Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,180.0,15.5,2.8,0.0,31.5,74.96,0.0
2016,1,1,8,0,360.0,31.0,3.1,0.0,63.0,168.27,122.56
2016,1,1,8,15,457.0,39.0,3.05,0.5,102.5,232.88,187.71
2016,1,1,8,30,554.0,47.0,3.0,1.0,142.0,306.61,255.84
2016,1,1,8,45,613.0,52.5,2.95,1.5,183.0,367.89,312.54
2016,1,1,9,0,672.0,58.0,2.9,2.0,224.0,433.17,370.96
2016,1,1,9,15,710.5,62.0,2.75,2.5,262.0,485.34,416.57
2016,1,1,9,30,749.0,66.0,2.6,3.0,300.0,542.14,464.15
2016,1,1,9,45,778.5,68.0,2.5,4.0,334.5,591.61,503.4
2016,1,1,10,0,808.0,70.0,2.4,5.0,369.0,640.62,540.82
2016,1,1,10,15,825.5,72.5,2.3,5.0,397.5,681.02,571.15
2016,1,1,10,30,843.0,75.0,2.2,5.0,426.0,719.6,599.13
2016,1,1,10,45,854.0,76.5,2.1,5.5,447.5,750.01,619.32
2016,1,1,11,0,865.0,78.0,2.0,6.0,469.0,777.78,637.24
2016,1,1,11,15,872.5,79.0,1.9,6.0,483.5,799.36,651.48
2016,1,1,11,30,880.0,80.0,1.8,6.0,498.0,817.84,663.37
2016,1,1,11,45,882.5,80.5,1.75,6.5,504.5,828.43,668.84
2016,1,1,12,0,885.0,81.0,1.7,7.0,511.0,835.62,671.99
2016,1,1,12,15,884.5,81.0,1.65,7.0,510.5,836.31,671.78
2016,1,1,12,30,884.0,81.0,1.6,7.0,510.0,833.52,669.28
2016,1,1,12,45,882.5,79.5,1.55,7.5,502.0,824.64,661.36
2016,1,1,13,0,881.0,78.0,1.5,8.0,494.0,812.36,651.22
2016,1,1,13,15,873.5,77.0,1.45,8.0,478.0,792.66,637.03
2016,1,1,13,30,866.0,76.0,1.4,8.0,462.0,769.91,620.74
2016,1,1,13,45,852.5,74.5,1.4,8.0,439.0,739.18,599.16
2016,1,1,14,0,839.0,73.0,1.4,8.0,416.0,706.01,575.65
2016,1,1,14,15,820.0,71.0,1.3,7.5,386.5,666.21,546.95
2016,1,1,14,30,801.0,69.0,1.2,7.0,357.0,624.78,515.62
2016,1,1,14,45,773.5,66.0,1.2,7.0,322.5,575.52,476.87
2016,1,1,15,0,746.0,63.0,1.2,7.0,288.0,525.84,436.67
2016,1,1,15,15,705.5,59.0,1.1,6.5,249.0,467.89,388.69
2016,1,1,15,30,665.0,55.0,1.0,6.0,210.0,414.77,342.96
2016,1,1,15,45,600.0,49.5,0.95,5.5,169.0,347.54,284.63
2016,1,1,16,0,535.0,44.0,0.9,5.0,128.0,285.04,228.61
2016,1,1,16,15,429.5,35.0,0.95,4.5,89.0,209.72,161.1
2016,1,1,16,30,324.0,26.0,1.0,4.0,50.0,142.14,87.61
2016,1,1,16,45,162.0,13.0,1.05,3.5,25.0,53.15,0.0
2016,1,1,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,2,7,45,14.0,15.5,1.8,1.5,17.0,19.03,0.0
2016,1,2,8,0,28.0,31.0,2.0,2.0,34.0,42.82,28.38
2016,1,2,8,15,46.5,48.0,2.0,2.0,55.0,75.42,58.96
2016,1,2,8,30,65.0,65.0,2.0,2.0,76.0,104.62,85.79
2016,1,2,8,45,75.5,82.0,2.05,2.5,98.0,131.64,110.41
2016,1,2,9,0,86.0,99.0,2.1,3.0,120.0,159.52,135.38
2016,1,2,9,15,92.0,115.0,2.0,3.5,141.0,184.4,157.2
2016,1,2,9,30,98.0,131.0,1.9,4.0,162.0,209.69,178.89
2016,1,2,9,45,106.5,144.0,1.85,4.5,181.0,233.1,198.63
2016,1,2,10,0,115.0,157.0,1.8,5.0,200.0,256.99,218.42
2016,1,2,10,15,286.0,149.5,1.65,5.5,266.0,380.64,323.73
2016,1,2,10,30,457.0,142.0,1.5,6.0,332.0,516.09,433.3
2016,1,2,10,45,378.0,164.5,1.4,6.5,327.5,481.94,402.37
2016,1,2,11,0,299.0,187.0,1.3,7.0,323.0,455.94,378.81
2016,1,2,11,15,580.0,131.0,1.2,7.5,404.0,634.3,521.23
2016,1,2,11,30,861.0,75.0,1.1,8.0,485.0,796.89,637.27
2016,1,2,11,45,480.0,146.5,1.05,8.5,376.0,579.29,470.91
2016,1,2,12,0,99.0,218.0,1.0,9.0,267.0,317.5,259.22
2016,1,2,12,15,235.0,205.5,1.05,9.0,320.5,439.23,361.05
2016,1,2,12,30,371.0,193.0,1.1,9.0,374.0,534.05,436.79
2016,1,2,12,45,231.0,201.0,1.2,9.5,313.5,428.49,351.0
2016,1,2,13,0,91.0,209.0,1.3,10.0,253.0,299.23,245.49
2016,1,2,13,15,45.5,154.5,1.25,10.0,176.5,196.91,161.9
2016,1,2,13,30,0.0,100.0,1.2,10.0,100.0,94.58,75.36
2016,1,2,13,45,34.5,136.5,1.2,10.5,151.0,167.17,137.64
2016,1,2,14,0,69.0,173.0,1.2,11.0,202.0,236.34,195.1
2016,1,2,14,15,44.5,155.0,1.0,10.5,173.5,196.81,161.96
2016,1,2,14,30,20.0,137.0,0.8,10.0,145.0,150.4,123.19
2016,1,2,14,45,16.5,124.5,0.65,10.0,130.5,134.91,110.29
2016,1,2,15,0,13.0,112.0,0.5,10.0,116.0,119.76,97.47
2016,1,2,15,15,8.0,98.0,0.6,9.5,100.5,102.43,82.89
2016,1,2,15,30,3.0,84.0,0.7,9.0,85.0,85.6,68.49
2016,1,2,15,45,1.5,68.0,0.8,8.5,68.5,68.51,53.63
2016,1,2,16,0,0.0,52.0,0.9,8.0,52.0,51.53,38.65
2016,1,2,16,15,0.0,36.0,0.95,7.5,36.0,35.07,23.91
2016,1,2,16,30,0.0,20.0,1.0,7.0,20.0,18.57,7.85
2016,1,2,16,45,0.0,10.0,1.1,6.5,10.0,9.53,0.0
2016,1,2,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,11.0,1.0,4.5,11.0,10.2,0.0
2016,1,3,8,0,0.0,22.0,1.0,5.0,22.0,20.42,10.71
2016,1,3,8,15,0.0,36.5,1.0,5.0,36.5,34.9,24.36
2016,1,3,8,30,0.0,51.0,1.0,5.0,51.0,49.56,37.64
2016,1,3,8,45,0.0,66.0,1.0,5.5,66.0,64.72,51.16
2016,1,3,9,0,0.0,81.0,1.0,6.0,81.0,79.87,64.47
2016,1,3,9,15,0.0,94.5,1.1,6.0,94.5,93.36,76.26
2016,1,3,9,30,0.0,108.0,1.2,6.0,108.0,106.94,87.98
2016,1,3,9,45,2.0,119.5,1.3,6.5,120.5,119.62,98.67
2016,1,3,10,0,4.0,131.0,1.4,7.0,133.0,132.57,109.46
2016,1,3,10,15,16.5,147.5,1.55,7.0,154.5,158.76,131.94
2016,1,3,10,30,29.0,164.0,1.7,7.0,176.0,196.07,163.56
2016,1,3,10,45,193.0,171.5,1.85,7.5,258.5,339.36,286.31
2016,1,3,11,0,357.0,179.0,2.0,8.0,341.0,490.89,410.19
2016,1,3,11,15,242.5,197.0,2.15,8.0,308.5,428.4,356.93
2016,1,3,11,30,128.0,215.0,2.3,8.0,276.0,348.91,290.26
2016,1,3,11,45,215.0,211.0,2.5,8.0,315.5,415.23,347.01
2016,1,3,12,0,302.0,207.0,2.7,8.0,355.0,495.51,413.16
2016,1,3,12,15,277.5,210.5,2.8,8.0,346.5,480.19,400.09
2016,1,3,12,30,253.0,214.0,2.9,8.0,338.0,463.87,386.74
2016,1,3,12,45,319.0,199.5,3.05,8.5,353.0,497.97,415.58
2016,1,3,13,0,385.0,185.0,3.2,9.0,368.0,529.84,442.1
2016,1,3,13,15,414.5,172.5,3.15,9.0,364.0,545.61,454.95
2016,1,3,13,30,444.0,160.0,3.1,9.0,360.0,546.04,456.02
2016,1,3,13,45,485.0,143.0,3.05,9.5,352.0,546.86,456.89
2016,1,3,14,0,526.0,126.0,3.0,10.0,344.0,543.83,454.53
2016,1,3,14,15,511.0,119.0,2.8,9.5,318.5,509.85,427.6
2016,1,3,14,30,496.0,112.0,2.6,9.0,293.0,475.09,399.74
2016,1,3,14,45,463.5,107.0,2.4,9.0,263.5,431.2,363.04
2016,1,3,15,0,431.0,102.0,2.2,9.0,234.0,388.31,326.6
2016,1,3,15,15,405.0,91.0,2.0,8.5,202.5,343.24,288.39
2016,1,3,15,30,379.0,80.0,1.8,8.0,171.0,299.38,250.21
2016,1,3,15,45,331.5,68.5,1.65,8.0,137.0,246.58,203.36
2016,1,3,16,0,284.0,57.0,1.5,8.0,103.0,197.71,159.21
2016,1,3,16,15,220.0,43.0,1.55,7.5,72.0,144.22,111.21
2016,1,3,16,30,156.0,29.0,1.6,7.0,41.0,95.81,61.87
2016,1,3,16,45,78.0,14.5,1.65,7.0,20.5,33.77,0.0
2016,1,3,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,10.5,2.15,7.5,10.5,9.73,0.0
2016,1,4,8,0,0.0,21.0,2.3,8.0,21.0,19.49,9.76
2016,1,4,8,15,0.0,35.0,2.4,8.0,35.0,33.16,22.52
2016,1,4,8,30,0.0,49.0,2.5,8.0,49.0,47.24,35.16
2016,1,4,8,45,0.0,63.0,2.7,8.5,63.0,61.26,47.57
2016,1,4,9,0,0.0,77.0,2.9,9.0,77.0,75.29,59.81
2016,1,4,9,15,0.0,90.0,2.95,9.5,90.0,88.23,70.94
2016,1,4,9,30,0.0,103.0,3.0,10.0,103.0,101.26,81.95
2016,1,4,9,45,0.0,114.5,3.1,10.5,114.5,112.69,91.46
2016,1,4,10,0,0.0,126.0,3.2,11.0,126.0,124.24,100.95
2016,1,4,10,15,35.0,152.0,3.3,11.0,166.5,186.17,153.92
2016,1,4,10,30,70.0,178.0,3.4,11.0,207.0,243.13,201.99
2016,1,4,10,45,145.0,188.5,3.55,11.5,253.0,324.28,269.99
2016,1,4,11,0,220.0,199.0,3.7,12.0,299.0,397.37,330.17
2016,1,4,11,15,273.5,198.5,3.8,12.0,326.5,454.71,376.91
2016,1,4,11,30,327.0,198.0,3.9,12.0,354.0,500.42,414.21
2016,1,4,11,45,186.0,201.0,4.0,12.5,290.0,379.35,313.59
2016,1,4,12,0,45.0,204.0,4.1,13.0,226.0,255.86,209.07
2016,1,4,12,15,36.0,198.5,4.05,13.0,216.0,241.76,197.49
2016,1,4,12,30,27.0,193.0,4.0,13.0,206.0,215.56,175.76
2016,1,4,12,45,13.5,143.0,4.0,13.0,149.5,149.73,121.09
2016,1,4,13,0,0.0,93.0,4.0,13.0,93.0,87.21,68.41
2016,1,4,13,15,191.0,133.5,3.8,12.5,219.5,309.89,259.8
2016,1,4,13,30,382.0,174.0,3.6,12.0,346.0,502.81,418.21
2016,1,4,13,45,228.0,175.5,3.4,12.0,277.0,381.75,317.12
2016,1,4,14,0,74.0,177.0,3.2,12.0,208.0,244.74,202.1
2016,1,4,14,15,37.0,109.5,2.8,11.5,125.0,137.38,112.64
2016,1,4,14,30,0.0,42.0,2.4,11.0,42.0,39.01,28.12
2016,1,4,14,45,0.0,38.0,2.0,11.0,38.0,35.28,25.0
2016,1,4,15,0,0.0,34.0,1.6,11.0,34.0,31.55,21.8
2016,1,4,15,15,0.0,29.5,1.55,10.5,29.5,27.37,18.21
2016,1,4,15,30,0.0,25.0,1.5,10.0,25.0,23.18,14.56
2016,1,4,15,45,0.0,20.0,1.45,10.0,20.0,18.54,10.44
2016,1,4,16,0,0.0,15.0,1.4,10.0,15.0,13.89,6.29
2016,1,4,16,15,0.0,10.5,1.45,10.0,10.5,9.72,2.52
2016,1,4,16,30,0.0,6.0,1.5,10.0,6.0,5.55,0.0
2016,1,4,16,45,0.0,3.0,1.55,10.0,3.0,2.86,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,45,42.5,15.5,2.3,8.5,19.5,31.65,0.0
2016,1,5,8,0,85.0,31.0,2.3,9.0,39.0,71.2,48.57
2016,1,5,8,15,110.5,48.0,2.35,9.0,63.5,104.91,81.16
2016,1,5,8,30,136.0,65.0,2.4,9.0,88.0,140.76,113.69
2016,1,5,8,45,152.0,81.5,2.45,9.5,113.5,173.7,143.22
2016,1,5,9,0,168.0,98.0,2.5,10.0,139.0,207.87,173.23
2016,1,5,9,15,175.5,113.5,2.65,10.0,163.0,228.59,191.77
2016,1,5,9,30,183.0,129.0,2.8,10.0,187.0,257.51,216.69
2016,1,5,9,45,188.5,143.0,2.95,10.0,208.0,283.48,238.71
2016,1,5,10,0,194.0,157.0,3.1,10.0,229.0,309.46,260.41
2016,1,5,10,15,97.0,93.5,3.25,10.0,129.5,170.12,142.72
2016,1,5,10,30,0.0,30.0,3.4,10.0,30.0,27.85,18.49
2016,1,5,10,45,0.0,19.5,3.6,10.5,19.5,18.09,10.02
2016,1,5,11,0,0.0,9.0,3.8,11.0,9.0,8.35,1.56
2016,1,5,11,15,5.5,91.0,3.85,11.0,94.0,89.61,71.36
2016,1,5,11,30,11.0,173.0,3.9,11.0,179.0,180.41,147.7
2016,1,5,11,45,5.5,107.0,4.0,11.0,110.0,105.71,84.73
2016,1,5,12,0,0.0,41.0,4.1,11.0,41.0,38.1,27.08
2016,1,5,12,15,0.0,72.0,4.1,10.5,72.0,67.01,51.89
2016,1,5,12,30,0.0,103.0,4.1,10.0,103.0,97.15,77.65
2016,1,5,12,45,0.0,76.5,4.15,10.0,76.5,71.22,55.57
2016,1,5,13,0,0.0,50.0,4.2,10.0,50.0,46.48,34.44
2016,1,5,13,15,0.0,84.5,4.1,10.0,84.5,78.8,62.17
2016,1,5,13,30,0.0,119.0,4.0,10.0,119.0,114.13,92.29
2016,1,5,13,45,0.0,93.5,3.9,10.0,93.5,88.08,70.19
2016,1,5,14,0,0.0,68.0,3.8,10.0,68.0,63.26,49.05
2016,1,5,14,15,113.5,110.5,3.6,10.0,152.0,201.13,169.75
2016,1,5,14,30,227.0,153.0,3.4,10.0,236.0,336.15,283.49
2016,1,5,14,45,214.5,140.5,3.25,10.0,213.5,305.85,257.51
2016,1,5,15,0,202.0,128.0,3.1,10.0,191.0,275.96,232.1
2016,1,5,15,15,190.0,112.5,2.85,9.5,166.0,243.14,204.18
2016,1,5,15,30,178.0,97.0,2.6,9.0,141.0,210.97,176.2
2016,1,5,15,45,158.0,80.5,2.35,9.0,114.0,174.56,143.78
2016,1,5,16,0,138.0,64.0,2.1,9.0,87.0,139.78,112.35
2016,1,5,16,15,103.5,47.0,2.0,8.5,61.5,100.73,77.4
2016,1,5,16,30,69.0,30.0,1.9,8.0,36.0,64.77,42.63
2016,1,5,16,45,34.5,15.0,1.8,7.5,18.0,25.94,0.0
2016,1,5,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,14.5,3.35,9.0,14.5,13.46,0.0
2016,1,6,8,0,0.0,29.0,3.2,9.0,29.0,28.6,16.88
2016,1,6,8,15,13.5,47.0,3.2,9.0,49.5,56.11,41.59
2016,1,6,8,30,27.0,65.0,3.2,9.0,70.0,82.21,64.76
2016,1,6,8,45,37.0,83.0,3.25,9.0,91.5,107.78,87.49
2016,1,6,9,0,47.0,101.0,3.3,9.0,113.0,134.22,110.79
2016,1,6,9,15,56.0,118.0,3.3,9.0,134.0,159.66,132.99
2016,1,6,9,30,65.0,135.0,3.3,9.0,155.0,185.88,155.56
2016,1,6,9,45,76.0,146.5,3.35,9.5,172.5,207.03,173.38
2016,1,6,10,0,87.0,158.0,3.4,10.0,190.0,229.03,191.69
2016,1,6,10,15,43.5,102.5,3.4,10.0,118.5,134.05,110.77
2016,1,6,10,30,0.0,47.0,3.4,10.0,47.0,43.67,32.16
2016,1,6,10,45,0.0,89.0,3.4,10.0,89.0,83.49,66.32
2016,1,6,11,0,0.0,131.0,3.4,10.0,131.0,126.71,102.88
2016,1,6,11,15,0.0,119.5,3.35,9.5,119.5,114.33,92.42
2016,1,6,11,30,0.0,108.0,3.3,9.0,108.0,102.33,82.34
2016,1,6,11,45,148.0,159.5,3.25,9.0,233.0,298.28,251.49
2016,1,6,12,0,296.0,211.0,3.2,9.0,358.0,495.96,413.47
2016,1,6,12,15,151.0,189.5,3.2,9.0,265.0,337.76,282.0
2016,1,6,12,30,6.0,168.0,3.2,9.0,172.0,170.42,139.49
2016,1,6,12,45,9.0,171.0,3.2,9.0,176.0,176.29,144.9
2016,1,6,13,0,12.0,174.0,3.2,9.0,180.0,182.26,150.07
2016,1,6,13,15,32.5,183.0,3.1,9.0,198.0,220.3,182.62
2016,1,6,13,30,53.0,192.0,3.0,9.0,216.0,247.49,205.86
2016,1,6,13,45,62.0,185.0,2.95,9.0,212.0,245.72,204.79
2016,1,6,14,0,71.0,178.0,2.9,9.0,208.0,243.57,203.46
2016,1,6,14,15,35.5,138.0,2.7,9.0,153.0,169.42,140.61
2016,1,6,14,30,0.0,98.0,2.5,9.0,98.0,93.82,75.58
2016,1,6,14,45,0.0,89.5,2.35,9.0,89.5,85.5,68.63
2016,1,6,15,0,0.0,81.0,2.2,9.0,81.0,77.24,61.58
2016,1,6,15,15,0.0,70.0,2.05,8.5,70.0,66.4,52.32
2016,1,6,15,30,0.0,59.0,1.9,8.0,59.0,55.6,42.97
2016,1,6,15,45,0.0,48.0,1.75,8.0,48.0,44.84,33.43
2016,1,6,16,0,0.0,37.0,1.6,8.0,37.0,34.37,24.08
2016,1,6,16,15,0.0,26.0,1.55,7.5,26.0,24.13,14.89
2016,1,6,16,30,0.0,15.0,1.5,7.0,15.0,13.9,5.27
2016,1,6,16,45,0.0,7.5,1.45,7.0,7.5,6.94,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,98.5,18.5,1.1,6.5,27.0,54.24,0.0
2016,1,7,8,0,197.0,37.0,1.2,7.0,54.0,121.33,85.85
2016,1,7,8,15,292.5,49.0,1.15,7.0,90.5,179.93,141.2
2016,1,7,8,30,388.0,61.0,1.1,7.0,127.0,248.41,201.81
2016,1,7,8,45,474.0,65.5,1.05,7.5,168.0,314.2,259.2
2016,1,7,9,0,560.0,70.0,1.0,8.0,209.0,386.76,320.63
2016,1,7,9,15,602.5,75.0,0.8,8.0,246.5,441.57,365.77
2016,1,7,9,30,645.0,80.0,0.6,8.0,284.0,498.16,410.26
2016,1,7,9,45,712.0,75.0,0.45,8.5,322.5,559.83,456.56
2016,1,7,10,0,779.0,70.0,0.3,9.0,361.0,620.75,500.22
2016,1,7,10,15,408.5,120.0,0.35,9.0,273.5,443.03,361.55
2016,1,7,10,30,38.0,170.0,0.4,9.0,186.0,209.51,170.5
2016,1,7,10,45,20.5,162.0,0.45,9.5,171.0,176.48,144.05
2016,1,7,11,0,3.0,154.0,0.5,10.0,156.0,153.79,124.58
2016,1,7,11,15,3.5,158.5,0.6,10.0,161.0,158.64,128.67
2016,1,7,11,30,4.0,163.0,0.7,10.0,166.0,163.61,132.75
2016,1,7,11,45,4.5,165.5,0.85,10.0,168.5,166.51,135.18
2016,1,7,12,0,5.0,168.0,1.0,10.0,171.0,169.51,137.72
2016,1,7,12,15,5.0,168.0,1.1,10.0,171.0,169.46,137.72
2016,1,7,12,30,5.0,168.0,1.2,10.0,171.0,169.51,137.83
2016,1,7,12,45,4.5,165.5,1.3,10.0,168.5,166.51,135.43
2016,1,7,13,0,4.0,163.0,1.4,10.0,166.0,163.61,133.15
2016,1,7,13,15,423.5,119.5,1.45,10.0,314.0,492.14,410.15
2016,1,7,13,30,843.0,76.0,1.5,10.0,462.0,760.36,613.38
2016,1,7,13,45,831.0,74.5,1.6,10.0,440.0,731.6,590.87
2016,1,7,14,0,819.0,73.0,1.7,10.0,418.0,700.37,569.62
2016,1,7,14,15,801.5,70.5,1.6,9.5,390.0,661.81,541.93
2016,1,7,14,30,784.0,68.0,1.5,9.0,362.0,621.55,512.18
2016,1,7,14,45,763.0,64.5,1.4,9.0,328.5,576.46,476.16
2016,1,7,15,0,742.0,61.0,1.3,9.0,295.0,530.51,438.6
2016,1,7,15,15,705.0,57.5,1.15,8.5,257.5,475.07,392.92
2016,1,7,15,30,668.0,54.0,1.0,8.0,220.0,420.7,346.73
2016,1,7,15,45,616.0,48.0,0.85,8.0,180.0,358.07,291.98
2016,1,7,16,0,564.0,42.0,0.7,8.0,140.0,298.81,238.68
2016,1,7,16,15,472.0,35.0,0.7,7.5,101.0,231.1,178.57
2016,1,7,16,30,380.0,28.0,0.7,7.0,62.0,169.08,118.03
2016,1,7,16,45,190.0,14.0,0.75,7.0,31.0,74.24,0.0
2016,1,7,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.5,0.95,4.0,13.5,12.53,0.0
2016,1,8,8,0,0.0,27.0,1.0,4.0,27.0,25.99,15.3
2016,1,8,8,15,3.5,44.0,0.95,4.0,44.5,45.11,33.21
2016,1,8,8,30,7.0,61.0,0.9,4.0,62.0,64.23,50.53
2016,1,8,8,45,14.0,77.0,0.9,4.5,80.5,83.99,68.18
2016,1,8,9,0,21.0,93.0,0.9,5.0,99.0,110.23,91.23
2016,1,8,9,15,26.0,108.0,0.8,5.0,116.0,129.86,108.36
2016,1,8,9,30,31.0,123.0,0.7,5.0,133.0,150.0,125.66
2016,1,8,9,45,32.5,135.5,0.6,5.5,147.0,165.28,138.24
2016,1,8,10,0,34.0,148.0,0.5,6.0,161.0,180.77,150.73
2016,1,8,10,15,198.0,155.0,0.4,6.5,238.0,314.11,263.59
2016,1,8,10,30,362.0,162.0,0.3,7.0,315.0,458.49,377.94
2016,1,8,10,45,275.5,183.0,0.25,7.5,303.0,427.51,349.01
2016,1,8,11,0,189.0,204.0,0.2,8.0,291.0,379.4,308.86
2016,1,8,11,15,219.5,208.0,0.2,8.5,312.0,411.08,333.89
2016,1,8,11,30,250.0,212.0,0.2,9.0,333.0,456.01,367.52
2016,1,8,11,45,125.0,173.0,0.2,9.5,233.5,295.73,240.16
2016,1,8,12,0,0.0,134.0,0.2,10.0,134.0,128.95,102.67
2016,1,8,12,15,37.0,176.0,0.25,10.0,194.5,215.19,175.46
2016,1,8,12,30,74.0,218.0,0.3,10.0,255.0,296.34,240.72
2016,1,8,12,45,73.5,215.0,0.4,10.0,251.0,292.13,237.14
2016,1,8,13,0,73.0,212.0,0.5,10.0,247.0,287.87,234.28
2016,1,8,13,15,98.0,208.5,0.55,10.0,254.5,303.18,247.61
2016,1,8,13,30,123.0,205.0,0.6,10.0,262.0,329.58,269.38
2016,1,8,13,45,184.5,192.0,0.7,10.0,273.0,358.16,294.1
2016,1,8,14,0,246.0,179.0,0.8,10.0,284.0,395.02,324.85
2016,1,8,14,15,134.5,161.5,0.75,10.0,218.5,277.74,229.08
2016,1,8,14,30,23.0,144.0,0.7,10.0,153.0,159.61,130.42
2016,1,8,14,45,18.5,131.5,0.65,10.0,138.5,143.34,117.32
2016,1,8,15,0,14.0,119.0,0.6,10.0,124.0,127.48,104.0
2016,1,8,15,15,9.5,104.5,0.6,9.5,108.0,109.76,89.15
2016,1,8,15,30,5.0,90.0,0.6,9.0,92.0,92.5,74.46
2016,1,8,15,45,2.5,74.0,0.65,8.5,75.0,74.88,59.25
2016,1,8,16,0,0.0,58.0,0.7,8.0,58.0,57.49,44.0
2016,1,8,16,15,0.0,41.5,0.75,7.5,41.5,40.58,28.96
2016,1,8,16,30,0.0,25.0,0.8,7.0,25.0,23.41,13.19
2016,1,8,16,45,0.0,12.5,0.85,7.0,12.5,11.59,0.0
2016,1,8,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,45,173.5,14.5,3.15,6.5,30.0,70.31,0.0
2016,1,9,8,0,347.0,29.0,3.3,7.0,60.0,159.17,112.69
2016,1,9,8,15,440.0,37.0,3.3,7.0,98.5,221.09,173.8
2016,1,9,8,30,533.0,45.0,3.3,7.0,137.0,292.07,238.61
2016,1,9,8,45,589.5,50.5,3.35,7.0,177.0,351.29,293.2
2016,1,9,9,0,646.0,56.0,3.4,7.0,217.0,414.49,349.88
2016,1,9,9,15,323.0,78.5,3.35,7.0,159.0,285.48,243.44
2016,1,9,9,30,0.0,101.0,3.3,7.0,101.0,98.76,80.51
2016,1,9,9,45,0.0,110.5,3.3,7.5,110.5,107.97,88.43
2016,1,9,10,0,0.0,120.0,3.3,8.0,120.0,117.3,96.13
2016,1,9,10,15,9.0,140.0,3.2,8.0,144.0,144.62,119.56
2016,1,9,10,30,18.0,160.0,3.1,8.0,168.0,172.72,143.41
2016,1,9,10,45,76.0,183.0,3.05,8.0,218.0,253.4,212.61
2016,1,9,11,0,134.0,206.0,3.0,8.0,268.0,339.18,284.41
2016,1,9,11,15,73.0,191.0,2.9,8.0,224.5,261.69,218.46
2016,1,9,11,30,12.0,176.0,2.8,8.0,181.0,184.17,151.87
2016,1,9,11,45,25.0,190.0,2.7,8.0,202.0,210.13,174.09
2016,1,9,12,0,38.0,204.0,2.6,8.0,223.0,249.41,206.89
2016,1,9,12,15,78.5,215.0,2.45,8.0,254.5,296.24,246.53
2016,1,9,12,30,119.0,226.0,2.3,8.0,286.0,356.09,295.95
2016,1,9,12,45,97.5,220.0,2.2,8.5,268.5,317.8,263.57
2016,1,9,13,0,76.0,214.0,2.1,9.0,251.0,292.63,242.13
2016,1,9,13,15,48.0,195.0,2.0,9.0,218.0,246.72,203.9
2016,1,9,13,30,20.0,176.0,1.9,9.0,185.0,191.13,157.32
2016,1,9,13,45,10.0,147.5,1.85,9.0,152.0,152.31,124.88
2016,1,9,14,0,0.0,119.0,1.8,9.0,119.0,114.67,93.01
2016,1,9,14,15,0.0,98.5,1.75,9.0,98.5,93.64,75.31
2016,1,9,14,30,0.0,78.0,1.7,9.0,78.0,72.99,57.74
2016,1,9,14,45,0.0,71.0,1.7,9.0,71.0,66.22,52.01
2016,1,9,15,0,0.0,64.0,1.7,9.0,64.0,59.53,46.29
2016,1,9,15,15,0.0,55.5,1.65,8.5,55.5,51.6,39.5
2016,1,9,15,30,0.0,47.0,1.6,8.0,47.0,43.67,32.63
2016,1,9,15,45,0.0,38.5,1.55,8.0,38.5,35.75,25.6
2016,1,9,16,0,0.0,30.0,1.5,8.0,30.0,27.84,18.51
2016,1,9,16,15,0.0,21.5,1.45,8.0,21.5,19.94,11.39
2016,1,9,16,30,0.0,13.0,1.4,8.0,13.0,12.04,4.1
2016,1,9,16,45,0.0,6.5,1.4,8.0,6.5,6.01,0.0
2016,1,9,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,10,7,45,166.5,15.5,1.75,5.5,31.0,69.56,0.0
2016,1,10,8,0,333.0,31.0,2.0,6.0,62.0,156.41,111.31
2016,1,10,8,15,427.5,40.0,1.95,6.5,101.0,219.43,172.42
2016,1,10,8,30,522.0,49.0,1.9,7.0,140.0,291.65,237.18
2016,1,10,8,45,586.5,54.0,1.9,7.5,181.0,353.76,292.78
2016,1,10,9,0,651.0,59.0,1.9,8.0,222.0,420.5,350.61
2016,1,10,9,15,415.5,96.0,1.85,8.0,206.5,357.94,300.94
2016,1,10,9,30,180.0,133.0,1.8,8.0,191.0,260.01,218.92
2016,1,10,9,45,193.0,145.5,1.8,8.5,213.5,288.79,243.32
2016,1,10,10,0,206.0,158.0,1.8,9.0,236.0,318.14,267.18
2016,1,10,10,15,181.0,172.5,1.7,9.0,244.5,323.71,270.74
2016,1,10,10,30,156.0,187.0,1.6,9.0,253.0,327.35,272.62
2016,1,10,10,45,155.0,198.0,1.55,9.5,266.5,343.05,284.36
2016,1,10,11,0,154.0,209.0,1.5,10.0,280.0,358.33,295.52
2016,1,10,11,15,154.0,216.0,1.4,10.0,289.0,368.99,303.39
2016,1,10,11,30,154.0,223.0,1.3,10.0,298.0,379.25,310.91
2016,1,10,11,45,162.5,226.0,1.25,10.5,306.5,391.06,319.49
2016,1,10,12,0,171.0,229.0,1.2,11.0,315.0,402.54,327.74
2016,1,10,12,15,170.5,229.0,1.15,11.0,315.0,402.42,327.33
2016,1,10,12,30,170.0,229.0,1.1,11.0,315.0,401.8,326.65
2016,1,10,12,45,171.0,225.0,1.1,11.5,310.5,396.93,322.43
2016,1,10,13,0,172.0,221.0,1.1,12.0,306.0,391.54,317.87
2016,1,10,13,15,305.5,194.5,1.1,12.0,339.5,476.33,387.14
2016,1,10,13,30,439.0,168.0,1.1,12.0,373.0,556.43,450.24
2016,1,10,13,45,449.5,157.5,1.15,12.0,359.0,542.66,439.96
2016,1,10,14,0,460.0,147.0,1.2,12.0,345.0,526.72,428.79
2016,1,10,14,15,427.5,141.5,1.15,11.5,316.0,484.01,396.21
2016,1,10,14,30,395.0,136.0,1.1,11.0,287.0,441.74,363.6
2016,1,10,14,45,380.5,126.0,1.1,11.0,261.0,406.66,335.94
2016,1,10,15,0,366.0,116.0,1.1,11.0,235.0,371.48,307.5
2016,1,10,15,15,351.5,103.0,1.0,10.5,206.0,332.94,275.88
2016,1,10,15,30,337.0,90.0,0.9,10.0,177.0,294.7,243.63
2016,1,10,15,45,310.0,76.5,0.85,10.0,145.5,250.47,205.22
2016,1,10,16,0,283.0,63.0,0.8,10.0,114.0,208.17,167.55
2016,1,10,16,15,242.0,48.0,0.85,9.5,83.5,161.0,125.63
2016,1,10,16,30,201.0,33.0,0.9,9.0,53.0,117.72,84.8
2016,1,10,16,45,100.5,16.5,1.0,8.5,26.5,53.48,10.78
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,45,31.5,16.0,1.0,6.5,19.0,26.36,0.0
2016,1,11,8,0,63.0,32.0,1.0,7.0,38.0,59.32,40.51
2016,1,11,8,15,86.5,49.0,1.1,7.0,62.0,90.45,70.03
2016,1,11,8,30,110.0,66.0,1.2,7.0,86.0,123.55,100.01
2016,1,11,8,45,123.5,83.5,1.35,7.5,110.5,154.7,127.93
2016,1,11,9,0,137.0,101.0,1.5,8.0,135.0,186.89,156.23
2016,1,11,9,15,144.5,117.0,1.45,8.0,158.5,214.8,180.51
2016,1,11,9,30,152.0,133.0,1.4,8.0,182.0,243.12,204.62
2016,1,11,9,45,158.5,147.0,1.4,8.5,203.0,268.6,225.56
2016,1,11,10,0,165.0,161.0,1.4,9.0,224.0,294.28,246.22
2016,1,11,10,15,82.5,146.5,1.45,9.0,178.0,212.05,176.72
2016,1,11,10,30,0.0,132.0,1.5,9.0,132.0,128.51,104.51
2016,1,11,10,45,77.5,170.0,1.55,9.5,206.0,238.47,198.46
2016,1,11,11,0,155.0,208.0,1.6,10.0,280.0,357.76,295.95
2016,1,11,11,15,101.5,206.5,1.65,10.5,254.5,303.06,249.41
2016,1,11,11,30,48.0,205.0,1.7,11.0,229.0,258.57,211.47
2016,1,11,11,45,35.0,199.5,1.75,11.5,217.0,241.23,196.72
2016,1,11,12,0,22.0,194.0,1.8,12.0,205.0,211.82,172.06
2016,1,11,12,15,39.5,205.0,1.8,12.0,225.0,251.5,204.96
2016,1,11,12,30,57.0,216.0,1.8,12.0,245.0,279.39,227.87
2016,1,11,12,45,193.5,210.0,1.85,12.0,305.5,396.92,325.77
2016,1,11,13,0,330.0,204.0,1.9,12.0,366.0,512.04,418.23
2016,1,11,13,15,190.0,200.0,1.9,12.0,293.0,378.26,310.08
2016,1,11,13,30,50.0,196.0,1.9,12.0,220.0,249.26,203.45
2016,1,11,13,45,134.0,191.0,1.9,12.5,250.5,318.82,262.4
2016,1,11,14,0,218.0,186.0,1.9,13.0,281.0,372.27,306.49
2016,1,11,14,15,177.0,175.5,1.8,12.5,249.0,325.33,268.34
2016,1,11,14,30,136.0,165.0,1.7,12.0,217.0,280.42,231.81
2016,1,11,14,45,443.5,112.0,1.6,12.0,261.0,431.59,358.52
2016,1,11,15,0,751.0,59.0,1.5,12.0,305.0,540.25,444.37
2016,1,11,15,15,716.5,56.0,1.35,11.5,267.5,486.3,399.16
2016,1,11,15,30,682.0,53.0,1.2,11.0,230.0,433.16,354.62
2016,1,11,15,45,632.0,48.0,1.05,11.0,190.0,371.58,301.41
2016,1,11,16,0,582.0,43.0,0.9,11.0,150.0,313.1,249.38
2016,1,11,16,15,497.5,36.0,0.95,10.5,110.5,246.11,190.58
2016,1,11,16,30,413.0,29.0,1.0,10.0,71.0,184.27,133.12
2016,1,11,16,45,206.5,14.5,1.05,9.5,35.5,82.65,26.24
