Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,45,197.0,14.0,1.75,5.5,32.0,75.62,0.0
2016,1,12,8,0,394.0,28.0,1.9,6.0,64.0,172.18,122.93
2016,1,12,8,15,484.0,35.0,1.75,6.5,104.0,234.22,183.68
2016,1,12,8,30,574.0,42.0,1.6,7.0,144.0,302.06,245.01
2016,1,12,8,45,629.5,47.0,1.5,7.5,185.0,362.58,299.15
2016,1,12,9,0,685.0,52.0,1.4,8.0,226.0,426.8,354.35
2016,1,12,9,15,720.5,55.5,1.35,8.0,264.0,481.38,400.71
2016,1,12,9,30,756.0,59.0,1.3,8.0,302.0,536.94,446.23
2016,1,12,9,45,552.5,101.0,1.3,8.5,289.0,488.58,406.11
2016,1,12,10,0,349.0,143.0,1.3,9.0,276.0,405.97,338.1
2016,1,12,10,15,333.5,157.5,1.4,9.5,292.5,423.36,351.96
2016,1,12,10,30,318.0,172.0,1.5,10.0,309.0,438.78,363.19
2016,1,12,10,45,368.5,172.5,1.6,10.5,339.0,485.25,400.09
2016,1,12,11,0,419.0,173.0,1.7,11.0,369.0,545.79,446.73
2016,1,12,11,15,406.5,182.0,1.75,11.0,377.5,554.13,452.27
2016,1,12,11,30,394.0,191.0,1.8,11.0,386.0,547.53,447.09
2016,1,12,11,45,339.0,205.0,1.85,11.5,374.5,523.35,426.43
2016,1,12,12,0,284.0,219.0,1.9,12.0,363.0,496.99,404.12
2016,1,12,12,15,226.5,225.0,1.9,12.0,340.0,443.91,361.84
2016,1,12,12,30,169.0,231.0,1.9,12.0,317.0,403.45,328.87
2016,1,12,12,45,221.0,223.0,1.9,12.0,333.5,435.63,355.95
2016,1,12,13,0,273.0,215.0,1.9,12.0,350.0,479.46,391.16
2016,1,12,13,15,300.0,204.0,1.8,12.0,348.5,484.26,395.21
2016,1,12,13,30,327.0,193.0,1.7,12.0,347.0,487.16,398.0
2016,1,12,13,45,401.5,169.5,1.6,12.5,350.5,521.52,425.09
2016,1,12,14,0,476.0,146.0,1.5,13.0,354.0,539.18,438.86
2016,1,12,14,15,276.0,154.5,1.25,12.5,273.5,381.32,312.71
2016,1,12,14,30,76.0,163.0,1.0,12.0,193.0,226.99,185.74
2016,1,12,14,45,71.5,149.5,0.8,12.0,175.5,206.9,169.82
2016,1,12,15,0,67.0,136.0,0.6,12.0,158.0,187.14,153.35
2016,1,12,15,15,62.0,120.0,0.7,11.5,138.5,164.3,134.74
2016,1,12,15,30,57.0,104.0,0.8,11.0,119.0,141.89,116.02
2016,1,12,15,45,48.0,87.0,0.9,11.0,98.0,116.71,94.31
2016,1,12,16,0,39.0,70.0,1.0,11.0,77.0,92.34,72.96
2016,1,12,16,15,25.0,53.0,1.0,10.5,57.0,66.84,50.6
2016,1,12,16,30,11.0,36.0,1.0,10.0,37.0,42.45,28.9
2016,1,12,16,45,5.5,18.0,1.05,10.0,18.5,19.23,3.95
2016,1,12,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,45,154.5,16.5,3.4,10.5,31.0,67.44,0.0
2016,1,13,8,0,309.0,33.0,3.6,11.0,62.0,150.03,105.92
2016,1,13,8,15,406.5,42.0,3.75,11.0,101.0,213.15,165.66
2016,1,13,8,30,504.0,51.0,3.9,11.0,140.0,285.74,230.69
2016,1,13,8,45,561.0,57.5,4.05,11.5,180.5,345.42,284.41
2016,1,13,9,0,618.0,64.0,4.2,12.0,221.0,409.19,340.26
2016,1,13,9,15,658.0,68.5,4.45,12.0,259.5,464.75,389.01
2016,1,13,9,30,698.0,73.0,4.7,12.0,298.0,521.88,437.98
2016,1,13,9,45,366.0,112.0,4.95,12.0,231.0,378.86,319.43
2016,1,13,10,0,34.0,151.0,5.2,12.0,164.0,183.64,151.32
2016,1,13,10,15,119.5,169.0,5.35,12.0,219.5,275.76,230.52
2016,1,13,10,30,205.0,187.0,5.5,12.0,275.0,362.9,304.16
2016,1,13,10,45,141.5,195.5,5.65,12.0,258.0,329.4,274.71
2016,1,13,11,0,78.0,204.0,5.8,12.0,241.0,280.6,232.59
2016,1,13,11,15,98.5,214.0,5.85,12.0,262.0,309.64,257.04
2016,1,13,11,30,119.0,224.0,5.9,12.0,283.0,351.86,291.9
2016,1,13,11,45,194.5,223.0,6.0,12.0,321.5,413.52,344.31
2016,1,13,12,0,270.0,222.0,6.1,12.0,360.0,489.25,407.25
2016,1,13,12,15,135.0,123.5,6.1,12.0,192.5,258.87,216.81
2016,1,13,12,30,0.0,25.0,6.1,12.0,25.0,23.22,14.19
2016,1,13,12,45,0.0,37.0,6.1,12.0,37.0,34.38,23.76
2016,1,13,13,0,0.0,49.0,6.1,12.0,49.0,45.56,33.31
2016,1,13,13,15,145.5,124.5,6.0,11.5,193.5,264.67,223.13
2016,1,13,13,30,291.0,200.0,5.9,11.0,338.0,467.85,392.97
2016,1,13,13,45,252.0,195.0,5.8,11.0,310.5,426.22,357.72
2016,1,13,14,0,213.0,190.0,5.7,11.0,283.0,373.88,314.27
2016,1,13,14,15,224.5,176.5,5.45,11.0,269.0,360.66,303.82
2016,1,13,14,30,236.0,163.0,5.2,11.0,255.0,356.81,300.68
2016,1,13,14,45,224.5,151.5,4.95,11.0,233.0,327.94,276.32
2016,1,13,15,0,213.0,140.0,4.7,11.0,211.0,299.35,251.99
2016,1,13,15,15,425.5,103.0,4.15,10.5,223.0,377.35,318.33
2016,1,13,15,30,638.0,66.0,3.6,10.0,235.0,431.17,360.97
2016,1,13,15,45,601.5,58.0,3.1,9.5,196.0,374.29,310.2
2016,1,13,16,0,565.0,50.0,2.6,9.0,157.0,319.47,260.22
2016,1,13,16,15,476.0,42.5,2.35,8.5,116.5,247.52,195.84
2016,1,13,16,30,387.0,35.0,2.1,8.0,76.0,183.81,136.79
2016,1,13,16,45,193.5,24.0,1.85,7.5,44.5,91.3,42.58
2016,1,13,17,0,0.0,13.0,1.6,7.0,13.0,12.39,0.0
2016,1,13,17,15,0.0,6.5,1.55,7.0,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,19.0,16.5,1.2,6.5,18.0,23.61,0.0
2016,1,14,8,0,38.0,33.0,1.3,7.0,36.0,52.34,35.84
2016,1,14,8,15,55.5,50.5,1.4,7.0,58.5,80.56,62.24
2016,1,14,8,30,73.0,68.0,1.5,7.0,81.0,110.16,88.98
2016,1,14,8,45,83.0,85.5,1.65,7.5,104.0,137.82,113.7
2016,1,14,9,0,93.0,103.0,1.8,8.0,127.0,166.31,138.7
2016,1,14,9,15,98.5,119.5,1.8,8.0,148.0,191.81,160.88
2016,1,14,9,30,104.0,136.0,1.8,8.0,169.0,217.67,182.96
2016,1,14,9,45,107.5,150.0,1.85,8.5,188.0,239.42,200.9
2016,1,14,10,0,111.0,164.0,1.9,9.0,207.0,261.3,218.63
2016,1,14,10,15,128.5,177.5,1.95,9.0,230.5,292.5,244.5
2016,1,14,10,30,146.0,191.0,2.0,9.0,254.0,324.51,270.75
2016,1,14,10,45,181.0,199.5,2.05,9.5,282.0,364.22,302.94
2016,1,14,11,0,216.0,208.0,2.1,10.0,310.0,405.1,335.58
2016,1,14,11,15,130.5,207.5,2.15,10.0,270.0,339.41,280.41
2016,1,14,11,30,45.0,207.0,2.2,10.0,230.0,258.02,211.94
2016,1,14,11,45,44.5,210.5,2.25,10.0,233.0,261.81,215.23
2016,1,14,12,0,44.0,214.0,2.3,10.0,236.0,265.62,218.25
2016,1,14,12,15,48.0,216.0,2.3,10.0,240.0,271.37,223.02
2016,1,14,12,30,52.0,218.0,2.3,10.0,244.0,277.13,227.84
2016,1,14,12,45,45.5,212.0,2.3,10.0,234.5,264.44,217.34
2016,1,14,13,0,39.0,206.0,2.3,10.0,225.0,251.87,207.01
2016,1,14,13,15,23.5,186.5,2.15,10.0,198.0,204.67,167.85
2016,1,14,13,30,8.0,167.0,2.0,10.0,171.0,171.07,139.69
2016,1,14,13,45,4.0,145.5,1.95,10.0,147.5,145.03,118.06
2016,1,14,14,0,0.0,124.0,1.9,10.0,124.0,119.53,96.69
2016,1,14,14,15,0.0,99.0,1.75,9.5,99.0,93.88,75.29
2016,1,14,14,30,0.0,74.0,1.6,9.0,74.0,68.87,54.14
2016,1,14,14,45,0.0,67.0,1.5,9.0,67.0,62.33,48.62
2016,1,14,15,0,0.0,60.0,1.4,9.0,60.0,55.79,43.04
2016,1,14,15,15,0.0,52.5,1.45,9.0,52.5,48.79,37.0
2016,1,14,15,30,0.0,45.0,1.5,9.0,45.0,41.8,30.91
2016,1,14,15,45,0.0,37.0,1.6,9.0,37.0,34.35,24.34
2016,1,14,16,0,0.0,29.0,1.7,9.0,29.0,26.91,17.71
2016,1,14,16,15,0.0,21.5,2.0,9.0,21.5,19.93,11.45
2016,1,14,16,30,0.0,14.0,2.3,9.0,14.0,12.97,5.13
2016,1,14,16,45,0.0,8.0,2.65,9.0,8.0,7.4,0.0
2016,1,14,17,0,0.0,2.0,3.0,9.0,2.0,1.91,0.0
2016,1,14,17,15,0.0,1.0,3.2,9.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,15,7,45,179.0,15.5,0.45,7.5,32.5,72.76,7.05
2016,1,15,8,0,358.0,31.0,0.4,8.0,65.0,163.35,116.51
2016,1,15,8,15,450.0,39.0,0.5,8.0,104.5,225.74,175.23
2016,1,15,8,30,542.0,47.0,0.6,8.0,144.0,297.09,238.46
2016,1,15,8,45,596.5,52.5,0.75,8.5,185.0,356.23,290.86
2016,1,15,9,0,651.0,58.0,0.9,9.0,226.0,419.22,344.96
2016,1,15,9,15,688.5,62.0,1.0,9.0,264.5,471.4,389.49
2016,1,15,9,30,726.0,66.0,1.1,9.0,303.0,527.86,436.09
2016,1,15,9,45,740.5,71.5,1.2,9.5,336.0,572.19,471.13
2016,1,15,10,0,755.0,77.0,1.3,10.0,369.0,615.28,504.32
2016,1,15,10,15,773.5,79.5,1.3,10.0,398.0,656.26,534.73
2016,1,15,10,30,792.0,82.0,1.3,10.0,427.0,695.7,562.83
2016,1,15,10,45,693.5,107.5,1.3,10.0,421.0,675.47,546.57
2016,1,15,11,0,595.0,133.0,1.3,10.0,415.0,643.26,521.4
2016,1,15,11,15,565.0,147.5,1.25,10.0,422.0,642.03,519.53
2016,1,15,11,30,535.0,162.0,1.2,10.0,429.0,643.13,518.85
2016,1,15,11,45,510.5,171.5,1.2,10.5,430.0,639.93,514.72
2016,1,15,12,0,486.0,181.0,1.2,11.0,431.0,634.16,508.78
2016,1,15,12,15,429.0,194.5,1.15,11.0,415.0,603.51,484.26
2016,1,15,12,30,372.0,208.0,1.1,11.0,399.0,558.13,449.16
2016,1,15,12,45,262.5,219.0,1.05,11.0,353.0,478.91,386.71
2016,1,15,13,0,153.0,230.0,1.0,11.0,307.0,387.27,313.75
2016,1,15,13,15,493.5,155.5,0.9,11.0,394.0,597.59,483.06
2016,1,15,13,30,834.0,81.0,0.8,11.0,481.0,772.41,609.17
2016,1,15,13,45,825.5,78.5,0.75,11.0,460.0,745.62,587.61
2016,1,15,14,0,817.0,76.0,0.7,11.0,439.0,716.15,566.96
2016,1,15,14,15,799.0,74.0,0.65,11.0,410.5,677.98,539.93
2016,1,15,14,30,781.0,72.0,0.6,11.0,382.0,638.07,511.45
2016,1,15,14,45,762.5,68.0,0.6,11.5,349.5,594.02,478.0
2016,1,15,15,0,744.0,64.0,0.6,12.0,317.0,548.88,442.72
2016,1,15,15,15,709.5,60.5,0.6,11.5,279.0,494.3,400.62
2016,1,15,15,30,675.0,57.0,0.6,11.0,241.0,440.52,357.61
2016,1,15,15,45,625.5,51.5,0.6,11.0,200.5,378.43,305.82
2016,1,15,16,0,576.0,46.0,0.6,11.0,160.0,322.28,257.05
2016,1,15,16,15,495.0,39.5,0.65,10.5,120.0,253.74,197.83
2016,1,15,16,30,414.0,33.0,0.7,10.0,80.0,192.69,142.86
2016,1,15,16,45,273.5,22.5,0.8,9.5,47.5,115.35,63.91
2016,1,15,17,0,133.0,12.0,0.9,9.0,15.0,41.93,0.0
2016,1,15,17,15,66.5,6.0,0.9,9.0,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,7,45,139.5,17.5,3.25,9.5,31.0,63.26,8.33
2016,1,16,8,0,279.0,35.0,3.3,10.0,62.0,142.03,101.77
2016,1,16,8,15,372.0,44.5,3.25,10.0,100.5,202.69,158.42
2016,1,16,8,30,465.0,54.0,3.2,10.0,139.0,272.42,220.8
2016,1,16,8,45,536.0,59.0,3.2,10.5,180.0,335.42,276.85
2016,1,16,9,0,607.0,64.0,3.2,11.0,221.0,403.77,336.02
2016,1,16,9,15,401.0,100.5,3.15,11.0,211.5,355.0,297.31
2016,1,16,9,30,195.0,137.0,3.1,11.0,202.0,273.13,228.71
2016,1,16,9,45,200.5,150.0,3.1,11.5,223.0,298.45,249.82
2016,1,16,10,0,206.0,163.0,3.1,12.0,244.0,323.77,270.16
2016,1,16,10,15,103.0,126.0,3.05,12.0,166.5,211.94,176.2
2016,1,16,10,30,0.0,89.0,3.0,12.0,89.0,83.49,65.65
2016,1,16,10,45,8.5,133.5,3.0,12.5,137.5,135.62,109.64
2016,1,16,11,0,17.0,178.0,3.0,13.0,186.0,190.19,154.66
2016,1,16,11,15,8.5,168.5,3.0,13.0,173.0,172.64,139.62
2016,1,16,11,30,0.0,159.0,3.0,13.0,160.0,155.17,124.78
2016,1,16,11,45,0.0,134.5,3.0,13.5,135.0,129.11,102.95
2016,1,16,12,0,0.0,110.0,3.0,14.0,110.0,103.95,81.87
2016,1,16,12,15,2.0,140.5,2.9,14.0,142.0,136.9,109.28
2016,1,16,12,30,4.0,171.0,2.8,14.0,174.0,170.96,137.32
2016,1,16,12,45,9.5,178.5,2.75,14.0,184.0,183.78,147.99
2016,1,16,13,0,15.0,186.0,2.7,14.0,194.0,196.71,158.79
2016,1,16,13,15,34.0,195.0,2.55,14.0,212.0,234.25,190.02
2016,1,16,13,30,53.0,204.0,2.4,14.0,230.0,260.41,211.74
2016,1,16,13,45,28.5,178.5,2.3,14.0,192.5,210.58,170.67
2016,1,16,14,0,4.0,153.0,2.2,14.0,155.0,153.48,123.34
2016,1,16,14,15,15.5,154.5,2.0,14.0,161.0,164.24,132.86
2016,1,16,14,30,27.0,156.0,1.8,14.0,167.0,183.99,149.54
2016,1,16,14,45,23.5,143.5,1.65,14.0,152.5,158.85,128.8
2016,1,16,15,0,20.0,131.0,1.5,14.0,138.0,143.37,116.0
2016,1,16,15,15,16.0,116.0,1.4,13.5,121.5,125.08,100.93
2016,1,16,15,30,12.0,101.0,1.3,13.0,105.0,107.2,85.98
2016,1,16,15,45,6.0,85.0,1.2,13.0,87.0,87.59,69.19
2016,1,16,16,0,0.0,69.0,1.1,13.0,69.0,68.58,52.76
2016,1,16,16,15,0.0,52.0,1.1,12.5,52.0,51.3,37.75
2016,1,16,16,30,0.0,35.0,1.1,12.0,35.0,33.84,22.38
2016,1,16,16,45,0.0,21.0,1.15,11.5,21.0,19.6,7.92
2016,1,16,17,0,0.0,7.0,1.2,11.0,7.0,6.67,0.0
2016,1,16,17,15,0.0,3.5,1.2,11.0,3.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.0,2.65,11.5,3.0,2.77,0.0
2016,1,17,8,0,0.0,6.0,2.8,12.0,6.0,5.55,0.0
2016,1,17,8,15,0.0,10.0,2.75,12.0,10.0,9.26,2.16
2016,1,17,8,30,0.0,14.0,2.7,12.0,14.0,12.97,5.46
2016,1,17,8,45,0.0,18.0,2.7,12.0,18.0,16.68,8.75
2016,1,17,9,0,0.0,22.0,2.7,12.0,22.0,20.39,12.02
2016,1,17,9,15,0.0,25.5,2.7,12.0,25.5,23.65,14.85
2016,1,17,9,30,0.0,29.0,2.7,12.0,29.0,26.91,17.66
2016,1,17,9,45,0.0,32.5,2.75,12.5,32.5,30.16,20.4
2016,1,17,10,0,0.0,36.0,2.8,13.0,36.0,33.43,23.11
2016,1,17,10,15,14.5,104.5,2.8,13.0,111.0,109.85,88.39
2016,1,17,10,30,29.0,173.0,2.8,13.0,186.0,204.79,167.45
2016,1,17,10,45,14.5,132.0,2.85,13.0,138.5,138.54,111.86
2016,1,17,11,0,0.0,91.0,2.9,13.0,91.0,85.18,66.67
2016,1,17,11,15,0.0,93.5,2.9,13.0,93.5,87.58,68.66
2016,1,17,11,30,0.0,96.0,2.9,13.0,96.0,89.99,70.62
2016,1,17,11,45,0.5,130.0,2.9,13.0,130.5,124.8,99.65
2016,1,17,12,0,1.0,164.0,2.9,13.0,165.0,160.86,129.42
2016,1,17,12,15,0.5,134.0,2.8,13.0,134.5,128.82,102.81
2016,1,17,12,30,0.0,104.0,2.7,13.0,104.0,97.88,77.07
2016,1,17,12,45,0.0,116.0,2.65,13.0,116.0,110.01,87.26
2016,1,17,13,0,0.0,128.0,2.6,13.0,128.0,122.38,97.59
2016,1,17,13,15,0.0,137.0,2.5,13.0,137.0,131.9,105.55
2016,1,17,13,30,0.0,146.0,2.4,13.0,146.0,141.69,113.75
2016,1,17,13,45,0.0,96.0,2.35,13.0,96.0,90.24,70.94
2016,1,17,14,0,0.0,46.0,2.3,13.0,46.0,42.75,30.92
2016,1,17,14,15,0.0,74.5,2.2,12.5,74.5,69.34,53.72
2016,1,17,14,30,0.0,103.0,2.1,12.0,103.0,98.25,78.43
2016,1,17,14,45,0.0,94.0,2.05,12.0,94.0,89.41,71.03
2016,1,17,15,0,0.0,85.0,2.0,12.0,85.0,80.62,63.67
2016,1,17,15,15,0.0,75.0,1.9,12.0,75.0,70.85,55.41
2016,1,17,15,30,0.0,65.0,1.8,12.0,65.0,61.12,47.09
2016,1,17,15,45,0.0,54.5,1.75,12.0,54.5,50.92,38.26
2016,1,17,16,0,0.0,44.0,1.7,12.0,44.0,40.89,29.48
2016,1,17,16,15,0.0,33.0,1.7,11.5,33.0,30.64,20.47
2016,1,17,16,30,0.0,22.0,1.7,11.0,22.0,20.41,11.39
2016,1,17,16,45,0.0,13.5,1.75,11.0,13.5,12.51,3.36
2016,1,17,17,0,0.0,5.0,1.8,11.0,5.0,4.77,0.0
2016,1,17,17,15,0.0,2.5,1.85,11.0,2.5,2.38,0.0
2016,1,17,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,7,45,215.5,14.0,0.6,9.5,35.5,80.57,19.23
2016,1,18,8,0,431.0,28.0,0.7,10.0,71.0,179.47,128.1
2016,1,18,8,15,518.5,35.0,0.75,10.5,112.5,243.35,187.51
2016,1,18,8,30,606.0,42.0,0.8,11.0,154.0,315.44,250.8
2016,1,18,8,45,663.0,46.5,0.9,11.5,197.0,378.07,305.54
2016,1,18,9,0,720.0,51.0,1.0,12.0,240.0,444.56,361.68
2016,1,18,9,15,509.5,88.5,1.05,12.0,232.5,404.9,332.15
2016,1,18,9,30,299.0,126.0,1.1,12.0,225.0,331.03,273.26
2016,1,18,9,45,161.5,138.5,1.2,12.5,192.5,259.09,213.92
2016,1,18,10,0,24.0,151.0,1.3,13.0,160.0,166.98,135.51
2016,1,18,10,15,439.0,109.5,1.4,13.0,303.0,453.88,375.73
2016,1,18,10,30,854.0,68.0,1.5,13.0,446.0,727.06,583.53
2016,1,18,10,45,860.0,71.0,1.65,13.5,468.0,757.62,602.18
2016,1,18,11,0,866.0,74.0,1.8,14.0,490.0,785.36,621.33
2016,1,18,11,15,871.5,74.5,1.95,14.0,505.5,799.95,632.2
2016,1,18,11,30,877.0,75.0,2.1,14.0,521.0,817.85,645.65
2016,1,18,11,45,705.0,123.0,2.25,14.0,485.5,753.35,599.6
2016,1,18,12,0,533.0,171.0,2.4,14.0,450.0,664.1,533.32
2016,1,18,12,15,273.5,181.0,2.35,14.0,324.5,444.71,361.79
2016,1,18,12,30,14.0,191.0,2.3,14.0,199.0,200.85,161.06
2016,1,18,12,45,49.5,210.0,2.25,14.0,235.5,264.56,214.47
2016,1,18,13,0,85.0,229.0,2.2,14.0,272.0,316.96,257.23
2016,1,18,13,15,247.0,208.0,2.1,14.0,329.5,448.39,364.97
2016,1,18,13,30,409.0,187.0,2.0,14.0,387.0,560.95,454.06
2016,1,18,13,45,324.5,191.5,1.9,14.0,346.0,479.9,389.53
2016,1,18,14,0,240.0,196.0,1.8,14.0,305.0,414.27,337.07
2016,1,18,14,15,147.5,182.5,1.65,13.5,248.0,313.25,256.24
2016,1,18,14,30,55.0,169.0,1.5,13.0,191.0,218.77,178.6
2016,1,18,14,45,51.5,155.5,1.35,13.0,175.0,200.01,163.58
2016,1,18,15,0,48.0,142.0,1.2,13.0,159.0,181.55,148.39
2016,1,18,15,15,44.0,126.0,1.1,12.5,140.5,160.02,130.75
2016,1,18,15,30,40.0,110.0,1.0,12.0,122.0,138.88,113.14
2016,1,18,15,45,32.5,93.5,0.9,12.0,102.0,115.77,93.35
2016,1,18,16,0,25.0,77.0,0.8,12.0,82.0,93.41,73.95
2016,1,18,16,15,14.0,59.5,0.8,11.5,62.5,65.29,49.67
2016,1,18,16,30,3.0,42.0,0.8,11.0,43.0,42.87,30.12
2016,1,18,16,45,1.5,26.0,0.85,11.0,26.5,25.77,13.46
2016,1,18,17,0,0.0,10.0,0.9,11.0,10.0,9.53,0.0
2016,1,18,17,15,0.0,5.0,0.9,11.0,5.0,4.77,0.0
2016,1,18,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,4.0,5.25,11.5,4.0,3.7,0.0
2016,1,19,8,0,0.0,8.0,5.4,12.0,8.0,7.4,0.32
2016,1,19,8,15,0.0,12.5,5.35,12.0,12.5,11.57,4.11
2016,1,19,8,30,0.0,17.0,5.3,12.0,17.0,15.75,7.84
2016,1,19,8,45,0.0,22.0,5.3,12.0,22.0,20.39,11.94
2016,1,19,9,0,0.0,27.0,5.3,12.0,27.0,25.04,16.01
2016,1,19,9,15,0.0,32.0,5.3,12.0,32.0,29.69,20.05
2016,1,19,9,30,0.0,37.0,5.3,12.0,37.0,34.35,24.05
2016,1,19,9,45,0.0,39.0,5.3,12.5,39.0,36.21,25.56
2016,1,19,10,0,0.0,41.0,5.3,13.0,41.0,38.08,27.06
2016,1,19,10,15,0.0,66.5,5.4,13.0,66.5,61.86,47.29
2016,1,19,10,30,0.0,92.0,5.5,13.0,92.0,86.43,68.02
2016,1,19,10,45,0.0,102.5,5.65,13.5,102.5,96.83,76.53
2016,1,19,11,0,0.0,113.0,5.8,14.0,113.0,107.31,85.05
2016,1,19,11,15,0.0,73.5,5.95,14.0,73.5,68.42,52.3
2016,1,19,11,30,0.0,34.0,6.1,14.0,34.0,31.59,21.17
2016,1,19,11,45,0.0,37.5,6.25,14.0,37.5,34.85,23.92
2016,1,19,12,0,0.0,41.0,6.4,14.0,41.0,38.11,26.66
2016,1,19,12,15,0.0,53.5,6.25,14.0,53.5,49.76,36.49
2016,1,19,12,30,0.0,66.0,6.1,14.0,66.0,61.42,46.32
2016,1,19,12,45,0.0,69.0,5.95,14.0,69.0,64.22,48.68
2016,1,19,13,0,0.0,72.0,5.8,14.0,72.0,67.02,51.07
2016,1,19,13,15,0.0,110.0,5.65,13.5,110.0,104.01,82.32
2016,1,19,13,30,0.0,148.0,5.5,13.0,148.0,143.59,115.66
2016,1,19,13,45,0.0,132.0,5.35,13.0,132.0,127.07,101.95
2016,1,19,14,0,0.0,116.0,5.2,13.0,116.0,110.76,88.41
2016,1,19,14,15,0.0,109.0,4.95,13.0,109.0,103.88,82.76
2016,1,19,14,30,0.0,102.0,4.7,13.0,102.0,97.06,77.14
2016,1,19,14,45,191.0,113.5,4.5,13.0,181.0,261.41,219.61
2016,1,19,15,0,382.0,125.0,4.3,13.0,260.0,398.84,334.04
2016,1,19,15,15,346.0,118.0,3.9,12.5,230.0,353.66,295.55
2016,1,19,15,30,310.0,111.0,3.5,12.0,200.0,302.26,252.15
2016,1,19,15,45,284.5,96.0,3.15,12.0,168.0,258.34,213.87
2016,1,19,16,0,259.0,81.0,2.8,12.0,136.0,216.3,176.47
2016,1,19,16,15,216.0,65.0,2.55,11.5,103.5,168.13,133.9
2016,1,19,16,30,173.0,49.0,2.3,11.0,71.0,124.12,94.45
2016,1,19,16,45,86.5,33.5,2.05,11.0,44.5,72.52,47.18
2016,1,19,17,0,0.0,18.0,1.8,11.0,18.0,17.69,0.0
2016,1,19,17,15,0.0,9.0,1.65,10.5,9.0,8.58,0.0
2016,1,19,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,45,84.5,18.0,1.05,7.5,27.0,49.87,15.1
2016,1,20,8,0,169.0,36.0,1.1,8.0,54.0,108.05,78.95
2016,1,20,8,15,201.5,52.5,1.15,8.5,83.5,148.04,116.49
2016,1,20,8,30,234.0,69.0,1.2,9.0,113.0,184.13,149.47
2016,1,20,8,45,260.0,84.0,1.25,9.5,144.0,224.8,185.63
2016,1,20,9,0,286.0,99.0,1.3,10.0,175.0,267.56,222.63
2016,1,20,9,15,301.0,112.5,1.2,10.0,203.5,304.12,253.74
2016,1,20,9,30,316.0,126.0,1.1,10.0,232.0,341.32,284.47
2016,1,20,9,45,158.0,114.5,1.05,10.5,167.5,227.87,189.84
2016,1,20,10,0,0.0,103.0,1.0,11.0,103.0,98.35,78.41
2016,1,20,10,15,150.5,143.5,1.0,11.5,211.0,266.22,221.37
2016,1,20,10,30,301.0,184.0,1.0,12.0,319.0,441.71,361.18
2016,1,20,10,45,435.5,164.5,1.05,12.5,370.5,542.06,438.32
2016,1,20,11,0,570.0,145.0,1.1,13.0,422.0,635.73,509.0
2016,1,20,11,15,723.5,111.5,1.1,13.0,475.0,738.07,582.81
2016,1,20,11,30,877.0,78.0,1.1,13.0,528.0,824.39,641.97
2016,1,20,11,45,610.0,149.0,1.1,13.0,464.5,705.9,556.5
2016,1,20,12,0,343.0,220.0,1.1,13.0,401.0,549.83,437.48
2016,1,20,12,15,444.0,195.5,1.0,13.0,430.5,620.82,492.92
2016,1,20,12,30,545.0,171.0,0.9,13.0,460.0,677.38,534.52
2016,1,20,12,45,547.0,168.0,0.85,13.5,455.5,672.88,529.22
2016,1,20,13,0,549.0,165.0,0.8,14.0,451.0,666.11,523.1
2016,1,20,13,15,570.0,154.0,0.7,14.0,443.5,663.21,520.69
2016,1,20,13,30,591.0,143.0,0.6,14.0,436.0,662.79,519.79
2016,1,20,13,45,580.5,139.0,0.5,14.0,417.0,637.41,500.46
2016,1,20,14,0,570.0,135.0,0.4,14.0,398.0,605.36,476.67
2016,1,20,14,15,505.5,139.0,0.3,14.0,362.0,546.93,432.49
2016,1,20,14,30,441.0,143.0,0.2,14.0,326.0,490.29,389.39
2016,1,20,14,45,487.5,122.0,0.15,14.0,309.0,481.21,383.66
2016,1,20,15,0,534.0,101.0,0.1,14.0,292.0,471.38,376.17
2016,1,20,15,15,512.0,93.0,0.15,13.5,259.5,426.68,342.3
2016,1,20,15,30,490.0,85.0,0.2,13.0,227.0,382.29,307.85
2016,1,20,15,45,457.0,75.0,0.3,13.0,191.5,330.94,266.31
2016,1,20,16,0,424.0,65.0,0.4,13.0,156.0,281.57,224.8
2016,1,20,16,15,377.5,53.0,0.45,12.5,120.5,227.13,178.08
2016,1,20,16,30,331.0,41.0,0.5,12.0,85.0,176.91,133.46
2016,1,20,16,45,165.5,31.5,0.6,11.5,53.5,98.67,65.93
2016,1,20,17,0,0.0,22.0,0.7,11.0,22.0,22.55,0.0
2016,1,20,17,15,0.0,11.0,0.7,11.0,11.0,10.48,0.0
2016,1,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,7,45,184.5,16.5,2.35,8.5,36.0,76.2,27.99
2016,1,21,8,0,369.0,33.0,2.6,9.0,72.0,168.48,123.25
2016,1,21,8,15,456.0,41.0,2.55,9.0,112.0,230.07,180.8
2016,1,21,8,30,543.0,49.0,2.5,9.0,152.0,300.17,243.93
2016,1,21,8,45,604.0,53.5,2.5,9.5,194.0,361.78,298.94
2016,1,21,9,0,665.0,58.0,2.5,10.0,236.0,427.88,356.03
2016,1,21,9,15,700.5,61.5,2.55,10.5,275.5,479.92,400.27
2016,1,21,9,30,736.0,65.0,2.6,11.0,315.0,535.72,446.01
2016,1,21,9,45,763.0,67.5,2.65,12.0,350.0,585.56,484.79
2016,1,21,10,0,790.0,70.0,2.7,13.0,385.0,635.02,522.04
2016,1,21,10,15,576.5,122.5,2.75,13.5,361.5,573.41,470.28
2016,1,21,10,30,363.0,175.0,2.8,14.0,338.0,477.03,391.04
2016,1,21,10,45,602.0,126.0,2.9,14.5,413.5,631.38,514.76
2016,1,21,11,0,841.0,77.0,3.0,15.0,489.0,773.05,619.26
2016,1,21,11,15,847.5,78.0,2.9,15.0,504.5,795.55,633.34
2016,1,21,11,30,854.0,79.0,2.8,15.0,520.0,815.02,646.1
2016,1,21,11,45,849.0,82.5,2.75,15.5,527.0,824.8,651.01
2016,1,21,12,0,844.0,86.0,2.7,16.0,534.0,831.1,653.6
2016,1,21,12,15,554.5,161.5,2.55,15.5,456.5,675.64,539.46
2016,1,21,12,30,265.0,237.0,2.4,15.0,379.0,505.64,405.58
2016,1,21,12,45,252.0,235.5,2.25,15.0,369.5,491.7,395.28
2016,1,21,13,0,239.0,234.0,2.1,15.0,360.0,463.68,373.48
2016,1,21,13,15,252.5,226.0,1.8,15.0,355.5,475.48,382.14
2016,1,21,13,30,266.0,218.0,1.5,15.0,351.0,472.69,379.43
2016,1,21,13,45,237.0,211.5,1.2,15.0,326.5,424.6,341.29
2016,1,21,14,0,208.0,205.0,0.9,15.0,302.0,389.84,313.27
2016,1,21,14,15,105.5,174.5,0.85,14.5,224.0,272.84,220.54
2016,1,21,14,30,3.0,144.0,0.8,14.0,146.0,143.68,114.68
2016,1,21,14,45,52.0,148.0,0.8,14.0,167.5,190.57,155.09
2016,1,21,15,0,101.0,152.0,0.8,14.0,189.0,235.68,192.5
2016,1,21,15,15,94.5,136.0,0.85,13.5,167.5,209.89,171.57
2016,1,21,15,30,88.0,120.0,0.9,13.0,146.0,184.55,150.91
2016,1,21,15,45,80.0,102.5,0.95,13.0,123.5,157.08,127.7
2016,1,21,16,0,72.0,85.0,1.0,13.0,101.0,130.28,104.6
2016,1,21,16,15,58.0,67.0,1.05,12.5,78.0,95.49,74.62
2016,1,21,16,30,44.0,49.0,1.1,12.0,55.0,68.26,50.7
2016,1,21,16,45,22.0,32.0,1.15,12.0,35.0,41.08,26.01
2016,1,21,17,0,0.0,15.0,1.2,12.0,15.0,13.93,0.0
2016,1,21,17,15,0.0,7.5,1.2,12.0,7.5,7.15,0.0
2016,1,21,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
