Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.0,3.5,11.5,5.0,4.62,0.0
2016,1,22,8,0,0.0,10.0,3.5,12.0,10.0,9.26,1.91
2016,1,22,8,15,0.0,16.0,3.4,12.0,16.0,14.82,6.9
2016,1,22,8,30,0.0,22.0,3.3,12.0,22.0,20.39,11.86
2016,1,22,8,45,0.0,28.5,3.25,12.0,28.5,26.44,17.18
2016,1,22,9,0,0.0,35.0,3.2,12.0,35.0,32.48,22.47
2016,1,22,9,15,0.0,40.5,3.15,12.0,40.5,37.61,26.9
2016,1,22,9,30,0.0,46.0,3.1,12.0,46.0,42.73,31.29
2016,1,22,9,45,2.5,93.5,3.1,12.0,94.5,90.51,72.14
2016,1,22,10,0,5.0,141.0,3.1,12.0,143.0,142.29,115.72
2016,1,22,10,15,30.0,165.5,3.05,12.0,179.0,195.91,160.85
2016,1,22,10,30,55.0,190.0,3.0,12.0,215.0,243.47,200.39
2016,1,22,10,45,27.5,154.0,3.0,12.5,166.5,180.23,146.94
2016,1,22,11,0,0.0,118.0,3.0,13.0,118.0,112.27,89.24
2016,1,22,11,15,26.0,169.5,3.0,13.0,183.0,196.86,160.22
2016,1,22,11,30,52.0,221.0,3.0,13.0,248.0,278.94,227.4
2016,1,22,11,45,37.5,213.5,3.05,13.0,233.5,257.87,209.53
2016,1,22,12,0,23.0,206.0,3.1,13.0,219.0,224.37,181.85
2016,1,22,12,15,18.0,199.5,3.2,13.0,210.0,212.93,172.44
2016,1,22,12,30,13.0,193.0,3.3,13.0,201.0,201.59,163.05
2016,1,22,12,45,6.5,140.5,3.4,13.0,144.5,140.33,112.53
2016,1,22,13,0,0.0,88.0,3.5,13.0,88.0,81.99,63.75
2016,1,22,13,15,0.0,93.5,3.35,12.5,93.5,87.44,68.56
2016,1,22,13,30,0.0,99.0,3.2,12.0,99.0,92.97,73.42
2016,1,22,13,45,0.0,81.0,3.05,12.0,81.0,75.42,58.69
2016,1,22,14,0,0.0,63.0,2.9,12.0,63.0,58.61,44.52
2016,1,22,14,15,0.0,69.5,2.85,12.0,69.5,64.67,49.77
2016,1,22,14,30,0.0,76.0,2.8,12.0,76.0,70.74,55.03
2016,1,22,14,45,0.0,47.0,2.75,12.0,47.0,43.67,31.98
2016,1,22,15,0,0.0,18.0,2.7,12.0,18.0,16.69,8.8
2016,1,22,15,15,0.0,16.0,2.6,12.0,16.0,14.83,7.21
2016,1,22,15,30,0.0,14.0,2.5,12.0,14.0,12.97,5.61
2016,1,22,15,45,0.0,12.0,2.45,12.0,12.0,11.11,3.98
2016,1,22,16,0,0.0,10.0,2.4,12.0,10.0,9.26,2.34
2016,1,22,16,15,0.0,7.5,2.4,11.5,7.5,6.94,0.3
2016,1,22,16,30,0.0,5.0,2.4,11.0,5.0,4.62,0.0
2016,1,22,16,45,0.0,3.0,2.4,11.0,3.0,2.77,0.0
2016,1,22,17,0,0.0,1.0,2.4,11.0,1.0,0.92,0.0
2016,1,22,17,15,0.0,0.5,2.45,11.0,0.5,0.48,0.0
2016,1,22,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,3.0,2.7,8.5,3.0,0.0,0.0
2016,1,23,7,30,0.0,6.0,3.0,9.0,6.0,5.72,0.0
2016,1,23,7,45,9.0,22.5,3.3,9.5,23.5,25.59,8.58
2016,1,23,8,0,18.0,39.0,3.6,10.0,41.0,47.77,33.32
2016,1,23,8,15,40.0,59.0,3.8,10.0,66.0,78.93,60.87
2016,1,23,8,30,62.0,79.0,4.0,10.0,91.0,111.98,90.09
2016,1,23,8,45,73.0,98.5,4.2,10.0,116.0,141.23,116.08
2016,1,23,9,0,84.0,118.0,4.4,10.0,141.0,171.45,142.62
2016,1,23,9,15,109.5,131.0,4.5,10.0,165.5,210.52,176.49
2016,1,23,9,30,135.0,144.0,4.6,10.0,190.0,244.6,205.88
2016,1,23,9,45,67.5,82.0,4.7,10.5,105.0,131.97,109.53
2016,1,23,10,0,0.0,20.0,4.8,11.0,20.0,18.55,10.4
2016,1,23,10,15,7.0,93.5,4.7,11.0,97.0,93.06,74.53
2016,1,23,10,30,14.0,167.0,4.6,11.0,174.0,175.63,144.17
2016,1,23,10,45,7.0,144.5,4.6,11.0,148.0,145.55,118.43
2016,1,23,11,0,0.0,122.0,4.6,11.0,122.0,116.32,93.46
2016,1,23,11,15,0.0,72.5,4.6,11.0,72.5,67.49,52.07
2016,1,23,11,30,0.0,23.0,4.6,11.0,23.0,21.36,12.68
2016,1,23,11,45,0.0,50.5,4.7,11.0,50.5,46.97,34.57
2016,1,23,12,0,0.0,78.0,4.8,11.0,78.0,72.64,56.36
2016,1,23,12,15,0.0,95.5,4.8,11.0,95.5,89.31,70.45
2016,1,23,12,30,0.0,113.0,4.8,11.0,113.0,106.72,85.12
2016,1,23,12,45,36.5,174.0,4.85,11.0,193.5,210.81,173.56
2016,1,23,13,0,73.0,235.0,4.9,11.0,274.0,313.25,258.74
2016,1,23,13,15,36.5,163.5,4.9,11.0,183.0,198.56,163.3
2016,1,23,13,30,0.0,92.0,4.9,11.0,92.0,86.0,67.75
2016,1,23,13,45,0.0,120.5,4.9,11.0,120.5,114.83,92.31
2016,1,23,14,0,0.0,149.0,4.9,11.0,149.0,145.07,117.9
2016,1,23,14,15,156.5,159.5,4.75,11.0,226.5,292.46,245.82
2016,1,23,14,30,313.0,170.0,4.6,11.0,304.0,422.81,355.39
2016,1,23,14,45,514.0,126.5,4.45,11.0,325.0,507.56,426.76
2016,1,23,15,0,715.0,83.0,4.3,11.0,346.0,570.09,478.11
2016,1,23,15,15,681.0,79.0,4.05,10.5,307.5,515.52,432.52
2016,1,23,15,30,647.0,75.0,3.8,10.0,269.0,461.75,387.24
2016,1,23,15,45,601.5,68.5,3.55,10.0,228.0,400.56,334.03
2016,1,23,16,0,556.0,62.0,3.3,10.0,187.0,342.11,281.85
2016,1,23,16,15,478.0,54.5,3.1,9.5,145.0,272.49,220.12
2016,1,23,16,30,400.0,47.0,2.9,9.0,103.0,209.74,163.4
2016,1,23,16,45,281.5,34.5,2.75,8.5,67.0,137.79,98.36
2016,1,23,17,0,163.0,22.0,2.6,8.0,31.0,72.23,10.45
2016,1,23,17,15,81.5,11.0,2.5,8.0,15.5,26.18,0.0
2016,1,23,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,5.0,1.15,6.0,5.0,0.0,0.0
2016,1,24,7,30,0.0,10.0,1.3,6.0,10.0,9.53,0.0
2016,1,24,7,45,92.0,25.0,1.5,6.5,35.5,57.24,26.95
2016,1,24,8,0,184.0,40.0,1.7,7.0,61.0,117.08,87.49
2016,1,24,8,15,231.5,56.0,1.65,7.0,93.5,162.88,129.76
2016,1,24,8,30,279.0,72.0,1.6,7.0,126.0,213.49,175.42
2016,1,24,8,45,311.0,86.0,1.55,7.5,160.0,258.92,215.81
2016,1,24,9,0,343.0,100.0,1.5,8.0,194.0,306.91,257.23
2016,1,24,9,15,359.0,114.0,1.45,8.0,226.0,348.06,292.27
2016,1,24,9,30,375.0,128.0,1.4,8.0,258.0,389.71,326.74
2016,1,24,9,45,394.5,136.5,1.35,8.5,286.0,427.68,356.87
2016,1,24,10,0,414.0,145.0,1.3,9.0,314.0,465.92,386.41
2016,1,24,10,15,325.5,171.5,1.25,9.0,310.5,436.27,360.92
2016,1,24,10,30,237.0,198.0,1.2,9.0,307.0,411.45,339.0
2016,1,24,10,45,287.5,201.5,1.2,9.5,340.0,460.72,377.99
2016,1,24,11,0,338.0,205.0,1.2,10.0,373.0,511.52,416.81
2016,1,24,11,15,405.0,197.5,1.25,10.0,405.5,576.42,466.99
2016,1,24,11,30,472.0,190.0,1.3,10.0,438.0,630.3,508.29
2016,1,24,11,45,675.0,136.0,1.4,10.5,498.0,750.69,599.16
2016,1,24,12,0,878.0,82.0,1.5,11.0,558.0,852.85,670.47
2016,1,24,12,15,594.0,158.5,1.55,11.0,481.0,714.47,570.11
2016,1,24,12,30,310.0,235.0,1.6,11.0,404.0,542.45,436.9
2016,1,24,12,45,602.0,155.0,1.7,11.5,478.5,714.33,573.81
2016,1,24,13,0,894.0,75.0,1.8,12.0,553.0,849.21,669.65
2016,1,24,13,15,888.5,74.5,1.95,12.0,539.0,833.1,658.68
2016,1,24,13,30,883.0,74.0,2.1,12.0,525.0,813.74,646.96
2016,1,24,13,45,868.0,74.5,2.25,12.0,503.0,784.95,628.24
2016,1,24,14,0,853.0,75.0,2.4,12.0,481.0,759.7,611.91
2016,1,24,14,15,838.5,73.0,2.3,11.5,453.0,723.0,586.24
2016,1,24,14,30,824.0,71.0,2.2,11.0,425.0,684.19,558.79
2016,1,24,14,45,800.0,69.5,2.15,11.0,390.5,637.69,524.29
2016,1,24,15,0,776.0,68.0,2.1,11.0,356.0,590.25,486.85
2016,1,24,15,15,746.0,64.5,1.85,10.5,317.5,536.31,443.31
2016,1,24,15,30,716.0,61.0,1.6,10.0,279.0,482.67,398.83
2016,1,24,15,45,676.5,56.0,1.35,10.0,237.5,423.18,347.73
2016,1,24,16,0,637.0,51.0,1.1,10.0,196.0,365.65,296.89
2016,1,24,16,15,568.0,44.5,1.1,9.5,153.5,299.46,239.16
2016,1,24,16,30,499.0,38.0,1.1,9.0,111.0,236.82,182.95
2016,1,24,16,45,383.0,29.0,1.15,8.5,73.0,163.81,117.13
2016,1,24,17,0,267.0,20.0,1.2,8.0,35.0,97.41,26.94
2016,1,24,17,15,133.5,10.0,1.2,7.5,17.5,35.48,0.0
2016,1,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,7,15,59.5,5.5,0.8,7.0,7.0,0.0,0.0
2016,1,25,7,30,119.0,11.0,0.9,7.0,14.0,35.08,0.0
2016,1,25,7,45,264.0,22.5,1.0,7.5,47.0,105.15,54.59
2016,1,25,8,0,409.0,34.0,1.1,8.0,80.0,182.48,135.32
2016,1,25,8,15,493.0,41.5,1.2,8.5,121.5,244.94,192.58
2016,1,25,8,30,577.0,49.0,1.3,9.0,163.0,315.57,255.26
2016,1,25,8,45,630.5,53.5,1.45,9.5,206.0,375.73,308.59
2016,1,25,9,0,684.0,58.0,1.6,10.0,249.0,437.27,361.57
2016,1,25,9,15,457.0,99.5,1.65,10.0,235.0,387.05,322.3
2016,1,25,9,30,230.0,141.0,1.7,10.0,221.0,307.62,256.66
2016,1,25,9,45,181.5,159.5,1.8,10.5,227.0,297.05,247.55
2016,1,25,10,0,133.0,178.0,1.9,11.0,233.0,291.6,241.66
2016,1,25,10,15,456.0,135.0,1.95,11.0,342.5,499.48,414.52
2016,1,25,10,30,779.0,92.0,2.0,11.0,452.0,707.54,575.83
2016,1,25,10,45,493.5,158.5,2.05,11.5,391.0,582.83,475.23
2016,1,25,11,0,208.0,225.0,2.1,12.0,330.0,419.62,342.26
2016,1,25,11,15,130.5,225.5,2.15,12.0,292.0,360.28,294.13
2016,1,25,11,30,53.0,226.0,2.2,12.0,254.0,285.04,231.78
2016,1,25,11,45,34.5,213.5,2.25,12.5,232.0,254.64,206.5
2016,1,25,12,0,16.0,201.0,2.3,13.0,210.0,212.44,171.4
2016,1,25,12,15,16.0,201.5,2.3,13.0,210.5,212.93,171.89
2016,1,25,12,30,16.0,202.0,2.3,13.0,211.0,213.48,172.33
2016,1,25,12,45,148.5,220.5,2.35,13.0,300.5,373.05,304.78
2016,1,25,13,0,281.0,239.0,2.4,13.0,390.0,519.32,421.21
2016,1,25,13,15,284.5,230.5,2.4,13.0,380.5,508.63,412.49
2016,1,25,13,30,288.0,222.0,2.4,13.0,371.0,496.77,403.86
2016,1,25,13,45,415.5,186.0,2.4,13.0,390.5,562.14,457.69
2016,1,25,14,0,543.0,150.0,2.4,13.0,410.0,608.58,495.92
2016,1,25,14,15,470.5,155.0,2.35,13.0,371.0,545.11,445.66
2016,1,25,14,30,398.0,160.0,2.3,13.0,332.0,483.91,397.18
2016,1,25,14,45,385.0,150.0,2.25,13.0,306.0,449.32,370.16
2016,1,25,15,0,372.0,140.0,2.2,13.0,280.0,414.43,342.25
2016,1,25,15,15,530.5,103.0,1.9,12.5,279.0,451.41,373.03
2016,1,25,15,30,689.0,66.0,1.6,12.0,278.0,477.71,392.61
2016,1,25,15,45,647.0,60.5,1.3,11.5,237.0,417.43,341.25
2016,1,25,16,0,605.0,55.0,1.0,11.0,196.0,359.53,290.99
2016,1,25,16,15,536.0,48.0,1.0,10.5,153.5,291.56,232.41
2016,1,25,16,30,467.0,41.0,1.0,10.0,111.0,229.7,177.43
2016,1,25,16,45,355.0,31.0,1.05,10.0,73.5,158.16,113.61
2016,1,25,17,0,243.0,21.0,1.1,10.0,36.0,93.58,34.09
2016,1,25,17,15,121.5,10.5,1.1,9.5,18.0,33.84,0.0
2016,1,25,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.5,0.25,6.0,7.5,0.0,0.0
2016,1,26,7,30,0.0,15.0,0.3,6.0,15.0,14.3,0.0
2016,1,26,7,45,211.5,24.5,0.35,6.5,49.0,93.89,51.52
2016,1,26,8,0,423.0,34.0,0.4,7.0,83.0,187.09,139.15
2016,1,26,8,15,506.5,42.0,0.5,7.5,126.0,250.77,196.85
2016,1,26,8,30,590.0,50.0,0.6,8.0,169.0,322.61,260.0
2016,1,26,8,45,644.5,55.0,0.7,8.5,212.5,384.64,314.14
2016,1,26,9,0,699.0,60.0,0.8,9.0,256.0,447.98,367.73
2016,1,26,9,15,734.0,63.5,0.9,9.0,297.0,504.53,415.01
2016,1,26,9,30,769.0,67.0,1.0,9.0,338.0,562.05,461.73
2016,1,26,9,45,786.5,71.5,1.1,9.5,373.5,609.95,498.92
2016,1,26,10,0,804.0,76.0,1.2,10.0,409.0,656.73,534.18
2016,1,26,10,15,821.5,78.5,1.2,10.5,440.0,699.76,563.59
2016,1,26,10,30,839.0,81.0,1.2,11.0,471.0,741.06,591.2
2016,1,26,10,45,852.0,82.0,1.3,11.5,495.5,775.07,614.33
2016,1,26,11,0,865.0,83.0,1.4,12.0,520.0,806.57,635.59
2016,1,26,11,15,872.5,84.0,1.45,12.0,537.0,830.83,652.25
2016,1,26,11,30,880.0,85.0,1.5,12.0,554.0,851.96,666.84
2016,1,26,11,45,760.0,116.0,1.55,12.0,526.0,801.86,631.29
2016,1,26,12,0,640.0,147.0,1.6,12.0,498.0,741.33,588.6
2016,1,26,12,15,765.5,116.5,1.65,12.0,537.5,816.02,643.3
2016,1,26,12,30,891.0,86.0,1.7,12.0,577.0,882.7,690.07
2016,1,26,12,45,782.5,110.0,1.75,12.5,538.0,814.5,640.68
2016,1,26,13,0,674.0,134.0,1.8,13.0,499.0,749.07,594.06
2016,1,26,13,15,620.0,146.0,1.8,13.0,475.5,708.91,565.85
2016,1,26,13,30,566.0,158.0,1.8,13.0,452.0,662.47,531.47
2016,1,26,13,45,577.0,148.0,1.85,13.0,437.0,647.81,522.03
2016,1,26,14,0,588.0,138.0,1.9,13.0,422.0,635.78,513.96
2016,1,26,14,15,539.0,140.5,1.85,12.5,389.5,580.41,472.4
2016,1,26,14,30,490.0,143.0,1.8,12.0,357.0,531.14,434.93
2016,1,26,14,45,428.0,141.0,1.75,12.0,317.5,469.21,386.04
2016,1,26,15,0,366.0,139.0,1.7,12.0,278.0,410.23,338.69
2016,1,26,15,15,345.5,128.0,1.5,11.5,248.5,360.11,298.56
2016,1,26,15,30,325.0,117.0,1.3,11.0,219.0,321.29,266.45
2016,1,26,15,45,478.0,87.0,1.1,11.0,212.5,358.88,295.37
2016,1,26,16,0,631.0,57.0,0.9,11.0,206.0,375.33,303.73
2016,1,26,16,15,562.0,50.0,0.95,10.5,162.5,305.81,243.72
2016,1,26,16,30,493.0,43.0,1.0,10.0,119.0,242.31,187.56
2016,1,26,16,45,376.0,33.0,1.05,9.5,79.5,167.47,121.53
2016,1,26,17,0,259.0,23.0,1.1,9.0,40.0,100.79,44.47
2016,1,26,17,15,129.5,11.5,1.1,8.5,20.0,36.6,0.0
2016,1,26,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,1.45,6.0,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,1.6,6.0,14.0,13.34,0.0
2016,1,27,7,45,160.5,27.0,1.8,6.5,45.5,83.11,47.63
2016,1,27,8,0,321.0,40.0,2.0,7.0,77.0,160.75,121.23
2016,1,27,8,15,392.5,51.0,2.05,7.0,117.0,218.08,174.1
2016,1,27,8,30,464.0,62.0,2.1,7.0,157.0,282.47,232.28
2016,1,27,8,45,516.0,69.5,2.15,7.5,197.5,340.4,283.91
2016,1,27,9,0,568.0,77.0,2.2,8.0,238.0,402.16,337.28
2016,1,27,9,15,624.5,75.0,2.15,8.5,276.0,459.14,385.23
2016,1,27,9,30,681.0,73.0,2.1,9.0,314.0,518.8,433.85
2016,1,27,9,45,744.5,73.5,2.1,9.5,362.5,585.97,487.04
2016,1,27,10,0,808.0,74.0,2.1,10.0,411.0,658.31,542.17
2016,1,27,10,15,825.0,76.5,2.05,10.5,442.0,701.2,571.68
2016,1,27,10,30,842.0,79.0,2.0,11.0,473.0,742.32,599.49
2016,1,27,10,45,856.0,79.5,1.95,11.5,497.5,776.66,621.83
2016,1,27,11,0,870.0,80.0,1.9,12.0,522.0,808.52,642.09
2016,1,27,11,15,877.5,81.0,1.8,12.0,539.5,832.94,657.49
2016,1,27,11,30,885.0,82.0,1.7,12.0,557.0,847.24,665.67
2016,1,27,11,45,890.5,82.0,1.6,12.5,566.5,862.18,673.15
2016,1,27,12,0,896.0,82.0,1.5,13.0,576.0,873.72,678.22
2016,1,27,12,15,897.0,82.0,1.45,13.0,578.0,877.9,680.16
2016,1,27,12,30,898.0,82.0,1.4,13.0,580.0,878.52,679.87
2016,1,27,12,45,707.5,134.0,1.4,13.5,524.0,785.11,613.54
2016,1,27,13,0,517.0,186.0,1.4,14.0,468.0,671.44,530.06
2016,1,27,13,15,704.0,131.5,1.35,14.0,505.0,764.19,600.18
2016,1,27,13,30,891.0,77.0,1.3,14.0,542.0,830.25,645.64
2016,1,27,13,45,884.0,75.0,1.3,14.0,521.0,804.57,627.59
2016,1,27,14,0,877.0,73.0,1.3,14.0,500.0,775.91,608.53
2016,1,27,14,15,863.5,71.5,1.25,14.0,472.0,746.0,587.93
2016,1,27,14,30,850.0,70.0,1.2,14.0,444.0,707.67,561.13
2016,1,27,14,45,832.5,67.0,1.2,14.0,410.5,662.75,529.8
2016,1,27,15,0,815.0,64.0,1.2,14.0,377.0,616.37,495.6
2016,1,27,15,15,787.5,61.0,1.05,13.5,338.0,562.77,454.05
2016,1,27,15,30,760.0,58.0,0.9,13.0,299.0,509.15,411.28
2016,1,27,15,45,721.0,54.0,0.8,13.0,256.5,448.76,361.55
2016,1,27,16,0,682.0,50.0,0.7,13.0,214.0,390.18,311.7
2016,1,27,16,15,618.5,44.5,0.75,12.5,170.0,321.92,253.92
2016,1,27,16,30,555.0,39.0,0.8,12.0,126.0,258.82,198.43
2016,1,27,16,45,448.0,30.5,0.9,11.5,85.0,187.85,135.7
2016,1,27,17,0,341.0,22.0,1.0,11.0,44.0,121.98,60.35
2016,1,27,17,15,170.5,11.0,1.0,10.5,22.0,44.55,0.0
2016,1,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,5.0,0.7,7.0,5.0,0.0,0.0
2016,1,28,7,30,0.0,10.0,0.7,7.0,10.0,9.53,0.0
2016,1,28,7,45,34.5,26.5,0.75,7.5,30.5,40.44,22.32
2016,1,28,8,0,69.0,43.0,0.8,8.0,51.0,72.43,53.71
2016,1,28,8,15,87.5,61.5,0.95,8.0,76.5,103.52,81.87
2016,1,28,8,30,106.0,80.0,1.1,8.0,102.0,136.3,111.26
2016,1,28,8,45,116.5,98.5,1.25,8.5,127.5,167.0,138.34
2016,1,28,9,0,127.0,117.0,1.4,9.0,153.0,198.56,165.58
2016,1,28,9,15,135.5,134.0,1.3,9.5,177.5,227.92,190.18
2016,1,28,9,30,144.0,151.0,1.2,10.0,202.0,257.85,214.59
2016,1,28,9,45,103.5,163.5,1.2,10.5,202.5,250.74,207.45
2016,1,28,10,0,63.0,176.0,1.2,11.0,203.0,230.31,189.31
2016,1,28,10,15,191.0,184.5,1.2,11.0,273.5,344.28,284.31
2016,1,28,10,30,319.0,193.0,1.2,11.0,344.0,467.67,382.63
2016,1,28,10,45,379.5,191.5,1.3,11.5,379.5,521.52,423.73
2016,1,28,11,0,440.0,190.0,1.4,12.0,415.0,590.14,475.51
2016,1,28,11,15,276.5,218.5,1.55,12.0,362.0,484.92,392.1
2016,1,28,11,30,113.0,247.0,1.7,12.0,309.0,359.9,291.48
2016,1,28,11,45,113.5,251.5,1.9,12.5,314.5,366.51,297.09
2016,1,28,12,0,114.0,256.0,2.1,13.0,320.0,372.9,301.77
2016,1,28,12,15,57.0,194.0,2.05,13.0,226.0,250.78,203.28
2016,1,28,12,30,0.0,132.0,2.0,13.0,132.0,125.69,99.62
2016,1,28,12,45,0.0,137.0,2.0,13.5,137.0,130.82,103.93
2016,1,28,13,0,0.0,142.0,2.0,14.0,142.0,136.03,108.05
2016,1,28,13,15,217.0,170.5,1.85,14.0,284.5,381.93,312.98
2016,1,28,13,30,434.0,199.0,1.7,14.0,427.0,603.65,484.62
2016,1,28,13,45,217.0,158.0,1.6,14.0,272.0,359.32,292.44
2016,1,28,14,0,0.0,117.0,1.5,14.0,117.0,111.17,87.45
2016,1,28,14,15,14.0,145.5,1.4,14.0,151.5,151.72,122.07
2016,1,28,14,30,28.0,174.0,1.3,14.0,186.0,203.1,164.49
2016,1,28,14,45,23.5,160.0,1.25,14.0,170.0,174.98,141.47
2016,1,28,15,0,19.0,146.0,1.2,14.0,154.0,157.08,126.92
2016,1,28,15,15,15.5,132.0,1.05,13.5,138.0,140.21,113.26
2016,1,28,15,30,12.0,118.0,0.9,13.0,122.0,123.7,99.72
2016,1,28,15,45,7.0,102.0,0.75,13.0,104.5,104.56,83.59
2016,1,28,16,0,2.0,86.0,0.6,13.0,87.0,85.95,67.74
2016,1,28,16,15,1.0,68.5,0.65,12.5,69.0,67.85,52.26
2016,1,28,16,30,0.0,51.0,0.7,12.0,51.0,49.81,36.59
2016,1,28,16,45,0.0,34.5,0.8,12.0,34.5,33.19,21.82
2016,1,28,17,0,0.0,18.0,0.9,12.0,18.0,16.71,5.37
2016,1,28,17,15,0.0,9.0,0.9,11.5,9.0,8.58,0.0
2016,1,28,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,7,15,57.5,7.0,2.85,11.0,8.5,0.0,0.0
2016,1,29,7,30,115.0,14.0,3.0,11.0,17.0,37.29,0.0
2016,1,29,7,45,252.0,25.0,3.2,11.5,50.5,106.87,64.46
2016,1,29,8,0,389.0,36.0,3.4,12.0,84.0,178.98,133.19
2016,1,29,8,15,470.5,43.5,3.5,12.0,125.5,239.96,188.81
2016,1,29,8,30,552.0,51.0,3.6,12.0,167.0,308.93,250.62
2016,1,29,8,45,276.0,65.5,3.7,12.5,123.5,218.52,180.26
2016,1,29,9,0,0.0,80.0,3.8,13.0,80.0,76.53,59.94
2016,1,29,9,15,0.0,92.5,3.8,13.0,92.5,88.78,70.45
2016,1,29,9,30,0.0,105.0,3.8,13.0,105.0,101.1,80.78
2016,1,29,9,45,0.0,73.0,3.85,13.5,73.0,67.93,52.41
2016,1,29,10,0,0.0,41.0,3.9,14.0,41.0,38.09,26.89
2016,1,29,10,15,0.0,38.0,3.9,14.0,38.0,35.3,24.47
2016,1,29,10,30,0.0,35.0,3.9,14.0,35.0,32.51,22.05
2016,1,29,10,45,0.0,37.0,3.9,14.0,37.0,34.38,23.59
2016,1,29,11,0,0.0,39.0,3.9,14.0,39.0,36.25,25.13
2016,1,29,11,15,0.0,28.0,3.9,14.0,28.0,26.01,16.43
2016,1,29,11,30,0.0,17.0,3.9,14.0,17.0,15.79,7.75
2016,1,29,11,45,0.0,41.0,3.95,14.0,41.0,38.12,26.63
2016,1,29,12,0,0.0,65.0,4.0,14.0,65.0,60.5,45.43
2016,1,29,12,15,0.0,76.5,4.05,14.0,76.5,71.24,54.41
2016,1,29,12,30,0.0,88.0,4.1,14.0,88.0,81.99,63.39
2016,1,29,12,45,0.0,62.0,4.2,14.0,62.0,57.7,43.06
2016,1,29,13,0,0.0,36.0,4.3,14.0,36.0,33.47,22.68
2016,1,29,13,15,0.0,26.0,4.3,14.0,26.0,24.16,14.84
2016,1,29,13,30,0.0,16.0,4.3,14.0,16.0,14.86,6.97
2016,1,29,13,45,0.0,12.0,4.3,14.0,12.0,11.14,3.82
2016,1,29,14,0,0.0,8.0,4.3,14.0,8.0,7.42,0.67
2016,1,29,14,15,0.0,7.5,4.2,13.5,7.5,6.96,0.29
2016,1,29,14,30,0.0,7.0,4.1,13.0,7.0,6.49,0.0
2016,1,29,14,45,0.0,6.0,4.1,13.0,6.0,5.56,0.0
2016,1,29,15,0,0.0,5.0,4.1,13.0,5.0,4.63,0.0
2016,1,29,15,15,0.0,4.5,4.05,13.0,4.5,4.17,0.0
2016,1,29,15,30,0.0,4.0,4.0,13.0,4.0,3.7,0.0
2016,1,29,15,45,0.0,3.5,3.95,13.0,3.5,3.24,0.0
2016,1,29,16,0,0.0,3.0,3.9,13.0,3.0,2.78,0.0
2016,1,29,16,15,0.0,2.0,3.9,12.5,2.0,1.85,0.0
2016,1,29,16,30,0.0,1.0,3.9,12.0,1.0,0.92,0.0
2016,1,29,16,45,0.0,0.5,3.95,12.0,0.5,0.46,0.0
2016,1,29,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,93.0,7.0,1.8,7.0,10.0,6.67,0.0
2016,1,30,7,30,186.0,14.0,2.1,7.0,20.0,52.19,0.0
2016,1,30,7,45,329.0,23.5,2.45,7.5,56.5,126.37,79.47
2016,1,30,8,0,472.0,33.0,2.8,8.0,93.0,202.56,152.94
2016,1,30,8,15,550.0,39.5,2.8,8.0,136.5,263.27,209.73
2016,1,30,8,30,628.0,46.0,2.8,8.0,180.0,333.96,274.0
2016,1,30,8,45,463.5,77.0,2.85,8.5,188.0,322.22,268.97
2016,1,30,9,0,299.0,108.0,2.9,9.0,196.0,285.7,240.25
2016,1,30,9,15,311.5,123.0,2.85,9.0,226.0,323.68,273.21
2016,1,30,9,30,324.0,138.0,2.8,9.0,256.0,362.05,305.44
2016,1,30,9,45,588.0,100.0,2.8,9.5,341.0,520.17,436.67
2016,1,30,10,0,852.0,62.0,2.8,10.0,426.0,672.94,557.15
2016,1,30,10,15,603.0,126.5,2.8,10.0,393.5,604.72,500.36
2016,1,30,10,30,354.0,191.0,2.8,10.0,361.0,492.4,407.74
2016,1,30,10,45,630.0,129.5,2.8,10.5,449.5,666.19,548.15
2016,1,30,11,0,906.0,68.0,2.8,11.0,538.0,821.35,661.38
2016,1,30,11,15,685.0,135.5,2.8,11.0,497.5,747.09,604.3
2016,1,30,11,30,464.0,203.0,2.8,11.0,457.0,643.31,522.46
2016,1,30,11,45,375.5,226.5,2.8,11.5,434.5,587.28,477.36
2016,1,30,12,0,287.0,250.0,2.8,12.0,412.0,541.82,439.27
2016,1,30,12,15,606.5,161.0,2.8,12.0,504.0,735.98,594.68
2016,1,30,12,30,926.0,72.0,2.8,12.0,596.0,896.69,710.47
2016,1,30,12,45,917.0,74.5,2.85,12.0,589.0,888.2,703.42
2016,1,30,13,0,908.0,77.0,2.9,12.0,582.0,876.16,695.56
2016,1,30,13,15,526.0,161.5,2.85,12.0,453.0,647.35,525.33
2016,1,30,13,30,144.0,246.0,2.8,12.0,324.0,395.48,321.84
2016,1,30,13,45,113.0,233.0,2.8,12.0,293.0,340.21,278.57
2016,1,30,14,0,82.0,220.0,2.8,12.0,262.0,298.74,244.83
2016,1,30,14,15,229.5,197.0,2.75,11.5,303.0,404.75,334.92
2016,1,30,14,30,377.0,174.0,2.7,11.0,344.0,477.53,396.31
2016,1,30,14,45,233.5,171.0,2.7,11.0,274.0,362.21,301.15
2016,1,30,15,0,90.0,168.0,2.7,11.0,204.0,237.33,196.74
2016,1,30,15,15,85.0,152.0,2.45,10.5,183.0,213.5,177.53
2016,1,30,15,30,80.0,136.0,2.2,10.0,162.0,190.05,158.02
2016,1,30,15,45,74.0,118.0,2.0,10.0,139.5,164.03,135.75
2016,1,30,16,0,68.0,100.0,1.8,10.0,117.0,138.54,113.58
2016,1,30,16,15,58.0,81.0,1.7,9.0,93.5,110.64,89.39
2016,1,30,16,30,48.0,62.0,1.6,8.0,70.0,83.66,65.57
2016,1,30,16,45,26.0,44.5,1.55,7.5,48.5,55.68,40.78
2016,1,30,17,0,4.0,27.0,1.5,7.0,27.0,27.6,14.59
2016,1,30,17,15,2.0,13.5,1.55,7.0,13.5,13.28,0.0
2016,1,30,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,8.0,1.3,5.0,8.0,7.63,0.0
2016,1,31,7,30,0.0,16.0,1.6,5.0,16.0,15.25,0.0
2016,1,31,7,45,87.0,31.0,1.9,5.5,42.0,64.99,41.93
2016,1,31,8,0,174.0,46.0,2.2,6.0,68.0,114.37,87.58
2016,1,31,8,15,203.0,63.0,2.35,6.0,99.5,153.82,124.23
2016,1,31,8,30,232.0,80.0,2.5,6.0,131.0,196.09,162.96
2016,1,31,8,45,250.5,97.0,2.65,6.5,162.5,235.96,198.77
2016,1,31,9,0,269.0,114.0,2.8,7.0,194.0,277.22,234.89
2016,1,31,9,15,282.5,128.5,2.95,7.0,223.0,313.8,266.72
2016,1,31,9,30,296.0,143.0,3.1,7.0,252.0,350.96,298.41
2016,1,31,9,45,540.0,107.0,3.3,7.5,330.5,497.26,421.92
2016,1,31,10,0,784.0,71.0,3.5,8.0,409.0,643.21,540.62
2016,1,31,10,15,700.5,100.0,3.6,8.0,418.0,646.84,541.82
2016,1,31,10,30,617.0,129.0,3.7,8.0,427.0,638.86,534.05
2016,1,31,10,45,772.0,100.0,3.85,8.5,491.0,740.92,612.91
2016,1,31,11,0,927.0,71.0,4.0,9.0,555.0,843.89,688.92
2016,1,31,11,15,934.5,71.5,4.1,9.0,573.5,868.88,706.45
2016,1,31,11,30,942.0,72.0,4.2,9.0,592.0,890.56,722.5
2016,1,31,11,45,948.5,71.5,4.3,9.5,602.5,906.68,733.22
2016,1,31,12,0,955.0,71.0,4.4,10.0,613.0,919.18,741.41
2016,1,31,12,15,956.0,71.5,4.45,10.0,615.5,924.41,745.4
2016,1,31,12,30,957.0,72.0,4.5,10.0,618.0,925.82,746.82
2016,1,31,12,45,950.0,73.5,4.55,10.0,611.0,917.7,741.41
2016,1,31,13,0,943.0,75.0,4.6,10.0,604.0,905.89,733.47
2016,1,31,13,15,937.5,74.5,4.6,10.0,590.0,889.29,721.75
2016,1,31,13,30,932.0,74.0,4.6,10.0,576.0,869.2,707.55
2016,1,31,13,45,920.0,74.0,4.65,10.0,553.5,841.09,687.72
2016,1,31,14,0,908.0,74.0,4.7,10.0,531.0,810.05,665.64
2016,1,31,14,15,894.5,72.5,4.65,9.5,502.0,773.34,639.71
2016,1,31,14,30,881.0,71.0,4.6,9.0,473.0,734.26,611.7
2016,1,31,14,45,857.5,70.0,4.55,9.0,437.5,691.82,579.6
2016,1,31,15,0,834.0,69.0,4.5,9.0,402.0,642.69,540.88
2016,1,31,15,15,806.5,66.0,4.3,8.5,361.5,587.9,496.17
2016,1,31,15,30,779.0,63.0,4.1,8.0,321.0,533.01,450.2
2016,1,31,15,45,736.0,59.5,3.9,8.0,277.0,469.63,395.24
2016,1,31,16,0,693.0,56.0,3.7,8.0,233.0,408.32,340.68
2016,1,31,16,15,630.0,50.0,3.75,7.5,187.5,338.31,278.37
2016,1,31,16,30,567.0,44.0,3.8,7.0,142.0,276.24,221.1
2016,1,31,16,45,460.0,35.5,3.9,7.0,99.0,200.65,152.26
2016,1,31,17,0,353.0,27.0,4.0,7.0,56.0,136.02,87.02
2016,1,31,17,15,176.5,13.5,4.35,6.5,28.0,49.42,0.0
2016,1,31,17,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,5.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,7,15,160.5,7.5,3.15,3.5,13.5,32.23,0.0
2016,2,1,7,30,321.0,15.0,3.4,4.0,27.0,88.33,0.0
2016,2,1,7,45,457.5,23.0,3.7,4.5,68.0,158.92,105.22
2016,2,1,8,0,594.0,31.0,4.0,5.0,109.0,238.23,182.65
2016,2,1,8,15,665.5,36.5,4.2,5.5,156.0,304.78,245.97
2016,2,1,8,30,737.0,42.0,4.4,6.0,203.0,377.82,313.62
2016,2,1,8,45,781.0,45.5,4.65,6.5,249.0,441.16,371.96
2016,2,1,9,0,825.0,49.0,4.9,7.0,295.0,503.61,427.89
2016,2,1,9,15,853.5,51.5,5.0,7.0,338.0,560.92,478.4
2016,2,1,9,30,882.0,54.0,5.1,7.0,381.0,618.5,527.71
2016,2,1,9,45,891.0,59.5,5.2,7.5,418.0,666.79,567.07
2016,2,1,10,0,900.0,65.0,5.3,8.0,455.0,713.0,601.94
2016,2,1,10,15,914.0,66.5,5.2,8.0,487.0,755.65,633.79
2016,2,1,10,30,928.0,68.0,5.1,8.0,519.0,796.11,663.49
2016,2,1,10,45,934.0,70.5,5.0,8.5,543.5,829.01,685.75
2016,2,1,11,0,940.0,73.0,4.9,9.0,568.0,858.81,705.39
2016,2,1,11,15,946.0,74.0,4.8,9.0,585.5,883.5,722.33
2016,2,1,11,30,952.0,75.0,4.7,9.0,603.0,904.78,736.7
2016,2,1,11,45,953.5,75.5,4.65,9.5,612.5,918.02,744.1
2016,2,1,12,0,955.0,76.0,4.6,10.0,622.0,927.52,748.88
2016,2,1,12,15,955.0,76.5,4.5,10.0,623.5,931.92,751.06
2016,2,1,12,30,955.0,77.0,4.4,10.0,625.0,932.49,750.6
2016,2,1,12,45,950.5,77.0,4.35,10.0,618.5,924.72,744.64
2016,2,1,13,0,946.0,77.0,4.3,10.0,612.0,913.2,736.17
2016,2,1,13,15,940.0,76.5,4.1,10.0,597.5,896.15,722.68
2016,2,1,13,30,934.0,76.0,3.9,10.0,583.0,875.6,707.26
2016,2,1,13,45,926.0,74.5,3.75,10.0,561.0,848.83,687.62
2016,2,1,14,0,918.0,73.0,3.6,10.0,539.0,818.94,665.73
2016,2,1,14,15,904.5,71.5,3.4,10.0,509.5,781.91,638.22
