Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,30,891.0,70.0,3.2,10.0,480.0,742.48,608.82
2016,2,1,14,45,873.5,67.5,3.0,10.0,445.0,696.88,574.52
2016,2,1,15,0,856.0,65.0,2.8,10.0,410.0,654.39,541.76
2016,2,1,15,15,829.5,62.0,2.35,9.5,369.5,599.29,496.89
2016,2,1,15,30,803.0,59.0,1.9,9.0,329.0,543.96,450.72
2016,2,1,15,45,765.5,55.0,1.5,8.5,284.5,481.78,398.01
2016,2,1,16,0,728.0,51.0,1.1,8.0,240.0,421.17,345.01
2016,2,1,16,15,669.0,46.0,1.1,7.5,194.0,352.19,285.41
2016,2,1,16,30,610.0,41.0,1.1,7.0,148.0,287.84,227.66
2016,2,1,16,45,513.5,33.0,1.1,7.0,104.5,213.5,160.76
2016,2,1,17,0,417.0,25.0,1.1,7.0,61.0,149.25,97.04
2016,2,1,17,15,208.5,12.5,1.15,6.5,30.5,55.47,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,2,7,15,53.5,9.0,1.6,6.0,11.5,16.96,0.0
2016,2,2,7,30,107.0,18.0,1.7,6.0,23.0,47.19,0.0
2016,2,2,7,45,235.0,31.5,1.85,6.0,58.5,110.35,74.73
2016,2,2,8,0,363.0,45.0,2.0,6.0,94.0,180.83,139.37
2016,2,2,8,15,444.5,54.5,2.05,6.0,137.0,243.57,196.62
2016,2,2,8,30,526.0,64.0,2.1,6.0,180.0,314.26,260.15
2016,2,2,8,45,343.0,95.0,2.15,6.5,177.5,286.1,240.31
2016,2,2,9,0,160.0,126.0,2.2,7.0,175.0,226.16,190.56
2016,2,2,9,15,175.5,141.5,2.2,7.0,201.5,259.31,219.4
2016,2,2,9,30,191.0,157.0,2.2,7.0,228.0,293.57,248.36
2016,2,2,9,45,488.5,121.0,2.25,7.0,328.5,475.97,402.51
2016,2,2,10,0,786.0,85.0,2.3,7.0,429.0,663.68,553.55
2016,2,2,10,15,536.5,146.5,2.2,7.0,389.0,576.95,480.06
2016,2,2,10,30,287.0,208.0,2.1,7.0,349.0,462.55,384.58
2016,2,2,10,45,278.5,220.5,2.05,7.5,363.0,478.35,396.3
2016,2,2,11,0,270.0,233.0,2.0,8.0,377.0,492.76,405.9
2016,2,2,11,15,135.0,176.0,1.9,8.0,248.0,305.43,253.8
2016,2,2,11,30,0.0,119.0,1.8,8.0,119.0,112.5,90.28
2016,2,2,11,45,119.0,191.5,1.7,8.5,260.0,313.08,260.12
2016,2,2,12,0,238.0,264.0,1.6,9.0,401.0,503.03,410.17
2016,2,2,12,15,235.0,267.0,1.4,9.0,402.5,504.87,408.9
2016,2,2,12,30,232.0,270.0,1.2,9.0,404.0,505.85,408.38
2016,2,2,12,45,237.5,265.5,1.0,9.0,402.0,504.38,406.31
2016,2,2,13,0,243.0,261.0,0.8,9.0,400.0,501.99,403.45
2016,2,2,13,15,243.0,254.5,0.9,9.0,390.5,491.55,396.57
2016,2,2,13,30,243.0,248.0,1.0,9.0,381.0,480.26,389.05
2016,2,2,13,45,242.0,238.5,1.15,9.5,367.0,463.74,377.03
2016,2,2,14,0,241.0,229.0,1.3,10.0,353.0,446.49,364.26
2016,2,2,14,15,545.5,152.5,1.45,9.5,412.0,607.8,496.99
2016,2,2,14,30,850.0,76.0,1.6,9.0,471.0,727.37,590.53
2016,2,2,14,45,830.5,73.5,1.75,9.0,436.5,681.27,557.14
2016,2,2,15,0,811.0,71.0,1.9,9.0,402.0,633.81,522.75
2016,2,2,15,15,784.0,68.0,1.85,8.5,362.5,580.05,481.02
2016,2,2,15,30,757.0,65.0,1.8,8.0,323.0,526.2,437.88
2016,2,2,15,45,706.5,63.0,1.75,8.0,278.0,461.21,383.55
2016,2,2,16,0,656.0,61.0,1.7,8.0,233.0,401.67,332.03
2016,2,2,16,15,594.5,54.5,1.65,7.5,188.5,333.28,272.45
2016,2,2,16,30,533.0,48.0,1.6,7.0,144.0,270.07,215.57
2016,2,2,16,45,430.0,39.0,1.55,6.5,101.5,196.42,149.9
2016,2,2,17,0,327.0,30.0,1.5,6.0,59.0,133.82,90.23
2016,2,2,17,15,163.5,15.0,1.5,5.5,29.5,56.61,0.0
2016,2,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.5,0.5,3.0,13.5,12.87,0.0
2016,2,3,7,30,0.0,27.0,0.5,3.0,27.0,28.42,0.0
2016,2,3,7,45,223.5,33.5,0.55,3.5,64.5,109.67,76.23
2016,2,3,8,0,447.0,40.0,0.6,4.0,102.0,203.64,157.04
2016,2,3,8,15,522.5,47.5,0.75,4.0,146.0,266.35,214.55
2016,2,3,8,30,598.0,55.0,0.9,4.0,190.0,336.32,277.55
2016,2,3,8,45,644.0,60.5,1.05,4.5,233.5,396.37,330.82
2016,2,3,9,0,690.0,66.0,1.2,5.0,277.0,459.52,385.0
2016,2,3,9,15,723.0,70.0,1.3,5.5,318.5,513.54,430.06
2016,2,3,9,30,756.0,74.0,1.4,6.0,360.0,570.99,476.36
2016,2,3,9,45,773.0,79.0,1.5,7.0,396.0,619.45,513.32
2016,2,3,10,0,790.0,84.0,1.6,8.0,432.0,666.8,547.98
2016,2,3,10,15,555.5,144.0,1.65,8.0,397.5,588.93,484.84
2016,2,3,10,30,321.0,204.0,1.7,8.0,363.0,484.13,399.33
2016,2,3,10,45,345.5,210.5,1.75,8.5,389.0,519.94,427.64
2016,2,3,11,0,370.0,217.0,1.8,9.0,415.0,555.79,454.54
2016,2,3,11,15,616.5,155.5,1.75,9.5,497.5,717.74,580.33
2016,2,3,11,30,863.0,94.0,1.7,10.0,580.0,863.21,681.91
2016,2,3,11,45,610.5,169.0,1.7,10.5,516.0,745.81,594.13
2016,2,3,12,0,358.0,244.0,1.7,11.0,452.0,598.06,478.98
2016,2,3,12,15,277.5,258.0,1.65,11.0,419.5,545.5,438.16
2016,2,3,12,30,197.0,272.0,1.6,11.0,387.0,477.69,384.56
2016,2,3,12,45,135.0,264.0,1.6,11.0,342.5,413.27,333.71
2016,2,3,13,0,73.0,256.0,1.6,11.0,298.0,335.76,271.66
2016,2,3,13,15,42.5,226.5,1.5,11.0,251.0,274.42,222.41
2016,2,3,13,30,12.0,197.0,1.4,11.0,204.0,203.64,164.59
2016,2,3,13,45,60.0,215.0,1.35,11.0,246.5,274.95,224.36
2016,2,3,14,0,108.0,233.0,1.3,11.0,289.0,333.99,272.6
2016,2,3,14,15,113.5,220.5,1.2,11.0,276.5,332.96,271.63
2016,2,3,14,30,119.0,208.0,1.1,11.0,264.0,319.44,261.18
2016,2,3,14,45,186.0,189.0,1.0,11.0,269.0,340.65,279.86
2016,2,3,15,0,253.0,170.0,0.9,11.0,274.0,366.6,301.31
2016,2,3,15,15,236.5,156.5,0.85,10.5,246.5,330.54,272.49
2016,2,3,15,30,220.0,143.0,0.8,10.0,219.0,295.32,244.21
2016,2,3,15,45,206.5,125.0,0.75,9.5,189.0,257.37,213.1
2016,2,3,16,0,193.0,107.0,0.7,9.0,159.0,220.31,181.9
2016,2,3,16,15,172.0,88.5,0.75,8.5,128.5,180.42,147.64
2016,2,3,16,30,151.0,70.0,0.8,8.0,98.0,142.47,114.18
2016,2,3,16,45,116.5,51.5,0.85,8.0,69.5,102.17,78.29
2016,2,3,17,0,82.0,33.0,0.9,8.0,41.0,65.39,44.25
2016,2,3,17,15,41.0,16.5,0.9,8.0,20.5,28.81,0.0
2016,2,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,4,7,15,114.0,9.0,2.3,4.0,14.5,26.57,0.0
2016,2,4,7,30,228.0,18.0,2.5,4.0,29.0,74.53,0.0
2016,2,4,7,45,354.0,28.5,2.75,4.5,68.0,140.32,97.71
2016,2,4,8,0,480.0,39.0,3.0,5.0,107.0,213.82,165.83
2016,2,4,8,15,554.0,46.0,2.95,5.0,151.5,277.28,225.16
2016,2,4,8,30,628.0,53.0,2.9,5.0,196.0,347.81,289.67
2016,2,4,8,45,672.5,58.0,2.9,5.5,240.5,405.9,342.13
2016,2,4,9,0,717.0,63.0,2.9,6.0,285.0,469.21,397.07
2016,2,4,9,15,748.5,67.0,2.85,6.5,326.5,526.19,444.86
2016,2,4,9,30,780.0,71.0,2.8,7.0,368.0,583.87,491.55
2016,2,4,9,45,797.0,75.0,2.8,7.5,404.5,632.23,529.49
2016,2,4,10,0,814.0,79.0,2.8,8.0,441.0,679.4,564.63
2016,2,4,10,15,830.0,81.0,2.7,8.0,472.5,722.0,595.3
2016,2,4,10,30,846.0,83.0,2.6,8.0,504.0,762.75,624.07
2016,2,4,10,45,857.0,84.5,2.55,8.5,529.0,796.79,646.6
2016,2,4,11,0,868.0,86.0,2.5,9.0,554.0,828.19,666.94
2016,2,4,11,15,875.5,87.0,2.45,9.0,571.5,853.21,683.68
2016,2,4,11,30,883.0,88.0,2.4,9.0,589.0,875.06,698.16
2016,2,4,11,45,888.5,88.0,2.35,9.5,599.5,883.34,701.65
2016,2,4,12,0,894.0,88.0,2.3,10.0,610.0,895.35,708.05
2016,2,4,12,15,895.0,88.0,2.2,10.0,612.0,899.88,709.99
2016,2,4,12,30,896.0,88.0,2.1,10.0,614.0,900.8,709.56
2016,2,4,12,45,894.5,87.5,2.05,10.5,608.5,895.31,704.02
2016,2,4,13,0,893.0,87.0,2.0,11.0,603.0,886.26,696.21
2016,2,4,13,15,887.5,86.5,2.0,11.0,589.0,870.25,685.48
2016,2,4,13,30,882.0,86.0,2.0,11.0,575.0,857.84,677.48
2016,2,4,13,45,720.0,123.5,2.05,11.5,513.0,755.26,603.61
2016,2,4,14,0,558.0,161.0,2.1,12.0,451.0,645.49,521.56
2016,2,4,14,15,528.5,159.0,2.05,12.0,422.0,604.62,491.23
2016,2,4,14,30,499.0,157.0,2.0,12.0,393.0,563.51,459.73
2016,2,4,14,45,513.0,141.5,2.0,12.0,369.0,537.77,440.81
2016,2,4,15,0,527.0,126.0,2.0,12.0,345.0,509.3,419.17
2016,2,4,15,15,502.0,119.0,1.7,11.5,311.5,463.52,382.36
2016,2,4,15,30,477.0,112.0,1.4,11.0,278.0,418.4,345.39
2016,2,4,15,45,457.5,99.0,1.15,10.5,241.5,370.34,305.51
2016,2,4,16,0,438.0,86.0,0.9,10.0,205.0,323.07,265.14
2016,2,4,16,15,398.0,74.0,0.9,9.5,167.0,269.06,218.84
2016,2,4,16,30,358.0,62.0,0.9,9.0,129.0,218.57,174.17
2016,2,4,16,45,300.5,47.5,0.95,8.5,92.5,163.31,125.02
2016,2,4,17,0,243.0,33.0,1.0,8.0,56.0,114.32,79.18
2016,2,4,17,15,121.5,16.5,1.0,7.5,28.0,49.28,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,5,7,15,103.0,10.0,0.95,3.5,15.0,25.85,0.0
2016,2,5,7,30,206.0,20.0,1.1,4.0,30.0,72.41,5.31
2016,2,5,7,45,330.0,31.5,1.25,5.0,69.5,137.17,96.5
2016,2,5,8,0,454.0,43.0,1.4,6.0,109.0,210.03,162.32
2016,2,5,8,15,530.0,51.0,1.5,6.5,154.0,274.29,220.8
2016,2,5,8,30,606.0,59.0,1.6,7.0,199.0,345.85,284.4
2016,2,5,8,45,655.0,64.0,1.7,7.5,244.5,407.55,338.62
2016,2,5,9,0,704.0,69.0,1.8,8.0,290.0,472.6,393.82
2016,2,5,9,15,737.5,73.0,1.9,8.5,332.5,527.73,439.48
2016,2,5,9,30,771.0,77.0,2.0,9.0,375.0,586.41,486.45
2016,2,5,9,45,798.0,79.0,2.1,9.5,413.5,638.97,527.35
2016,2,5,10,0,825.0,81.0,2.2,10.0,452.0,691.04,566.0
2016,2,5,10,15,841.5,83.5,2.2,10.5,484.0,735.1,596.41
2016,2,5,10,30,858.0,86.0,2.2,11.0,516.0,777.28,624.98
2016,2,5,10,45,868.5,88.0,2.2,11.5,541.5,811.95,647.66
2016,2,5,11,0,879.0,90.0,2.2,12.0,567.0,843.91,668.2
2016,2,5,11,15,886.0,91.0,2.15,12.0,584.5,868.81,684.37
2016,2,5,11,30,893.0,92.0,2.1,12.0,602.0,890.47,698.27
2016,2,5,11,45,893.0,94.0,2.1,12.5,611.5,903.88,705.66
2016,2,5,12,0,893.0,96.0,2.1,13.0,621.0,913.66,710.7
2016,2,5,12,15,678.5,160.0,1.95,13.0,559.5,806.93,633.71
2016,2,5,12,30,464.0,224.0,1.8,13.0,498.0,684.66,541.36
2016,2,5,12,45,675.5,160.0,1.7,13.5,555.0,801.46,628.86
2016,2,5,13,0,887.0,96.0,1.6,14.0,612.0,901.37,695.31
2016,2,5,13,15,749.5,127.5,1.55,14.0,556.5,813.74,633.09
2016,2,5,13,30,612.0,159.0,1.5,14.0,501.0,720.9,567.88
2016,2,5,13,45,740.0,122.5,1.45,14.0,521.5,772.27,606.05
2016,2,5,14,0,868.0,86.0,1.4,14.0,542.0,809.97,632.46
2016,2,5,14,15,855.5,84.0,1.5,13.5,513.5,773.89,609.7
2016,2,5,14,30,843.0,82.0,1.6,13.0,485.0,735.43,585.55
2016,2,5,14,45,830.5,78.0,1.75,13.0,451.5,692.49,556.85
2016,2,5,15,0,818.0,74.0,1.9,13.0,418.0,647.69,525.43
2016,2,5,15,15,793.0,71.0,1.7,12.5,378.5,594.58,484.22
2016,2,5,15,30,768.0,68.0,1.5,12.0,339.0,541.17,441.69
2016,2,5,15,45,729.0,64.0,1.35,12.0,295.0,479.14,390.68
2016,2,5,16,0,690.0,60.0,1.2,12.0,251.0,418.85,339.63
2016,2,5,16,15,633.0,54.5,1.2,11.0,205.0,353.67,284.8
2016,2,5,16,30,576.0,49.0,1.2,10.0,159.0,290.79,229.85
2016,2,5,16,45,472.5,41.0,1.2,9.5,114.5,214.92,163.42
2016,2,5,17,0,369.0,33.0,1.2,9.0,70.0,149.96,104.37
2016,2,5,17,15,184.5,16.5,1.2,8.5,35.0,64.88,10.08
2016,2,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,7,15,125.5,10.0,1.6,4.5,16.5,29.51,0.0
2016,2,6,7,30,251.0,20.0,1.8,5.0,33.0,82.8,16.62
2016,2,6,7,45,371.0,30.0,2.05,6.0,73.0,147.14,103.95
2016,2,6,8,0,491.0,40.0,2.3,7.0,113.0,219.59,169.69
2016,2,6,8,15,562.0,47.0,2.2,7.5,158.0,282.83,227.67
2016,2,6,8,30,633.0,54.0,2.1,8.0,203.0,352.83,290.06
2016,2,6,8,45,683.5,57.5,2.05,8.5,248.5,412.83,342.8
2016,2,6,9,0,734.0,61.0,2.0,9.0,294.0,478.46,398.11
2016,2,6,9,15,764.0,64.5,1.95,9.5,335.5,534.95,444.12
2016,2,6,9,30,794.0,68.0,1.9,10.0,377.0,591.98,488.85
2016,2,6,9,45,813.5,71.0,1.9,10.5,414.0,641.56,526.56
2016,2,6,10,0,833.0,74.0,1.9,11.0,451.0,690.1,561.08
2016,2,6,10,15,848.0,76.0,1.85,11.5,482.5,732.73,589.73
2016,2,6,10,30,863.0,78.0,1.8,12.0,514.0,773.4,616.39
2016,2,6,10,45,874.5,79.0,1.8,12.5,539.0,801.52,634.06
2016,2,6,11,0,886.0,80.0,1.8,13.0,564.0,832.96,654.07
2016,2,6,11,15,892.0,80.5,1.95,13.0,581.5,856.31,670.97
2016,2,6,11,30,898.0,81.0,2.1,13.0,599.0,876.43,685.76
2016,2,6,11,45,904.5,80.5,2.3,13.0,609.0,892.4,698.22
2016,2,6,12,0,911.0,80.0,2.5,13.0,619.0,904.9,708.35
2016,2,6,12,15,613.5,171.0,2.55,13.0,535.0,763.09,606.7
2016,2,6,12,30,316.0,262.0,2.6,13.0,451.0,585.29,468.48
2016,2,6,12,45,413.0,234.0,2.65,13.5,478.0,649.86,520.12
2016,2,6,13,0,510.0,206.0,2.7,14.0,505.0,699.52,558.53
2016,2,6,13,15,420.5,223.5,2.7,14.0,466.0,635.49,508.6
2016,2,6,13,30,331.0,241.0,2.7,14.0,427.0,560.38,450.6
2016,2,6,13,45,602.0,159.5,2.7,14.5,483.5,701.56,563.22
2016,2,6,14,0,873.0,78.0,2.7,15.0,540.0,800.12,634.88
2016,2,6,14,15,659.5,125.5,2.55,14.5,464.0,675.92,543.75
2016,2,6,14,30,446.0,173.0,2.4,14.0,388.0,544.29,441.5
2016,2,6,14,45,431.5,162.0,2.3,14.0,358.0,505.36,412.14
2016,2,6,15,0,417.0,151.0,2.2,14.0,328.0,466.04,381.39
2016,2,6,15,15,455.5,129.0,1.9,13.5,305.5,447.61,367.43
2016,2,6,15,30,494.0,107.0,1.6,13.0,283.0,424.44,348.77
2016,2,6,15,45,597.0,81.0,1.35,13.0,267.0,431.03,352.16
2016,2,6,16,0,700.0,55.0,1.1,13.0,251.0,419.72,339.32
2016,2,6,16,15,645.0,50.0,1.1,12.0,205.5,353.01,283.24
2016,2,6,16,30,590.0,45.0,1.1,11.0,160.0,290.58,228.91
2016,2,6,16,45,502.0,37.5,1.1,10.5,116.5,221.64,168.01
2016,2,6,17,0,414.0,30.0,1.1,10.0,73.0,159.88,111.47
2016,2,6,17,15,207.0,15.0,1.1,10.0,36.5,68.71,18.38
2016,2,6,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,168.0,9.5,2.45,6.5,19.0,35.94,0.0
2016,2,7,7,30,336.0,19.0,2.8,7.0,38.0,99.44,29.7
2016,2,7,7,45,456.0,27.0,3.15,8.0,80.0,165.36,116.37
2016,2,7,8,0,576.0,35.0,3.5,9.0,122.0,240.73,184.92
2016,2,7,8,15,642.0,40.0,3.55,9.5,168.0,304.68,244.27
2016,2,7,8,30,708.0,45.0,3.6,10.0,214.0,374.56,307.35
2016,2,7,8,45,751.5,48.5,3.7,10.5,260.0,437.06,362.88
2016,2,7,9,0,795.0,52.0,3.8,11.0,306.0,502.15,418.64
2016,2,7,9,15,823.0,54.5,3.7,11.5,349.0,555.14,462.63
2016,2,7,9,30,851.0,57.0,3.6,12.0,392.0,611.86,507.85
2016,2,7,9,45,864.0,61.0,3.55,12.5,429.0,660.23,544.59
2016,2,7,10,0,877.0,65.0,3.5,13.0,466.0,706.93,577.68
2016,2,7,10,15,891.5,67.0,3.45,13.0,498.0,750.37,608.78
2016,2,7,10,30,906.0,69.0,3.4,13.0,530.0,791.7,637.91
2016,2,7,10,45,916.0,70.0,3.35,13.5,555.5,825.82,660.2
2016,2,7,11,0,926.0,71.0,3.3,14.0,581.0,857.08,680.2
2016,2,7,11,15,932.5,72.0,3.3,14.0,599.0,882.32,697.32
2016,2,7,11,30,939.0,73.0,3.3,14.0,617.0,904.17,712.09
2016,2,7,11,45,942.5,73.0,3.35,14.5,627.0,918.67,720.72
2016,2,7,12,0,946.0,73.0,3.4,15.0,637.0,929.47,726.89
2016,2,7,12,15,946.5,73.0,3.4,15.0,639.0,933.85,729.72
2016,2,7,12,30,947.0,73.0,3.4,15.0,641.0,934.4,730.06
2016,2,7,12,45,946.0,72.0,3.4,15.5,635.5,928.56,724.74
2016,2,7,13,0,945.0,71.0,3.4,16.0,630.0,918.92,716.97
2016,2,7,13,15,940.0,70.5,3.3,16.0,615.5,902.69,705.39
2016,2,7,13,30,935.0,70.0,3.2,16.0,601.0,882.89,691.46
2016,2,7,13,45,927.0,69.0,3.15,16.5,579.5,856.55,672.05
2016,2,7,14,0,919.0,68.0,3.1,17.0,558.0,827.04,650.49
2016,2,7,14,15,907.0,66.5,2.9,17.0,529.5,790.84,624.44
2016,2,7,14,30,895.0,65.0,2.7,17.0,501.0,752.09,596.5
2016,2,7,14,45,878.5,63.5,2.55,17.0,466.0,707.85,564.65
2016,2,7,15,0,862.0,62.0,2.4,17.0,431.0,661.91,531.26
2016,2,7,15,15,838.5,59.5,2.05,16.5,391.0,608.92,490.46
2016,2,7,15,30,815.0,57.0,1.7,16.0,351.0,559.34,450.57
2016,2,7,15,45,781.0,53.5,1.35,15.5,306.5,498.36,400.83
2016,2,7,16,0,747.0,50.0,1.0,15.0,262.0,438.61,350.59
2016,2,7,16,15,695.5,46.0,1.05,14.5,216.0,372.15,295.36
2016,2,7,16,30,644.0,42.0,1.1,14.0,170.0,309.53,241.02
2016,2,7,16,45,557.5,35.5,1.15,13.5,125.0,236.81,177.6
2016,2,7,17,0,471.0,29.0,1.2,13.0,80.0,172.86,119.72
2016,2,7,17,15,235.5,14.5,1.2,12.5,40.0,74.33,26.05
2016,2,7,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,139.0,10.5,1.35,8.5,19.0,32.37,0.0
2016,2,8,7,30,278.0,21.0,1.4,9.0,38.0,91.24,34.06
2016,2,8,7,45,397.5,31.0,1.5,10.0,79.5,156.23,110.33
2016,2,8,8,0,517.0,41.0,1.6,11.0,121.0,230.53,175.92
2016,2,8,8,15,588.0,47.5,1.7,11.5,167.5,294.97,233.93
2016,2,8,8,30,659.0,54.0,1.8,12.0,214.0,364.0,294.61
2016,2,8,8,45,702.0,59.0,1.95,12.5,259.5,425.87,348.17
2016,2,8,9,0,745.0,64.0,2.1,13.0,305.0,490.35,402.05
2016,2,8,9,15,775.5,67.5,2.1,13.5,348.0,547.93,448.28
2016,2,8,9,30,806.0,71.0,2.1,14.0,391.0,606.06,493.3
2016,2,8,9,45,834.5,71.5,2.1,14.5,430.0,659.48,533.39
2016,2,8,10,0,863.0,72.0,2.1,15.0,469.0,712.42,570.23
2016,2,8,10,15,877.5,74.0,2.1,15.5,501.5,750.29,595.18
2016,2,8,10,30,892.0,76.0,2.1,16.0,534.0,791.27,622.11
2016,2,8,10,45,901.5,77.0,2.15,16.5,559.0,824.69,643.67
2016,2,8,11,0,911.0,78.0,2.2,17.0,584.0,855.26,663.14
2016,2,8,11,15,917.5,79.0,2.2,17.0,602.0,880.25,679.47
2016,2,8,11,30,924.0,80.0,2.2,17.0,620.0,901.92,693.56
2016,2,8,11,45,927.0,80.5,2.2,17.5,630.0,916.44,701.51
2016,2,8,12,0,930.0,81.0,2.2,18.0,640.0,927.32,707.13
2016,2,8,12,15,930.5,81.0,2.15,18.0,642.0,931.65,709.27
2016,2,8,12,30,931.0,81.0,2.1,18.0,644.0,932.21,709.06
2016,2,8,12,45,935.0,78.5,2.05,18.0,639.0,929.07,706.54
2016,2,8,13,0,939.0,76.0,2.0,18.0,634.0,922.09,701.62
2016,2,8,13,15,934.5,75.5,1.9,18.0,620.5,906.35,690.36
2016,2,8,13,30,930.0,75.0,1.8,18.0,607.0,887.03,676.87
2016,2,8,13,45,921.0,74.0,1.75,18.5,585.0,859.92,657.48
2016,2,8,14,0,912.0,73.0,1.7,19.0,563.0,829.71,636.11
2016,2,8,14,15,900.5,71.5,1.55,18.5,534.5,794.02,612.27
2016,2,8,14,30,889.0,70.0,1.4,18.0,506.0,755.79,586.5
2016,2,8,14,45,871.0,68.5,1.3,18.0,471.0,710.6,554.99
2016,2,8,15,0,853.0,67.0,1.2,18.0,436.0,668.6,525.51
2016,2,8,15,15,829.5,64.5,1.1,17.5,395.5,615.41,486.56
2016,2,8,15,30,806.0,62.0,1.0,17.0,355.0,561.71,445.89
2016,2,8,15,45,771.0,58.5,0.9,17.0,310.5,500.41,397.36
2016,2,8,16,0,736.0,55.0,0.8,17.0,266.0,440.41,348.34
2016,2,8,16,15,683.5,50.0,0.85,16.0,219.5,372.66,293.6
2016,2,8,16,30,631.0,45.0,0.9,15.0,173.0,308.9,239.6
2016,2,8,16,45,543.5,38.0,1.0,14.5,127.5,235.7,176.55
2016,2,8,17,0,456.0,31.0,1.1,14.0,82.0,173.88,121.19
2016,2,8,17,15,228.0,15.5,1.1,13.5,41.0,75.36,31.41
2016,2,8,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,7,15,155.0,11.0,1.55,7.5,21.0,35.59,0.0
2016,2,9,7,30,310.0,22.0,1.7,8.0,42.0,100.16,44.09
2016,2,9,7,45,427.5,31.5,1.9,9.0,84.5,165.53,118.16
2016,2,9,8,0,545.0,41.0,2.1,10.0,127.0,240.57,184.9
2016,2,9,8,15,613.5,47.0,2.2,10.5,174.0,303.1,241.97
2016,2,9,8,30,682.0,53.0,2.3,11.0,221.0,374.25,304.92
2016,2,9,8,45,726.0,57.0,2.4,11.5,267.5,436.77,359.32
2016,2,9,9,0,770.0,61.0,2.5,12.0,314.0,501.92,413.99
2016,2,9,9,15,800.0,64.5,2.5,12.5,357.5,560.41,461.28
2016,2,9,9,30,830.0,68.0,2.5,13.0,401.0,619.38,507.27
2016,2,9,9,45,802.5,74.5,2.5,13.5,421.0,643.07,524.62
2016,2,9,10,0,775.0,81.0,2.5,14.0,441.0,662.04,536.97
2016,2,9,10,15,630.5,131.0,2.45,14.5,437.0,641.9,518.28
2016,2,9,10,30,486.0,181.0,2.4,15.0,433.0,601.07,483.12
2016,2,9,10,45,556.5,167.5,2.35,15.5,469.0,656.9,525.19
2016,2,9,11,0,627.0,154.0,2.3,16.0,505.0,719.85,570.67
2016,2,9,11,15,599.0,169.5,2.15,16.5,513.0,726.32,571.61
2016,2,9,11,30,571.0,185.0,2.0,17.0,521.0,724.82,567.32
2016,2,9,11,45,512.0,209.5,1.9,17.5,515.0,708.24,551.74
2016,2,9,12,0,453.0,234.0,1.8,18.0,509.0,687.83,533.64
2016,2,9,12,15,696.5,158.0,1.65,18.0,581.5,827.27,634.87
2016,2,9,12,30,940.0,82.0,1.5,18.0,654.0,943.73,710.44
2016,2,9,12,45,939.0,81.0,1.4,18.5,648.0,937.94,702.5
2016,2,9,13,0,938.0,80.0,1.3,19.0,642.0,928.36,693.73
2016,2,9,13,15,932.5,79.5,1.2,19.0,627.5,911.74,681.78
2016,2,9,13,30,927.0,79.0,1.1,19.0,613.0,891.58,667.68
2016,2,9,13,45,915.0,79.0,1.0,19.0,590.5,863.19,648.22
2016,2,9,14,0,903.0,79.0,0.9,19.0,568.0,831.84,626.89
2016,2,9,14,15,631.0,138.5,0.9,18.5,471.5,672.71,519.13
2016,2,9,14,30,359.0,198.0,0.9,18.0,375.0,498.53,391.11
2016,2,9,14,45,364.5,182.0,0.9,18.0,351.5,471.46,373.17
2016,2,9,15,0,370.0,166.0,0.9,18.0,328.0,442.89,352.3
2016,2,9,15,15,310.5,157.0,0.9,17.5,284.5,379.54,303.97
2016,2,9,15,30,251.0,148.0,0.9,17.0,241.0,320.46,258.02
2016,2,9,15,45,235.5,132.0,0.9,16.5,210.5,282.1,227.89
2016,2,9,16,0,220.0,116.0,0.9,16.0,180.0,244.77,197.58
2016,2,9,16,15,201.5,98.0,0.95,15.5,149.0,204.94,164.41
2016,2,9,16,30,183.0,80.0,1.0,15.0,118.0,166.76,131.68
2016,2,9,16,45,155.5,60.5,1.05,14.5,87.0,125.5,95.84
2016,2,9,17,0,128.0,41.0,1.1,14.0,56.0,87.03,61.8
2016,2,9,17,15,64.0,25.0,1.1,13.5,32.5,45.6,21.17
2016,2,9,17,30,0.0,9.0,1.1,13.0,9.0,8.58,0.0
2016,2,9,17,45,0.0,4.5,1.1,13.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,15,60.5,12.0,1.0,9.5,16.0,21.3,0.0
2016,2,10,7,30,121.0,24.0,1.0,10.0,32.0,60.49,29.09
2016,2,10,7,45,177.5,41.0,1.0,10.5,64.0,105.61,76.49
2016,2,10,8,0,234.0,58.0,1.0,11.0,96.0,154.01,119.33
2016,2,10,8,15,267.0,74.5,1.05,11.0,131.5,198.85,159.53
2016,2,10,8,30,300.0,91.0,1.1,11.0,167.0,246.97,201.84
2016,2,10,8,45,315.5,108.0,1.2,11.5,201.5,282.27,232.54
2016,2,10,9,0,331.0,125.0,1.3,12.0,236.0,325.56,268.7
2016,2,10,9,15,351.0,137.5,1.3,12.0,268.0,367.02,302.77
2016,2,10,9,30,371.0,150.0,1.3,12.0,300.0,419.31,344.36
2016,2,10,9,45,508.0,132.5,1.35,12.5,359.0,508.79,415.46
2016,2,10,10,0,645.0,115.0,1.4,13.0,418.0,612.75,495.01
2016,2,10,10,15,564.0,149.5,1.4,13.0,427.0,608.78,489.21
2016,2,10,10,30,483.0,184.0,1.4,13.0,436.0,603.03,482.64
2016,2,10,10,45,683.0,136.0,1.4,13.5,511.0,730.7,578.14
2016,2,10,11,0,883.0,88.0,1.4,14.0,586.0,854.83,662.41
2016,2,10,11,15,890.0,89.0,1.4,14.0,604.0,873.03,672.63
2016,2,10,11,30,897.0,90.0,1.4,14.0,622.0,894.78,686.66
2016,2,10,11,45,901.0,90.5,1.4,14.5,632.0,909.92,694.92
2016,2,10,12,0,905.0,91.0,1.4,15.0,642.0,921.53,700.94
2016,2,10,12,15,905.5,91.0,1.4,15.0,644.0,925.79,703.49
2016,2,10,12,30,906.0,91.0,1.4,15.0,646.0,926.36,703.81
2016,2,10,12,45,906.0,90.0,1.45,15.5,640.5,921.61,700.19
2016,2,10,13,0,906.0,89.0,1.5,16.0,635.0,913.18,694.28
2016,2,10,13,15,901.0,88.0,1.55,16.0,621.5,896.75,684.4
2016,2,10,13,30,896.0,87.0,1.6,16.0,608.0,876.88,672.29
2016,2,10,13,45,889.0,85.5,1.7,16.5,586.5,851.43,655.69
2016,2,10,14,0,882.0,84.0,1.8,17.0,565.0,822.89,636.87
2016,2,10,14,15,735.5,113.5,1.8,17.0,501.0,727.73,570.67
2016,2,10,14,30,589.0,143.0,1.8,17.0,437.0,626.45,496.99
2016,2,10,14,45,483.0,155.0,1.8,17.0,385.0,537.83,430.31
2016,2,10,15,0,377.0,167.0,1.8,17.0,333.0,449.35,361.99
2016,2,10,15,15,376.5,150.5,1.6,16.5,303.5,424.47,343.19
2016,2,10,15,30,376.0,134.0,1.4,16.0,274.0,388.22,314.76
2016,2,10,15,45,351.0,121.5,1.2,15.5,239.5,341.99,277.5
2016,2,10,16,0,326.0,109.0,1.0,15.0,205.0,297.34,240.67
2016,2,10,16,15,299.5,93.0,1.0,14.5,170.0,250.0,201.19
2016,2,10,16,30,273.0,77.0,1.0,14.0,135.0,204.95,162.43
2016,2,10,16,45,234.0,59.5,1.05,13.5,100.5,156.51,120.25
2016,2,10,17,0,195.0,42.0,1.1,13.0,66.0,112.24,80.89
2016,2,10,17,15,97.5,26.5,1.1,12.5,38.5,55.27,28.62
2016,2,10,17,30,0.0,11.0,1.1,12.0,11.0,10.48,0.0
2016,2,10,17,45,0.0,5.5,1.1,12.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,7,15,111.0,12.5,0.75,9.5,20.5,30.14,0.0
2016,2,11,7,30,222.0,25.0,0.8,10.0,41.0,85.57,45.31
2016,2,11,7,45,298.0,38.5,0.85,10.5,77.5,137.51,99.38
2016,2,11,8,0,374.0,52.0,0.9,11.0,114.0,195.95,151.15
2016,2,11,8,15,423.5,63.5,0.9,11.0,155.0,250.21,199.76
2016,2,11,8,30,473.0,75.0,0.9,11.0,196.0,309.19,251.26
2016,2,11,8,45,512.0,82.0,0.95,11.5,235.5,362.51,296.6
2016,2,11,9,0,551.0,89.0,1.0,12.0,275.0,418.47,342.6
2016,2,11,9,15,549.5,103.5,1.0,12.5,309.0,460.71,375.84
2016,2,11,9,30,548.0,118.0,1.0,13.0,343.0,501.23,406.58
2016,2,11,9,45,551.0,130.5,1.0,13.5,374.0,536.69,432.67
2016,2,11,10,0,554.0,143.0,1.0,14.0,405.0,574.9,459.95
2016,2,11,10,15,503.5,168.0,1.0,14.0,418.5,585.36,465.89
2016,2,11,10,30,453.0,193.0,1.0,14.0,432.0,590.47,467.9
2016,2,11,10,45,351.0,225.5,1.0,14.5,415.5,545.68,431.39
2016,2,11,11,0,249.0,258.0,1.0,15.0,399.0,494.01,389.76
2016,2,11,11,15,233.0,268.5,1.05,15.0,404.0,497.37,392.17
2016,2,11,11,30,217.0,279.0,1.1,15.0,409.0,499.33,393.05
2016,2,11,11,45,213.5,285.5,1.15,15.5,415.0,506.39,397.43
2016,2,11,12,0,210.0,292.0,1.2,16.0,421.0,512.6,401.15
2016,2,11,12,15,194.0,293.0,1.2,16.0,413.0,500.24,391.44
2016,2,11,12,30,178.0,294.0,1.2,16.0,405.0,487.08,381.32
2016,2,11,12,45,360.0,248.5,1.3,16.0,469.0,609.77,477.55
2016,2,11,13,0,542.0,203.0,1.4,16.0,533.0,730.02,567.83
2016,2,11,13,15,449.5,225.5,1.4,16.0,495.0,667.47,519.93
2016,2,11,13,30,357.0,248.0,1.4,16.0,457.0,593.28,464.98
2016,2,11,13,45,468.5,207.0,1.45,16.5,471.0,645.14,506.05
2016,2,11,14,0,580.0,166.0,1.5,17.0,485.0,677.6,531.65
2016,2,11,14,15,605.0,149.0,1.4,17.0,467.0,666.54,523.51
2016,2,11,14,30,630.0,132.0,1.3,17.0,449.0,646.83,509.52
2016,2,11,14,45,618.5,124.5,1.25,17.0,418.5,607.22,480.55
2016,2,11,15,0,607.0,117.0,1.2,17.0,388.0,566.32,450.29
2016,2,11,15,15,575.0,111.5,1.1,16.5,349.5,513.35,410.55
2016,2,11,15,30,543.0,106.0,1.0,16.0,311.0,461.28,370.59
2016,2,11,15,45,488.0,104.5,0.9,16.0,272.0,399.0,320.9
2016,2,11,16,0,433.0,103.0,0.8,16.0,233.0,344.88,276.52
2016,2,11,16,15,440.0,86.0,0.85,15.5,199.0,305.86,244.0
2016,2,11,16,30,447.0,69.0,0.9,15.0,165.0,266.69,209.41
2016,2,11,16,45,365.5,57.0,0.95,14.5,122.5,198.69,151.45
2016,2,11,17,0,284.0,45.0,1.0,14.0,80.0,141.09,101.57
2016,2,11,17,15,142.0,29.0,1.0,13.5,46.5,72.91,41.12
2016,2,11,17,30,0.0,13.0,1.0,13.0,13.0,12.39,0.0
2016,2,11,17,45,0.0,6.5,1.0,13.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
