Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,45,795.0,59.5,3.0,10.5,334.0,495.09,410.28
2016,2,22,9,0,828.0,63.0,3.2,11.0,382.0,558.59,463.03
2016,2,22,9,15,852.0,66.0,3.35,11.5,426.5,616.92,509.94
2016,2,22,9,30,876.0,69.0,3.5,12.0,471.0,670.7,552.09
2016,2,22,9,45,892.5,71.5,3.65,12.5,510.5,721.86,589.07
2016,2,22,10,0,909.0,74.0,3.8,13.0,550.0,771.48,624.23
2016,2,22,10,15,921.5,75.5,3.8,13.0,583.5,814.95,654.87
2016,2,22,10,30,934.0,77.0,3.8,13.0,617.0,856.0,683.48
2016,2,22,10,45,941.5,79.0,3.85,13.5,643.0,890.77,706.29
2016,2,22,11,0,949.0,81.0,3.9,14.0,669.0,922.37,726.71
2016,2,22,11,15,955.0,81.5,3.95,14.0,687.5,947.52,743.86
2016,2,22,11,30,961.0,82.0,4.0,14.0,706.0,969.11,758.59
2016,2,22,11,45,963.5,83.0,4.05,14.5,716.5,984.39,767.57
2016,2,22,12,0,966.0,84.0,4.1,15.0,727.0,995.78,773.97
2016,2,22,12,15,967.0,84.0,4.1,15.0,729.0,1000.65,777.12
2016,2,22,12,30,968.0,84.0,4.1,15.0,731.0,1001.52,777.69
2016,2,22,12,45,963.5,85.0,4.15,15.5,724.5,994.49,771.8
2016,2,22,13,0,959.0,86.0,4.2,16.0,718.0,983.54,763.4
2016,2,22,13,15,955.5,85.5,4.15,16.0,704.0,967.9,752.72
2016,2,22,13,30,952.0,85.0,4.1,16.0,690.0,948.51,739.55
2016,2,22,13,45,945.5,84.0,4.1,16.0,668.0,922.29,721.93
2016,2,22,14,0,939.0,83.0,4.1,16.0,646.0,892.69,701.96
2016,2,22,14,15,801.0,110.5,3.95,16.0,575.0,792.09,629.49
2016,2,22,14,30,663.0,138.0,3.8,16.0,504.0,692.86,556.86
2016,2,22,14,45,660.0,128.5,3.65,16.0,473.0,655.51,529.28
2016,2,22,15,0,657.0,119.0,3.5,16.0,442.0,616.12,499.33
2016,2,22,15,15,653.5,108.5,3.15,15.5,407.0,573.39,466.57
2016,2,22,15,30,650.0,98.0,2.8,15.0,372.0,528.98,431.7
2016,2,22,15,45,616.5,94.0,2.45,14.5,331.5,473.1,386.58
2016,2,22,16,0,583.0,90.0,2.1,14.0,291.0,418.75,341.61
2016,2,22,16,15,552.0,80.5,1.95,13.0,248.0,361.66,294.28
2016,2,22,16,30,521.0,71.0,1.8,12.0,205.0,306.72,247.0
2016,2,22,16,45,458.0,61.5,1.7,11.5,161.5,242.76,190.97
2016,2,22,17,0,395.0,52.0,1.6,11.0,118.0,185.27,139.64
2016,2,22,17,15,309.5,38.0,1.6,10.5,78.5,124.98,86.74
2016,2,22,17,30,224.0,24.0,1.6,10.0,39.0,72.47,32.63
2016,2,22,17,45,112.0,12.0,1.6,10.0,19.5,25.07,0.0
2016,2,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.4,6.5,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,7.0,13.0,12.39,0.0
2016,2,23,7,15,176.5,26.0,1.6,7.0,47.5,66.54,34.24
2016,2,23,7,30,353.0,39.0,1.7,7.0,82.0,137.91,97.98
2016,2,23,7,45,428.5,49.5,1.8,7.5,125.5,194.62,149.34
2016,2,23,8,0,504.0,60.0,1.9,8.0,169.0,259.75,207.86
2016,2,23,8,15,549.5,68.5,1.75,8.5,214.0,318.09,260.1
2016,2,23,8,30,595.0,77.0,1.6,9.0,259.0,380.44,313.83
2016,2,23,8,45,640.5,78.0,1.45,9.5,303.0,438.07,361.86
2016,2,23,9,0,686.0,79.0,1.3,10.0,347.0,498.57,410.17
2016,2,23,9,15,784.5,76.5,1.3,10.5,415.5,588.92,480.51
2016,2,23,9,30,883.0,74.0,1.3,11.0,484.0,687.69,554.22
2016,2,23,9,45,902.0,76.0,1.35,11.5,524.5,736.06,586.87
2016,2,23,10,0,921.0,78.0,1.4,12.0,565.0,787.4,621.29
2016,2,23,10,15,933.0,79.5,1.4,12.5,598.5,830.94,648.99
2016,2,23,10,30,945.0,81.0,1.4,13.0,632.0,871.99,674.58
2016,2,23,10,45,953.5,82.5,1.45,13.5,658.0,907.33,696.63
2016,2,23,11,0,962.0,84.0,1.5,14.0,684.0,939.52,716.46
2016,2,23,11,15,967.0,85.0,1.45,14.0,702.5,964.64,731.34
2016,2,23,11,30,972.0,86.0,1.4,14.0,721.0,986.11,743.82
2016,2,23,11,45,972.5,87.0,1.35,14.5,730.5,999.67,749.75
2016,2,23,12,0,973.0,88.0,1.3,15.0,740.0,1009.26,753.23
2016,2,23,12,15,973.0,88.0,1.25,15.0,742.0,1013.2,754.59
2016,2,23,12,30,973.0,88.0,1.2,15.0,744.0,1013.11,753.55
2016,2,23,12,45,967.5,89.0,1.15,15.5,736.5,1005.07,746.18
2016,2,23,13,0,962.0,90.0,1.1,16.0,729.0,993.11,736.55
2016,2,23,13,15,957.0,89.5,1.1,16.0,714.0,976.02,726.12
2016,2,23,13,30,952.0,89.0,1.1,16.0,699.0,955.21,713.41
2016,2,23,13,45,942.5,88.5,1.1,16.5,675.5,926.9,694.56
2016,2,23,14,0,933.0,88.0,1.1,17.0,652.0,895.35,673.68
2016,2,23,14,15,922.0,86.5,1.05,17.0,622.0,858.39,649.61
2016,2,23,14,30,911.0,85.0,1.0,17.0,592.0,818.7,623.62
2016,2,23,14,45,894.5,83.0,0.95,17.0,554.5,777.14,596.16
2016,2,23,15,0,878.0,81.0,0.9,17.0,517.0,728.0,563.14
2016,2,23,15,15,780.5,86.0,0.85,16.5,450.0,631.22,495.25
2016,2,23,15,30,683.0,91.0,0.8,16.0,383.0,542.51,430.13
2016,2,23,15,45,637.5,91.5,0.8,15.5,340.5,483.23,385.72
2016,2,23,16,0,592.0,92.0,0.8,15.0,298.0,426.35,341.28
2016,2,23,16,15,556.5,82.5,0.85,14.5,254.0,366.55,293.33
2016,2,23,16,30,521.0,73.0,0.9,14.0,210.0,309.38,245.53
2016,2,23,16,45,453.0,64.0,1.0,13.5,165.0,243.98,189.91
2016,2,23,17,0,385.0,55.0,1.1,13.0,120.0,185.55,138.98
2016,2,23,17,15,296.0,40.5,1.1,12.5,80.5,123.55,85.62
2016,2,23,17,30,207.0,26.0,1.1,12.0,41.0,71.34,34.85
2016,2,23,17,45,103.5,13.0,1.1,12.0,20.5,25.06,0.0
2016,2,23,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,45,53.0,6.0,0.3,8.0,7.5,0.0,0.0
2016,2,24,7,0,106.0,12.0,0.3,8.0,15.0,24.91,0.0
2016,2,24,7,15,248.0,25.5,0.35,8.5,51.5,81.16,44.33
2016,2,24,7,30,390.0,39.0,0.4,9.0,88.0,147.8,104.2
2016,2,24,7,45,479.0,47.5,0.45,9.5,135.0,208.95,158.01
2016,2,24,8,0,568.0,56.0,0.5,10.0,182.0,279.96,219.84
2016,2,24,8,15,622.5,62.5,0.55,10.0,231.0,343.55,275.61
2016,2,24,8,30,677.0,69.0,0.6,10.0,280.0,411.99,333.7
2016,2,24,8,45,719.0,72.5,0.7,10.5,328.0,474.78,385.31
2016,2,24,9,0,761.0,76.0,0.8,11.0,376.0,538.42,435.93
2016,2,24,9,15,786.5,79.5,0.85,11.5,420.0,595.43,479.41
2016,2,24,9,30,812.0,83.0,0.9,12.0,464.0,652.5,521.54
2016,2,24,9,45,834.0,84.5,0.95,13.0,503.0,704.47,556.64
2016,2,24,10,0,856.0,86.0,1.0,14.0,542.0,755.44,589.5
2016,2,24,10,15,869.0,88.0,0.95,14.5,574.5,798.58,615.91
2016,2,24,10,30,882.0,90.0,0.9,15.0,607.0,833.24,636.04
2016,2,24,10,45,891.0,91.0,0.85,15.5,632.5,866.7,655.08
2016,2,24,11,0,900.0,92.0,0.8,16.0,658.0,897.24,671.87
2016,2,24,11,15,905.5,93.0,0.75,16.0,676.0,921.56,685.66
2016,2,24,11,30,911.0,94.0,0.7,16.0,694.0,942.48,697.24
2016,2,24,11,45,913.0,95.0,0.65,16.5,703.5,956.65,703.21
2016,2,24,12,0,915.0,96.0,0.6,17.0,713.0,967.11,706.93
2016,2,24,12,15,915.0,96.0,0.65,17.0,715.0,970.78,710.06
2016,2,24,12,30,915.0,96.0,0.7,17.0,717.0,970.66,711.02
2016,2,24,12,45,912.0,96.0,0.8,17.0,710.5,963.95,709.02
2016,2,24,13,0,909.0,96.0,0.9,17.0,704.0,953.52,704.72
2016,2,24,13,15,904.0,95.5,1.0,17.0,689.5,937.02,696.51
2016,2,24,13,30,899.0,95.0,1.1,17.0,675.0,917.01,685.97
2016,2,24,13,45,892.0,93.5,1.2,17.0,652.5,890.72,671.14
2016,2,24,14,0,885.0,92.0,1.3,17.0,630.0,861.26,654.0
2016,2,24,14,15,873.5,90.0,1.35,17.0,601.0,830.77,635.27
2016,2,24,14,30,862.0,88.0,1.4,17.0,572.0,791.14,609.99
2016,2,24,14,45,846.0,86.0,1.45,17.0,536.0,745.83,580.38
2016,2,24,15,0,830.0,84.0,1.5,17.0,500.0,698.8,549.03
2016,2,24,15,15,808.0,81.0,1.4,16.5,458.5,645.18,511.16
2016,2,24,15,30,786.0,78.0,1.3,16.0,417.0,590.97,470.83
2016,2,24,15,45,755.0,74.0,1.25,16.0,371.0,530.21,423.81
2016,2,24,16,0,724.0,70.0,1.2,16.0,325.0,470.45,376.11
2016,2,24,16,15,679.5,65.0,1.15,15.0,277.0,406.13,324.5
2016,2,24,16,30,635.0,60.0,1.1,14.0,229.0,343.58,272.24
2016,2,24,16,45,567.5,53.0,1.05,13.5,180.5,274.22,212.57
2016,2,24,17,0,500.0,46.0,1.0,13.0,132.0,211.71,157.4
2016,2,24,17,15,389.5,35.5,1.0,12.5,89.0,142.4,97.98
2016,2,24,17,30,279.0,25.0,1.0,12.0,46.0,84.84,43.79
2016,2,24,17,45,139.5,12.5,1.05,12.0,23.0,29.09,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,48.5,6.5,0.7,9.5,8.0,0.0,0.0
2016,2,25,7,0,97.0,13.0,0.7,10.0,16.0,24.9,0.0
2016,2,25,7,15,229.5,27.5,0.8,10.0,52.5,80.82,46.52
2016,2,25,7,30,362.0,42.0,0.9,10.0,89.0,144.58,102.8
2016,2,25,7,45,440.5,52.5,1.0,10.5,135.0,203.21,154.71
2016,2,25,8,0,519.0,63.0,1.1,11.0,181.0,270.59,213.87
2016,2,25,8,15,574.5,70.5,1.1,11.5,229.0,333.26,268.4
2016,2,25,8,30,630.0,78.0,1.1,12.0,277.0,400.96,325.27
2016,2,25,8,45,664.5,84.0,1.1,12.5,323.5,460.42,373.76
2016,2,25,9,0,699.0,90.0,1.1,13.0,370.0,521.8,421.92
2016,2,25,9,15,726.0,94.5,1.15,13.5,412.5,578.26,465.02
2016,2,25,9,30,753.0,99.0,1.2,14.0,455.0,635.11,507.07
2016,2,25,9,45,776.0,101.0,1.3,14.5,494.0,683.48,542.12
2016,2,25,10,0,799.0,103.0,1.4,15.0,533.0,733.83,576.55
2016,2,25,10,15,813.0,105.0,1.35,15.5,565.0,775.96,603.03
2016,2,25,10,30,827.0,107.0,1.3,16.0,597.0,816.06,627.62
2016,2,25,10,45,841.5,107.0,1.3,16.5,623.0,852.03,649.6
2016,2,25,11,0,856.0,107.0,1.3,17.0,649.0,885.46,669.65
2016,2,25,11,15,589.0,203.0,1.25,17.0,581.0,771.33,589.03
2016,2,25,11,30,322.0,299.0,1.2,17.0,513.0,633.08,485.3
2016,2,25,11,45,323.0,303.5,1.2,17.5,520.5,643.34,492.77
2016,2,25,12,0,324.0,308.0,1.2,18.0,528.0,652.22,497.77
2016,2,25,12,15,602.5,208.0,1.15,18.0,619.0,819.88,620.66
2016,2,25,12,30,881.0,108.0,1.1,18.0,710.0,962.95,713.26
2016,2,25,12,45,888.0,103.5,1.05,18.5,706.0,952.29,702.27
2016,2,25,13,0,895.0,99.0,1.0,19.0,702.0,946.03,696.46
2016,2,25,13,15,891.0,98.5,0.95,19.0,688.0,930.55,686.09
2016,2,25,13,30,887.0,98.0,0.9,19.0,674.0,911.58,673.69
2016,2,25,13,45,878.0,97.5,0.85,19.0,652.0,884.87,656.36
2016,2,25,14,0,869.0,97.0,0.8,19.0,630.0,861.83,641.59
2016,2,25,14,15,858.0,95.0,0.75,19.0,601.0,825.51,617.96
2016,2,25,14,30,847.0,93.0,0.7,19.0,572.0,786.65,592.68
2016,2,25,14,45,827.5,92.0,0.65,19.0,536.0,740.24,562.08
2016,2,25,15,0,808.0,91.0,0.6,19.0,500.0,692.4,530.2
2016,2,25,15,15,786.5,88.0,0.55,18.5,459.0,639.87,494.4
2016,2,25,15,30,765.0,85.0,0.5,18.0,418.0,586.74,456.46
2016,2,25,15,45,732.0,81.0,0.5,17.5,372.0,527.56,413.24
2016,2,25,16,0,699.0,77.0,0.5,17.0,326.0,467.68,367.87
2016,2,25,16,15,654.5,71.5,0.55,16.5,278.0,402.35,316.82
2016,2,25,16,30,610.0,66.0,0.6,16.0,230.0,340.35,266.18
2016,2,25,16,45,549.5,57.5,0.7,15.5,182.5,273.08,209.75
2016,2,25,17,0,489.0,49.0,0.8,15.0,135.0,211.92,156.65
2016,2,25,17,15,381.0,37.5,0.85,14.5,91.5,142.63,97.96
2016,2,25,17,30,273.0,26.0,0.9,14.0,48.0,85.42,45.93
2016,2,25,17,45,136.5,13.0,0.95,14.0,24.0,29.28,0.0
2016,2,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,0.95,9.5,4.5,4.29,0.0
2016,2,26,7,0,0.0,9.0,0.9,10.0,9.0,8.58,0.0
2016,2,26,7,15,0.0,27.0,1.1,10.5,27.0,25.65,14.2
2016,2,26,7,30,0.0,45.0,1.3,11.0,45.0,43.33,30.86
2016,2,26,7,45,9.5,65.0,1.5,11.5,67.0,65.98,50.52
2016,2,26,8,0,19.0,85.0,1.7,12.0,89.0,89.72,71.02
2016,2,26,8,15,26.0,105.0,1.75,12.0,112.5,117.76,95.13
2016,2,26,8,30,33.0,125.0,1.8,12.0,136.0,143.22,116.74
2016,2,26,8,45,39.5,143.5,1.85,12.5,158.5,167.54,136.85
2016,2,26,9,0,46.0,162.0,1.9,13.0,181.0,192.58,157.2
2016,2,26,9,15,245.0,166.0,2.0,13.5,282.0,340.76,280.34
2016,2,26,9,30,444.0,170.0,2.1,14.0,383.0,501.33,408.1
2016,2,26,9,45,371.0,202.0,2.25,14.5,389.5,493.54,399.26
2016,2,26,10,0,298.0,234.0,2.4,15.0,396.0,489.06,393.39
2016,2,26,10,15,280.5,252.5,2.4,15.0,412.0,507.02,406.08
2016,2,26,10,30,263.0,271.0,2.4,15.0,428.0,522.89,416.88
2016,2,26,10,45,561.0,190.5,2.45,15.5,543.0,707.02,560.38
2016,2,26,11,0,859.0,110.0,2.5,16.0,658.0,893.58,692.1
2016,2,26,11,15,686.0,174.5,2.5,16.0,620.5,833.62,647.47
2016,2,26,11,30,513.0,239.0,2.5,16.0,583.0,753.62,587.38
2016,2,26,11,45,465.5,262.0,2.55,16.0,577.5,741.8,578.08
2016,2,26,12,0,418.0,285.0,2.6,16.0,572.0,713.97,556.99
2016,2,26,12,15,650.0,198.0,2.65,16.0,645.0,855.08,663.91
2016,2,26,12,30,882.0,111.0,2.7,16.0,718.0,969.31,742.32
2016,2,26,12,45,749.0,159.5,2.8,16.0,671.5,901.71,695.54
2016,2,26,13,0,616.0,208.0,2.9,16.0,625.0,824.93,642.56
2016,2,26,13,15,744.5,156.5,2.95,16.0,650.5,877.58,681.83
2016,2,26,13,30,873.0,105.0,3.0,16.0,676.0,916.32,709.56
2016,2,26,13,45,659.5,173.5,3.15,16.0,597.0,792.78,623.15
2016,2,26,14,0,446.0,242.0,3.3,16.0,518.0,664.38,526.37
2016,2,26,14,15,639.5,169.5,3.35,15.5,544.5,734.64,585.91
2016,2,26,14,30,833.0,97.0,3.4,15.0,571.0,781.63,623.11
2016,2,26,14,45,820.5,93.0,3.5,15.0,535.5,737.45,591.84
2016,2,26,15,0,808.0,89.0,3.6,15.0,500.0,691.39,559.34
2016,2,26,15,15,785.5,86.0,3.55,14.5,459.0,638.11,520.27
2016,2,26,15,30,763.0,83.0,3.5,14.0,418.0,584.35,478.9
2016,2,26,15,45,737.0,77.5,3.5,14.0,373.0,525.67,431.74
2016,2,26,16,0,711.0,72.0,3.5,14.0,328.0,467.58,383.63
2016,2,26,16,15,667.0,67.0,3.25,13.5,280.0,403.92,329.78
2016,2,26,16,30,623.0,62.0,3.0,13.0,232.0,342.01,275.83
2016,2,26,16,45,559.5,54.5,2.8,12.5,184.5,273.95,215.79
2016,2,26,17,0,496.0,47.0,2.6,12.0,137.0,212.34,160.27
2016,2,26,17,15,387.0,37.0,2.4,11.5,93.5,143.83,100.68
2016,2,26,17,30,278.0,27.0,2.2,11.0,50.0,88.04,49.89
2016,2,26,17,45,139.0,13.5,2.0,11.0,25.0,30.17,0.0
2016,2,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,1.15,8.5,12.0,11.44,0.0
2016,2,27,7,0,0.0,24.0,1.2,9.0,24.0,23.32,0.0
2016,2,27,7,15,233.5,31.5,1.3,9.0,64.0,86.02,53.42
2016,2,27,7,30,467.0,39.0,1.4,9.0,104.0,169.83,121.64
2016,2,27,7,45,547.5,46.0,1.55,9.5,153.0,231.89,177.54
2016,2,27,8,0,628.0,53.0,1.7,10.0,202.0,302.72,240.72
2016,2,27,8,15,677.5,58.5,1.65,10.5,251.5,365.56,296.35
2016,2,27,8,30,727.0,64.0,1.6,11.0,301.0,433.86,354.36
2016,2,27,8,45,760.5,67.5,1.55,11.5,348.5,495.02,404.59
2016,2,27,9,0,794.0,71.0,1.5,12.0,396.0,557.7,453.96
2016,2,27,9,15,817.5,74.0,1.5,12.5,440.0,614.59,497.3
2016,2,27,9,30,841.0,77.0,1.5,13.0,484.0,671.26,538.99
2016,2,27,9,45,857.5,79.5,1.5,13.5,522.5,721.73,573.01
2016,2,27,10,0,874.0,82.0,1.5,14.0,561.0,765.41,601.46
2016,2,27,10,15,886.0,84.0,1.5,14.0,593.5,808.02,629.87
2016,2,27,10,30,898.0,86.0,1.5,14.0,626.0,848.28,656.32
2016,2,27,10,45,906.0,87.0,1.5,14.5,651.5,881.36,676.34
2016,2,27,11,0,914.0,88.0,1.5,15.0,677.0,911.41,694.2
2016,2,27,11,15,682.5,177.5,1.5,15.0,624.0,835.31,641.05
2016,2,27,11,30,451.0,267.0,1.5,15.0,571.0,728.52,561.79
2016,2,27,11,45,690.5,179.5,1.5,15.5,652.0,865.61,661.83
2016,2,27,12,0,930.0,92.0,1.5,16.0,733.0,982.78,737.23
2016,2,27,12,15,673.5,192.0,1.55,16.0,657.0,872.08,662.17
2016,2,27,12,30,417.0,292.0,1.6,16.0,581.0,723.22,555.02
2016,2,27,12,45,452.0,274.0,1.7,16.0,584.5,746.86,575.0
2016,2,27,13,0,487.0,256.0,1.8,16.0,588.0,755.31,582.91
2016,2,27,13,15,486.0,251.0,1.75,15.5,576.5,742.09,574.52
2016,2,27,13,30,485.0,246.0,1.7,15.0,565.0,726.75,564.84
2016,2,27,13,45,471.5,242.5,1.7,15.0,544.5,700.05,546.12
2016,2,27,14,0,458.0,239.0,1.7,15.0,524.0,671.95,526.38
2016,2,27,14,15,452.0,229.5,1.7,15.0,500.0,642.38,505.69
2016,2,27,14,30,446.0,220.0,1.7,15.0,476.0,611.42,483.76
2016,2,27,14,45,645.5,152.0,1.75,15.0,497.0,675.19,535.99
2016,2,27,15,0,845.0,84.0,1.8,15.0,518.0,713.38,566.4
2016,2,27,15,15,624.5,122.5,1.65,14.5,429.0,573.82,460.62
2016,2,27,15,30,404.0,161.0,1.5,14.0,340.0,443.04,358.51
2016,2,27,15,45,580.0,114.5,1.35,14.0,342.0,477.7,386.88
2016,2,27,16,0,756.0,68.0,1.2,14.0,344.0,487.89,392.92
2016,2,27,16,15,714.5,63.5,1.15,13.5,294.5,422.03,338.77
2016,2,27,16,30,673.0,59.0,1.1,13.0,245.0,359.02,285.52
2016,2,27,16,45,615.5,52.0,1.05,12.5,196.0,292.09,227.5
2016,2,27,17,0,558.0,45.0,1.0,12.0,147.0,229.54,171.73
2016,2,27,17,15,450.0,36.0,1.05,11.5,101.5,158.52,110.39
2016,2,27,17,30,342.0,27.0,1.1,11.0,56.0,100.36,57.97
2016,2,27,17,45,171.0,13.5,1.15,10.5,28.0,34.26,0.0
2016,2,27,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.0,1.6,7.5,5.0,4.77,0.0
2016,2,28,7,0,0.0,10.0,1.7,8.0,10.0,9.27,0.0
2016,2,28,7,15,0.0,25.5,1.9,8.5,25.5,23.75,13.55
2016,2,28,7,30,0.0,41.0,2.1,9.0,41.0,38.71,27.38
2016,2,28,7,45,0.0,59.5,2.3,9.5,59.5,56.75,43.35
2016,2,28,8,0,0.0,78.0,2.5,10.0,78.0,74.79,59.12
2016,2,28,8,15,1.0,96.5,2.45,10.5,97.0,93.3,74.99
2016,2,28,8,30,2.0,115.0,2.4,11.0,116.0,111.98,90.7
2016,2,28,8,45,6.0,131.5,2.4,11.5,134.0,130.36,105.91
2016,2,28,9,0,10.0,148.0,2.4,12.0,152.0,149.22,121.29
2016,2,28,9,15,23.0,172.0,2.4,12.0,183.0,182.15,148.59
2016,2,28,9,30,36.0,196.0,2.4,12.0,214.0,225.05,183.71
2016,2,28,9,45,142.5,221.5,2.4,12.5,299.5,341.07,279.09
2016,2,28,10,0,249.0,247.0,2.4,13.0,385.0,467.1,378.73
2016,2,28,10,15,250.5,262.5,2.4,13.0,408.0,495.0,398.91
2016,2,28,10,30,252.0,278.0,2.4,13.0,431.0,522.16,418.87
2016,2,28,10,45,211.5,294.5,2.4,13.5,426.5,501.15,400.42
2016,2,28,11,0,171.0,311.0,2.4,14.0,422.0,489.36,389.07
2016,2,28,11,15,322.0,285.5,2.45,14.0,501.5,613.3,486.54
2016,2,28,11,30,473.0,260.0,2.5,14.0,581.0,741.97,583.54
2016,2,28,11,45,436.5,278.0,2.55,14.5,577.5,733.95,574.42
2016,2,28,12,0,400.0,296.0,2.6,15.0,574.0,710.85,555.89
2016,2,28,12,15,366.5,306.0,2.6,15.0,561.0,692.32,541.55
2016,2,28,12,30,333.0,316.0,2.6,15.0,548.0,672.05,525.89
2016,2,28,12,45,312.5,317.5,2.6,15.0,533.5,652.95,511.62
2016,2,28,13,0,292.0,319.0,2.6,15.0,519.0,632.71,496.51
2016,2,28,13,15,424.0,270.0,2.55,15.0,554.0,706.75,554.79
2016,2,28,13,30,556.0,221.0,2.5,15.0,589.0,763.71,599.25
2016,2,28,13,45,342.0,258.5,2.45,15.0,483.0,592.11,468.56
2016,2,28,14,0,128.0,296.0,2.4,15.0,377.0,430.75,341.81
2016,2,28,14,15,463.5,206.0,2.35,15.0,477.5,626.8,500.51
2016,2,28,14,30,799.0,116.0,2.3,15.0,578.0,778.6,615.02
2016,2,28,14,45,454.0,174.0,2.25,15.0,433.5,550.52,441.61
2016,2,28,15,0,109.0,232.0,2.2,15.0,289.0,318.27,255.98
2016,2,28,15,15,313.5,185.5,2.0,14.5,330.0,418.95,341.11
2016,2,28,15,30,518.0,139.0,1.8,14.0,371.0,491.27,399.6
2016,2,28,15,45,299.0,145.5,1.6,14.0,276.0,336.03,274.14
2016,2,28,16,0,80.0,152.0,1.4,14.0,181.0,197.89,160.53
2016,2,28,16,15,70.0,132.0,1.3,13.5,155.0,168.12,136.47
2016,2,28,16,30,60.0,112.0,1.2,13.0,129.0,139.42,112.45
2016,2,28,16,45,49.5,91.0,1.15,12.5,103.0,110.53,87.85
2016,2,28,17,0,39.0,70.0,1.1,12.0,77.0,82.87,63.91
2016,2,28,17,15,19.5,50.0,1.1,11.5,53.5,55.33,40.21
2016,2,28,17,30,0.0,30.0,1.1,11.0,30.0,28.77,16.85
2016,2,28,17,45,0.0,15.0,1.15,11.0,15.0,13.99,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,103.5,9.5,1.65,7.5,14.5,17.38,0.0
2016,2,29,7,0,207.0,19.0,1.8,8.0,29.0,52.31,8.56
2016,2,29,7,15,339.0,30.5,1.85,8.5,71.0,108.33,70.02
2016,2,29,7,30,471.0,42.0,1.9,9.0,113.0,177.06,128.97
2016,2,29,7,45,558.0,48.0,2.0,9.5,163.0,241.07,186.42
2016,2,29,8,0,645.0,54.0,2.1,10.0,213.0,313.47,250.8
2016,2,29,8,15,693.0,59.0,2.05,10.5,263.0,377.8,307.63
2016,2,29,8,30,741.0,64.0,2.0,11.0,313.0,446.06,365.63
2016,2,29,8,45,774.5,67.5,2.0,11.5,361.5,508.22,416.88
2016,2,29,9,0,808.0,71.0,2.0,12.0,410.0,571.87,467.38
2016,2,29,9,15,830.5,74.0,2.0,12.5,454.0,628.97,511.06
2016,2,29,9,30,853.0,77.0,2.0,13.0,498.0,685.71,552.64
2016,2,29,9,45,863.0,81.5,2.05,14.0,536.0,734.39,584.84
2016,2,29,10,0,873.0,86.0,2.1,15.0,574.0,781.05,614.95
2016,2,29,10,15,884.5,88.0,2.05,15.0,606.0,817.92,639.08
2016,2,29,10,30,896.0,90.0,2.0,15.0,638.0,857.77,665.08
2016,2,29,10,45,903.5,91.5,1.95,15.5,663.0,890.94,684.85
2016,2,29,11,0,911.0,93.0,1.9,16.0,688.0,921.05,702.32
2016,2,29,11,15,916.0,94.0,1.95,16.0,706.0,945.08,718.07
2016,2,29,11,30,921.0,95.0,2.0,16.0,724.0,965.6,731.6
2016,2,29,11,45,930.0,92.5,2.1,16.5,735.0,982.21,741.85
2016,2,29,12,0,939.0,90.0,2.2,17.0,746.0,995.15,749.76
2016,2,29,12,15,940.0,90.0,2.25,17.0,748.0,999.61,753.02
2016,2,29,12,30,941.0,90.0,2.3,17.0,750.0,1000.15,753.92
2016,2,29,12,45,942.5,88.0,2.35,17.5,744.5,994.9,749.72
2016,2,29,13,0,944.0,86.0,2.4,18.0,739.0,985.71,743.09
2016,2,29,13,15,940.0,85.5,2.3,18.0,724.5,969.3,731.62
2016,2,29,13,30,936.0,85.0,2.2,18.0,710.0,949.18,717.85
2016,2,29,13,45,762.0,140.0,2.15,18.0,638.0,850.18,650.71
2016,2,29,14,0,588.0,195.0,2.1,18.0,566.0,736.66,571.17
2016,2,29,14,15,742.5,138.5,1.95,18.0,585.0,789.92,610.93
2016,2,29,14,30,897.0,82.0,1.8,18.0,604.0,814.76,627.6
2016,2,29,14,45,875.5,82.5,1.65,18.0,566.5,766.81,593.6
2016,2,29,15,0,854.0,83.0,1.5,18.0,529.0,722.27,562.51
2016,2,29,15,15,833.5,80.0,1.35,18.0,487.0,668.09,523.92
2016,2,29,15,30,813.0,77.0,1.2,18.0,445.0,613.14,482.4
2016,2,29,15,45,780.5,74.5,1.05,18.0,397.5,551.29,434.7
2016,2,29,16,0,748.0,72.0,0.9,18.0,350.0,490.51,386.58
2016,2,29,16,15,706.5,67.5,0.85,17.5,301.0,424.7,334.48
2016,2,29,16,30,665.0,63.0,0.8,17.0,252.0,363.09,283.7
2016,2,29,16,45,594.0,57.0,0.8,16.5,201.5,291.05,223.5
2016,2,29,17,0,523.0,51.0,0.8,16.0,151.0,226.23,167.74
2016,2,29,17,15,420.0,41.0,0.75,15.5,105.5,156.97,109.07
2016,2,29,17,30,317.0,31.0,0.7,15.0,60.0,99.95,60.38
2016,2,29,17,45,158.5,15.5,0.7,15.0,30.0,38.84,0.0
2016,2,29,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,45,124.0,10.0,1.4,9.5,17.0,19.73,0.0
2016,3,1,7,0,248.0,20.0,1.4,10.0,34.0,60.03,17.03
2016,3,1,7,15,378.0,31.0,1.7,10.5,77.0,117.47,76.03
2016,3,1,7,30,508.0,42.0,2.0,11.0,120.0,187.89,136.23
2016,3,1,7,45,586.5,48.5,2.3,11.5,171.0,252.12,194.05
2016,3,1,8,0,665.0,55.0,2.6,12.0,222.0,323.76,257.88
2016,3,1,8,15,639.0,67.0,2.65,12.5,255.0,365.69,297.02
2016,3,1,8,30,613.0,79.0,2.7,13.0,288.0,402.44,329.92
2016,3,1,8,45,581.5,100.5,2.8,13.5,321.5,442.31,363.36
2016,3,1,9,0,550.0,122.0,2.9,14.0,355.0,477.22,391.3
2016,3,1,9,15,429.0,164.5,3.0,14.5,357.5,468.95,382.97
2016,3,1,9,30,308.0,207.0,3.1,15.0,360.0,442.83,359.87
2016,3,1,9,45,608.0,142.0,3.25,15.5,474.0,620.13,501.82
2016,3,1,10,0,908.0,77.0,3.4,16.0,588.0,794.4,631.03
2016,3,1,10,15,919.0,78.5,3.45,16.0,620.5,836.88,659.47
2016,3,1,10,30,930.0,80.0,3.5,16.0,653.0,876.81,686.85
2016,3,1,10,45,938.5,80.5,3.6,16.0,679.0,910.62,710.06
2016,3,1,11,0,947.0,81.0,3.7,16.0,705.0,941.27,731.08
2016,3,1,11,15,952.0,82.0,3.7,16.0,723.0,965.99,747.33
2016,3,1,11,30,957.0,83.0,3.7,16.0,741.0,987.06,761.15
2016,3,1,11,45,961.5,82.5,3.75,16.5,751.5,1002.16,769.83
2016,3,1,12,0,966.0,82.0,3.8,17.0,762.0,1013.37,776.0
2016,3,1,12,15,966.5,82.0,3.8,17.0,763.5,1017.4,778.53
2016,3,1,12,30,967.0,82.0,3.8,17.0,765.0,1017.4,778.51
2016,3,1,12,45,965.0,82.0,3.8,17.0,758.5,1011.01,774.3
2016,3,1,13,0,963.0,82.0,3.8,17.0,752.0,1000.63,767.56
2016,3,1,13,15,958.5,81.5,3.8,16.5,737.0,983.44,757.71
2016,3,1,13,30,954.0,81.0,3.8,16.0,722.0,962.49,745.35
2016,3,1,13,45,948.0,79.5,3.8,16.0,699.0,935.4,727.34
2016,3,1,14,0,942.0,78.0,3.8,16.0,676.0,904.9,706.95
2016,3,1,14,15,931.5,76.5,3.8,16.0,645.5,867.4,681.51
2016,3,1,14,30,921.0,75.0,3.8,16.0,615.0,827.12,653.94
2016,3,1,14,45,907.5,73.0,3.8,16.0,578.5,781.42,622.16
2016,3,1,15,0,894.0,71.0,3.8,16.0,542.0,733.66,588.51
2016,3,1,15,15,874.0,69.0,3.65,15.5,499.0,679.71,550.23
2016,3,1,15,30,854.0,67.0,3.5,15.0,456.0,624.86,508.79
2016,3,1,15,45,827.0,64.0,3.4,15.0,409.0,567.44,462.71
2016,3,1,16,0,800.0,61.0,3.3,15.0,362.0,506.78,412.86
2016,3,1,16,15,761.0,57.0,2.9,14.0,312.0,440.05,357.47
2016,3,1,16,30,722.0,53.0,2.5,13.0,262.0,375.88,302.25
2016,3,1,16,45,660.5,48.0,2.2,12.5,211.0,305.24,240.01
2016,3,1,17,0,599.0,43.0,1.9,12.0,160.0,240.6,181.62
2016,3,1,17,15,499.5,35.5,1.8,11.5,113.0,170.27,119.8
2016,3,1,17,30,400.0,28.0,1.7,11.0,66.0,112.68,68.98
2016,3,1,17,45,200.0,14.0,1.65,11.0,33.0,42.82,0.0
2016,3,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,132.5,10.5,1.0,10.5,18.5,21.16,0.0
2016,3,2,7,0,265.0,21.0,1.1,11.0,37.0,64.51,23.75
2016,3,2,7,15,389.0,30.5,1.25,11.5,79.5,119.98,77.91
2016,3,2,7,30,513.0,40.0,1.4,12.0,122.0,188.22,136.06
2016,3,2,7,45,582.0,47.0,1.55,12.5,171.5,250.33,191.82
2016,3,2,8,0,651.0,54.0,1.7,13.0,221.0,318.95,252.48
2016,3,2,8,15,456.5,94.0,1.65,13.5,223.0,312.35,252.51
2016,3,2,8,30,262.0,134.0,1.6,14.0,225.0,278.08,226.62
2016,3,2,8,45,530.5,103.0,1.55,14.5,320.0,418.29,340.74
2016,3,2,9,0,799.0,72.0,1.5,15.0,415.0,571.6,460.22
2016,3,2,9,15,821.0,75.0,1.45,15.0,458.5,628.06,502.07
2016,3,2,9,30,843.0,78.0,1.4,15.0,502.0,684.15,542.52
2016,3,2,9,45,857.0,81.0,1.35,15.5,540.5,728.78,571.21
2016,3,2,10,0,871.0,84.0,1.3,16.0,579.0,776.1,601.22
2016,3,2,10,15,883.0,85.5,1.35,16.0,611.5,818.12,629.23
2016,3,2,10,30,895.0,87.0,1.4,16.0,644.0,857.77,655.46
2016,3,2,10,45,730.0,152.5,1.5,16.5,618.0,824.63,631.24
2016,3,2,11,0,565.0,218.0,1.6,17.0,592.0,762.63,585.86
2016,3,2,11,15,742.0,155.5,1.75,17.0,661.0,872.63,665.3
2016,3,2,11,30,919.0,93.0,1.9,17.0,730.0,965.59,728.01
2016,3,2,11,45,760.0,160.5,2.05,17.0,692.0,916.94,695.48
2016,3,2,12,0,601.0,228.0,2.2,17.0,654.0,841.67,644.55
2016,3,2,12,15,762.5,162.5,2.35,17.0,704.0,930.7,708.76
2016,3,2,12,30,924.0,97.0,2.5,17.0,754.0,995.92,753.5
2016,3,2,12,45,652.5,201.0,2.65,17.0,663.0,864.87,664.66
2016,3,2,13,0,381.0,305.0,2.8,17.0,572.0,700.82,543.56
2016,3,2,13,15,365.5,308.5,2.9,17.0,560.5,685.15,533.66
2016,3,2,13,30,350.0,312.0,3.0,17.0,549.0,668.36,521.82
2016,3,2,13,45,338.5,297.5,3.1,17.0,520.5,633.95,497.52
2016,3,2,14,0,327.0,283.0,3.2,17.0,492.0,598.73,472.44
2016,3,2,14,15,283.5,276.5,3.3,16.5,452.0,545.26,433.18
2016,3,2,14,30,240.0,270.0,3.4,16.0,412.0,482.11,386.0
2016,3,2,14,45,180.0,255.0,3.5,15.5,358.0,410.95,331.1
2016,3,2,15,0,120.0,240.0,3.6,15.0,304.0,343.81,278.18
2016,3,2,15,15,122.0,220.5,3.65,14.5,281.5,318.53,259.32
2016,3,2,15,30,124.0,201.0,3.7,14.0,259.0,292.87,239.63
2016,3,2,15,45,99.0,179.0,3.8,14.0,222.0,240.73,197.13
2016,3,2,16,0,74.0,157.0,3.9,14.0,185.0,199.19,162.81
2016,3,2,16,15,63.5,137.0,3.8,13.5,159.0,169.48,138.27
2016,3,2,16,30,53.0,117.0,3.7,13.0,133.0,140.92,114.26
2016,3,2,16,45,46.0,96.0,3.65,13.0,108.0,113.76,90.85
2016,3,2,17,0,39.0,75.0,3.6,13.0,83.0,87.45,67.85
2016,3,2,17,15,22.0,54.0,3.4,12.5,58.5,59.46,43.75
2016,3,2,17,30,5.0,33.0,3.2,12.0,34.0,32.33,20.37
2016,3,2,17,45,2.5,16.5,3.05,11.5,17.0,15.64,0.0
2016,3,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,0.9,10.5,10.0,9.53,0.0
2016,3,3,7,0,0.0,20.0,0.9,11.0,20.0,18.59,6.49
2016,3,3,7,15,18.5,39.5,0.95,11.0,43.0,42.94,29.44
2016,3,3,7,30,37.0,59.0,1.0,11.0,66.0,68.74,51.84
2016,3,3,7,45,50.0,80.5,1.1,11.5,92.0,97.14,76.54
2016,3,3,8,0,63.0,102.0,1.2,12.0,118.0,127.1,102.33
2016,3,3,8,15,71.5,123.0,1.15,12.0,145.0,156.01,127.03
2016,3,3,8,30,80.0,144.0,1.1,12.0,172.0,185.87,152.05
2016,3,3,8,45,40.0,122.0,1.1,12.5,136.0,143.07,116.01
2016,3,3,9,0,0.0,100.0,1.1,13.0,100.0,94.01,74.16
2016,3,3,9,15,160.5,155.0,1.0,13.0,236.5,267.33,219.51
2016,3,3,9,30,321.0,210.0,0.9,13.0,373.0,456.07,367.6
2016,3,3,9,45,172.0,214.0,0.85,13.5,302.0,354.34,284.09
2016,3,3,10,0,23.0,218.0,0.8,14.0,231.0,229.85,182.42
2016,3,3,10,15,26.0,233.0,0.7,14.0,249.0,248.15,197.05
2016,3,3,10,30,29.0,248.0,0.6,14.0,267.0,278.02,219.69
2016,3,3,10,45,28.5,256.5,0.55,14.0,275.5,287.42,226.23
2016,3,3,11,0,28.0,265.0,0.5,14.0,284.0,296.77,232.84
2016,3,3,11,15,41.5,287.5,0.7,14.0,316.5,334.4,262.42
2016,3,3,11,30,55.0,310.0,0.9,14.0,349.0,372.61,292.05
2016,3,3,11,45,56.0,313.5,1.15,14.5,353.5,377.97,296.03
2016,3,3,12,0,57.0,317.0,1.4,15.0,358.0,383.19,300.06
2016,3,3,12,15,68.0,326.0,1.6,14.5,375.5,403.97,317.22
2016,3,3,12,30,79.0,335.0,1.8,14.0,393.0,424.61,334.23
2016,3,3,12,45,57.0,313.5,2.0,14.0,355.0,379.15,299.34
2016,3,3,13,0,35.0,292.0,2.2,14.0,317.0,334.04,264.45
2016,3,3,13,15,35.0,286.0,1.95,14.0,310.5,327.04,259.05
2016,3,3,13,30,35.0,280.0,1.7,14.0,304.0,319.96,253.43
