Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,45,35.0,272.0,1.45,14.0,295.5,310.59,246.05
2016,3,3,14,0,35.0,264.0,1.2,14.0,287.0,301.16,238.62
2016,3,3,14,15,21.0,228.0,1.1,14.0,241.5,238.99,189.75
2016,3,3,14,30,7.0,192.0,1.0,14.0,196.0,190.43,151.15
2016,3,3,14,45,3.5,173.0,0.95,14.0,175.0,168.52,133.87
2016,3,3,15,0,0.0,154.0,0.9,14.0,154.0,146.98,116.65
2016,3,3,15,15,33.5,175.0,0.8,14.0,190.5,198.86,159.96
2016,3,3,15,30,67.0,196.0,0.7,14.0,227.0,242.53,195.53
2016,3,3,15,45,38.5,166.5,0.6,14.0,184.0,191.03,153.59
2016,3,3,16,0,10.0,137.0,0.5,14.0,141.0,137.43,109.88
2016,3,3,16,15,5.0,119.5,0.5,13.5,121.5,117.36,93.83
2016,3,3,16,30,0.0,102.0,0.5,13.0,102.0,97.9,77.87
2016,3,3,16,45,0.0,82.0,0.55,13.0,82.0,78.35,61.37
2016,3,3,17,0,0.0,62.0,0.6,13.0,62.0,58.86,44.61
2016,3,3,17,15,0.0,44.0,0.65,12.5,44.0,41.45,29.45
2016,3,3,17,30,0.0,26.0,0.7,12.0,26.0,24.15,14.12
2016,3,3,17,45,0.0,13.0,0.75,12.0,13.0,12.05,0.0
2016,3,3,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.0,0.95,11.5,9.0,8.58,0.0
2016,3,4,7,0,0.0,18.0,1.0,12.0,18.0,16.7,6.07
2016,3,4,7,15,0.0,36.5,1.1,12.0,36.5,34.42,23.09
2016,3,4,7,30,0.0,55.0,1.2,12.0,55.0,52.33,38.97
2016,3,4,7,45,3.5,74.5,1.3,12.5,75.5,72.46,56.37
2016,3,4,8,0,7.0,94.0,1.4,13.0,96.0,93.03,73.9
2016,3,4,8,15,13.0,113.0,1.5,13.0,117.5,114.65,92.19
2016,3,4,8,30,19.0,132.0,1.6,13.0,139.0,136.99,110.87
2016,3,4,8,45,9.5,135.5,1.75,13.5,139.0,135.38,109.0
2016,3,4,9,0,0.0,139.0,1.9,14.0,139.0,132.97,106.37
2016,3,4,9,15,7.5,162.5,2.05,14.0,166.5,161.24,129.57
2016,3,4,9,30,15.0,186.0,2.2,14.0,194.0,190.35,153.19
2016,3,4,9,45,7.5,175.0,2.35,14.5,179.5,173.59,138.68
2016,3,4,10,0,0.0,164.0,2.5,15.0,165.0,156.56,124.09
2016,3,4,10,15,0.0,95.5,2.6,15.0,96.0,89.11,68.66
2016,3,4,10,30,0.0,27.0,2.7,15.0,27.0,25.11,15.42
2016,3,4,10,45,0.0,72.5,2.85,15.5,72.5,67.56,50.65
2016,3,4,11,0,0.0,118.0,3.0,16.0,118.0,110.8,85.89
2016,3,4,11,15,0.0,99.0,2.9,15.5,99.0,92.48,70.92
2016,3,4,11,30,0.0,80.0,2.8,15.0,80.0,74.6,56.32
2016,3,4,11,45,0.0,79.0,2.7,15.0,79.0,73.68,55.53
2016,3,4,12,0,0.0,78.0,2.6,15.0,78.0,72.75,54.74
2016,3,4,12,15,0.0,99.0,2.6,15.0,99.0,92.51,70.96
2016,3,4,12,30,0.0,120.0,2.6,15.0,120.0,112.74,87.47
2016,3,4,12,45,0.0,96.0,2.6,15.0,96.0,89.63,68.58
2016,3,4,13,0,0.0,72.0,2.6,15.0,72.0,67.13,50.14
2016,3,4,13,15,0.0,70.5,2.7,14.5,70.5,65.72,49.13
2016,3,4,13,30,0.0,69.0,2.8,14.0,69.0,64.31,48.11
2016,3,4,13,45,0.0,87.5,2.9,14.0,87.5,81.59,62.5
2016,3,4,14,0,0.0,106.0,3.0,14.0,106.0,99.2,77.14
2016,3,4,14,15,0.5,138.0,2.95,14.0,138.5,130.83,103.33
2016,3,4,14,30,1.0,170.0,2.9,14.0,171.0,163.21,130.0
2016,3,4,14,45,5.5,177.5,2.9,14.0,181.0,174.5,139.6
2016,3,4,15,0,10.0,185.0,2.9,14.0,191.0,185.66,149.15
2016,3,4,15,15,5.0,160.0,2.55,13.5,163.0,156.79,125.85
2016,3,4,15,30,0.0,135.0,2.2,13.0,135.0,128.54,102.89
2016,3,4,15,45,0.0,99.5,1.85,13.0,99.5,93.55,73.91
2016,3,4,16,0,0.0,64.0,1.5,13.0,64.0,59.53,45.36
2016,3,4,16,15,0.0,55.0,1.35,13.0,55.0,51.12,38.34
2016,3,4,16,30,0.0,46.0,1.2,13.0,46.0,42.73,31.21
2016,3,4,16,45,0.0,37.0,1.05,13.0,37.0,34.35,23.98
2016,3,4,17,0,0.0,28.0,0.9,13.0,28.0,25.97,16.67
2016,3,4,17,15,0.0,20.0,1.0,13.0,20.0,18.54,10.09
2016,3,4,17,30,0.0,12.0,1.1,13.0,12.0,11.11,3.47
2016,3,4,17,45,0.0,6.0,1.2,13.0,6.0,5.55,0.0
2016,3,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.5,2.9,12.5,0.5,0.48,0.0
2016,3,5,7,0,0.0,1.0,3.2,13.0,1.0,0.92,0.0
2016,3,5,7,15,0.0,2.0,3.3,13.0,2.0,1.85,0.0
2016,3,5,7,30,0.0,3.0,3.4,13.0,3.0,2.77,0.0
2016,3,5,7,45,0.0,4.0,3.55,13.0,4.0,3.7,0.0
2016,3,5,8,0,0.0,5.0,3.7,13.0,5.0,4.63,0.0
2016,3,5,8,15,0.0,6.5,3.85,13.0,6.5,6.02,0.0
2016,3,5,8,30,0.0,8.0,4.0,13.0,8.0,7.41,0.74
2016,3,5,8,45,0.0,66.0,4.2,13.5,66.0,61.39,46.86
2016,3,5,9,0,0.0,124.0,4.4,14.0,124.0,117.71,93.96
2016,3,5,9,15,0.0,96.0,4.5,14.0,96.0,89.83,70.32
2016,3,5,9,30,0.0,68.0,4.6,14.0,68.0,63.29,47.88
2016,3,5,9,45,0.0,65.5,4.7,14.5,65.5,60.97,45.72
2016,3,5,10,0,0.0,63.0,4.8,15.0,63.0,58.65,43.58
2016,3,5,10,15,4.0,133.0,4.9,15.0,135.5,128.79,101.69
2016,3,5,10,30,8.0,203.0,5.0,15.0,208.0,202.15,161.38
2016,3,5,10,45,4.0,169.5,5.15,15.5,172.0,164.95,130.5
2016,3,5,11,0,0.0,136.0,5.3,16.0,136.0,128.31,100.19
2016,3,5,11,15,0.0,130.5,5.4,16.0,130.5,122.92,95.72
2016,3,5,11,30,0.0,125.0,5.5,16.0,125.0,117.57,91.28
2016,3,5,11,45,4.0,167.5,5.6,16.5,170.5,163.03,128.1
2016,3,5,12,0,8.0,210.0,5.7,17.0,216.0,209.37,165.14
2016,3,5,12,15,4.5,184.5,5.6,16.5,188.0,180.43,141.97
2016,3,5,12,30,1.0,159.0,5.5,16.0,160.0,151.78,118.96
2016,3,5,12,45,0.5,112.5,5.4,16.0,113.0,105.96,81.72
2016,3,5,13,0,0.0,66.0,5.3,16.0,66.0,61.53,45.31
2016,3,5,13,15,0.0,65.0,5.2,15.5,65.0,60.59,44.68
2016,3,5,13,30,0.0,64.0,5.1,15.0,64.0,59.64,44.04
2016,3,5,13,45,0.0,39.0,5.05,15.0,39.0,36.31,24.69
2016,3,5,14,0,0.0,14.0,5.0,15.0,14.0,13.02,5.26
2016,3,5,14,15,0.0,39.5,5.4,14.5,39.5,36.75,25.22
2016,3,5,14,30,0.0,65.0,5.8,14.0,65.0,60.53,45.26
2016,3,5,14,45,0.0,59.0,6.2,14.0,59.0,54.91,40.65
2016,3,5,15,0,0.0,53.0,6.6,14.0,53.0,49.3,36.04
2016,3,5,15,15,0.0,36.5,6.95,14.0,36.5,33.92,23.13
2016,3,5,15,30,0.0,20.0,7.3,14.0,20.0,18.57,10.16
2016,3,5,15,45,0.0,23.5,7.65,14.0,23.5,21.81,12.97
2016,3,5,16,0,0.0,27.0,8.0,14.0,27.0,25.06,15.8
2016,3,5,16,15,0.0,23.5,8.05,13.5,23.5,21.8,13.08
2016,3,5,16,30,0.0,20.0,8.1,13.0,20.0,18.54,10.33
2016,3,5,16,45,0.0,16.0,8.15,13.0,16.0,14.82,7.12
2016,3,5,17,0,0.0,12.0,8.2,13.0,12.0,11.11,3.87
2016,3,5,17,15,0.0,8.5,8.15,13.0,8.5,7.87,1.0
2016,3,5,17,30,0.0,5.0,8.1,13.0,5.0,4.62,0.0
2016,3,5,17,45,0.0,2.5,8.05,13.0,2.5,2.31,0.0
2016,3,5,18,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,12.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,6,45,76.5,17.0,1.65,9.5,23.0,23.3,0.0
2016,3,6,7,0,153.0,34.0,1.7,10.0,46.0,64.37,37.58
2016,3,6,7,15,270.0,48.5,1.95,10.0,89.5,115.13,80.73
2016,3,6,7,30,387.0,63.0,2.2,10.0,133.0,180.42,136.21
2016,3,6,7,45,466.5,72.5,2.5,10.5,183.0,243.52,191.99
2016,3,6,8,0,546.0,82.0,2.8,11.0,233.0,314.36,254.07
2016,3,6,8,15,273.0,77.0,2.9,11.0,152.5,214.37,176.63
2016,3,6,8,30,0.0,72.0,3.0,11.0,72.0,67.01,52.12
2016,3,6,8,45,94.0,133.0,3.2,11.5,175.5,191.29,158.25
2016,3,6,9,0,188.0,194.0,3.4,12.0,279.0,319.88,264.6
2016,3,6,9,15,102.5,193.0,3.5,12.0,240.0,271.09,222.91
2016,3,6,9,30,17.0,192.0,3.6,12.0,201.0,197.62,160.43
2016,3,6,9,45,227.0,209.0,3.7,12.0,342.0,400.25,329.93
2016,3,6,10,0,437.0,226.0,3.8,12.0,483.0,603.82,492.12
2016,3,6,10,15,333.0,263.5,3.85,12.0,465.5,565.37,458.48
2016,3,6,10,30,229.0,301.0,3.9,12.0,448.0,517.86,418.62
2016,3,6,10,45,118.0,253.5,4.0,12.5,329.5,373.96,302.88
2016,3,6,11,0,7.0,206.0,4.1,13.0,211.0,204.21,163.03
2016,3,6,11,15,3.5,157.0,4.1,13.0,159.5,152.1,120.68
2016,3,6,11,30,0.0,108.0,4.1,13.0,108.0,101.13,78.66
2016,3,6,11,45,67.5,232.5,4.15,13.0,282.0,299.29,242.16
2016,3,6,12,0,135.0,357.0,4.2,13.0,456.0,516.02,412.1
2016,3,6,12,15,200.5,353.5,4.3,13.0,500.0,575.37,458.91
2016,3,6,12,30,266.0,350.0,4.4,13.0,544.0,648.22,515.82
2016,3,6,12,45,155.5,330.5,4.5,13.0,444.0,505.25,404.28
2016,3,6,13,0,45.0,311.0,4.6,13.0,344.0,363.68,291.0
2016,3,6,13,15,44.0,305.0,4.6,13.0,336.5,355.59,285.19
2016,3,6,13,30,43.0,299.0,4.6,13.0,329.0,347.42,278.97
2016,3,6,13,45,47.5,292.5,4.7,13.0,325.0,343.54,276.51
2016,3,6,14,0,52.0,286.0,4.8,13.0,321.0,339.35,273.82
2016,3,6,14,15,91.5,285.0,4.8,12.5,342.5,370.29,300.79
2016,3,6,14,30,131.0,284.0,4.8,12.0,364.0,409.59,334.13
2016,3,6,14,45,90.0,257.0,4.8,12.0,310.5,332.86,272.11
2016,3,6,15,0,49.0,230.0,4.8,12.0,257.0,270.2,220.81
2016,3,6,15,15,24.5,171.5,4.7,11.5,185.0,188.35,153.79
2016,3,6,15,30,0.0,113.0,4.6,11.0,113.0,106.49,85.25
2016,3,6,15,45,0.0,101.0,4.5,11.0,101.0,94.94,75.76
2016,3,6,16,0,0.0,89.0,4.4,11.0,89.0,83.43,66.17
2016,3,6,16,15,0.0,76.5,4.2,10.5,76.5,71.47,56.21
2016,3,6,16,30,0.0,64.0,4.0,10.0,64.0,59.57,46.13
2016,3,6,16,45,0.0,51.5,3.85,10.0,51.5,47.87,35.98
2016,3,6,17,0,0.0,39.0,3.7,10.0,39.0,36.22,25.75
2016,3,6,17,15,0.0,28.0,3.7,10.0,28.0,25.98,16.64
2016,3,6,17,30,0.0,17.0,3.7,10.0,17.0,15.76,7.49
2016,3,6,17,45,0.0,8.5,3.75,10.0,8.5,7.87,0.0
2016,3,6,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,7,6,45,9.5,14.5,2.2,7.0,15.0,14.6,0.0
2016,3,7,7,0,19.0,29.0,2.3,7.0,30.0,31.33,18.5
2016,3,7,7,15,41.0,49.5,2.4,7.0,55.5,57.97,42.38
2016,3,7,7,30,63.0,70.0,2.5,7.0,81.0,90.44,70.97
2016,3,7,7,45,74.5,91.5,2.7,7.5,109.0,120.65,97.84
2016,3,7,8,0,86.0,113.0,2.9,8.0,137.0,152.24,125.56
2016,3,7,8,15,91.5,135.0,3.05,8.0,165.0,182.98,152.34
2016,3,7,8,30,97.0,157.0,3.2,8.0,193.0,208.2,174.0
2016,3,7,8,45,102.0,177.5,3.35,8.0,219.5,237.37,198.61
2016,3,7,9,0,107.0,198.0,3.5,8.0,246.0,266.98,223.2
2016,3,7,9,15,142.0,218.5,3.55,8.0,290.0,325.22,271.53
2016,3,7,9,30,177.0,239.0,3.6,8.0,334.0,378.78,315.37
2016,3,7,9,45,137.0,255.5,3.65,8.5,332.0,374.42,309.61
2016,3,7,10,0,97.0,272.0,3.7,9.0,330.0,355.95,292.62
2016,3,7,10,15,55.5,248.5,3.75,9.0,282.5,298.71,244.91
2016,3,7,10,30,14.0,225.0,3.8,9.0,235.0,229.48,186.89
2016,3,7,10,45,32.5,263.5,3.85,9.5,286.0,297.55,242.32
2016,3,7,11,0,51.0,302.0,3.9,10.0,337.0,357.32,289.78
2016,3,7,11,15,46.5,304.5,3.95,10.0,337.0,356.73,288.68
2016,3,7,11,30,42.0,307.0,4.0,10.0,337.0,355.85,287.65
2016,3,7,11,45,47.0,316.5,4.05,10.0,351.0,371.55,300.16
2016,3,7,12,0,52.0,326.0,4.1,10.0,365.0,387.23,312.61
2016,3,7,12,15,67.5,337.0,4.1,10.0,387.0,414.6,334.62
2016,3,7,12,30,83.0,348.0,4.1,10.0,409.0,441.83,356.39
2016,3,7,12,45,89.5,347.5,4.2,10.0,412.5,447.11,360.95
2016,3,7,13,0,96.0,347.0,4.3,10.0,416.0,451.99,365.34
2016,3,7,13,15,115.0,343.5,4.3,10.0,425.0,464.67,376.2
2016,3,7,13,30,134.0,340.0,4.3,10.0,434.0,489.51,396.39
2016,3,7,13,45,266.0,308.5,4.3,10.0,487.0,582.01,472.87
2016,3,7,14,0,398.0,277.0,4.3,10.0,540.0,654.18,532.21
2016,3,7,14,15,349.0,274.5,4.2,10.0,497.5,597.98,487.59
2016,3,7,14,30,300.0,272.0,4.1,10.0,455.0,543.49,444.55
2016,3,7,14,45,191.5,258.5,4.0,10.5,372.5,422.73,346.87
2016,3,7,15,0,83.0,245.0,3.9,11.0,290.0,311.31,254.98
2016,3,7,15,15,402.0,178.5,3.65,11.0,374.0,482.82,400.08
2016,3,7,15,30,721.0,112.0,3.4,11.0,458.0,600.5,495.51
2016,3,7,15,45,702.5,103.5,3.15,11.0,413.0,543.67,448.46
2016,3,7,16,0,684.0,95.0,2.9,11.0,368.0,486.87,401.34
2016,3,7,16,15,641.5,89.0,2.4,10.5,318.5,421.35,346.03
2016,3,7,16,30,599.0,83.0,1.9,10.0,269.0,359.04,291.99
2016,3,7,16,45,547.0,73.0,1.45,9.5,219.5,292.66,233.63
2016,3,7,17,0,495.0,63.0,1.0,9.0,170.0,231.51,178.67
2016,3,7,17,15,397.5,52.0,1.0,8.5,123.5,163.38,119.64
2016,3,7,17,30,300.0,41.0,1.0,8.0,77.0,106.01,70.66
2016,3,7,17,45,150.0,20.5,1.05,8.0,38.5,43.61,17.98
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,165.5,15.0,1.2,5.5,30.0,32.82,0.0
2016,3,8,7,0,331.0,30.0,1.3,6.0,60.0,89.78,53.21
2016,3,8,7,15,439.0,40.0,1.2,6.5,107.0,146.16,102.06
2016,3,8,7,30,547.0,50.0,1.1,7.0,154.0,215.67,162.76
2016,3,8,7,45,599.5,58.5,1.05,7.5,204.0,277.13,218.58
2016,3,8,8,0,652.0,67.0,1.0,8.0,254.0,343.98,277.5
2016,3,8,8,15,653.0,74.0,0.95,8.5,290.5,390.55,318.56
2016,3,8,8,30,654.0,81.0,0.9,9.0,327.0,435.92,356.72
2016,3,8,8,45,710.0,88.0,0.9,9.5,387.0,511.11,416.44
2016,3,8,9,0,766.0,95.0,0.9,10.0,447.0,590.31,476.67
2016,3,8,9,15,786.5,98.5,1.05,10.0,490.0,643.43,517.9
2016,3,8,9,30,807.0,102.0,1.2,10.0,533.0,697.93,559.35
2016,3,8,9,45,718.0,133.5,1.35,10.5,537.5,703.21,561.44
2016,3,8,10,0,629.0,165.0,1.5,11.0,542.0,695.94,554.29
2016,3,8,10,15,605.0,185.0,1.65,11.0,563.0,720.75,572.47
2016,3,8,10,30,581.0,205.0,1.8,11.0,584.0,737.52,584.39
2016,3,8,10,45,542.0,229.0,1.95,11.0,592.5,746.51,590.15
2016,3,8,11,0,503.0,253.0,2.1,11.0,601.0,751.21,592.8
2016,3,8,11,15,350.5,303.0,2.1,11.0,548.5,662.91,523.88
2016,3,8,11,30,198.0,353.0,2.1,11.0,496.0,567.57,448.81
2016,3,8,11,45,101.0,268.0,2.15,11.0,341.5,382.67,306.74
2016,3,8,12,0,4.0,183.0,2.2,11.0,187.0,178.29,141.84
2016,3,8,12,15,17.0,240.0,2.15,11.0,253.5,248.19,199.13
2016,3,8,12,30,30.0,297.0,2.1,11.0,320.0,333.69,266.78
2016,3,8,12,45,21.0,267.5,2.05,11.0,283.5,280.17,224.04
2016,3,8,13,0,12.0,238.0,2.0,11.0,247.0,241.25,193.03
2016,3,8,13,15,22.5,262.5,2.1,10.5,279.0,276.15,222.0
2016,3,8,13,30,33.0,287.0,2.2,10.0,311.0,324.35,261.14
2016,3,8,13,45,67.5,300.0,2.35,10.0,346.0,369.12,297.98
2016,3,8,14,0,102.0,313.0,2.5,10.0,381.0,412.3,333.29
2016,3,8,14,15,85.0,293.5,2.5,10.0,348.5,373.68,302.75
2016,3,8,14,30,68.0,274.0,2.5,10.0,316.0,335.98,273.04
2016,3,8,14,45,40.5,234.5,2.5,10.0,259.0,269.33,219.45
2016,3,8,15,0,13.0,195.0,2.5,10.0,202.0,197.52,160.71
2016,3,8,15,15,13.0,184.0,2.2,9.5,190.5,186.25,152.16
2016,3,8,15,30,13.0,173.0,1.9,9.0,179.0,175.01,143.4
2016,3,8,15,45,6.5,125.0,1.65,9.0,128.0,122.46,99.51
2016,3,8,16,0,0.0,77.0,1.4,9.0,77.0,71.71,56.49
2016,3,8,16,15,0.0,67.0,1.25,8.5,67.0,62.33,48.72
2016,3,8,16,30,0.0,57.0,1.1,8.0,57.0,52.99,40.8
2016,3,8,16,45,0.0,46.5,0.95,8.0,46.5,43.2,32.27
2016,3,8,17,0,0.0,36.0,0.8,8.0,36.0,33.42,23.63
2016,3,8,17,15,0.0,26.0,0.8,7.5,26.0,24.12,15.33
2016,3,8,17,30,0.0,16.0,0.8,7.0,16.0,14.83,6.97
2016,3,8,17,45,0.0,9.0,0.85,7.0,9.0,8.33,0.2
2016,3,8,18,0,0.0,2.0,0.9,7.0,2.0,1.91,0.0
2016,3,8,18,15,0.0,1.0,0.9,7.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,141.5,16.0,1.75,8.5,29.5,32.05,0.0
2016,3,9,7,0,283.0,32.0,1.9,9.0,59.0,84.71,51.33
2016,3,9,7,15,387.0,43.0,1.95,9.0,104.0,138.59,97.28
2016,3,9,7,30,491.0,54.0,2.0,9.0,149.0,205.16,155.39
2016,3,9,7,45,245.5,59.5,2.15,9.5,107.0,154.16,122.54
2016,3,9,8,0,0.0,65.0,2.3,10.0,65.0,60.63,46.98
2016,3,9,8,15,0.0,78.0,2.35,10.0,78.0,73.0,57.68
2016,3,9,8,30,0.0,91.0,2.4,10.0,91.0,85.43,68.18
2016,3,9,8,45,0.0,100.5,2.45,10.5,100.5,94.46,75.52
2016,3,9,9,0,0.0,110.0,2.5,11.0,110.0,103.54,82.8
2016,3,9,9,15,16.0,162.0,2.5,11.0,171.0,165.72,134.92
2016,3,9,9,30,32.0,214.0,2.5,11.0,232.0,239.08,195.06
2016,3,9,9,45,19.5,204.0,2.5,11.5,215.0,211.53,171.33
2016,3,9,10,0,7.0,194.0,2.5,12.0,198.0,191.8,154.25
2016,3,9,10,15,53.5,251.0,2.55,12.0,286.0,299.38,242.2
2016,3,9,10,30,100.0,308.0,2.6,12.0,374.0,403.47,324.61
2016,3,9,10,45,137.5,323.5,2.65,12.5,417.5,468.72,374.54
2016,3,9,11,0,175.0,339.0,2.7,13.0,461.0,523.56,415.95
2016,3,9,11,15,93.5,287.0,2.7,13.5,352.5,380.46,303.3
2016,3,9,11,30,12.0,235.0,2.7,14.0,244.0,238.05,188.55
2016,3,9,11,45,36.5,286.5,2.75,14.5,314.0,327.87,259.99
2016,3,9,12,0,61.0,338.0,2.8,15.0,384.0,408.63,322.05
2016,3,9,12,15,35.0,280.5,2.8,15.0,307.0,320.21,252.83
2016,3,9,12,30,9.0,223.0,2.8,15.0,230.0,223.13,175.94
2016,3,9,12,45,18.5,257.5,2.8,15.0,271.5,267.35,211.55
2016,3,9,13,0,28.0,292.0,2.8,15.0,313.0,325.64,257.36
2016,3,9,13,15,25.0,279.5,2.8,15.0,298.0,295.92,234.09
2016,3,9,13,30,22.0,267.0,2.8,15.0,283.0,279.97,221.78
2016,3,9,13,45,19.5,253.5,2.8,15.5,267.0,263.54,208.66
2016,3,9,14,0,17.0,240.0,2.8,16.0,251.0,247.24,195.65
2016,3,9,14,15,14.5,226.5,2.75,16.0,235.5,231.09,183.09
2016,3,9,14,30,12.0,213.0,2.7,16.0,220.0,215.11,170.62
2016,3,9,14,45,11.0,202.5,2.65,16.0,209.0,203.56,161.71
2016,3,9,15,0,10.0,192.0,2.6,16.0,198.0,192.11,152.85
2016,3,9,15,15,14.5,186.0,2.4,15.5,193.5,189.18,151.24
2016,3,9,15,30,19.0,180.0,2.2,15.0,189.0,185.9,149.28
2016,3,9,15,45,9.5,132.5,2.0,15.0,137.0,131.66,104.95
2016,3,9,16,0,0.0,85.0,1.8,15.0,85.0,79.43,61.64
2016,3,9,16,15,0.0,73.5,1.6,14.5,73.5,68.49,52.75
2016,3,9,16,30,0.0,62.0,1.4,14.0,62.0,57.66,43.77
2016,3,9,16,45,0.0,51.0,1.25,13.5,51.0,47.4,35.11
2016,3,9,17,0,0.0,40.0,1.1,13.0,40.0,37.15,26.29
2016,3,9,17,15,0.0,29.5,1.1,12.5,29.5,27.37,17.74
2016,3,9,17,30,0.0,19.0,1.1,12.0,19.0,17.61,9.11
2016,3,9,17,45,0.0,11.0,1.1,12.0,11.0,10.19,1.65
2016,3,9,18,0,0.0,3.0,1.1,12.0,3.0,2.86,0.0
2016,3,9,18,15,0.0,1.5,1.1,11.5,1.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,10,6,45,4.0,16.5,2.2,10.5,17.0,15.73,0.0
2016,3,10,7,0,8.0,33.0,2.4,11.0,34.0,32.44,20.54
2016,3,10,7,15,26.0,54.0,2.55,11.5,59.0,58.97,43.38
2016,3,10,7,30,44.0,75.0,2.7,12.0,84.0,86.84,67.39
2016,3,10,7,45,54.5,97.0,2.85,12.5,111.0,115.4,92.14
2016,3,10,8,0,65.0,119.0,3.0,13.0,138.0,145.26,117.66
2016,3,10,8,15,73.0,139.5,3.25,13.0,165.0,173.59,141.75
2016,3,10,8,30,81.0,160.0,3.5,13.0,192.0,202.81,166.26
2016,3,10,8,45,117.5,183.0,3.8,13.5,235.5,258.78,212.39
2016,3,10,9,0,154.0,206.0,4.1,14.0,279.0,312.27,255.87
2016,3,10,9,15,130.0,225.5,4.25,14.0,291.0,324.73,265.1
2016,3,10,9,30,106.0,245.0,4.4,14.0,303.0,325.58,264.92
2016,3,10,9,45,116.5,264.5,4.55,14.5,332.0,368.58,298.5
2016,3,10,10,0,127.0,284.0,4.7,15.0,361.0,403.0,324.85
2016,3,10,10,15,63.5,187.0,4.75,15.0,225.5,239.03,192.84
2016,3,10,10,30,0.0,90.0,4.8,15.0,90.0,83.93,64.13
2016,3,10,10,45,0.0,79.5,4.85,15.0,79.5,74.12,56.03
2016,3,10,11,0,0.0,69.0,4.9,15.0,69.0,64.32,47.86
2016,3,10,11,15,0.0,102.5,4.8,15.0,102.5,95.85,73.77
2016,3,10,11,30,0.0,136.0,4.7,15.0,136.0,128.19,100.13
2016,3,10,11,45,0.0,138.0,4.65,15.5,138.0,130.14,101.42
2016,3,10,12,0,0.0,140.0,4.6,16.0,140.0,132.08,102.76
2016,3,10,12,15,0.0,94.0,4.5,15.5,94.0,87.76,66.81
2016,3,10,12,30,0.0,48.0,4.4,15.0,48.0,44.74,31.52
2016,3,10,12,45,0.0,37.5,4.35,15.0,37.5,34.94,23.43
2016,3,10,13,0,0.0,27.0,4.3,15.0,27.0,25.14,15.3
2016,3,10,13,15,0.0,87.5,4.1,15.0,87.5,81.64,62.08
2016,3,10,13,30,0.0,148.0,3.9,15.0,148.0,139.9,109.74
2016,3,10,13,45,0.0,110.0,3.7,15.0,110.0,103.03,79.69
2016,3,10,14,0,0.0,72.0,3.5,15.0,72.0,67.1,50.25
2016,3,10,14,15,0.0,52.5,3.25,15.0,52.5,48.88,35.23
2016,3,10,14,30,0.0,33.0,3.0,15.0,33.0,30.7,20.12
2016,3,10,14,45,0.0,26.0,2.75,15.0,26.0,24.17,14.71
2016,3,10,15,0,0.0,19.0,2.5,15.0,19.0,17.65,9.26
2016,3,10,15,15,0.0,33.5,2.25,14.5,33.5,31.13,20.74
2016,3,10,15,30,0.0,48.0,2.0,14.0,48.0,44.62,32.3
2016,3,10,15,45,0.0,63.0,1.75,14.0,63.0,58.6,44.23
2016,3,10,16,0,0.0,78.0,1.5,14.0,78.0,72.64,56.23
2016,3,10,16,15,0.0,67.5,1.3,13.5,67.5,62.79,48.13
2016,3,10,16,30,0.0,57.0,1.1,13.0,57.0,52.99,39.97
2016,3,10,16,45,0.0,47.0,0.95,13.0,47.0,43.67,32.01
2016,3,10,17,0,0.0,37.0,0.8,13.0,37.0,34.35,23.93
2016,3,10,17,15,0.0,27.0,0.9,12.5,27.0,25.05,15.79
2016,3,10,17,30,0.0,17.0,1.0,12.0,17.0,15.75,7.58
2016,3,10,17,45,0.0,9.5,1.1,12.0,9.5,8.79,0.85
2016,3,10,18,0,0.0,2.0,1.2,12.0,2.0,1.91,0.0
2016,3,10,18,15,0.0,1.0,1.25,12.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,3.9,11.0,1.5,1.39,0.0
2016,3,11,7,0,0.0,3.0,4.1,11.0,3.0,2.77,0.0
2016,3,11,7,15,0.0,5.5,4.25,11.0,5.5,5.09,0.0
2016,3,11,7,30,0.0,8.0,4.4,11.0,8.0,7.4,0.74
2016,3,11,7,45,0.0,11.0,4.6,11.0,11.0,10.19,3.2
2016,3,11,8,0,0.0,14.0,4.8,11.0,14.0,12.97,5.63
2016,3,11,8,15,0.0,16.5,4.7,10.5,16.5,15.3,7.66
2016,3,11,8,30,0.0,19.0,4.6,10.0,19.0,17.62,9.67
2016,3,11,8,45,0.0,76.0,4.55,10.0,76.0,70.74,55.42
2016,3,11,9,0,0.0,133.0,4.5,10.0,133.0,126.14,102.3
2016,3,11,9,15,0.0,90.5,4.6,10.0,90.5,84.4,66.63
2016,3,11,9,30,0.0,48.0,4.7,10.0,48.0,44.65,32.64
2016,3,11,9,45,0.0,32.0,4.8,10.5,32.0,29.75,19.8
2016,3,11,10,0,0.0,16.0,4.9,11.0,16.0,14.87,7.03
2016,3,11,10,15,9.0,129.5,5.0,11.0,135.5,129.39,103.79
2016,3,11,10,30,18.0,243.0,5.1,11.0,255.0,250.81,203.63
2016,3,11,10,45,9.0,130.0,5.25,11.5,136.0,130.35,103.89
2016,3,11,11,0,0.0,17.0,5.4,12.0,17.0,15.82,7.69
2016,3,11,11,15,0.0,48.5,5.5,12.0,48.5,45.19,32.38
2016,3,11,11,30,0.0,80.0,5.6,12.0,80.0,74.63,56.94
2016,3,11,11,45,0.0,113.0,5.75,12.0,113.0,105.95,82.89
2016,3,11,12,0,0.0,146.0,5.9,12.0,146.0,137.91,109.23
2016,3,11,12,15,99.5,260.0,5.85,12.0,334.5,373.3,303.92
2016,3,11,12,30,199.0,374.0,5.8,12.0,523.0,596.13,480.08
2016,3,11,12,45,99.5,221.0,5.75,12.0,295.5,329.97,268.72
2016,3,11,13,0,0.0,68.0,5.7,12.0,68.0,63.41,47.46
2016,3,11,13,15,2.0,122.0,5.7,12.0,123.5,116.49,91.81
2016,3,11,13,30,4.0,176.0,5.7,12.0,179.0,171.11,136.95
2016,3,11,13,45,12.5,214.0,5.7,12.0,223.0,216.73,174.73
2016,3,11,14,0,21.0,252.0,5.7,12.0,267.0,262.76,212.61
2016,3,11,14,15,12.0,216.0,5.8,11.5,224.5,218.01,176.47
2016,3,11,14,30,3.0,180.0,5.9,11.0,182.0,174.24,140.77
2016,3,11,14,45,88.5,220.5,6.0,11.0,270.5,290.64,239.94
2016,3,11,15,0,174.0,261.0,6.1,11.0,359.0,404.08,334.41
2016,3,11,15,15,87.0,148.0,5.95,10.5,197.0,213.77,177.34
2016,3,11,15,30,0.0,35.0,5.8,10.0,35.0,32.52,22.35
2016,3,11,15,45,0.0,72.0,5.65,10.0,72.0,67.01,52.13
2016,3,11,16,0,0.0,109.0,5.5,10.0,109.0,102.87,83.01
2016,3,11,16,15,0.0,95.0,5.2,9.5,95.0,89.41,71.82
2016,3,11,16,30,0.0,81.0,4.9,9.0,81.0,76.02,60.53
2016,3,11,16,45,0.0,66.0,4.6,9.0,66.0,61.69,48.14
2016,3,11,17,0,0.0,51.0,4.3,9.0,51.0,47.43,35.64
2016,3,11,17,15,0.0,38.0,4.1,8.5,38.0,35.3,24.91
2016,3,11,17,30,0.0,25.0,3.9,8.0,25.0,23.2,14.09
2016,3,11,17,45,0.0,14.5,3.75,8.0,14.5,13.44,4.65
2016,3,11,18,0,0.0,4.0,3.6,8.0,4.0,3.81,0.0
2016,3,11,18,15,0.0,2.0,3.55,8.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.5,2.6,7.5,7.5,6.94,0.0
2016,3,12,7,0,0.0,15.0,2.9,8.0,15.0,13.9,6.01
2016,3,12,7,15,0.0,25.0,3.05,8.0,25.0,23.19,14.39
2016,3,12,7,30,0.0,35.0,3.2,8.0,35.0,32.49,22.74
2016,3,12,7,45,0.0,46.5,3.4,8.5,46.5,43.2,32.16
2016,3,12,8,0,0.0,58.0,3.6,9.0,58.0,53.93,41.44
2016,3,12,8,15,0.0,69.5,3.7,9.0,69.5,64.66,50.67
2016,3,12,8,30,0.0,81.0,3.8,9.0,81.0,75.58,59.93
2016,3,12,8,45,0.0,100.0,3.95,9.5,100.0,93.84,75.24
2016,3,12,9,0,0.0,119.0,4.1,10.0,119.0,112.22,90.44
2016,3,12,9,15,37.0,181.0,4.2,10.0,202.0,205.49,169.24
2016,3,12,9,30,74.0,243.0,4.3,10.0,285.0,300.04,247.29
2016,3,12,9,45,37.0,168.5,4.4,10.5,189.5,195.07,159.49
2016,3,12,10,0,0.0,94.0,4.5,11.0,94.0,87.66,68.5
2016,3,12,10,15,0.0,104.5,4.45,11.0,104.5,97.72,76.86
2016,3,12,10,30,0.0,115.0,4.4,11.0,115.0,107.83,85.13
2016,3,12,10,45,0.0,127.5,4.35,11.0,127.5,119.91,95.02
2016,3,12,11,0,0.0,140.0,4.3,11.0,140.0,132.05,104.92
2016,3,12,11,15,12.0,212.5,4.35,11.0,221.5,214.94,173.25
2016,3,12,11,30,24.0,285.0,4.4,11.0,303.0,300.3,242.17
2016,3,12,11,45,12.0,210.0,4.5,11.0,219.0,212.66,170.94
2016,3,12,12,0,0.0,135.0,4.6,11.0,135.0,127.2,100.56
2016,3,12,12,15,1.0,148.0,4.7,11.0,149.0,140.82,111.92
2016,3,12,12,30,2.0,161.0,4.8,11.0,163.0,154.5,123.22
2016,3,12,12,45,1.0,114.5,4.9,11.5,115.5,108.36,84.97
2016,3,12,13,0,0.0,68.0,5.0,12.0,68.0,63.42,47.53
2016,3,12,13,15,0.0,92.5,4.95,12.0,92.5,86.32,66.66
2016,3,12,13,30,0.0,117.0,4.9,12.0,117.0,109.77,86.16
2016,3,12,13,45,0.0,104.5,4.85,12.0,104.5,97.74,76.27
2016,3,12,14,0,0.0,92.0,4.8,12.0,92.0,85.81,66.46
2016,3,12,14,15,0.0,101.0,4.65,12.0,101.0,94.36,73.71
2016,3,12,14,30,0.0,110.0,4.5,12.0,110.0,103.02,81.07
2016,3,12,14,45,0.0,92.5,4.4,12.0,92.5,86.23,67.2
2016,3,12,15,0,0.0,75.0,4.3,12.0,75.0,69.85,53.6
2016,3,12,15,15,0.0,102.0,4.2,11.5,102.0,95.44,75.47
2016,3,12,15,30,0.0,129.0,4.1,11.0,129.0,121.96,98.17
2016,3,12,15,45,31.0,150.0,4.0,11.0,163.0,166.97,136.86
2016,3,12,16,0,62.0,171.0,3.9,11.0,197.0,205.29,169.37
2016,3,12,16,15,53.0,151.0,3.8,11.0,171.0,176.95,145.57
2016,3,12,16,30,44.0,131.0,3.7,11.0,145.0,149.64,122.49
2016,3,12,16,45,34.0,109.0,3.65,11.0,119.0,120.9,97.94
2016,3,12,17,0,24.0,87.0,3.6,11.0,93.0,93.43,74.22
2016,3,12,17,15,12.0,65.5,3.6,10.5,68.5,65.47,50.11
2016,3,12,17,30,0.0,44.0,3.6,10.0,44.0,41.57,29.49
2016,3,12,17,45,0.0,25.5,3.6,10.0,25.5,23.83,12.82
2016,3,12,18,0,0.0,7.0,3.6,10.0,7.0,6.67,0.0
2016,3,12,18,15,0.0,3.5,3.6,10.0,3.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,3.0,10.5,0.5,0.46,0.0
2016,3,13,7,0,0.0,1.0,3.1,11.0,1.0,0.92,0.0
2016,3,13,7,15,0.0,2.5,3.1,11.0,2.5,2.31,0.0
2016,3,13,7,30,0.0,4.0,3.1,11.0,4.0,3.7,0.0
2016,3,13,7,45,0.0,5.0,3.15,11.5,5.0,4.63,0.0
2016,3,13,8,0,0.0,6.0,3.2,12.0,6.0,5.56,0.0
2016,3,13,8,15,0.0,7.5,3.25,12.0,7.5,6.95,0.36
2016,3,13,8,30,0.0,9.0,3.3,12.0,9.0,8.34,1.55
2016,3,13,8,45,0.0,40.0,3.4,12.0,40.0,37.16,26.3
2016,3,13,9,0,0.0,71.0,3.5,12.0,71.0,66.08,50.81
2016,3,13,9,15,0.0,73.5,3.6,12.0,73.5,68.43,52.61
2016,3,13,9,30,0.0,76.0,3.7,12.0,76.0,70.78,54.43
2016,3,13,9,45,0.0,88.5,3.85,12.0,88.5,82.48,64.11
2016,3,13,10,0,0.0,101.0,4.0,12.0,101.0,94.36,73.88
2016,3,13,10,15,0.0,121.0,4.05,12.0,121.0,113.62,89.73
2016,3,13,10,30,0.0,141.0,4.1,12.0,141.0,133.03,105.59
2016,3,13,10,45,0.0,138.5,4.15,12.0,138.5,130.57,103.39
2016,3,13,11,0,0.0,136.0,4.2,12.0,136.0,128.14,101.25
2016,3,13,11,15,0.5,145.0,4.3,12.0,145.5,137.36,108.77
2016,3,13,11,30,1.0,154.0,4.4,12.0,155.0,146.63,116.31
2016,3,13,11,45,8.0,206.5,4.55,12.0,213.0,205.25,164.34
2016,3,13,12,0,15.0,259.0,4.7,12.0,271.0,265.05,212.69
2016,3,13,12,15,9.0,212.5,4.85,12.0,220.0,212.28,169.89
2016,3,13,12,30,3.0,166.0,5.0,12.0,169.0,160.35,127.51
2016,3,13,12,45,6.5,198.0,5.15,12.0,203.5,195.34,156.33
2016,3,13,13,0,10.0,230.0,5.3,12.0,238.0,230.71,185.22
2016,3,13,13,15,5.0,183.5,5.15,12.0,187.5,179.42,143.38
2016,3,13,13,30,0.0,137.0,5.0,12.0,137.0,129.11,102.03
2016,3,13,13,45,5.0,177.5,4.9,12.0,181.0,173.36,138.79
2016,3,13,14,0,10.0,218.0,4.8,12.0,225.0,218.21,175.69
2016,3,13,14,15,5.0,186.0,4.7,12.0,189.5,181.7,145.88
2016,3,13,14,30,0.0,154.0,4.6,12.0,154.0,145.87,116.49
2016,3,13,14,45,0.0,141.5,4.5,12.0,141.5,133.68,106.69
2016,3,13,15,0,0.0,129.0,4.4,12.0,129.0,121.55,96.86
2016,3,13,15,15,0.0,137.5,4.25,12.0,137.5,130.05,104.22
2016,3,13,15,30,0.0,146.0,4.1,12.0,146.0,138.74,111.76
2016,3,13,15,45,0.0,112.0,3.95,12.0,112.0,105.43,84.12
2016,3,13,16,0,0.0,78.0,3.8,12.0,78.0,72.61,56.58
2016,3,13,16,15,0.0,68.0,3.65,12.0,68.0,63.26,48.79
2016,3,13,16,30,0.0,58.0,3.5,12.0,58.0,53.92,40.9
2016,3,13,16,45,0.0,47.5,3.4,12.0,47.5,44.13,32.51
2016,3,13,17,0,0.0,37.0,3.3,12.0,37.0,34.35,24.01
2016,3,13,17,15,0.0,27.5,3.25,11.5,27.5,25.51,16.27
2016,3,13,17,30,0.0,18.0,3.2,11.0,18.0,16.68,8.46
2016,3,13,17,45,0.0,10.5,3.2,11.0,10.5,9.72,1.98
2016,3,13,18,0,0.0,3.0,3.2,11.0,3.0,2.77,0.0
2016,3,13,18,15,0.0,1.5,3.05,11.0,1.5,1.43,0.0
2016,3,13,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
