Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,2.05,7.5,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,2.2,8.0,9.0,8.58,0.0
2016,3,14,6,45,74.0,28.0,2.35,8.5,37.0,37.58,18.34
2016,3,14,7,0,148.0,47.0,2.5,9.0,65.0,75.9,51.89
2016,3,14,7,15,206.5,66.5,2.55,9.0,105.0,119.69,89.44
2016,3,14,7,30,265.0,86.0,2.6,9.0,145.0,170.71,134.16
2016,3,14,7,45,304.5,103.5,2.7,9.0,188.0,219.71,177.94
2016,3,14,8,0,344.0,121.0,2.8,9.0,231.0,273.11,224.96
2016,3,14,8,15,395.0,127.5,2.85,9.0,273.5,330.7,274.68
2016,3,14,8,30,446.0,134.0,2.9,9.0,316.0,387.87,323.28
2016,3,14,8,45,500.5,139.0,2.95,9.5,366.0,449.89,374.26
2016,3,14,9,0,555.0,144.0,3.0,10.0,416.0,516.19,427.4
2016,3,14,9,15,457.0,187.0,2.95,10.0,424.5,523.23,430.83
2016,3,14,9,30,359.0,230.0,2.9,10.0,433.0,510.56,418.52
2016,3,14,9,45,313.0,257.5,2.9,10.5,443.0,520.95,424.24
2016,3,14,10,0,267.0,285.0,2.9,11.0,453.0,526.8,426.0
2016,3,14,10,15,310.0,291.5,2.85,11.0,495.5,580.09,467.05
2016,3,14,10,30,353.0,298.0,2.8,11.0,538.0,635.05,508.43
2016,3,14,10,45,355.0,309.5,2.8,11.5,558.0,659.89,525.0
2016,3,14,11,0,357.0,321.0,2.8,12.0,578.0,683.43,540.64
2016,3,14,11,15,263.0,345.5,2.75,12.0,538.0,629.81,497.36
2016,3,14,11,30,169.0,370.0,2.7,12.0,498.0,558.29,440.9
2016,3,14,11,45,154.0,374.0,2.7,12.5,491.5,550.33,433.84
2016,3,14,12,0,139.0,378.0,2.7,13.0,485.0,541.4,425.73
2016,3,14,12,15,138.5,379.0,2.65,13.0,485.0,542.46,426.35
2016,3,14,12,30,138.0,380.0,2.6,13.0,485.0,542.87,426.48
2016,3,14,12,45,206.0,370.0,2.6,13.0,526.0,596.65,468.98
2016,3,14,13,0,274.0,360.0,2.6,13.0,567.0,662.2,518.97
2016,3,14,13,15,196.0,356.5,2.65,13.0,503.0,566.9,446.57
2016,3,14,13,30,118.0,353.0,2.7,13.0,439.0,486.96,384.95
2016,3,14,13,45,116.0,342.5,2.75,13.0,425.0,458.1,364.04
2016,3,14,14,0,114.0,332.0,2.8,13.0,411.0,441.95,352.31
2016,3,14,14,15,112.0,315.0,2.85,13.0,390.0,418.37,334.79
2016,3,14,14,30,110.0,298.0,2.9,13.0,369.0,394.64,317.06
2016,3,14,14,45,309.5,247.0,2.95,13.0,429.5,511.0,413.56
2016,3,14,15,0,509.0,196.0,3.0,13.0,490.0,600.06,485.84
2016,3,14,15,15,628.5,153.5,2.95,12.5,489.5,618.32,502.29
2016,3,14,15,30,748.0,111.0,2.9,12.0,489.0,619.79,505.62
2016,3,14,15,45,716.0,107.0,2.9,12.0,441.5,558.03,456.66
2016,3,14,16,0,684.0,103.0,2.9,12.0,394.0,497.56,407.75
2016,3,14,16,15,643.5,97.0,2.7,11.5,343.5,432.47,354.0
2016,3,14,16,30,603.0,91.0,2.5,11.0,293.0,370.4,301.17
2016,3,14,16,45,543.0,83.0,2.35,10.5,242.0,302.32,242.32
2016,3,14,17,0,483.0,75.0,2.2,10.0,191.0,240.36,187.49
2016,3,14,17,15,394.0,63.0,2.25,9.5,142.5,172.19,128.16
2016,3,14,17,30,305.0,51.0,2.3,9.0,94.0,116.61,80.48
2016,3,14,17,45,183.0,34.0,2.35,8.5,56.5,62.57,36.68
2016,3,14,18,0,61.0,17.0,2.4,8.0,19.0,20.8,0.0
2016,3,14,18,15,30.5,8.5,2.45,8.0,9.5,8.49,0.0
2016,3,14,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,15,30.0,5.5,1.25,5.5,6.5,0.0,0.0
2016,3,15,6,30,60.0,11.0,1.4,6.0,13.0,13.71,0.0
2016,3,15,6,45,210.5,26.0,1.55,6.5,49.5,54.25,27.02
2016,3,15,7,0,361.0,41.0,1.7,7.0,86.0,111.53,73.46
2016,3,15,7,15,452.5,50.5,1.7,7.5,134.5,167.61,121.9
2016,3,15,7,30,544.0,60.0,1.7,8.0,183.0,234.63,181.08
2016,3,15,7,45,609.5,65.5,1.7,8.5,235.5,298.53,238.3
2016,3,15,8,0,675.0,71.0,1.7,9.0,288.0,369.19,299.92
2016,3,15,8,15,713.0,75.5,1.75,9.5,339.0,431.94,353.72
2016,3,15,8,30,751.0,80.0,1.8,10.0,390.0,496.52,407.16
2016,3,15,8,45,781.0,83.0,1.9,11.0,439.0,557.91,455.68
2016,3,15,9,0,811.0,86.0,2.0,12.0,488.0,620.32,503.23
2016,3,15,9,15,830.5,89.0,2.05,12.0,531.5,676.19,545.92
2016,3,15,9,30,850.0,92.0,2.1,12.0,575.0,731.35,585.53
2016,3,15,9,45,866.0,93.5,2.2,12.5,614.0,781.08,619.48
2016,3,15,10,0,882.0,95.0,2.3,13.0,653.0,823.68,647.89
2016,3,15,10,15,892.0,96.5,2.35,13.0,685.0,864.29,675.48
2016,3,15,10,30,902.0,98.0,2.4,13.0,717.0,902.3,701.07
2016,3,15,10,45,910.5,98.5,2.5,13.5,742.0,935.01,722.03
2016,3,15,11,0,919.0,99.0,2.6,14.0,767.0,964.6,740.81
2016,3,15,11,15,923.5,100.0,2.65,14.0,784.0,987.68,756.06
2016,3,15,11,30,928.0,101.0,2.7,14.0,801.0,1007.16,769.01
2016,3,15,11,45,931.5,101.0,2.75,14.5,810.0,1020.84,776.72
2016,3,15,12,0,935.0,101.0,2.8,15.0,819.0,1030.7,782.01
2016,3,15,12,15,935.5,101.0,2.8,15.0,820.0,1033.73,783.84
2016,3,15,12,30,936.0,101.0,2.8,15.0,821.0,1032.82,783.25
2016,3,15,12,45,938.5,98.5,2.8,15.0,814.5,1027.1,779.62
2016,3,15,13,0,941.0,96.0,2.8,15.0,808.0,1017.41,773.5
2016,3,15,13,15,937.5,95.0,2.75,15.0,793.0,999.77,761.7
2016,3,15,13,30,934.0,94.0,2.7,15.0,778.0,978.42,747.55
2016,3,15,13,45,927.5,93.0,2.7,15.0,754.5,950.75,729.63
2016,3,15,14,0,921.0,92.0,2.7,15.0,731.0,919.76,709.45
2016,3,15,14,15,912.5,90.5,2.65,15.0,700.5,883.36,685.05
2016,3,15,14,30,904.0,89.0,2.6,15.0,670.0,844.14,658.57
2016,3,15,14,45,891.0,87.0,2.55,15.0,633.0,798.24,627.16
2016,3,15,15,0,878.0,85.0,2.5,15.0,596.0,750.31,594.0
2016,3,15,15,15,861.0,82.5,2.35,14.5,553.0,697.31,557.16
2016,3,15,15,30,844.0,80.0,2.2,14.0,510.0,646.71,519.92
2016,3,15,15,45,821.0,76.5,2.05,14.0,462.5,586.62,472.86
2016,3,15,16,0,798.0,73.0,1.9,14.0,415.0,526.67,424.7
2016,3,15,16,15,764.0,69.0,1.7,13.5,364.0,461.25,371.36
2016,3,15,16,30,730.0,65.0,1.5,13.0,313.0,397.89,317.92
2016,3,15,16,45,681.0,59.5,1.35,12.5,260.5,329.7,259.23
2016,3,15,17,0,632.0,54.0,1.2,12.0,208.0,266.53,203.13
2016,3,15,17,15,552.0,46.5,1.2,11.5,157.5,197.86,142.91
2016,3,15,17,30,472.0,39.0,1.2,11.0,107.0,138.5,91.19
2016,3,15,17,45,329.5,27.5,1.25,10.5,65.5,76.43,41.68
2016,3,15,18,0,187.0,16.0,1.3,10.0,24.0,29.78,0.0
2016,3,15,18,15,93.5,8.0,1.3,9.5,12.0,8.79,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,59.5,6.5,1.45,6.5,8.0,0.0,0.0
2016,3,16,6,30,119.0,13.0,1.7,7.0,16.0,19.08,0.0
2016,3,16,6,45,271.5,25.5,1.95,8.0,55.0,61.84,31.38
2016,3,16,7,0,424.0,38.0,2.2,9.0,94.0,120.87,78.41
2016,3,16,7,15,511.5,46.5,2.3,9.5,144.0,179.01,128.99
2016,3,16,7,30,599.0,55.0,2.4,10.0,194.0,247.55,189.85
2016,3,16,7,45,654.0,61.0,2.5,10.5,246.5,311.47,247.61
2016,3,16,8,0,709.0,67.0,2.6,11.0,299.0,380.36,308.23
2016,3,16,8,15,745.5,71.0,2.7,11.5,350.5,443.74,362.86
2016,3,16,8,30,782.0,75.0,2.8,12.0,402.0,509.58,417.63
2016,3,16,8,45,808.5,78.5,2.9,12.5,451.0,571.04,467.18
2016,3,16,9,0,835.0,82.0,3.0,13.0,500.0,633.13,515.63
2016,3,16,9,15,853.5,84.5,2.95,13.5,544.0,688.85,557.17
2016,3,16,9,30,872.0,87.0,2.9,14.0,588.0,739.29,591.56
2016,3,16,9,45,886.0,89.0,2.9,14.5,626.5,788.42,624.57
2016,3,16,10,0,900.0,91.0,2.9,15.0,665.0,835.68,655.67
2016,3,16,10,15,909.5,92.5,2.85,15.0,697.0,876.44,682.62
2016,3,16,10,30,919.0,94.0,2.8,15.0,729.0,914.5,707.43
2016,3,16,10,45,926.0,95.0,2.8,15.5,753.5,946.82,727.12
2016,3,16,11,0,933.0,96.0,2.8,16.0,778.0,975.89,744.5
2016,3,16,11,15,937.0,97.0,2.8,16.0,795.0,998.71,759.0
2016,3,16,11,30,941.0,98.0,2.8,16.0,812.0,1017.85,771.14
2016,3,16,11,45,943.5,98.0,2.8,16.5,820.5,1030.64,777.66
2016,3,16,12,0,946.0,98.0,2.8,17.0,829.0,1039.53,781.75
2016,3,16,12,15,945.5,98.0,2.8,17.0,829.0,1041.53,782.89
2016,3,16,12,30,945.0,98.0,2.8,17.0,829.0,1039.55,781.61
2016,3,16,12,45,947.5,95.0,2.85,17.0,822.5,1033.14,778.05
2016,3,16,13,0,950.0,92.0,2.9,17.0,816.0,1022.72,771.98
2016,3,16,13,15,945.5,91.5,2.9,17.0,800.0,1004.49,760.35
2016,3,16,13,30,941.0,91.0,2.9,17.0,784.0,982.56,746.35
2016,3,16,13,45,935.0,89.5,2.9,17.5,760.0,954.54,726.9
2016,3,16,14,0,929.0,88.0,2.9,18.0,736.0,923.16,705.25
2016,3,16,14,15,919.5,86.5,2.85,17.5,705.0,885.6,681.54
2016,3,16,14,30,910.0,85.0,2.8,17.0,674.0,845.25,655.7
2016,3,16,14,45,897.5,83.0,2.75,17.0,636.5,799.45,624.51
2016,3,16,15,0,885.0,81.0,2.7,17.0,599.0,751.58,591.54
2016,3,16,15,15,868.0,79.0,2.5,17.0,556.0,698.77,553.75
2016,3,16,15,30,851.0,77.0,2.3,17.0,513.0,648.28,515.86
2016,3,16,15,45,827.5,74.0,2.15,17.0,465.5,588.06,469.18
2016,3,16,16,0,804.0,71.0,2.0,17.0,418.0,528.04,421.43
2016,3,16,16,15,771.5,67.0,1.75,16.0,367.0,463.0,369.45
2016,3,16,16,30,739.0,63.0,1.5,15.0,316.0,399.87,317.09
2016,3,16,16,45,690.5,58.0,1.25,14.5,263.5,331.86,258.71
2016,3,16,17,0,642.0,53.0,1.0,14.0,211.0,268.39,202.63
2016,3,16,17,15,564.5,45.5,1.05,13.5,160.5,200.04,143.2
2016,3,16,17,30,487.0,38.0,1.1,13.0,110.0,140.39,91.56
2016,3,16,17,45,351.0,27.5,1.15,12.5,68.0,79.22,43.03
2016,3,16,18,0,215.0,17.0,1.2,12.0,26.0,32.84,0.0
2016,3,16,18,15,107.5,8.5,1.2,11.5,13.0,9.42,0.0
2016,3,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,6,15,89.0,7.0,1.2,8.5,10.0,6.67,0.0
2016,3,17,6,30,178.0,14.0,1.3,9.0,20.0,24.23,0.0
2016,3,17,6,45,327.5,25.5,1.45,10.0,61.0,69.22,35.51
2016,3,17,7,0,477.0,37.0,1.6,11.0,102.0,130.64,84.0
2016,3,17,7,15,560.0,44.5,1.75,11.0,153.0,190.13,136.04
2016,3,17,7,30,643.0,52.0,1.9,11.0,204.0,259.11,197.6
2016,3,17,7,45,694.5,57.0,2.05,11.5,257.5,323.39,255.55
2016,3,17,8,0,746.0,62.0,2.2,12.0,311.0,392.63,316.19
2016,3,17,8,15,780.5,66.0,2.2,12.5,363.0,457.11,371.01
2016,3,17,8,30,815.0,70.0,2.2,13.0,415.0,523.77,425.47
2016,3,17,8,45,839.5,73.5,2.25,14.0,464.0,585.75,473.64
2016,3,17,9,0,864.0,77.0,2.3,15.0,513.0,644.76,517.81
2016,3,17,9,15,881.0,79.5,2.25,15.5,557.5,700.28,557.63
2016,3,17,9,30,898.0,82.0,2.2,16.0,602.0,754.72,593.88
2016,3,17,9,45,910.5,84.0,2.15,16.5,640.5,803.72,625.4
2016,3,17,10,0,923.0,86.0,2.1,17.0,679.0,850.65,654.84
2016,3,17,10,15,932.5,87.5,2.05,17.0,711.5,892.16,681.26
2016,3,17,10,30,942.0,89.0,2.0,17.0,744.0,930.87,705.49
2016,3,17,10,45,948.0,90.0,2.0,17.5,768.5,962.85,724.2
2016,3,17,11,0,954.0,91.0,2.0,18.0,793.0,991.44,740.58
2016,3,17,11,15,958.0,91.5,1.95,18.0,810.0,1014.02,753.75
2016,3,17,11,30,962.0,92.0,1.9,18.0,827.0,1032.85,764.53
2016,3,17,11,45,963.5,92.5,1.9,18.5,835.5,1045.38,770.57
2016,3,17,12,0,965.0,93.0,1.9,19.0,844.0,1053.92,774.2
2016,3,17,12,15,965.0,93.0,1.85,19.0,844.5,1056.38,774.86
2016,3,17,12,30,965.0,93.0,1.8,19.0,845.0,1054.78,773.13
2016,3,17,12,45,963.0,93.0,1.8,19.5,837.0,1047.18,767.02
2016,3,17,13,0,961.0,93.0,1.8,20.0,829.0,1035.58,758.59
2016,3,17,13,15,957.0,92.0,1.75,20.0,813.0,1017.03,746.6
2016,3,17,13,30,953.0,91.0,1.7,20.0,797.0,994.7,732.35
2016,3,17,13,45,946.5,90.0,1.7,20.0,773.0,966.45,715.04
2016,3,17,14,0,940.0,89.0,1.7,20.0,749.0,934.81,695.52
2016,3,17,14,15,931.0,87.5,1.65,20.0,717.5,897.27,671.41
2016,3,17,14,30,922.0,86.0,1.6,20.0,686.0,856.87,645.31
2016,3,17,14,45,909.0,84.5,1.55,20.0,648.0,810.72,615.11
2016,3,17,15,0,896.0,83.0,1.5,20.0,610.0,762.49,583.21
2016,3,17,15,15,879.0,80.5,1.4,19.5,566.5,708.57,547.47
2016,3,17,15,30,862.0,78.0,1.3,19.0,523.0,653.52,509.04
2016,3,17,15,45,839.0,74.5,1.25,19.0,474.5,595.84,465.97
2016,3,17,16,0,816.0,71.0,1.2,19.0,426.0,534.88,419.2
2016,3,17,16,15,783.0,67.5,1.1,18.5,374.5,469.44,367.9
2016,3,17,16,30,750.0,64.0,1.0,18.0,323.0,405.93,316.21
2016,3,17,16,45,702.0,58.5,0.95,17.5,270.0,336.88,258.72
2016,3,17,17,0,654.0,53.0,0.9,17.0,217.0,272.33,203.06
2016,3,17,17,15,577.5,46.0,0.9,16.5,166.0,203.92,144.24
2016,3,17,17,30,501.0,39.0,0.9,16.0,115.0,144.13,93.03
2016,3,17,17,45,366.0,28.0,0.95,15.5,72.0,81.64,44.1
2016,3,17,18,0,231.0,17.0,1.0,15.0,29.0,34.06,0.0
2016,3,17,18,15,115.5,8.5,0.95,14.5,14.5,9.49,0.0
2016,3,17,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,18,6,15,88.0,8.0,2.0,8.5,11.5,7.81,0.0
2016,3,18,6,30,176.0,16.0,2.3,9.0,23.0,26.63,0.0
2016,3,18,6,45,318.5,28.0,2.6,9.5,64.5,71.39,38.38
2016,3,18,7,0,461.0,40.0,2.9,10.0,106.0,131.9,86.49
2016,3,18,7,15,544.0,48.0,2.85,10.0,157.0,191.2,138.69
2016,3,18,7,30,627.0,56.0,2.8,10.0,208.0,260.28,200.63
2016,3,18,7,45,388.5,96.5,2.75,10.5,198.0,250.64,201.9
2016,3,18,8,0,150.0,137.0,2.7,11.0,188.0,204.43,167.58
2016,3,18,8,15,473.5,107.0,2.7,11.5,303.0,350.6,289.0
2016,3,18,8,30,797.0,77.0,2.7,12.0,418.0,523.67,429.06
2016,3,18,8,45,598.5,135.0,2.7,12.5,407.5,511.82,418.06
2016,3,18,9,0,400.0,193.0,2.7,13.0,397.0,472.87,384.95
2016,3,18,9,15,639.0,141.5,2.7,13.0,500.0,608.58,493.92
2016,3,18,9,30,878.0,90.0,2.7,13.0,603.0,750.92,601.49
2016,3,18,9,45,545.0,197.5,2.75,13.5,522.5,648.36,518.69
2016,3,18,10,0,212.0,305.0,2.8,14.0,442.0,493.88,393.33
2016,3,18,10,15,380.0,271.5,2.8,14.0,532.0,618.72,492.44
2016,3,18,10,30,548.0,238.0,2.8,14.0,622.0,754.74,594.95
2016,3,18,10,45,740.5,170.5,2.8,14.5,708.0,877.25,682.32
2016,3,18,11,0,933.0,103.0,2.8,15.0,794.0,987.1,755.21
2016,3,18,11,15,937.5,104.0,2.8,15.0,811.0,1010.26,769.15
2016,3,18,11,30,942.0,105.0,2.8,15.0,828.0,1029.75,781.52
2016,3,18,11,45,941.5,107.0,2.85,15.0,836.0,1041.71,789.46
2016,3,18,12,0,941.0,109.0,2.9,15.0,844.0,1049.73,794.96
2016,3,18,12,15,941.0,109.0,2.9,15.0,844.5,1052.05,796.34
2016,3,18,12,30,941.0,109.0,2.9,15.0,845.0,1050.41,795.28
2016,3,18,12,45,932.5,112.0,2.9,15.0,835.5,1039.84,788.42
2016,3,18,13,0,924.0,115.0,2.9,15.0,826.0,1025.48,779.22
2016,3,18,13,15,919.5,114.0,2.9,15.0,810.0,1006.9,767.3
2016,3,18,13,30,915.0,113.0,2.9,15.0,794.0,984.7,753.04
2016,3,18,13,45,908.0,111.5,2.95,15.0,770.0,956.19,734.93
2016,3,18,14,0,901.0,110.0,3.0,15.0,746.0,924.46,714.55
2016,3,18,14,15,891.0,108.0,3.05,15.0,714.5,886.58,689.74
2016,3,18,14,30,881.0,106.0,3.1,15.0,683.0,851.83,666.98
2016,3,18,14,45,871.5,102.0,3.15,15.0,646.0,806.52,636.35
2016,3,18,15,0,862.0,98.0,3.2,15.0,609.0,758.98,603.75
2016,3,18,15,15,844.0,95.5,3.2,14.5,565.5,705.17,566.82
2016,3,18,15,30,826.0,93.0,3.2,14.0,522.0,650.4,526.34
2016,3,18,15,45,750.5,93.0,3.2,14.0,455.0,563.01,458.13
2016,3,18,16,0,675.0,93.0,3.2,14.0,388.0,482.41,393.55
2016,3,18,16,15,620.0,95.0,3.0,13.5,341.0,419.09,341.37
2016,3,18,16,30,565.0,97.0,2.8,13.0,294.0,360.08,291.34
2016,3,18,16,45,525.0,86.0,2.6,12.5,246.0,298.59,238.17
2016,3,18,17,0,485.0,75.0,2.4,12.0,198.0,241.04,187.08
2016,3,18,17,15,418.5,62.5,2.3,11.0,151.5,179.37,133.09
2016,3,18,17,30,352.0,50.0,2.2,10.0,105.0,124.31,85.23
2016,3,18,17,45,176.0,38.5,2.15,9.5,66.0,65.42,40.47
2016,3,18,18,0,0.0,27.0,2.1,9.0,27.0,24.95,2.72
2016,3,18,18,15,0.0,13.5,2.1,9.0,13.5,12.87,0.0
2016,3,18,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.5,9.0,8.0,7.63,0.0
2016,3,19,6,30,0.0,16.0,1.7,9.0,16.0,14.86,0.0
2016,3,19,6,45,54.5,35.0,1.95,9.5,43.0,41.69,26.03
2016,3,19,7,0,109.0,54.0,2.2,10.0,70.0,76.66,54.96
2016,3,19,7,15,133.0,75.5,2.25,10.0,103.0,109.48,83.88
2016,3,19,7,30,157.0,97.0,2.3,10.0,136.0,147.3,117.31
2016,3,19,7,45,176.0,117.0,2.35,10.5,170.5,184.57,149.92
2016,3,19,8,0,195.0,137.0,2.4,11.0,205.0,223.98,183.72
2016,3,19,8,15,196.5,160.0,2.4,11.5,237.0,260.0,213.93
2016,3,19,8,30,198.0,183.0,2.4,12.0,269.0,295.96,243.22
2016,3,19,8,45,163.0,206.5,2.45,12.5,282.5,310.6,254.13
2016,3,19,9,0,128.0,230.0,2.5,13.0,296.0,321.43,261.43
2016,3,19,9,15,195.0,246.5,2.5,13.0,356.5,391.81,318.11
2016,3,19,9,30,262.0,263.0,2.5,13.0,417.0,477.19,384.99
2016,3,19,9,45,310.5,271.0,2.5,13.5,465.5,535.33,428.76
2016,3,19,10,0,359.0,279.0,2.5,14.0,514.0,596.25,473.88
2016,3,19,10,15,415.0,274.0,2.5,14.0,557.5,662.27,522.98
2016,3,19,10,30,471.0,269.0,2.5,14.0,601.0,720.77,565.93
2016,3,19,10,45,681.5,187.0,2.5,14.5,685.5,842.85,655.96
2016,3,19,11,0,892.0,105.0,2.5,15.0,770.0,952.81,729.15
2016,3,19,11,15,671.0,208.5,2.5,15.0,715.0,886.42,681.63
2016,3,19,11,30,450.0,312.0,2.5,15.0,660.0,790.38,608.57
2016,3,19,11,45,444.0,318.5,2.55,15.0,665.0,796.97,613.88
2016,3,19,12,0,438.0,325.0,2.6,15.0,670.0,801.32,616.78
2016,3,19,12,15,671.0,217.0,2.65,15.0,745.5,920.55,706.82
2016,3,19,12,30,904.0,109.0,2.7,15.0,821.0,1015.26,770.81
2016,3,19,12,45,906.5,106.5,2.75,15.0,814.5,1009.47,766.64
2016,3,19,13,0,909.0,104.0,2.8,15.0,808.0,999.84,761.03
2016,3,19,13,15,906.0,103.0,2.8,15.0,793.0,982.83,750.07
2016,3,19,13,30,903.0,102.0,2.8,15.0,778.0,962.21,736.8
2016,3,19,13,45,899.0,100.0,2.8,15.0,755.5,936.07,719.81
2016,3,19,14,0,895.0,98.0,2.8,15.0,733.0,906.61,700.55
2016,3,19,14,15,886.5,96.5,2.8,15.0,703.0,870.68,676.71
2016,3,19,14,30,878.0,95.0,2.8,15.0,673.0,832.03,650.84
2016,3,19,14,45,870.0,91.5,2.8,15.0,637.0,789.05,621.64
2016,3,19,15,0,862.0,88.0,2.8,15.0,601.0,743.75,590.45
2016,3,19,15,15,556.5,157.5,2.85,14.5,480.0,573.03,461.65
2016,3,19,15,30,251.0,227.0,2.9,14.0,359.0,407.16,329.72
2016,3,19,15,45,234.5,206.5,2.95,14.0,320.5,361.96,294.73
2016,3,19,16,0,218.0,186.0,3.0,14.0,282.0,311.49,254.31
2016,3,19,16,15,209.5,165.0,2.85,13.5,248.5,273.11,223.17
2016,3,19,16,30,201.0,144.0,2.7,13.0,215.0,235.39,191.76
2016,3,19,16,45,194.5,121.5,2.6,13.0,181.0,201.86,162.72
2016,3,19,17,0,188.0,99.0,2.5,13.0,147.0,164.01,129.42
2016,3,19,17,15,165.5,78.0,2.4,12.0,113.0,124.29,94.86
2016,3,19,17,30,143.0,57.0,2.3,11.0,79.0,87.38,62.6
2016,3,19,17,45,94.5,38.5,2.2,10.5,50.5,52.43,33.42
2016,3,19,18,0,46.0,20.0,2.1,10.0,22.0,22.69,3.34
2016,3,19,18,15,23.0,10.0,2.1,9.5,11.0,9.81,0.0
2016,3,19,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,1.1,9.5,11.0,10.48,0.0
2016,3,20,6,30,0.0,22.0,1.2,10.0,22.0,20.34,1.09
2016,3,20,6,45,108.5,37.5,1.35,10.5,54.0,52.52,32.78
2016,3,20,7,0,217.0,53.0,1.5,11.0,86.0,98.95,69.17
2016,3,20,7,15,254.5,71.5,1.65,11.5,125.0,142.28,107.05
2016,3,20,7,30,292.0,90.0,1.8,12.0,164.0,190.18,149.12
2016,3,20,7,45,318.5,106.5,2.0,12.5,204.0,236.25,189.55
2016,3,20,8,0,345.0,123.0,2.2,13.0,244.0,285.1,231.47
2016,3,20,8,15,254.5,155.5,2.25,13.0,252.0,289.59,236.63
2016,3,20,8,30,164.0,188.0,2.3,13.0,260.0,282.87,231.14
2016,3,20,8,45,206.0,207.0,2.4,13.5,307.5,336.91,274.77
2016,3,20,9,0,248.0,226.0,2.5,14.0,355.0,402.74,326.58
2016,3,20,9,15,197.5,250.5,2.65,14.0,358.5,397.92,321.49
2016,3,20,9,30,147.0,275.0,2.8,14.0,362.0,395.99,318.48
2016,3,20,9,45,198.5,290.0,2.95,14.5,415.5,458.75,367.47
2016,3,20,10,0,250.0,305.0,3.1,15.0,469.0,535.62,425.88
2016,3,20,10,15,251.0,320.5,3.3,15.0,492.0,562.89,445.84
2016,3,20,10,30,252.0,336.0,3.5,15.0,515.0,589.32,465.34
2016,3,20,10,45,126.0,208.5,3.7,15.5,298.0,332.39,266.31
2016,3,20,11,0,0.0,81.0,3.9,16.0,81.0,75.58,56.55
2016,3,20,11,15,137.5,227.5,4.1,16.0,334.5,369.49,296.58
2016,3,20,11,30,275.0,374.0,4.3,16.0,588.0,677.31,530.6
2016,3,20,11,45,153.0,348.0,4.55,16.0,467.5,519.33,408.77
2016,3,20,12,0,31.0,322.0,4.8,16.0,347.0,358.48,282.02
2016,3,20,12,15,15.5,229.0,4.9,16.0,241.5,234.69,185.01
2016,3,20,12,30,0.0,136.0,5.0,16.0,136.0,128.09,99.18
2016,3,20,12,45,0.0,138.0,5.15,16.0,138.0,130.01,100.87
2016,3,20,13,0,0.0,140.0,5.3,16.0,140.0,131.93,102.49
2016,3,20,13,15,11.5,213.0,5.3,15.5,222.0,214.47,169.82
2016,3,20,13,30,23.0,286.0,5.3,15.0,304.0,298.64,237.6
2016,3,20,13,45,11.5,186.0,5.35,15.0,195.0,187.32,148.43
2016,3,20,14,0,0.0,86.0,5.4,15.0,86.0,80.22,60.9
2016,3,20,14,15,0.0,52.5,5.3,14.5,52.5,48.9,35.2
2016,3,20,14,30,0.0,19.0,5.2,14.0,19.0,17.67,9.2
2016,3,20,14,45,0.0,22.5,5.15,14.0,22.5,20.92,11.97
2016,3,20,15,0,0.0,26.0,5.1,14.0,26.0,24.17,14.75
2016,3,20,15,15,0.0,52.5,4.85,14.0,52.5,48.85,35.61
2016,3,20,15,30,0.0,79.0,4.6,14.0,79.0,73.57,56.51
2016,3,20,15,45,0.0,57.0,4.45,14.0,57.0,53.01,39.35
2016,3,20,16,0,0.0,35.0,4.3,14.0,35.0,32.51,22.09
2016,3,20,16,15,0.0,31.0,4.0,13.5,31.0,28.78,19.04
2016,3,20,16,30,0.0,27.0,3.7,13.0,27.0,25.05,15.94
2016,3,20,16,45,0.0,22.5,3.45,13.0,22.5,20.86,12.37
2016,3,20,17,0,0.0,18.0,3.2,13.0,18.0,16.68,8.75
2016,3,20,17,15,0.0,13.5,2.95,12.5,13.5,12.5,5.11
2016,3,20,17,30,0.0,9.0,2.7,12.0,9.0,8.33,1.44
2016,3,20,17,45,0.0,5.5,2.5,12.0,5.5,5.09,0.0
2016,3,20,18,0,0.0,2.0,2.3,12.0,2.0,1.85,0.0
2016,3,20,18,15,0.0,1.0,2.25,11.5,1.0,0.95,0.0
2016,3,20,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.5,1.4,9.0,8.5,8.1,0.0
2016,3,21,6,30,0.0,17.0,1.5,9.0,17.0,15.78,2.07
2016,3,21,6,45,23.5,37.5,1.65,9.5,41.5,38.94,25.65
2016,3,21,7,0,47.0,58.0,1.8,10.0,66.0,65.07,47.99
2016,3,21,7,15,65.0,80.5,2.0,10.0,95.5,94.92,73.96
2016,3,21,7,30,83.0,103.0,2.2,10.0,125.0,130.27,104.73
2016,3,21,7,45,100.5,124.0,2.4,10.5,156.0,163.66,133.43
2016,3,21,8,0,118.0,145.0,2.6,11.0,187.0,199.14,163.48
2016,3,21,8,15,281.5,147.5,2.8,11.0,267.0,294.88,243.67
2016,3,21,8,30,445.0,150.0,3.0,11.0,347.0,410.53,339.29
2016,3,21,8,45,429.0,173.5,3.2,11.5,380.5,450.41,370.84
2016,3,21,9,0,413.0,197.0,3.4,12.0,414.0,487.63,399.64
2016,3,21,9,15,206.5,149.0,3.6,12.0,257.5,304.23,251.3
2016,3,21,9,30,0.0,101.0,3.8,12.0,101.0,94.35,73.79
2016,3,21,9,45,2.0,142.0,4.05,12.5,143.5,135.45,107.82
2016,3,21,10,0,4.0,183.0,4.3,13.0,186.0,177.3,141.71
2016,3,21,10,15,3.5,178.0,4.45,13.0,180.5,171.99,137.08
2016,3,21,10,30,3.0,173.0,4.6,13.0,175.0,166.7,132.56
2016,3,21,10,45,1.5,161.5,4.85,13.0,162.5,154.14,122.12
2016,3,21,11,0,0.0,150.0,5.1,13.0,150.0,141.58,111.69
2016,3,21,11,15,0.0,131.5,5.25,13.0,131.5,123.7,96.96
2016,3,21,11,30,0.0,113.0,5.4,13.0,113.0,105.95,82.33
2016,3,21,11,45,0.0,114.5,5.6,13.5,114.5,107.4,83.34
2016,3,21,12,0,0.0,116.0,5.8,14.0,116.0,108.85,84.35
2016,3,21,12,15,0.0,116.0,5.85,14.0,116.0,108.85,84.34
2016,3,21,12,30,0.0,116.0,5.9,14.0,116.0,108.85,84.35
2016,3,21,12,45,55.0,250.5,6.0,14.0,293.5,305.22,245.38
2016,3,21,13,0,110.0,385.0,6.1,14.0,471.0,502.95,401.58
2016,3,21,13,15,111.0,376.5,5.95,14.0,461.5,492.95,393.42
2016,3,21,13,30,112.0,368.0,5.8,14.0,452.0,482.51,385.53
2016,3,21,13,45,71.0,327.5,5.65,14.0,380.5,398.34,318.84
2016,3,21,14,0,30.0,287.0,5.5,14.0,309.0,316.48,253.19
2016,3,21,14,15,19.5,249.0,5.4,13.5,263.0,256.56,205.86
2016,3,21,14,30,9.0,211.0,5.3,13.0,217.0,209.22,167.95
2016,3,21,14,45,4.5,145.0,5.25,13.0,148.0,140.32,111.72
2016,3,21,15,0,0.0,79.0,5.2,13.0,79.0,73.6,56.37
2016,3,21,15,15,0.0,73.0,5.0,12.5,73.0,67.98,51.94
2016,3,21,15,30,0.0,67.0,4.8,12.0,67.0,62.36,47.45
2016,3,21,15,45,16.5,120.5,4.65,12.0,128.0,123.35,99.46
2016,3,21,16,0,33.0,174.0,4.5,12.0,189.0,190.25,155.76
2016,3,21,16,15,16.5,97.0,4.3,11.5,104.5,101.73,81.62
2016,3,21,16,30,0.0,20.0,4.1,11.0,20.0,18.55,10.44
2016,3,21,16,45,0.0,17.0,3.9,11.0,17.0,15.76,8.06
2016,3,21,17,0,0.0,14.0,3.7,11.0,14.0,12.97,5.63
2016,3,21,17,15,0.0,10.5,3.4,10.5,10.5,9.72,2.78
2016,3,21,17,30,0.0,7.0,3.1,10.0,7.0,6.48,0.0
2016,3,21,17,45,0.0,4.5,2.85,10.0,4.5,4.16,0.0
2016,3,21,18,0,0.0,2.0,2.6,10.0,2.0,1.85,0.0
2016,3,21,18,15,0.0,1.0,2.45,9.5,1.0,0.95,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,6,15,105.0,11.5,1.4,6.5,18.0,12.1,0.0
2016,3,22,6,30,210.0,23.0,1.6,7.0,36.0,38.48,11.9
2016,3,22,6,45,345.5,34.5,1.85,8.0,80.0,84.56,49.96
2016,3,22,7,0,481.0,46.0,2.1,9.0,124.0,146.52,99.48
2016,3,22,7,15,558.5,53.5,2.25,9.0,176.0,206.08,152.45
2016,3,22,7,30,636.0,61.0,2.4,9.0,228.0,274.65,214.17
2016,3,22,7,45,687.0,66.0,2.55,9.5,282.0,339.03,272.22
2016,3,22,8,0,738.0,71.0,2.7,10.0,336.0,407.97,332.64
2016,3,22,8,15,771.0,75.5,2.7,10.0,388.0,472.17,387.98
2016,3,22,8,30,804.0,80.0,2.7,10.0,440.0,538.37,443.12
2016,3,22,8,45,831.0,82.0,2.7,10.5,489.5,599.82,491.99
2016,3,22,9,0,858.0,84.0,2.7,11.0,539.0,661.81,539.61
2016,3,22,9,15,875.0,86.5,2.7,11.0,583.0,713.68,578.36
2016,3,22,9,30,892.0,89.0,2.7,11.0,627.0,767.78,616.65
2016,3,22,9,45,908.0,89.0,2.75,11.5,666.5,816.91,649.85
2016,3,22,10,0,924.0,89.0,2.8,12.0,706.0,864.23,681.27
2016,3,22,10,15,933.0,90.5,2.75,12.0,737.5,905.09,708.23
2016,3,22,10,30,942.0,92.0,2.7,12.0,769.0,943.11,732.96
2016,3,22,10,45,949.0,92.5,2.7,12.5,793.5,975.13,752.42
2016,3,22,11,0,956.0,93.0,2.7,13.0,818.0,1003.79,769.5
2016,3,22,11,15,959.5,93.5,2.7,13.0,834.5,1025.58,783.31
2016,3,22,11,30,963.0,94.0,2.7,13.0,851.0,1043.57,794.7
2016,3,22,11,45,965.5,94.0,2.75,13.0,859.5,1056.14,803.11
2016,3,22,12,0,968.0,94.0,2.8,13.0,868.0,1064.72,809.03
2016,3,22,12,15,967.5,94.0,2.85,13.0,868.0,1066.28,810.44
2016,3,22,12,30,967.0,94.0,2.9,13.0,868.0,1063.78,809.33
2016,3,22,12,45,963.0,95.0,3.0,13.0,859.0,1054.9,804.6
2016,3,22,13,0,959.0,96.0,3.1,13.0,850.0,1042.07,797.32
2016,3,22,13,15,955.0,95.0,3.15,13.0,833.5,1023.15,785.52
2016,3,22,13,30,951.0,94.0,3.2,13.0,817.0,1000.46,771.24
2016,3,22,13,45,945.0,93.0,3.3,13.0,792.5,972.31,753.58
2016,3,22,14,0,939.0,92.0,3.4,13.0,768.0,940.77,733.47
2016,3,22,14,15,633.5,193.5,3.4,13.0,641.5,770.52,611.73
2016,3,22,14,30,328.0,295.0,3.4,13.0,515.0,589.22,470.54
2016,3,22,14,45,613.5,189.5,3.45,13.0,572.0,701.83,564.16
2016,3,22,15,0,899.0,84.0,3.5,13.0,629.0,767.94,616.48
2016,3,22,15,15,882.5,82.0,3.3,12.5,585.5,714.48,577.82
2016,3,22,15,30,866.0,80.0,3.1,12.0,542.0,659.85,537.3
2016,3,22,15,45,593.0,128.5,2.95,12.0,432.0,507.5,415.38
2016,3,22,16,0,320.0,177.0,2.8,12.0,322.0,363.93,298.4
2016,3,22,16,15,539.0,122.0,2.55,11.5,331.5,403.38,330.58
2016,3,22,16,30,758.0,67.0,2.3,11.0,341.0,413.15,334.48
2016,3,22,16,45,713.0,61.5,2.05,11.0,288.0,344.58,273.69
2016,3,22,17,0,668.0,56.0,1.8,11.0,235.0,280.16,215.45
2016,3,22,17,15,595.5,49.5,1.8,10.5,182.5,212.09,154.96
2016,3,22,17,30,523.0,43.0,1.8,10.0,130.0,152.29,102.04
2016,3,22,17,45,397.0,33.0,1.8,9.5,85.0,90.39,52.23
2016,3,22,18,0,271.0,23.0,1.8,9.0,40.0,43.25,14.04
2016,3,22,18,15,135.5,11.5,1.85,8.5,20.0,12.54,0.0
2016,3,22,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,20.0,11.5,2.05,5.5,13.0,11.22,0.0
2016,3,23,6,30,40.0,23.0,2.3,6.0,26.0,24.95,9.97
2016,3,23,6,45,82.0,42.5,2.55,6.5,54.5,53.03,35.63
2016,3,23,7,0,124.0,62.0,2.8,7.0,83.0,88.24,65.51
2016,3,23,7,15,145.0,84.0,2.9,7.5,116.5,121.93,95.53
2016,3,23,7,30,166.0,106.0,3.0,8.0,150.0,160.23,129.51
2016,3,23,7,45,181.5,126.5,3.1,9.0,184.5,197.38,161.92
2016,3,23,8,0,197.0,147.0,3.2,10.0,219.0,236.24,195.01
2016,3,23,8,15,321.5,150.5,3.2,10.5,287.5,318.9,264.09
2016,3,23,8,30,446.0,154.0,3.2,11.0,356.0,416.99,344.58
2016,3,23,8,45,649.0,121.0,3.2,11.5,450.0,534.48,439.77
2016,3,23,9,0,852.0,88.0,3.2,12.0,544.0,664.16,541.71
2016,3,23,9,15,869.5,90.5,3.2,12.5,588.5,719.96,582.08
2016,3,23,9,30,887.0,93.0,3.2,13.0,633.0,770.27,616.46
2016,3,23,9,45,900.5,94.5,3.2,13.5,671.5,818.87,649.02
2016,3,23,10,0,914.0,96.0,3.2,14.0,710.0,865.48,679.61
2016,3,23,10,15,838.5,129.0,3.2,14.0,712.0,874.2,684.19
2016,3,23,10,30,763.0,162.0,3.2,14.0,714.0,873.12,682.28
2016,3,23,10,45,855.0,131.5,3.2,14.5,768.5,940.92,727.79
2016,3,23,11,0,947.0,101.0,3.2,15.0,823.0,1005.75,769.73
2016,3,23,11,15,950.5,101.5,3.1,15.0,839.5,1027.3,782.25
2016,3,23,11,30,954.0,102.0,3.0,15.0,856.0,1045.09,792.6
2016,3,23,11,45,857.0,149.5,2.95,15.5,831.5,1020.67,773.64
2016,3,23,12,0,760.0,197.0,2.9,16.0,807.0,987.97,749.65
2016,3,23,12,15,693.0,230.0,2.85,16.0,786.5,958.59,729.46
2016,3,23,12,30,626.0,263.0,2.8,16.0,766.0,924.72,704.86
2016,3,23,12,45,781.5,187.0,2.8,16.0,808.5,992.9,753.25
2016,3,23,13,0,937.0,111.0,2.8,16.0,851.0,1038.16,783.41
2016,3,23,13,15,932.5,110.0,2.75,16.0,834.5,1018.99,770.14
2016,3,23,13,30,928.0,109.0,2.7,16.0,818.0,996.18,755.16
2016,3,23,13,45,917.5,110.0,2.65,16.0,792.5,966.53,735.65
2016,3,23,14,0,907.0,111.0,2.6,16.0,767.0,933.81,714.09
2016,3,23,14,15,897.0,109.0,2.5,16.0,735.5,895.39,688.13
2016,3,23,14,30,887.0,107.0,2.4,16.0,704.0,854.32,660.28
2016,3,23,14,45,871.5,105.5,2.35,16.0,665.0,812.21,631.94
2016,3,23,15,0,856.0,104.0,2.3,16.0,626.0,762.64,598.02
2016,3,23,15,15,838.0,101.0,2.2,15.5,582.0,708.23,560.91
2016,3,23,15,30,820.0,98.0,2.1,15.0,538.0,652.89,520.39
2016,3,23,15,45,737.5,100.0,2.05,15.0,469.0,564.48,452.68
2016,3,23,16,0,655.0,102.0,2.0,15.0,400.0,481.15,387.32
2016,3,23,16,15,572.5,104.5,1.8,14.5,343.0,405.26,326.34
2016,3,23,16,30,490.0,107.0,1.6,14.0,286.0,333.98,267.8
2016,3,23,16,45,436.0,99.5,1.4,13.5,240.5,275.38,218.3
2016,3,23,17,0,382.0,92.0,1.2,13.0,195.0,222.46,172.67
2016,3,23,17,15,331.5,76.0,1.2,12.0,151.5,167.96,125.82
2016,3,23,17,30,281.0,60.0,1.2,11.0,108.0,119.53,84.12
2016,3,23,17,45,197.5,42.5,1.3,10.5,70.5,71.4,45.18
2016,3,23,18,0,114.0,25.0,1.4,10.0,33.0,33.05,13.02
2016,3,23,18,15,57.0,12.5,1.45,9.5,16.5,12.58,0.0
2016,3,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,6,15,99.0,12.5,1.35,7.5,19.5,13.45,0.0
2016,3,24,6,30,198.0,25.0,1.6,8.0,39.0,40.39,16.96
2016,3,24,6,45,310.0,38.5,1.85,9.0,82.0,85.21,52.36
