Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,7,0,422.0,52.0,2.1,10.0,125.0,142.9,99.04
2016,3,24,7,15,496.0,61.5,2.05,10.0,176.0,200.38,149.68
2016,3,24,7,30,570.0,71.0,2.0,10.0,227.0,266.52,208.39
2016,3,24,7,45,609.0,80.0,2.0,10.5,277.5,326.85,262.05
2016,3,24,8,0,648.0,89.0,2.0,11.0,328.0,390.86,317.15
2016,3,24,8,15,683.5,95.0,2.05,11.5,379.5,453.27,369.35
2016,3,24,8,30,719.0,101.0,2.1,12.0,431.0,518.15,421.74
2016,3,24,8,45,723.5,113.5,2.15,13.0,475.5,573.22,463.74
2016,3,24,9,0,728.0,126.0,2.2,14.0,520.0,626.92,503.12
2016,3,24,9,15,749.0,130.0,2.2,14.0,563.0,681.57,543.93
2016,3,24,9,30,770.0,134.0,2.2,14.0,606.0,735.82,583.28
2016,3,24,9,45,788.0,135.5,2.2,14.5,644.0,784.23,615.25
2016,3,24,10,0,806.0,137.0,2.2,15.0,682.0,828.09,643.49
2016,3,24,10,15,817.5,139.5,2.15,15.0,713.5,868.81,669.93
2016,3,24,10,30,829.0,142.0,2.1,15.0,745.0,907.2,694.47
2016,3,24,10,45,842.0,141.0,2.1,15.5,770.5,940.62,714.59
2016,3,24,11,0,855.0,140.0,2.1,16.0,796.0,971.27,732.72
2016,3,24,11,15,860.0,141.5,2.1,16.0,813.0,993.99,746.88
2016,3,24,11,30,865.0,143.0,2.1,16.0,830.0,1013.28,758.9
2016,3,24,11,45,859.0,148.5,2.1,16.5,836.5,1022.56,763.01
2016,3,24,12,0,853.0,154.0,2.1,17.0,843.0,1028.02,764.83
2016,3,24,12,15,853.0,154.0,2.1,17.0,843.0,1029.75,765.83
2016,3,24,12,30,853.0,154.0,2.1,17.0,843.0,1027.76,764.59
2016,3,24,12,45,876.5,139.5,2.15,17.0,841.0,1029.4,766.54
2016,3,24,13,0,900.0,125.0,2.2,17.0,839.0,1018.18,760.12
2016,3,24,13,15,895.5,124.0,2.2,17.0,822.5,999.48,748.41
2016,3,24,13,30,891.0,123.0,2.2,17.0,806.0,977.27,734.5
2016,3,24,13,45,884.5,121.0,2.25,17.0,782.0,948.78,716.97
2016,3,24,14,0,878.0,119.0,2.3,17.0,758.0,924.05,701.97
2016,3,24,14,15,868.5,117.0,2.3,17.0,727.0,886.36,677.5
2016,3,24,14,30,859.0,115.0,2.3,17.0,696.0,846.06,651.15
2016,3,24,14,45,839.5,115.0,2.3,17.0,657.0,797.67,618.85
2016,3,24,15,0,820.0,115.0,2.3,17.0,618.0,747.88,585.18
2016,3,24,15,15,801.0,112.0,2.15,16.5,574.5,694.19,547.74
2016,3,24,15,30,782.0,109.0,2.0,16.0,531.0,639.78,507.67
2016,3,24,15,45,745.5,108.0,1.95,16.0,481.5,577.98,460.46
2016,3,24,16,0,709.0,107.0,1.9,16.0,432.0,516.23,412.1
2016,3,24,16,15,673.5,101.0,1.8,15.5,381.0,451.85,360.93
2016,3,24,16,30,638.0,95.0,1.7,15.0,330.0,389.96,310.06
2016,3,24,16,45,603.5,84.0,1.6,14.5,279.5,326.25,256.15
2016,3,24,17,0,569.0,73.0,1.5,14.0,229.0,265.73,203.28
2016,3,24,17,15,497.0,63.0,1.6,13.0,178.0,199.91,146.65
2016,3,24,17,30,425.0,53.0,1.7,12.0,127.0,142.54,97.31
2016,3,24,17,45,325.5,39.0,1.8,11.5,84.0,86.33,51.89
2016,3,24,18,0,226.0,25.0,1.9,11.0,41.0,42.04,16.63
2016,3,24,18,15,113.0,12.5,2.15,10.5,20.5,13.22,0.0
2016,3,24,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,118.0,14.0,0.95,7.5,23.0,15.46,0.0
2016,3,25,6,30,236.0,28.0,1.0,8.0,46.0,47.89,22.32
2016,3,25,6,45,339.0,41.5,1.1,8.5,90.0,93.06,57.95
2016,3,25,7,0,442.0,55.0,1.2,9.0,134.0,151.03,105.52
2016,3,25,7,15,514.5,63.5,1.35,9.0,185.0,208.57,156.41
2016,3,25,7,30,587.0,72.0,1.5,9.0,236.0,274.52,215.12
2016,3,25,7,45,641.0,77.0,1.7,9.5,289.0,337.65,271.11
2016,3,25,8,0,695.0,82.0,1.9,10.0,342.0,406.05,330.14
2016,3,25,8,15,728.5,86.5,1.95,10.5,393.0,468.44,382.45
2016,3,25,8,30,762.0,91.0,2.0,11.0,444.0,532.13,434.02
2016,3,25,8,45,795.0,91.5,2.05,12.0,493.5,593.65,481.41
2016,3,25,9,0,828.0,92.0,2.1,13.0,543.0,656.32,527.95
2016,3,25,9,15,845.0,94.5,2.1,13.5,586.5,710.63,566.74
2016,3,25,9,30,862.0,97.0,2.1,14.0,630.0,763.89,602.44
2016,3,25,9,45,876.0,98.5,2.15,14.5,668.0,807.31,630.86
2016,3,25,10,0,890.0,100.0,2.2,15.0,706.0,853.35,660.8
2016,3,25,10,15,899.5,102.0,2.2,15.0,737.5,893.88,687.32
2016,3,25,10,30,909.0,104.0,2.2,15.0,769.0,931.71,711.81
2016,3,25,10,45,912.0,107.0,2.25,15.5,792.5,961.74,730.05
2016,3,25,11,0,915.0,110.0,2.3,16.0,816.0,988.35,745.99
2016,3,25,11,15,919.0,111.0,2.3,16.0,832.5,1010.19,759.62
2016,3,25,11,30,923.0,112.0,2.3,16.0,849.0,1028.41,770.96
2016,3,25,11,45,926.5,112.0,2.35,16.5,857.5,1041.32,778.05
2016,3,25,12,0,930.0,112.0,2.4,17.0,866.0,1050.42,782.79
2016,3,25,12,15,930.0,112.0,2.4,17.0,866.0,1052.16,783.76
2016,3,25,12,30,930.0,112.0,2.4,17.0,866.0,1049.98,782.4
2016,3,25,12,45,937.0,106.0,2.45,17.0,860.0,1044.21,779.43
2016,3,25,13,0,944.0,100.0,2.5,17.0,854.0,1034.37,773.94
2016,3,25,13,15,940.0,99.5,2.5,17.0,837.5,1015.98,762.38
2016,3,25,13,30,936.0,99.0,2.5,17.0,821.0,993.91,748.51
2016,3,25,13,45,931.0,97.0,2.5,17.5,796.5,965.69,729.21
2016,3,25,14,0,926.0,95.0,2.5,18.0,772.0,934.09,707.71
2016,3,25,14,15,917.0,93.5,2.45,17.5,740.5,896.39,684.21
2016,3,25,14,30,908.0,92.0,2.4,17.0,709.0,855.92,658.61
2016,3,25,14,45,895.5,90.0,2.4,17.0,670.5,809.59,627.8
2016,3,25,15,0,883.0,88.0,2.4,17.0,632.0,761.23,595.2
2016,3,25,15,15,866.0,85.5,2.35,16.5,588.5,707.41,558.9
2016,3,25,15,30,849.0,83.0,2.3,16.0,545.0,655.74,522.11
2016,3,25,15,45,822.5,81.0,2.25,16.0,496.0,594.4,475.08
2016,3,25,16,0,796.0,79.0,2.2,16.0,447.0,533.59,427.13
2016,3,25,16,15,764.5,75.0,2.05,15.5,395.5,469.05,375.21
2016,3,25,16,30,733.0,71.0,1.9,15.0,344.0,406.37,323.01
2016,3,25,16,45,682.0,66.5,1.8,14.5,290.5,338.01,264.92
2016,3,25,17,0,631.0,62.0,1.7,14.0,237.0,274.38,209.21
2016,3,25,17,15,560.5,54.5,1.7,13.0,185.5,207.85,151.31
2016,3,25,17,30,490.0,47.0,1.7,12.0,134.0,149.47,100.55
2016,3,25,17,45,369.0,36.5,1.75,11.5,89.0,89.71,52.92
2016,3,25,18,0,248.0,26.0,1.8,11.0,44.0,44.71,18.65
2016,3,25,18,15,124.0,13.0,1.85,10.5,22.0,13.83,0.0
2016,3,25,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,164.5,12.5,2.5,8.5,25.5,15.27,0.0
2016,3,26,6,30,329.0,25.0,2.7,9.0,51.0,53.43,23.93
2016,3,26,6,45,437.0,34.0,2.95,10.0,97.0,100.76,60.02
2016,3,26,7,0,545.0,43.0,3.2,11.0,143.0,161.6,110.19
2016,3,26,7,15,609.5,49.5,3.25,11.5,195.0,221.42,163.9
2016,3,26,7,30,674.0,56.0,3.3,12.0,247.0,288.29,224.02
2016,3,26,7,45,715.5,60.5,3.4,12.5,299.5,350.91,280.35
2016,3,26,8,0,757.0,65.0,3.5,13.0,352.0,417.23,338.15
2016,3,26,8,15,786.0,68.5,3.55,13.5,402.5,479.43,390.88
2016,3,26,8,30,815.0,72.0,3.6,14.0,453.0,543.13,442.96
2016,3,26,8,45,834.5,75.0,3.7,14.5,500.5,598.9,487.39
2016,3,26,9,0,854.0,78.0,3.8,15.0,548.0,656.66,531.92
2016,3,26,9,15,869.5,80.5,3.75,15.0,591.0,710.49,571.3
2016,3,26,9,30,885.0,83.0,3.7,15.0,634.0,763.08,608.37
2016,3,26,9,45,893.5,86.0,3.7,15.5,670.5,809.13,639.16
2016,3,26,10,0,902.0,89.0,3.7,16.0,707.0,852.82,667.82
2016,3,26,10,15,910.0,90.5,3.65,16.0,737.5,891.84,693.81
2016,3,26,10,30,918.0,92.0,3.6,16.0,768.0,928.02,717.61
2016,3,26,10,45,924.5,92.0,3.6,16.5,791.5,958.12,735.98
2016,3,26,11,0,931.0,92.0,3.6,17.0,815.0,984.92,752.01
2016,3,26,11,15,934.0,93.0,3.5,17.0,830.5,1006.01,764.82
2016,3,26,11,30,937.0,94.0,3.4,17.0,846.0,1023.39,775.16
2016,3,26,11,45,938.5,94.0,3.35,17.5,853.5,1034.38,780.18
2016,3,26,12,0,940.0,94.0,3.3,18.0,861.0,1041.48,782.73
2016,3,26,12,15,939.5,94.0,3.15,18.0,860.5,1042.67,782.09
2016,3,26,12,30,939.0,94.0,3.0,18.0,860.0,1039.9,778.96
2016,3,26,12,45,923.5,101.0,2.95,18.0,848.0,1026.19,769.62
2016,3,26,13,0,908.0,108.0,2.9,18.0,836.0,1008.82,758.07
2016,3,26,13,15,903.5,107.5,2.8,18.0,819.5,990.41,745.5
2016,3,26,13,30,899.0,107.0,2.7,18.0,803.0,968.47,730.66
2016,3,26,13,45,881.0,111.5,2.65,18.0,776.5,936.2,709.36
2016,3,26,14,0,863.0,116.0,2.6,18.0,750.0,901.32,686.34
2016,3,26,14,15,653.5,192.0,2.6,18.0,661.0,786.47,607.37
2016,3,26,14,30,444.0,268.0,2.6,18.0,572.0,665.02,516.56
2016,3,26,14,45,621.0,191.5,2.6,18.0,591.0,709.81,554.83
2016,3,26,15,0,798.0,115.0,2.6,18.0,610.0,731.7,573.66
2016,3,26,15,15,698.5,132.5,2.55,17.5,544.0,646.31,511.29
2016,3,26,15,30,599.0,150.0,2.5,17.0,478.0,564.78,450.04
2016,3,26,15,45,492.5,160.5,2.45,17.0,414.5,475.68,380.9
2016,3,26,16,0,386.0,171.0,2.4,17.0,351.0,399.82,320.67
2016,3,26,16,15,455.0,138.0,2.35,16.5,326.0,377.47,303.19
2016,3,26,16,30,524.0,105.0,2.3,16.0,301.0,349.52,279.16
2016,3,26,16,45,483.0,95.5,2.3,15.5,255.5,288.8,227.92
2016,3,26,17,0,442.0,86.0,2.3,15.0,210.0,235.26,181.46
2016,3,26,17,15,386.0,72.5,2.45,14.0,164.0,178.2,132.28
2016,3,26,17,30,330.0,59.0,2.6,13.0,118.0,127.8,88.86
2016,3,26,17,45,239.0,43.5,2.8,12.5,79.0,77.54,48.48
2016,3,26,18,0,148.0,28.0,3.0,12.0,40.0,38.58,17.98
2016,3,26,18,15,74.0,14.0,3.15,11.5,20.0,14.2,0.0
2016,3,26,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,147.5,14.0,2.55,9.0,27.0,15.47,0.0
2016,3,27,6,30,295.0,28.0,2.7,9.0,54.0,54.26,26.39
2016,3,27,6,45,402.0,39.0,2.9,9.5,100.0,101.63,62.6
2016,3,27,7,0,509.0,50.0,3.1,10.0,146.0,162.44,113.0
2016,3,27,7,15,577.5,57.5,3.1,10.5,198.5,222.23,166.41
2016,3,27,7,30,646.0,65.0,3.1,11.0,251.0,289.87,226.84
2016,3,27,7,45,403.5,112.0,3.1,11.5,236.0,279.85,226.39
2016,3,27,8,0,161.0,159.0,3.1,12.0,221.0,233.25,190.91
2016,3,27,8,15,230.0,175.0,3.2,12.0,277.0,299.89,246.59
2016,3,27,8,30,299.0,191.0,3.3,12.0,333.0,368.99,303.44
2016,3,27,8,45,564.5,143.5,3.4,12.5,445.0,511.09,419.3
2016,3,27,9,0,830.0,96.0,3.5,13.0,557.0,665.39,541.2
2016,3,27,9,15,847.5,99.0,3.6,13.0,600.5,720.66,582.39
2016,3,27,9,30,865.0,102.0,3.7,13.0,644.0,774.92,621.43
2016,3,27,9,45,877.0,104.5,3.85,13.5,682.0,822.92,654.45
2016,3,27,10,0,889.0,107.0,4.0,14.0,720.0,863.2,681.55
2016,3,27,10,15,898.5,108.5,4.05,14.0,752.0,903.05,708.96
2016,3,27,10,30,908.0,110.0,4.1,14.0,784.0,940.19,734.3
2016,3,27,10,45,914.5,112.0,4.2,14.0,808.0,972.17,756.22
2016,3,27,11,0,921.0,114.0,4.3,14.0,832.0,1000.88,775.99
2016,3,27,11,15,925.5,115.0,4.3,14.0,848.5,1023.16,790.61
2016,3,27,11,30,930.0,116.0,4.3,14.0,865.0,1041.8,802.82
2016,3,27,11,45,931.0,117.0,4.35,14.5,873.5,1053.25,809.16
2016,3,27,12,0,932.0,118.0,4.4,15.0,882.0,1060.82,813.01
2016,3,27,12,15,932.5,118.0,4.4,15.0,882.0,1062.9,814.32
2016,3,27,12,30,933.0,118.0,4.4,15.0,882.0,1061.06,813.13
2016,3,27,12,45,932.0,117.0,4.4,15.0,874.0,1052.73,807.67
2016,3,27,13,0,931.0,116.0,4.4,15.0,866.0,1040.54,799.73
2016,3,27,13,15,927.5,115.5,4.4,15.0,850.0,1022.66,788.01
2016,3,27,13,30,924.0,115.0,4.4,15.0,834.0,1001.13,773.88
2016,3,27,13,45,914.5,115.0,4.45,15.0,809.0,971.09,754.31
2016,3,27,14,0,905.0,115.0,4.5,15.0,784.0,937.95,732.51
2016,3,27,14,15,816.5,138.5,4.5,14.5,723.0,865.67,683.3
2016,3,27,14,30,728.0,162.0,4.5,14.0,662.0,792.4,632.54
2016,3,27,14,45,680.0,166.5,4.55,14.0,613.5,730.39,587.62
2016,3,27,15,0,632.0,171.0,4.6,14.0,565.0,669.54,541.66
2016,3,27,15,15,511.5,192.0,4.55,13.5,497.0,572.96,466.56
2016,3,27,15,30,391.0,213.0,4.5,13.0,429.0,481.79,394.25
2016,3,27,15,45,446.5,180.0,4.5,13.0,405.5,467.74,384.07
2016,3,27,16,0,502.0,147.0,4.5,13.0,382.0,439.21,361.21
2016,3,27,16,15,331.5,151.5,4.35,12.5,299.5,323.46,265.97
2016,3,27,16,30,161.0,156.0,4.2,12.0,217.0,228.25,186.97
2016,3,27,16,45,138.5,136.0,4.1,11.5,183.0,189.34,154.19
2016,3,27,17,0,116.0,116.0,4.0,11.0,149.0,153.02,123.08
2016,3,27,17,15,97.0,93.0,3.95,10.5,117.0,117.36,92.18
2016,3,27,17,30,78.0,70.0,3.9,10.0,85.0,84.18,63.34
2016,3,27,17,45,46.5,48.5,3.85,10.0,57.0,53.35,37.28
2016,3,27,18,0,15.0,27.0,3.8,10.0,29.0,26.41,13.92
2016,3,27,18,15,7.5,13.5,3.75,9.5,14.5,12.95,0.0
2016,3,27,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,6,15,188.5,14.0,3.5,6.5,31.5,16.94,0.0
2016,3,28,6,30,377.0,28.0,3.7,7.0,63.0,62.22,30.28
2016,3,28,6,45,491.0,36.5,3.95,7.5,113.0,113.6,69.51
2016,3,28,7,0,605.0,45.0,4.2,8.0,163.0,179.49,125.01
2016,3,28,7,15,667.5,51.0,4.4,8.0,217.0,242.04,182.71
2016,3,28,7,30,730.0,57.0,4.6,8.0,271.0,311.53,246.99
2016,3,28,7,45,772.0,60.5,4.8,8.5,326.0,376.77,307.0
2016,3,28,8,0,814.0,64.0,5.0,9.0,381.0,445.63,368.5
2016,3,28,8,15,841.5,67.5,5.05,9.0,433.5,510.29,425.37
2016,3,28,8,30,869.0,71.0,5.1,9.0,486.0,574.0,479.87
2016,3,28,8,45,889.0,73.5,5.15,9.5,535.5,634.5,529.29
2016,3,28,9,0,909.0,76.0,5.2,10.0,585.0,694.67,576.94
2016,3,28,9,15,923.5,78.0,5.2,10.0,629.0,749.71,618.1
2016,3,28,9,30,938.0,80.0,5.2,10.0,673.0,803.25,657.3
2016,3,28,9,45,948.5,82.0,5.25,10.5,711.0,851.8,691.25
2016,3,28,10,0,959.0,84.0,5.3,11.0,749.0,897.96,723.01
2016,3,28,10,15,966.0,85.0,5.3,11.0,780.5,937.32,750.53
2016,3,28,10,30,973.0,86.0,5.3,11.0,812.0,973.58,775.66
2016,3,28,10,45,977.5,87.5,5.35,11.5,835.5,1004.77,795.92
2016,3,28,11,0,982.0,89.0,5.4,12.0,859.0,1032.37,813.56
2016,3,28,11,15,985.0,89.5,5.45,12.0,875.0,1053.67,828.29
2016,3,28,11,30,988.0,90.0,5.5,12.0,891.0,1071.05,840.38
2016,3,28,11,45,534.5,242.5,5.55,12.0,676.5,807.38,646.08
2016,3,28,12,0,81.0,395.0,5.6,12.0,462.0,484.68,386.08
2016,3,28,12,15,327.5,346.5,5.55,12.0,616.5,704.63,564.19
2016,3,28,12,30,574.0,298.0,5.5,12.0,771.0,909.17,721.73
2016,3,28,12,45,761.5,204.0,5.45,12.0,824.0,993.98,785.43
2016,3,28,13,0,949.0,110.0,5.4,12.0,877.0,1052.15,826.62
2016,3,28,13,15,944.5,109.0,5.3,12.0,860.0,1032.44,811.93
2016,3,28,13,30,940.0,108.0,5.2,12.0,843.0,1009.04,795.24
2016,3,28,13,45,719.5,191.0,5.1,12.0,743.5,886.36,706.49
2016,3,28,14,0,499.0,274.0,5.0,12.0,644.0,752.39,603.22
2016,3,28,14,15,497.0,262.0,4.85,12.0,617.5,721.11,580.44
2016,3,28,14,30,495.0,250.0,4.7,12.0,591.0,688.08,555.66
2016,3,28,14,45,247.5,174.5,4.6,12.0,345.0,382.13,314.47
2016,3,28,15,0,0.0,99.0,4.5,12.0,99.0,92.41,72.03
2016,3,28,15,15,0.0,56.5,4.3,12.0,56.5,52.59,38.96
2016,3,28,15,30,0.0,14.0,4.1,12.0,14.0,13.0,5.45
2016,3,28,15,45,334.0,58.5,3.95,12.0,216.0,273.12,229.62
2016,3,28,16,0,668.0,103.0,3.8,12.0,418.0,488.95,403.19
2016,3,28,16,15,706.5,89.0,3.4,11.5,388.5,455.28,372.93
2016,3,28,16,30,745.0,75.0,3.0,11.0,359.0,415.73,337.33
2016,3,28,16,45,703.5,69.0,2.7,10.5,305.5,348.62,278.44
2016,3,28,17,0,662.0,63.0,2.4,10.0,252.0,285.15,221.26
2016,3,28,17,15,593.5,56.0,2.3,9.5,199.0,217.72,160.97
2016,3,28,17,30,525.0,49.0,2.2,9.0,146.0,158.16,107.96
2016,3,28,17,45,412.5,38.5,2.1,8.5,99.5,97.31,58.36
2016,3,28,18,0,300.0,28.0,2.0,8.0,53.0,50.6,23.41
2016,3,28,18,15,150.0,14.0,2.05,8.0,26.5,15.1,0.0
2016,3,28,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,6,15,191.0,14.5,2.0,5.5,33.0,18.02,0.0
2016,3,29,6,30,382.0,29.0,2.4,6.0,66.0,64.58,32.44
2016,3,29,6,45,492.0,37.0,2.8,7.0,115.5,115.47,71.35
2016,3,29,7,0,602.0,45.0,3.2,8.0,165.0,180.38,126.04
2016,3,29,7,15,663.0,51.0,3.35,8.0,219.0,242.43,183.12
2016,3,29,7,30,724.0,57.0,3.5,8.0,273.0,311.25,246.37
2016,3,29,7,45,767.0,60.5,3.65,8.5,328.0,376.58,305.78
2016,3,29,8,0,810.0,64.0,3.8,9.0,383.0,445.65,366.63
2016,3,29,8,15,837.5,67.0,3.7,9.5,435.5,509.55,421.05
2016,3,29,8,30,865.0,70.0,3.6,10.0,488.0,572.52,472.74
2016,3,29,8,45,885.5,72.5,3.55,10.5,537.0,633.09,520.74
2016,3,29,9,0,906.0,75.0,3.5,11.0,586.0,693.4,566.85
2016,3,29,9,15,920.5,77.0,3.35,11.5,630.0,748.24,604.7
2016,3,29,9,30,935.0,79.0,3.2,12.0,674.0,801.6,640.37
2016,3,29,9,45,945.0,81.0,3.05,12.5,712.5,849.57,671.24
2016,3,29,10,0,955.0,83.0,2.9,13.0,751.0,895.11,699.68
2016,3,29,10,15,963.0,84.5,2.85,13.0,782.5,935.69,726.15
2016,3,29,10,30,971.0,86.0,2.8,13.0,814.0,973.23,750.28
2016,3,29,10,45,975.5,87.0,2.75,13.5,837.5,1003.74,767.98
2016,3,29,11,0,980.0,88.0,2.7,14.0,861.0,1030.65,783.16
2016,3,29,11,15,983.0,88.5,2.65,14.0,877.0,1051.83,795.89
2016,3,29,11,30,986.0,89.0,2.6,14.0,893.0,1069.1,806.11
2016,3,29,11,45,986.5,90.0,2.6,14.0,900.5,1080.45,813.09
2016,3,29,12,0,987.0,91.0,2.6,14.0,908.0,1087.7,817.55
2016,3,29,12,15,722.5,213.5,2.6,14.0,811.5,973.37,740.77
2016,3,29,12,30,458.0,336.0,2.6,14.0,715.0,834.04,639.42
2016,3,29,12,45,717.5,214.5,2.6,14.0,801.0,962.11,735.98
2016,3,29,13,0,977.0,93.0,2.6,14.0,887.0,1061.39,802.08
2016,3,29,13,15,972.5,92.5,2.55,14.0,869.5,1041.73,787.87
2016,3,29,13,30,968.0,92.0,2.5,14.0,852.0,1018.29,772.5
2016,3,29,13,45,959.0,92.0,2.5,14.0,826.0,987.6,752.86
2016,3,29,14,0,950.0,92.0,2.5,14.0,800.0,953.64,731.0
2016,3,29,14,15,941.0,91.0,2.45,14.0,767.5,915.52,705.71
2016,3,29,14,30,932.0,90.0,2.4,14.0,735.0,874.56,678.34
2016,3,29,14,45,917.0,89.0,2.4,14.0,695.5,826.24,645.98
2016,3,29,15,0,902.0,88.0,2.4,14.0,656.0,776.04,611.9
2016,3,29,15,15,885.5,85.5,2.3,13.5,611.5,721.56,574.61
2016,3,29,15,30,869.0,83.0,2.2,13.0,567.0,665.94,534.62
2016,3,29,15,45,845.0,81.0,2.15,13.0,517.5,608.06,489.84
2016,3,29,16,0,821.0,79.0,2.1,13.0,468.0,547.36,441.66
2016,3,29,16,15,790.5,75.0,1.9,12.5,415.5,481.88,388.46
2016,3,29,16,30,760.0,71.0,1.7,12.0,363.0,418.12,334.89
2016,3,29,16,45,715.0,66.0,1.55,12.0,309.0,349.82,275.77
2016,3,29,17,0,670.0,61.0,1.4,12.0,255.0,285.54,218.58
2016,3,29,17,15,603.0,54.5,1.4,11.0,202.0,218.57,159.92
2016,3,29,17,30,536.0,48.0,1.4,10.0,149.0,159.25,107.86
2016,3,29,17,45,421.5,38.0,1.45,9.5,102.0,97.94,58.32
2016,3,29,18,0,307.0,28.0,1.5,9.0,55.0,50.99,23.78
2016,3,29,18,15,153.5,14.0,1.6,8.5,27.5,15.14,0.0
2016,3,29,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,134.5,18.0,2.05,7.5,32.0,19.83,0.18
2016,3,30,6,30,269.0,36.0,2.3,8.0,64.0,60.79,33.79
2016,3,30,6,45,371.0,48.0,2.6,8.5,110.5,108.56,70.62
2016,3,30,7,0,473.0,60.0,2.9,9.0,157.0,168.18,120.47
2016,3,30,7,15,539.5,68.5,2.95,9.0,209.0,226.79,173.07
2016,3,30,7,30,606.0,77.0,3.0,9.0,261.0,293.01,232.54
2016,3,30,7,45,332.0,119.0,3.05,9.5,222.5,260.59,213.04
2016,3,30,8,0,58.0,161.0,3.1,10.0,184.0,183.78,151.06
2016,3,30,8,15,197.5,176.5,3.05,10.5,270.0,279.96,231.47
2016,3,30,8,30,337.0,192.0,3.0,11.0,356.0,392.88,323.7
2016,3,30,8,45,579.0,146.5,3.0,11.5,462.0,526.36,431.69
2016,3,30,9,0,821.0,101.0,3.0,12.0,568.0,669.57,544.0
2016,3,30,9,15,602.5,182.5,3.0,12.0,539.0,639.2,516.12
2016,3,30,9,30,384.0,264.0,3.0,12.0,510.0,573.02,461.15
2016,3,30,9,45,633.5,186.5,3.05,12.5,620.5,722.54,578.47
2016,3,30,10,0,883.0,109.0,3.1,13.0,731.0,864.64,680.29
2016,3,30,10,15,588.5,231.0,3.1,13.0,653.0,773.31,610.0
2016,3,30,10,30,294.0,353.0,3.1,13.0,575.0,645.29,507.63
2016,3,30,10,45,226.0,374.0,3.1,13.5,548.0,601.6,472.76
2016,3,30,11,0,158.0,395.0,3.1,14.0,521.0,565.32,442.43
2016,3,30,11,15,339.0,353.5,3.05,14.0,629.5,711.58,555.54
2016,3,30,11,30,520.0,312.0,3.0,14.0,738.0,862.23,666.32
2016,3,30,11,45,541.0,309.5,3.0,14.0,756.0,886.15,682.05
2016,3,30,12,0,562.0,307.0,3.0,14.0,774.0,907.85,697.3
2016,3,30,12,15,745.0,211.5,3.0,14.0,830.0,994.05,760.16
2016,3,30,12,30,928.0,116.0,3.0,14.0,886.0,1055.95,801.4
2016,3,30,12,45,929.5,113.0,3.0,14.5,878.5,1047.74,794.01
2016,3,30,13,0,931.0,110.0,3.0,15.0,871.0,1035.63,784.86
2016,3,30,13,15,927.0,109.5,3.0,15.0,854.0,1017.07,772.98
2016,3,30,13,30,923.0,109.0,3.0,15.0,837.0,994.89,758.77
2016,3,30,13,45,917.5,107.5,3.0,15.0,812.5,966.73,740.54
2016,3,30,14,0,912.0,106.0,3.0,15.0,788.0,935.3,720.06
2016,3,30,14,15,902.5,104.0,3.0,15.0,756.0,896.75,694.55
2016,3,30,14,30,893.0,102.0,3.0,15.0,724.0,855.53,667.02
2016,3,30,14,45,880.5,100.0,3.05,15.0,685.5,809.5,636.09
2016,3,30,15,0,868.0,98.0,3.1,15.0,647.0,765.78,606.45
2016,3,30,15,15,851.0,95.0,3.15,14.5,603.0,711.3,569.46
2016,3,30,15,30,834.0,92.0,3.2,14.0,559.0,655.83,529.2
2016,3,30,15,45,811.5,88.5,3.3,14.0,510.5,595.8,482.86
2016,3,30,16,0,789.0,85.0,3.4,14.0,462.0,535.97,435.17
2016,3,30,16,15,757.5,81.0,3.45,13.5,410.0,471.66,382.95
2016,3,30,16,30,726.0,77.0,3.5,13.0,358.0,409.24,330.35
2016,3,30,16,45,681.0,71.5,3.6,12.5,305.0,342.36,272.55
2016,3,30,17,0,636.0,66.0,3.7,12.0,252.0,279.58,216.59
2016,3,30,17,15,568.5,58.5,3.8,11.0,200.0,213.46,158.0
2016,3,30,17,30,501.0,51.0,3.9,10.0,148.0,155.12,106.43
2016,3,30,17,45,389.0,40.5,4.0,9.5,101.5,95.82,58.2
2016,3,30,18,0,277.0,30.0,4.1,9.0,55.0,50.58,24.85
2016,3,30,18,15,138.5,15.0,4.1,8.5,27.5,14.12,0.0
2016,3,30,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,6,15,152.0,18.5,2.3,9.0,34.5,21.58,3.09
2016,3,31,6,30,304.0,37.0,2.5,9.0,69.0,66.71,37.3
2016,3,31,6,45,401.0,48.5,2.7,9.5,116.5,114.72,74.42
2016,3,31,7,0,498.0,60.0,2.9,10.0,164.0,174.87,124.96
2016,3,31,7,15,253.0,84.5,2.9,10.0,138.0,157.34,122.39
2016,3,31,7,30,8.0,109.0,2.9,10.0,112.0,105.41,85.27
2016,3,31,7,45,14.0,129.0,2.95,10.5,134.5,127.55,103.88
2016,3,31,8,0,20.0,149.0,3.0,11.0,157.0,150.45,122.78
2016,3,31,8,15,38.0,176.5,3.0,11.0,194.5,192.22,157.45
2016,3,31,8,30,56.0,204.0,3.0,11.0,232.0,232.65,190.62
2016,3,31,8,45,168.0,226.0,3.0,11.5,320.5,334.79,274.54
2016,3,31,9,0,280.0,248.0,3.0,12.0,409.0,449.62,366.16
2016,3,31,9,15,358.0,250.0,3.0,12.0,471.5,522.09,423.16
2016,3,31,9,30,436.0,252.0,3.0,12.0,534.0,609.32,490.32
2016,3,31,9,45,671.5,176.0,3.0,12.5,638.0,743.07,593.8
2016,3,31,10,0,907.0,100.0,3.0,13.0,742.0,876.45,687.71
2016,3,31,10,15,915.5,101.5,3.0,13.0,772.5,915.75,713.13
2016,3,31,10,30,924.0,103.0,3.0,13.0,803.0,952.2,737.21
2016,3,31,10,45,931.0,103.5,3.05,13.5,827.0,983.12,756.38
2016,3,31,11,0,938.0,104.0,3.1,14.0,851.0,1010.73,773.24
2016,3,31,11,15,941.5,104.5,3.2,14.0,866.5,1031.48,787.34
2016,3,31,11,30,945.0,105.0,3.3,14.0,882.0,1048.5,799.07
2016,3,31,11,45,947.0,105.0,3.4,14.5,890.0,1059.67,805.49
2016,3,31,12,0,949.0,105.0,3.5,15.0,898.0,1066.92,809.42
2016,3,31,12,15,949.0,104.5,3.6,15.0,897.0,1067.66,810.64
2016,3,31,12,30,949.0,104.0,3.7,15.0,896.0,1064.43,809.34
2016,3,31,12,45,952.5,100.5,3.8,15.5,888.5,1057.4,804.12
2016,3,31,13,0,956.0,97.0,3.9,16.0,881.0,1046.34,796.3
2016,3,31,13,15,952.0,96.5,4.0,15.5,864.0,1027.34,786.13
2016,3,31,13,30,948.0,96.0,4.1,15.0,847.0,1004.62,773.43
2016,3,31,13,45,941.5,95.0,4.2,15.0,822.0,975.46,754.75
2016,3,31,14,0,935.0,94.0,4.3,15.0,797.0,942.98,733.73
2016,3,31,14,15,926.5,92.5,4.4,15.0,765.0,905.09,708.99
2016,3,31,14,30,918.0,91.0,4.5,15.0,733.0,864.39,681.93
2016,3,31,14,45,905.5,90.0,4.6,15.0,694.5,818.48,650.7
2016,3,31,15,0,893.0,89.0,4.7,15.0,656.0,770.53,617.5
2016,3,31,15,15,877.5,86.5,4.75,14.5,612.5,717.08,580.47
2016,3,31,15,30,862.0,84.0,4.8,14.0,569.0,662.44,540.49
2016,3,31,15,45,536.0,145.0,4.85,14.0,438.0,484.86,397.42
2016,3,31,16,0,210.0,206.0,4.9,14.0,307.0,324.67,265.34
2016,3,31,16,15,484.5,138.5,4.85,13.5,337.5,391.62,321.17
2016,3,31,16,30,759.0,71.0,4.8,13.0,368.0,417.51,338.96
2016,3,31,16,45,717.0,66.5,4.8,12.5,314.5,350.94,280.28
2016,3,31,17,0,675.0,62.0,4.8,12.0,261.0,287.96,223.38
2016,3,31,17,15,611.5,55.5,4.6,11.5,208.5,221.59,163.46
2016,3,31,17,30,548.0,49.0,4.4,11.0,156.0,162.44,110.44
2016,3,31,17,45,439.5,39.5,4.25,10.5,108.5,101.68,60.76
2016,3,31,18,0,331.0,30.0,4.1,10.0,61.0,54.49,26.24
2016,3,31,18,15,165.5,15.0,3.95,9.5,30.5,14.38,0.0
2016,3,31,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,182.0,17.5,2.5,8.5,37.5,22.2,4.6
2016,4,1,6,30,364.0,35.0,2.7,9.0,75.0,71.43,38.89
2016,4,1,6,45,458.0,44.5,2.95,9.5,123.5,121.0,77.43
2016,4,1,7,0,552.0,54.0,3.2,10.0,172.0,182.23,129.46
2016,4,1,7,15,276.0,77.5,3.25,10.0,136.5,160.55,124.66
2016,4,1,7,30,0.0,101.0,3.3,10.0,101.0,94.84,76.37
2016,4,1,7,45,2.0,119.5,3.35,10.5,120.5,113.35,91.93
2016,4,1,8,0,4.0,138.0,3.4,11.0,140.0,132.18,107.4
2016,4,1,8,15,12.0,160.5,3.4,11.0,166.5,158.36,129.07
2016,4,1,8,30,20.0,183.0,3.4,11.0,193.0,185.52,151.36
2016,4,1,8,45,92.5,223.5,3.4,11.5,276.0,278.28,227.95
2016,4,1,9,0,165.0,264.0,3.4,12.0,359.0,381.22,310.63
2016,4,1,9,15,201.5,282.0,3.4,12.0,407.0,434.73,352.72
2016,4,1,9,30,238.0,300.0,3.4,12.0,455.0,490.99,396.56
2016,4,1,9,45,569.0,200.5,3.45,12.5,598.0,686.68,552.42
2016,4,1,10,0,900.0,101.0,3.5,13.0,741.0,873.0,688.6
2016,4,1,10,15,908.0,102.5,3.5,13.0,772.0,911.55,713.44
2016,4,1,10,30,916.0,104.0,3.5,13.0,803.0,947.26,737.3
2016,4,1,10,45,922.5,105.0,3.5,13.5,826.0,977.98,756.17
2016,4,1,11,0,929.0,106.0,3.5,14.0,849.0,1005.39,772.67
2016,4,1,11,15,932.5,106.5,3.45,14.0,865.0,1025.9,785.48
2016,4,1,11,30,936.0,107.0,3.4,14.0,881.0,1042.71,795.87
2016,4,1,11,45,938.0,107.0,3.4,14.5,888.5,1053.72,801.35
2016,4,1,12,0,940.0,107.0,3.4,15.0,896.0,1060.84,804.36
2016,4,1,12,15,940.0,107.0,3.35,15.0,895.0,1062.04,804.62
2016,4,1,12,30,940.0,107.0,3.3,15.0,894.0,1059.3,802.43
2016,4,1,12,45,941.5,104.5,3.3,15.0,886.5,1051.39,797.38
2016,4,1,13,0,943.0,102.0,3.3,15.0,879.0,1039.54,789.84
2016,4,1,13,15,939.5,101.5,3.3,15.0,862.0,1021.15,778.01
2016,4,1,13,30,936.0,101.0,3.3,15.0,845.0,999.07,763.8
2016,4,1,13,45,930.5,99.5,3.35,15.0,820.5,970.51,745.56
2016,4,1,14,0,925.0,98.0,3.4,15.0,796.0,938.61,724.99
2016,4,1,14,15,916.5,96.5,3.45,15.0,764.5,900.98,700.27
2016,4,1,14,30,908.0,95.0,3.5,15.0,733.0,860.57,673.39
2016,4,1,14,45,897.0,92.5,3.55,15.0,695.0,814.54,642.18
2016,4,1,15,0,886.0,90.0,3.6,15.0,657.0,766.4,609.04
2016,4,1,15,15,870.5,87.5,3.65,14.5,613.0,713.23,572.74
2016,4,1,15,30,855.0,85.0,3.7,14.0,569.0,661.87,535.66
2016,4,1,15,45,834.5,82.0,3.75,14.0,521.0,602.58,489.4
2016,4,1,16,0,814.0,79.0,3.8,14.0,473.0,543.24,441.7
2016,4,1,16,15,785.0,75.5,3.75,13.5,421.0,479.4,389.46
2016,4,1,16,30,756.0,72.0,3.7,13.0,369.0,417.13,336.66
2016,4,1,16,45,714.5,67.0,3.65,12.5,316.0,350.4,278.64
2016,4,1,17,0,673.0,62.0,3.6,12.0,263.0,287.18,221.99
2016,4,1,17,15,610.5,55.5,3.4,11.5,210.5,221.21,162.8
2016,4,1,17,30,548.0,49.0,3.2,11.0,158.0,162.33,110.23
2016,4,1,17,45,444.5,39.5,3.05,10.5,110.5,102.26,61.07
2016,4,1,18,0,341.0,30.0,2.9,10.0,63.0,55.13,26.64
2016,4,1,18,15,170.5,15.0,2.85,9.5,31.5,14.39,0.0
2016,4,1,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,2,6,15,179.5,18.5,1.45,8.0,39.5,23.62,6.64
2016,4,2,6,30,359.0,37.0,1.6,8.0,79.0,73.74,41.3
2016,4,2,6,45,445.5,47.5,1.8,8.5,127.0,122.99,80.07
2016,4,2,7,0,532.0,58.0,2.0,9.0,175.0,182.97,131.31
2016,4,2,7,15,283.0,90.0,1.9,9.5,154.0,175.53,137.12
2016,4,2,7,30,34.0,122.0,1.8,10.0,133.0,129.29,104.97
2016,4,2,7,45,39.5,142.5,1.7,10.5,157.5,154.02,125.74
2016,4,2,8,0,45.0,163.0,1.6,11.0,182.0,179.47,146.54
2016,4,2,8,15,48.5,184.5,1.5,11.0,207.5,205.57,167.75
2016,4,2,8,30,52.0,206.0,1.4,11.0,233.0,232.12,188.95
2016,4,2,8,45,145.5,233.0,1.35,11.5,316.0,327.97,266.31
2016,4,2,9,0,239.0,260.0,1.3,12.0,399.0,427.16,343.57
2016,4,2,9,15,539.0,188.0,1.25,12.5,532.5,598.01,476.33
2016,4,2,9,30,839.0,116.0,1.2,13.0,666.0,778.99,606.68
2016,4,2,9,45,842.5,123.5,1.2,13.5,701.5,824.2,633.39
2016,4,2,10,0,846.0,131.0,1.2,14.0,737.0,866.79,659.5
2016,4,2,10,15,786.5,162.5,1.2,14.0,744.5,880.76,667.27
2016,4,2,10,30,727.0,194.0,1.2,14.0,752.0,884.89,668.9
2016,4,2,10,45,798.5,168.0,1.2,14.5,797.5,938.28,702.31
2016,4,2,11,0,870.0,142.0,1.2,15.0,843.0,996.89,737.8
2016,4,2,11,15,874.0,143.0,1.25,15.0,858.0,1017.69,750.69
2016,4,2,11,30,878.0,144.0,1.3,15.0,873.0,1034.98,761.94
2016,4,2,11,45,881.5,143.5,1.4,15.5,881.0,1046.51,769.15
2016,4,2,12,0,885.0,143.0,1.5,16.0,889.0,1044.88,768.06
2016,4,2,12,15,884.5,143.0,1.6,16.0,887.5,1045.44,770.05
2016,4,2,12,30,884.0,143.0,1.7,16.0,886.0,1042.28,769.69
2016,4,2,12,45,894.5,134.5,1.8,16.5,880.0,1037.4,766.88
2016,4,2,13,0,905.0,126.0,1.9,17.0,874.0,1028.54,761.56
2016,4,2,13,15,900.0,125.0,1.95,17.0,856.5,1008.67,749.89
2016,4,2,13,30,895.0,124.0,2.0,17.0,839.0,985.33,736.05
2016,4,2,13,45,887.0,123.5,2.15,17.0,814.0,956.41,719.61
2016,4,2,14,0,879.0,123.0,2.3,17.0,789.0,924.45,700.85
2016,4,2,14,15,869.0,121.0,2.35,17.0,757.0,892.6,680.95
2016,4,2,14,30,859.0,119.0,2.4,17.0,725.0,851.41,654.38
2016,4,2,14,45,842.0,118.0,2.5,17.0,686.0,803.44,623.13
2016,4,2,15,0,825.0,117.0,2.6,17.0,647.0,753.96,590.25
2016,4,2,15,15,807.0,114.0,2.6,16.5,603.5,700.46,553.83
2016,4,2,15,30,789.0,111.0,2.6,16.0,560.0,646.17,514.49
2016,4,2,15,45,761.0,108.0,2.65,16.0,511.0,586.4,468.98
2016,4,2,16,0,733.0,105.0,2.7,16.0,462.0,526.28,421.85
2016,4,2,16,15,700.0,100.0,2.6,15.5,410.5,462.81,371.01
2016,4,2,16,30,667.0,95.0,2.5,15.0,359.0,401.55,320.28
2016,4,2,16,45,616.0,89.0,2.45,14.5,306.0,334.89,263.98
2016,4,2,17,0,565.0,83.0,2.4,14.0,253.0,273.27,210.49
2016,4,2,17,15,498.5,73.5,2.3,13.0,202.0,209.57,155.37
2016,4,2,17,30,432.0,64.0,2.2,12.0,151.0,153.62,107.07
2016,4,2,17,45,325.5,50.5,2.15,11.5,105.0,95.19,60.18
2016,4,2,18,0,219.0,37.0,2.1,11.0,59.0,51.64,28.3
2016,4,2,18,15,109.5,18.5,2.2,10.5,29.5,16.53,0.0
2016,4,2,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,3,5,45,30.5,5.0,1.8,6.5,5.5,0.0,0.0
2016,4,3,6,0,61.0,10.0,2.0,7.0,11.0,9.53,0.0
2016,4,3,6,15,206.5,25.0,2.1,7.0,47.0,31.54,12.49
2016,4,3,6,30,352.0,40.0,2.2,7.0,83.0,76.77,44.39
2016,4,3,6,45,447.5,50.0,2.3,7.5,132.5,126.82,83.77
2016,4,3,7,0,543.0,60.0,2.4,8.0,182.0,188.71,136.61
2016,4,3,7,15,602.5,67.0,2.35,8.5,235.0,248.59,190.62
2016,4,3,7,30,662.0,74.0,2.3,9.0,288.0,315.07,249.96
2016,4,3,7,45,351.0,118.5,2.3,9.5,234.0,270.3,220.6
2016,4,3,8,0,40.0,163.0,2.3,10.0,180.0,177.01,144.97
2016,4,3,8,15,31.0,176.0,2.3,10.5,190.0,187.64,153.46
2016,4,3,8,30,22.0,189.0,2.3,11.0,200.0,192.42,156.6
2016,4,3,8,45,65.0,227.5,2.3,11.5,265.0,264.9,215.7
2016,4,3,9,0,108.0,266.0,2.3,12.0,330.0,337.17,273.12
2016,4,3,9,15,492.0,185.5,2.3,12.5,506.0,562.02,454.74
