Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,30,876.0,105.0,2.3,13.0,682.0,796.86,629.64
2016,4,3,9,45,887.0,107.5,2.35,13.5,719.5,839.0,655.29
2016,4,3,10,0,898.0,110.0,2.4,14.0,757.0,883.49,684.09
2016,4,3,10,15,906.5,111.5,2.4,14.0,787.5,922.29,709.42
2016,4,3,10,30,915.0,113.0,2.4,14.0,818.0,958.26,732.67
2016,4,3,10,45,919.5,115.0,2.45,14.5,841.5,988.01,750.74
2016,4,3,11,0,924.0,117.0,2.5,15.0,865.0,1014.37,766.51
2016,4,3,11,15,748.5,209.5,2.55,15.0,822.5,973.09,738.32
2016,4,3,11,30,573.0,302.0,2.6,15.0,780.0,904.66,688.74
2016,4,3,11,45,558.0,311.5,2.65,15.5,780.5,905.79,688.55
2016,4,3,12,0,543.0,321.0,2.7,16.0,781.0,904.08,685.82
2016,4,3,12,15,736.5,222.0,2.75,16.0,844.5,997.88,754.32
2016,4,3,12,30,930.0,123.0,2.8,16.0,908.0,1067.48,800.45
2016,4,3,12,45,924.0,124.5,2.9,16.0,898.0,1056.39,793.64
2016,4,3,13,0,918.0,126.0,3.0,16.0,888.0,1041.56,785.21
2016,4,3,13,15,768.5,194.5,3.05,16.0,824.0,970.15,738.05
2016,4,3,13,30,619.0,263.0,3.1,16.0,760.0,883.65,678.18
2016,4,3,13,45,753.0,194.5,3.2,16.0,781.0,920.9,708.11
2016,4,3,14,0,887.0,126.0,3.3,16.0,802.0,941.7,723.87
2016,4,3,14,15,769.0,164.0,3.35,15.5,732.5,855.82,666.1
2016,4,3,14,30,651.0,202.0,3.4,15.0,663.0,769.78,606.25
2016,4,3,14,45,743.5,161.0,3.5,15.0,661.0,773.88,612.74
2016,4,3,15,0,836.0,120.0,3.6,15.0,659.0,765.27,608.24
2016,4,3,15,15,818.5,116.5,3.6,14.5,615.0,711.06,570.21
2016,4,3,15,30,801.0,113.0,3.6,14.0,571.0,655.99,529.47
2016,4,3,15,45,779.5,108.0,3.6,14.0,522.5,597.44,483.89
2016,4,3,16,0,758.0,103.0,3.6,14.0,474.0,537.84,436.21
2016,4,3,16,15,726.0,98.0,3.45,13.5,422.0,473.54,383.83
2016,4,3,16,30,694.0,93.0,3.3,13.0,370.0,411.28,331.46
2016,4,3,16,45,652.5,85.5,3.2,12.5,317.0,345.22,274.62
2016,4,3,17,0,611.0,78.0,3.1,12.0,264.0,283.08,219.6
2016,4,3,17,15,545.5,69.5,2.95,11.5,211.5,217.89,161.97
2016,4,3,17,30,480.0,61.0,2.8,11.0,159.0,160.26,111.29
2016,4,3,17,45,380.5,48.5,2.7,10.5,112.0,101.99,63.8
2016,4,3,18,0,281.0,36.0,2.6,10.0,65.0,56.24,30.1
2016,4,3,18,15,140.5,18.0,2.6,9.5,32.5,16.5,0.0
2016,4,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.95,8.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.1,9.0,13.0,12.39,0.0
2016,4,4,6,15,182.5,27.0,2.2,9.5,50.0,32.38,14.18
2016,4,4,6,30,365.0,41.0,2.3,10.0,87.0,79.95,46.03
2016,4,4,6,45,461.0,50.5,2.4,10.5,137.5,130.64,85.65
2016,4,4,7,0,557.0,60.0,2.5,11.0,188.0,193.2,138.63
2016,4,4,7,15,617.0,67.0,2.4,11.0,242.0,254.18,193.39
2016,4,4,7,30,677.0,74.0,2.3,11.0,296.0,321.81,253.55
2016,4,4,7,45,719.0,78.5,2.25,11.5,350.5,385.63,309.31
2016,4,4,8,0,761.0,83.0,2.2,12.0,405.0,453.01,366.1
2016,4,4,8,15,789.0,87.0,2.25,12.5,457.0,515.71,417.56
2016,4,4,8,30,817.0,91.0,2.3,13.0,509.0,579.71,468.23
2016,4,4,8,45,837.0,94.5,2.4,13.5,557.0,639.06,513.91
2016,4,4,9,0,857.0,98.0,2.5,14.0,605.0,698.17,558.04
2016,4,4,9,15,872.0,100.5,2.55,14.0,648.5,751.99,596.54
2016,4,4,9,30,887.0,103.0,2.6,14.0,692.0,799.99,629.71
2016,4,4,9,45,896.5,106.0,2.7,14.5,729.0,846.36,660.52
2016,4,4,10,0,906.0,109.0,2.8,15.0,766.0,890.38,689.34
2016,4,4,10,15,914.5,110.5,2.75,15.0,796.5,929.37,714.5
2016,4,4,10,30,923.0,112.0,2.7,15.0,827.0,965.5,737.5
2016,4,4,10,45,926.5,114.5,2.7,15.5,850.0,994.97,754.87
2016,4,4,11,0,930.0,117.0,2.7,16.0,873.0,1020.98,769.88
2016,4,4,11,15,933.5,117.5,2.7,16.0,888.0,1041.26,782.54
2016,4,4,11,30,937.0,118.0,2.7,16.0,903.0,1057.85,792.87
2016,4,4,11,45,937.0,119.5,2.7,16.5,910.0,1068.24,797.73
2016,4,4,12,0,937.0,121.0,2.7,17.0,917.0,1074.73,800.2
2016,4,4,12,15,936.5,121.0,2.65,17.0,915.5,1075.19,799.85
2016,4,4,12,30,936.0,121.0,2.6,17.0,914.0,1071.74,797.13
2016,4,4,12,45,938.0,117.5,2.6,17.0,906.0,1063.13,791.77
2016,4,4,13,0,940.0,114.0,2.6,17.0,898.0,1050.58,784.0
2016,4,4,13,15,935.5,113.5,2.6,17.0,880.5,1031.07,771.77
2016,4,4,13,30,931.0,113.0,2.6,17.0,863.0,1007.94,757.27
2016,4,4,13,45,922.5,112.5,2.6,17.5,837.0,977.63,736.61
2016,4,4,14,0,914.0,112.0,2.6,18.0,811.0,944.18,713.91
2016,4,4,14,15,904.0,110.5,2.7,17.5,778.0,905.44,691.03
2016,4,4,14,30,894.0,109.0,2.8,17.0,745.0,864.06,665.91
2016,4,4,14,45,741.5,151.5,2.95,17.0,660.5,762.02,596.0
2016,4,4,15,0,589.0,194.0,3.1,17.0,576.0,659.27,520.3
2016,4,4,15,15,709.5,147.0,3.15,16.5,576.5,668.04,531.09
2016,4,4,15,30,830.0,100.0,3.2,16.0,577.0,661.26,528.81
2016,4,4,15,45,804.5,97.0,3.25,16.0,527.5,600.0,481.51
2016,4,4,16,0,779.0,94.0,3.3,16.0,478.0,539.27,433.53
2016,4,4,16,15,748.0,90.0,3.05,15.5,426.0,475.94,382.12
2016,4,4,16,30,717.0,86.0,2.8,15.0,374.0,414.04,330.3
2016,4,4,16,45,671.0,80.5,2.55,14.5,320.0,347.06,273.08
2016,4,4,17,0,625.0,75.0,2.3,14.0,266.0,284.45,218.17
2016,4,4,17,15,558.5,67.0,2.05,13.0,213.5,218.7,160.94
2016,4,4,17,30,492.0,59.0,1.8,12.0,161.0,160.62,110.5
2016,4,4,17,45,387.0,48.0,1.55,11.5,113.5,102.3,63.52
2016,4,4,18,0,282.0,37.0,1.3,11.0,66.0,56.17,30.04
2016,4,4,18,15,141.0,18.5,1.3,10.5,33.0,16.92,0.29
2016,4,4,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,45,60.5,6.5,2.15,7.5,8.5,0.0,0.0
2016,4,5,6,0,121.0,13.0,2.2,8.0,17.0,12.39,0.0
2016,4,5,6,15,275.0,26.0,2.35,8.5,56.0,36.94,15.85
2016,4,5,6,30,429.0,39.0,2.5,9.0,95.0,85.87,48.51
2016,4,5,6,45,515.0,47.5,2.65,10.0,146.0,138.07,89.96
2016,4,5,7,0,601.0,56.0,2.8,11.0,197.0,200.81,143.75
2016,4,5,7,15,657.0,62.0,2.85,11.5,251.5,262.33,199.21
2016,4,5,7,30,713.0,68.0,2.9,12.0,306.0,330.23,259.67
2016,4,5,7,45,755.5,71.5,3.0,12.5,361.0,395.19,316.81
2016,4,5,8,0,798.0,75.0,3.1,13.0,416.0,463.76,375.18
2016,4,5,8,15,824.0,78.5,3.15,13.5,468.0,526.82,427.29
2016,4,5,8,30,850.0,82.0,3.2,14.0,520.0,590.89,478.38
2016,4,5,8,45,870.5,84.0,3.25,14.5,569.0,647.87,522.5
2016,4,5,9,0,891.0,86.0,3.3,15.0,618.0,706.7,566.46
2016,4,5,9,15,905.0,88.5,3.4,15.5,661.0,760.7,603.79
2016,4,5,9,30,919.0,91.0,3.5,16.0,704.0,813.18,639.44
2016,4,5,9,45,928.0,93.0,3.65,16.5,741.0,859.23,670.26
2016,4,5,10,0,937.0,95.0,3.8,17.0,778.0,902.82,699.06
2016,4,5,10,15,944.0,96.5,3.9,17.0,808.5,941.39,725.19
2016,4,5,10,30,951.0,98.0,4.0,17.0,839.0,976.92,749.15
2016,4,5,10,45,955.5,99.0,4.1,17.5,862.0,1006.34,767.43
2016,4,5,11,0,960.0,100.0,4.2,18.0,885.0,1032.23,783.31
2016,4,5,11,15,963.0,101.0,4.2,18.0,900.0,1053.0,796.6
2016,4,5,11,30,966.0,102.0,4.2,18.0,915.0,1069.94,807.41
2016,4,5,11,45,967.5,102.0,4.2,18.5,922.0,1080.4,812.44
2016,4,5,12,0,969.0,102.0,4.2,19.0,929.0,1086.86,814.95
2016,4,5,12,15,968.5,102.0,4.1,19.0,927.5,1087.29,814.43
2016,4,5,12,30,968.0,102.0,4.0,19.0,926.0,1083.66,811.38
2016,4,5,12,45,966.0,101.0,3.9,19.5,916.5,1073.44,802.57
2016,4,5,13,0,964.0,100.0,3.8,20.0,907.0,1059.26,791.34
2016,4,5,13,15,960.0,99.5,3.65,20.0,889.0,1039.8,777.89
2016,4,5,13,30,956.0,99.0,3.5,20.0,871.0,1016.62,762.09
2016,4,5,13,45,949.0,98.0,3.4,20.0,845.5,986.53,742.11
2016,4,5,14,0,942.0,97.0,3.3,20.0,820.0,953.14,719.97
2016,4,5,14,15,933.0,95.5,3.15,20.0,787.5,914.37,693.78
2016,4,5,14,30,924.0,94.0,3.0,20.0,755.0,872.82,665.63
2016,4,5,14,45,911.5,92.0,2.95,20.0,715.5,825.41,633.91
2016,4,5,15,0,899.0,90.0,2.9,20.0,676.0,775.98,600.47
2016,4,5,15,15,883.5,88.0,2.75,19.5,631.5,722.68,564.4
2016,4,5,15,30,868.0,86.0,2.6,19.0,587.0,668.19,525.65
2016,4,5,15,45,846.5,83.0,2.5,19.0,537.5,610.43,481.58
2016,4,5,16,0,825.0,80.0,2.4,19.0,488.0,549.88,434.26
2016,4,5,16,15,796.0,76.5,2.15,18.5,436.0,485.44,382.84
2016,4,5,16,30,767.0,73.0,1.9,18.0,384.0,422.55,331.01
2016,4,5,16,45,726.0,68.0,1.65,17.5,329.5,355.41,274.39
2016,4,5,17,0,685.0,63.0,1.4,17.0,275.0,291.98,219.33
2016,4,5,17,15,624.0,57.0,1.35,16.0,222.0,225.8,162.36
2016,4,5,17,30,563.0,51.0,1.3,15.0,169.0,166.92,111.48
2016,4,5,17,45,463.0,41.5,1.3,14.5,120.5,106.4,62.89
2016,4,5,18,0,363.0,32.0,1.3,14.0,72.0,58.34,28.63
2016,4,5,18,15,181.5,16.0,1.3,13.5,36.0,15.29,0.53
2016,4,5,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,45,59.5,7.0,1.2,10.5,9.0,6.67,0.0
2016,4,6,6,0,119.0,14.0,1.2,11.0,18.0,11.04,0.0
2016,4,6,6,15,264.0,27.0,1.35,12.0,57.5,37.98,16.95
2016,4,6,6,30,409.0,40.0,1.5,13.0,97.0,85.59,48.4
2016,4,6,6,45,497.0,49.0,1.65,14.0,147.5,137.56,89.02
2016,4,6,7,0,585.0,58.0,1.8,15.0,198.0,200.34,141.7
2016,4,6,7,15,641.0,64.5,1.9,15.5,252.0,261.5,195.61
2016,4,6,7,30,697.0,71.0,2.0,16.0,306.0,328.75,254.12
2016,4,6,7,45,735.5,75.5,2.15,16.5,360.0,392.48,308.95
2016,4,6,8,0,774.0,80.0,2.3,17.0,414.0,459.12,364.45
2016,4,6,8,15,801.0,83.5,2.35,17.5,466.0,521.42,414.62
2016,4,6,8,30,828.0,87.0,2.4,18.0,518.0,584.86,463.89
2016,4,6,8,45,848.5,90.0,2.5,18.5,566.5,644.43,508.85
2016,4,6,9,0,869.0,93.0,2.6,19.0,615.0,703.77,552.3
2016,4,6,9,15,883.5,95.5,2.65,19.0,658.0,753.87,587.0
2016,4,6,9,30,898.0,98.0,2.7,19.0,701.0,805.76,622.36
2016,4,6,9,45,908.5,100.0,2.75,19.5,738.5,852.15,652.19
2016,4,6,10,0,919.0,102.0,2.8,20.0,776.0,896.23,680.07
2016,4,6,10,15,927.0,104.0,2.75,20.5,806.5,935.57,703.61
2016,4,6,10,30,935.0,106.0,2.7,21.0,837.0,971.98,724.86
2016,4,6,10,45,939.0,107.5,2.7,21.5,860.0,1000.98,741.45
2016,4,6,11,0,943.0,109.0,2.7,22.0,883.0,1026.49,755.73
2016,4,6,11,15,946.0,109.5,2.65,22.0,898.0,1046.35,767.29
2016,4,6,11,30,949.0,110.0,2.6,22.0,913.0,1062.45,776.5
2016,4,6,11,45,949.0,111.0,2.55,22.5,919.5,1072.25,780.26
2016,4,6,12,0,949.0,112.0,2.5,23.0,926.0,1078.11,781.65
2016,4,6,12,15,948.5,112.0,2.5,23.0,924.0,1078.44,781.77
2016,4,6,12,30,948.0,112.0,2.5,23.0,922.0,1074.81,779.56
2016,4,6,12,45,942.5,113.0,2.5,23.5,911.5,1063.34,771.03
2016,4,6,13,0,937.0,114.0,2.5,24.0,901.0,1048.08,760.29
2016,4,6,13,15,932.5,113.0,2.45,24.0,883.0,1027.97,747.53
2016,4,6,13,30,928.0,112.0,2.4,24.0,865.0,1004.25,732.57
2016,4,6,13,45,920.0,111.5,2.4,24.0,839.5,974.37,714.2
2016,4,6,14,0,912.0,111.0,2.4,24.0,814.0,941.35,693.76
2016,4,6,14,15,902.5,109.0,2.35,24.0,781.0,902.49,668.91
2016,4,6,14,30,893.0,107.0,2.3,24.0,748.0,860.99,642.19
2016,4,6,14,45,879.5,105.0,2.25,24.0,709.0,813.92,611.49
2016,4,6,15,0,866.0,103.0,2.2,24.0,670.0,769.14,582.1
2016,4,6,15,15,849.5,100.5,2.1,24.0,625.5,715.46,545.78
2016,4,6,15,30,833.0,98.0,2.0,24.0,581.0,660.76,506.52
2016,4,6,15,45,673.0,127.0,1.9,24.0,496.5,552.04,425.48
2016,4,6,16,0,513.0,156.0,1.8,24.0,412.0,452.06,349.63
2016,4,6,16,15,521.5,135.5,1.65,23.5,371.5,405.56,314.15
2016,4,6,16,30,530.0,115.0,1.5,23.0,331.0,357.21,275.5
2016,4,6,16,45,484.5,107.5,1.35,22.5,284.5,299.4,228.52
2016,4,6,17,0,439.0,100.0,1.2,22.0,238.0,246.21,184.33
2016,4,6,17,15,476.0,79.0,1.2,21.5,202.5,208.42,149.64
2016,4,6,17,30,513.0,58.0,1.2,21.0,167.0,163.63,108.24
2016,4,6,17,45,413.0,47.5,1.2,20.5,119.0,105.2,62.59
2016,4,6,18,0,313.0,37.0,1.2,20.0,71.0,59.29,30.51
2016,4,6,18,15,156.5,18.5,1.2,20.0,35.5,17.21,2.38
2016,4,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,4.5,2.4,11.5,4.5,4.29,0.0
2016,4,7,6,0,0.0,9.0,2.5,12.0,9.0,8.34,0.0
2016,4,7,6,15,0.0,27.0,2.75,12.5,27.0,24.99,14.23
2016,4,7,6,30,0.0,45.0,3.0,13.0,45.0,41.63,29.36
2016,4,7,6,45,8.0,66.5,3.3,13.5,68.5,63.16,47.77
2016,4,7,7,0,16.0,88.0,3.6,14.0,92.0,85.92,67.1
2016,4,7,7,15,25.0,108.5,3.8,14.0,116.5,110.81,88.18
2016,4,7,7,30,34.0,129.0,4.0,14.0,141.0,135.82,109.2
2016,4,7,7,45,20.5,138.5,4.2,14.5,146.5,139.02,111.76
2016,4,7,8,0,7.0,148.0,4.4,15.0,152.0,142.84,114.49
2016,4,7,8,15,176.0,178.0,4.4,15.0,270.5,271.59,221.28
2016,4,7,8,30,345.0,208.0,4.4,15.0,389.0,417.34,339.55
2016,4,7,8,45,574.5,161.0,4.4,15.5,494.5,545.7,442.42
2016,4,7,9,0,804.0,114.0,4.4,16.0,600.0,682.78,549.48
2016,4,7,9,15,662.5,172.5,4.35,16.0,591.5,679.99,543.72
2016,4,7,9,30,521.0,231.0,4.3,16.0,583.0,656.74,522.74
2016,4,7,9,45,503.0,252.5,4.3,16.0,607.5,686.69,544.08
2016,4,7,10,0,485.0,274.0,4.3,16.0,632.0,713.57,562.54
2016,4,7,10,15,563.5,259.0,4.25,16.0,690.5,784.96,615.62
2016,4,7,10,30,642.0,244.0,4.2,16.0,749.0,861.96,671.53
2016,4,7,10,45,626.5,261.5,4.2,16.5,765.5,882.66,683.22
2016,4,7,11,0,611.0,279.0,4.2,17.0,782.0,898.04,691.51
2016,4,7,11,15,630.5,276.0,4.2,17.0,803.5,927.8,712.26
2016,4,7,11,30,650.0,273.0,4.2,17.0,825.0,953.4,729.98
2016,4,7,11,45,661.0,265.0,4.2,17.0,830.5,962.91,736.6
2016,4,7,12,0,672.0,257.0,4.2,17.0,836.0,969.43,741.37
2016,4,7,12,15,583.0,300.0,4.15,17.0,801.5,922.6,705.78
2016,4,7,12,30,494.0,343.0,4.1,17.0,767.0,876.28,670.61
2016,4,7,12,45,471.5,344.5,4.1,17.0,745.5,851.18,652.93
2016,4,7,13,0,449.0,346.0,4.1,17.0,724.0,824.23,633.75
2016,4,7,13,15,517.5,315.5,4.1,16.5,743.0,850.65,656.38
2016,4,7,13,30,586.0,285.0,4.1,16.0,762.0,872.17,675.18
2016,4,7,13,45,587.5,272.5,4.1,16.0,738.5,845.23,656.7
2016,4,7,14,0,589.0,260.0,4.1,16.0,715.0,815.85,636.67
2016,4,7,14,15,588.0,245.5,4.1,15.5,685.0,779.88,612.87
2016,4,7,14,30,587.0,231.0,4.1,15.0,655.0,741.83,587.19
2016,4,7,14,45,393.5,269.5,4.1,15.0,547.0,595.2,474.4
2016,4,7,15,0,200.0,308.0,4.1,15.0,439.0,464.23,370.74
2016,4,7,15,15,145.5,284.0,4.05,15.0,376.5,391.12,313.74
2016,4,7,15,30,91.0,260.0,4.0,15.0,314.0,315.99,254.08
2016,4,7,15,45,80.0,235.5,4.0,15.0,280.0,279.49,225.4
2016,4,7,16,0,69.0,211.0,4.0,15.0,246.0,244.12,197.19
2016,4,7,16,15,57.5,186.5,3.85,14.5,214.0,209.73,169.72
2016,4,7,16,30,46.0,162.0,3.7,14.0,182.0,176.72,142.99
2016,4,7,16,45,38.0,141.0,3.55,14.0,156.0,149.96,120.86
2016,4,7,17,0,30.0,120.0,3.4,14.0,130.0,124.25,99.36
2016,4,7,17,15,21.0,98.0,3.2,13.5,104.5,98.42,77.73
2016,4,7,17,30,12.0,76.0,3.0,13.0,79.0,73.09,56.3
2016,4,7,17,45,6.0,55.0,2.9,12.5,56.5,51.74,37.97
2016,4,7,18,0,0.0,34.0,2.8,12.0,34.0,31.43,20.35
2016,4,7,18,15,0.0,17.0,2.75,12.0,17.0,15.78,3.69
2016,4,7,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.0,1.3,10.5,6.0,5.72,0.0
2016,4,8,6,0,0.0,12.0,1.4,11.0,12.0,11.13,0.0
2016,4,8,6,15,9.5,31.5,1.65,11.0,33.0,29.53,18.0
2016,4,8,6,30,19.0,51.0,1.9,11.0,54.0,49.59,35.6
2016,4,8,6,45,33.0,73.0,2.15,11.5,80.0,74.35,56.65
2016,4,8,7,0,47.0,95.0,2.4,12.0,106.0,101.16,79.49
2016,4,8,7,15,60.0,116.5,2.45,12.0,135.0,129.11,103.39
2016,4,8,7,30,73.0,138.0,2.5,12.0,164.0,158.77,128.55
2016,4,8,7,45,36.5,112.0,2.55,12.5,125.0,122.42,98.42
2016,4,8,8,0,0.0,86.0,2.6,13.0,86.0,80.15,62.61
2016,4,8,8,15,0.0,108.5,2.6,13.0,108.5,101.46,80.32
2016,4,8,8,30,0.0,131.0,2.6,13.0,131.0,122.92,97.87
2016,4,8,8,45,7.0,171.0,2.65,13.5,175.5,165.94,132.86
2016,4,8,9,0,14.0,211.0,2.7,14.0,220.0,210.06,168.08
2016,4,8,9,15,36.5,255.0,2.75,14.0,279.5,277.88,222.36
2016,4,8,9,30,59.0,299.0,2.8,14.0,339.0,342.52,273.09
2016,4,8,9,45,70.0,322.0,2.9,14.5,372.0,377.99,299.75
2016,4,8,10,0,81.0,345.0,3.0,15.0,405.0,414.23,326.78
2016,4,8,10,15,56.5,333.0,3.05,15.0,376.0,382.82,301.45
2016,4,8,10,30,32.0,321.0,3.1,15.0,347.0,349.76,274.96
2016,4,8,10,45,43.0,347.5,3.15,15.0,383.0,388.92,305.23
2016,4,8,11,0,54.0,374.0,3.2,15.0,419.0,428.6,335.38
2016,4,8,11,15,61.5,388.0,3.3,15.0,440.0,451.93,352.99
2016,4,8,11,30,69.0,402.0,3.4,15.0,461.0,475.26,370.64
2016,4,8,11,45,79.0,412.0,3.5,15.0,480.0,496.69,386.98
2016,4,8,12,0,89.0,422.0,3.6,15.0,499.0,517.9,403.16
2016,4,8,12,15,115.0,429.0,3.65,15.0,528.0,564.61,438.69
2016,4,8,12,30,141.0,436.0,3.7,15.0,557.0,597.59,463.84
2016,4,8,12,45,104.0,416.5,3.75,15.5,505.5,525.81,408.91
2016,4,8,13,0,67.0,397.0,3.8,16.0,454.0,467.26,363.65
2016,4,8,13,15,68.5,387.5,3.85,16.0,445.0,457.33,356.83
2016,4,8,13,30,70.0,378.0,3.9,16.0,436.0,447.06,349.57
2016,4,8,13,45,221.5,360.5,3.95,16.0,535.0,577.62,453.46
2016,4,8,14,0,373.0,343.0,4.0,16.0,634.0,698.56,546.67
2016,4,8,14,15,275.0,346.5,4.05,15.5,556.5,604.57,475.64
2016,4,8,14,30,177.0,350.0,4.1,15.0,479.0,506.4,400.95
2016,4,8,14,45,93.5,280.5,4.15,15.0,348.5,351.48,280.65
2016,4,8,15,0,10.0,211.0,4.2,15.0,218.0,207.8,165.07
2016,4,8,15,15,7.0,194.5,4.2,14.5,199.5,189.16,150.86
2016,4,8,15,30,4.0,178.0,4.2,14.0,181.0,170.84,136.56
2016,4,8,15,45,2.0,145.5,4.2,14.0,147.0,138.04,109.96
2016,4,8,16,0,0.0,113.0,4.2,14.0,113.0,105.73,83.47
2016,4,8,16,15,12.5,134.0,4.1,13.5,139.0,132.13,106.12
2016,4,8,16,30,25.0,155.0,4.0,13.0,165.0,157.27,127.52
2016,4,8,16,45,17.5,134.5,3.9,13.0,141.5,133.17,107.5
2016,4,8,17,0,10.0,114.0,3.8,13.0,118.0,110.04,88.2
2016,4,8,17,15,5.0,92.5,3.6,12.5,94.5,87.63,69.4
2016,4,8,17,30,0.0,71.0,3.4,12.0,71.0,65.99,50.99
2016,4,8,17,45,0.0,50.0,3.25,12.0,50.0,46.33,33.77
2016,4,8,18,0,0.0,29.0,3.1,12.0,29.0,26.94,16.7
2016,4,8,18,15,0.0,14.5,3.0,12.0,14.5,13.45,2.9
2016,4,8,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,2.25,11.0,1.5,1.43,0.0
2016,4,9,6,0,0.0,3.0,2.3,11.0,3.0,2.77,0.0
2016,4,9,6,15,0.0,9.0,2.4,11.0,9.0,8.33,1.17
2016,4,9,6,30,0.0,15.0,2.5,11.0,15.0,13.89,6.2
2016,4,9,6,45,0.0,22.5,2.65,11.5,22.5,20.86,12.35
2016,4,9,7,0,0.0,30.0,2.8,12.0,30.0,27.83,18.44
2016,4,9,7,15,0.0,38.0,2.85,12.0,38.0,35.28,24.9
2016,4,9,7,30,0.0,46.0,2.9,12.0,46.0,42.73,31.27
2016,4,9,7,45,0.0,80.0,2.95,12.0,80.0,74.51,58.33
2016,4,9,8,0,0.0,114.0,3.0,12.0,114.0,106.72,85.34
2016,4,9,8,15,0.0,107.5,3.0,12.0,107.5,100.49,79.77
2016,4,9,8,30,0.0,101.0,3.0,12.0,101.0,94.29,74.3
2016,4,9,8,45,0.0,114.0,3.0,12.5,114.0,106.63,84.22
2016,4,9,9,0,0.0,127.0,3.0,13.0,127.0,119.02,94.04
2016,4,9,9,15,0.0,86.0,3.0,13.0,86.0,80.18,61.61
2016,4,9,9,30,0.0,45.0,3.0,13.0,45.0,41.91,29.59
2016,4,9,9,45,0.0,34.0,3.0,13.0,34.0,31.66,20.96
2016,4,9,10,0,0.0,23.0,3.0,13.0,23.0,21.42,12.34
2016,4,9,10,15,0.0,49.0,3.0,13.0,49.0,45.69,32.57
2016,4,9,10,30,0.0,75.0,3.0,13.0,75.0,70.0,52.67
2016,4,9,10,45,2.5,123.0,3.05,13.5,125.0,117.77,91.74
2016,4,9,11,0,5.0,171.0,3.1,14.0,175.0,166.34,130.77
2016,4,9,11,15,2.5,135.0,3.05,14.0,137.0,129.41,100.7
2016,4,9,11,30,0.0,99.0,3.0,14.0,99.0,92.7,70.75
2016,4,9,11,45,9.0,200.0,2.95,14.0,208.5,198.76,156.67
2016,4,9,12,0,18.0,301.0,2.9,14.0,318.0,307.35,242.02
2016,4,9,12,15,13.5,256.5,2.85,14.0,269.5,258.7,203.55
2016,4,9,12,30,9.0,212.0,2.8,14.0,221.0,210.47,165.52
2016,4,9,12,45,9.5,220.5,2.8,14.0,229.5,219.18,172.6
2016,4,9,13,0,10.0,229.0,2.8,14.0,238.0,227.84,179.53
2016,4,9,13,15,9.0,215.5,2.8,14.0,223.5,213.47,168.21
2016,4,9,13,30,8.0,202.0,2.8,14.0,209.0,199.13,156.95
2016,4,9,13,45,9.5,217.5,2.85,14.0,225.0,215.4,170.18
2016,4,9,14,0,11.0,233.0,2.9,14.0,241.0,231.63,183.32
2016,4,9,14,15,5.5,185.5,2.9,14.0,189.5,180.15,142.23
2016,4,9,14,30,0.0,138.0,2.9,14.0,138.0,129.6,101.44
2016,4,9,14,45,0.0,96.0,2.9,14.0,96.0,89.58,68.91
2016,4,9,15,0,0.0,54.0,2.9,14.0,54.0,50.29,36.51
2016,4,9,15,15,2.0,116.0,2.85,14.0,117.5,109.94,86.24
2016,4,9,15,30,4.0,178.0,2.8,14.0,181.0,170.78,136.36
2016,4,9,15,45,2.0,97.0,2.75,14.0,98.5,91.7,71.45
2016,4,9,16,0,0.0,16.0,2.7,14.0,16.0,14.85,6.98
2016,4,9,16,15,0.0,50.0,2.5,13.5,50.0,46.48,34.03
2016,4,9,16,30,0.0,84.0,2.3,13.0,84.0,78.27,61.22
2016,4,9,16,45,0.0,72.5,2.1,13.0,72.5,67.47,52.2
2016,4,9,17,0,0.0,61.0,1.9,13.0,61.0,56.73,43.15
2016,4,9,17,15,0.0,49.0,1.7,12.5,49.0,45.53,33.65
2016,4,9,17,30,0.0,37.0,1.5,12.0,37.0,34.35,23.99
2016,4,9,17,45,0.0,27.0,1.35,12.0,27.0,25.05,15.77
2016,4,9,18,0,0.0,17.0,1.2,12.0,17.0,15.75,7.5
2016,4,9,18,15,0.0,9.5,1.2,11.5,9.5,8.8,0.27
2016,4,9,18,30,0.0,2.0,1.2,11.0,2.0,1.91,0.0
2016,4,9,18,45,0.0,1.0,1.2,11.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,1.7,10.5,1.5,1.43,0.0
2016,4,10,6,0,0.0,3.0,1.8,11.0,3.0,2.77,0.0
2016,4,10,6,15,0.0,9.0,1.9,11.0,9.0,8.33,1.22
2016,4,10,6,30,0.0,15.0,2.0,11.0,15.0,13.89,6.23
2016,4,10,6,45,0.0,21.5,2.1,11.0,21.5,19.93,11.6
2016,4,10,7,0,0.0,28.0,2.2,11.0,28.0,25.97,16.93
2016,4,10,7,15,0.0,35.5,2.2,11.0,35.5,32.95,23.0
2016,4,10,7,30,0.0,43.0,2.2,11.0,43.0,39.94,29.0
2016,4,10,7,45,0.0,38.0,2.2,11.5,38.0,35.29,24.84
2016,4,10,8,0,0.0,33.0,2.2,12.0,33.0,30.65,20.71
2016,4,10,8,15,0.0,48.0,2.2,12.0,48.0,44.63,32.56
2016,4,10,8,30,0.0,63.0,2.2,12.0,63.0,58.63,44.29
2016,4,10,8,45,0.0,88.5,2.2,12.0,88.5,82.47,64.17
2016,4,10,9,0,0.0,114.0,2.2,12.0,114.0,106.62,84.06
2016,4,10,9,15,0.0,118.5,2.25,12.0,118.5,110.91,87.35
2016,4,10,9,30,0.0,123.0,2.3,12.0,123.0,115.22,90.69
2016,4,10,9,45,2.0,148.5,2.35,12.5,150.0,141.28,111.73
2016,4,10,10,0,4.0,174.0,2.4,13.0,177.0,167.65,132.73
2016,4,10,10,15,6.0,188.5,2.45,13.0,193.0,183.63,145.42
2016,4,10,10,30,8.0,203.0,2.5,13.0,209.0,199.76,158.21
2016,4,10,10,45,8.5,206.5,2.55,13.0,213.5,203.88,161.32
2016,4,10,11,0,9.0,210.0,2.6,13.0,218.0,208.0,164.49
2016,4,10,11,15,9.5,215.0,2.65,13.0,223.5,213.57,168.82
2016,4,10,11,30,10.0,220.0,2.7,13.0,229.0,219.11,173.16
2016,4,10,11,45,6.5,185.5,2.8,13.0,191.0,182.15,143.52
2016,4,10,12,0,3.0,151.0,2.9,13.0,153.0,145.4,113.86
2016,4,10,12,15,6.5,187.5,3.0,13.0,193.0,184.14,145.28
2016,4,10,12,30,10.0,224.0,3.1,13.0,233.0,223.16,176.52
2016,4,10,12,45,7.5,198.0,3.25,13.0,205.0,195.22,154.16
2016,4,10,13,0,5.0,172.0,3.4,13.0,177.0,167.45,131.92
2016,4,10,13,15,9.5,218.5,3.5,13.0,227.0,216.83,171.89
2016,4,10,13,30,14.0,265.0,3.6,13.0,277.0,266.54,211.62
2016,4,10,13,45,9.0,217.5,3.7,13.0,225.5,214.88,170.49
2016,4,10,14,0,4.0,170.0,3.8,13.0,174.0,164.0,129.64
2016,4,10,14,15,7.0,197.5,3.8,13.0,203.5,193.06,153.55
2016,4,10,14,30,10.0,225.0,3.8,13.0,233.0,222.12,177.26
2016,4,10,14,45,8.5,211.0,3.8,13.0,217.0,206.85,165.19
2016,4,10,15,0,7.0,197.0,3.8,13.0,201.0,191.73,153.28
2016,4,10,15,15,4.5,182.5,3.75,12.5,185.0,175.59,140.71
2016,4,10,15,30,2.0,168.0,3.7,12.0,169.0,159.71,128.25
2016,4,10,15,45,126.0,192.0,3.7,12.0,256.0,268.51,220.22
2016,4,10,16,0,250.0,216.0,3.7,12.0,343.0,359.46,294.53
2016,4,10,16,15,233.0,197.5,3.6,11.5,306.5,317.05,259.81
2016,4,10,16,30,216.0,179.0,3.5,11.0,270.0,272.19,222.87
2016,4,10,16,45,202.0,156.0,3.45,11.0,232.0,230.45,187.42
2016,4,10,17,0,188.0,133.0,3.4,11.0,194.0,190.27,152.67
2016,4,10,17,15,285.5,105.0,3.15,10.5,178.5,178.4,138.05
2016,4,10,17,30,383.0,77.0,2.9,10.0,163.0,153.62,110.47
2016,4,10,17,45,299.5,62.0,2.65,10.0,118.0,101.47,67.55
2016,4,10,18,0,216.0,47.0,2.4,10.0,73.0,59.75,36.25
2016,4,10,18,15,108.0,28.5,2.25,10.0,41.5,25.71,11.52
2016,4,10,18,30,0.0,10.0,2.1,10.0,10.0,9.53,0.0
2016,4,10,18,45,0.0,5.0,2.0,10.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,45,55.0,11.5,0.9,9.5,15.0,10.96,0.0
2016,4,11,6,0,110.0,23.0,0.9,10.0,30.0,18.07,4.95
2016,4,11,6,15,221.0,39.0,1.05,10.0,69.5,48.74,27.53
2016,4,11,6,30,332.0,55.0,1.2,10.0,109.0,93.68,59.44
2016,4,11,6,45,411.5,66.0,1.35,10.5,157.5,141.98,98.36
2016,4,11,7,0,491.0,77.0,1.5,11.0,206.0,201.8,149.27
2016,4,11,7,15,544.5,85.5,1.55,11.0,258.0,259.02,199.96
2016,4,11,7,30,598.0,94.0,1.6,11.0,310.0,322.13,255.21
2016,4,11,7,45,319.5,136.5,1.65,11.5,254.0,274.79,222.4
2016,4,11,8,0,41.0,179.0,1.7,12.0,198.0,192.63,156.13
2016,4,11,8,15,66.5,208.0,1.7,12.0,242.5,237.9,193.24
2016,4,11,8,30,92.0,237.0,1.7,12.0,287.0,286.09,231.81
2016,4,11,8,45,46.0,194.0,1.75,12.5,219.0,218.01,175.69
2016,4,11,9,0,0.0,151.0,1.8,13.0,151.0,141.97,112.46
2016,4,11,9,15,0.0,149.0,1.8,13.0,149.0,140.06,110.76
2016,4,11,9,30,0.0,147.0,1.8,13.0,147.0,138.15,108.95
2016,4,11,9,45,8.0,203.5,1.8,13.5,210.0,199.33,158.1
2016,4,11,10,0,16.0,260.0,1.8,14.0,273.0,261.87,206.98
2016,4,11,10,15,20.5,283.5,1.8,14.0,300.0,289.65,228.22
2016,4,11,10,30,25.0,307.0,1.8,14.0,327.0,317.77,249.67
2016,4,11,10,45,27.0,320.5,1.85,14.5,343.0,344.9,269.69
2016,4,11,11,0,29.0,334.0,1.9,15.0,359.0,361.71,281.71
2016,4,11,11,15,30.0,339.0,1.9,15.0,365.0,368.63,286.7
2016,4,11,11,30,31.0,344.0,1.9,15.0,371.0,375.43,291.68
2016,4,11,11,45,31.0,346.5,1.95,15.0,374.0,378.46,293.91
2016,4,11,12,0,31.0,349.0,2.0,15.0,377.0,381.3,296.07
2016,4,11,12,15,34.5,356.5,2.05,15.0,387.5,392.71,304.87
2016,4,11,12,30,38.0,364.0,2.1,15.0,398.0,403.91,313.49
2016,4,11,12,45,36.5,360.0,2.2,15.0,392.0,397.78,309.08
2016,4,11,13,0,35.0,356.0,2.3,15.0,386.0,391.48,304.64
2016,4,11,13,15,86.0,383.5,2.35,15.0,455.5,468.93,365.05
2016,4,11,13,30,137.0,411.0,2.4,15.0,525.0,555.83,430.74
2016,4,11,13,45,139.0,397.0,2.5,15.0,509.5,538.77,418.54
2016,4,11,14,0,141.0,383.0,2.6,15.0,494.0,521.07,406.46
2016,4,11,14,15,140.0,368.0,2.65,15.0,474.5,499.09,390.86
2016,4,11,14,30,139.0,353.0,2.7,15.0,455.0,476.7,374.86
2016,4,11,14,45,237.0,322.0,2.8,15.0,485.0,515.65,408.05
2016,4,11,15,0,335.0,291.0,2.9,15.0,515.0,554.33,440.02
2016,4,11,15,15,336.5,269.0,2.9,14.5,481.5,516.25,412.36
2016,4,11,15,30,338.0,247.0,2.9,14.0,448.0,477.21,383.76
2016,4,11,15,45,519.5,182.0,2.95,14.0,461.5,509.68,411.7
2016,4,11,16,0,701.0,117.0,3.0,14.0,475.0,518.84,419.39
2016,4,11,16,15,669.5,111.0,2.95,13.5,424.5,456.82,369.06
2016,4,11,16,30,638.0,105.0,2.9,13.0,374.0,396.94,319.26
2016,4,11,16,45,601.5,96.5,2.9,13.0,323.5,335.13,266.02
2016,4,11,17,0,565.0,88.0,2.9,13.0,273.0,276.76,214.43
2016,4,11,17,15,504.5,78.5,2.7,12.5,222.0,214.8,160.2
2016,4,11,17,30,444.0,69.0,2.5,12.0,171.0,159.86,112.34
2016,4,11,17,45,365.0,56.0,2.35,12.0,125.0,104.94,67.09
2016,4,11,18,0,286.0,43.0,2.2,12.0,79.0,61.46,34.83
2016,4,11,18,15,164.0,27.0,2.2,11.5,45.5,24.5,10.59
2016,4,11,18,30,42.0,11.0,2.2,11.0,12.0,10.48,0.0
2016,4,11,18,45,21.0,5.5,2.2,10.5,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,54.0,12.0,2.6,9.5,15.5,11.44,0.0
2016,4,12,6,0,108.0,24.0,2.8,10.0,31.0,18.96,6.93
2016,4,12,6,15,211.0,41.0,2.85,10.0,70.5,50.39,29.21
2016,4,12,6,30,314.0,58.0,2.9,10.0,110.0,94.88,61.37
2016,4,12,6,45,157.0,51.0,3.0,10.0,77.0,79.07,56.03
2016,4,12,7,0,0.0,44.0,3.1,10.0,44.0,40.87,29.93
2016,4,12,7,15,0.0,55.0,3.1,10.0,55.0,51.12,38.85
2016,4,12,7,30,0.0,66.0,3.1,10.0,66.0,61.39,47.62
2016,4,12,7,45,0.0,88.0,3.1,10.5,88.0,82.03,65.04
2016,4,12,8,0,0.0,110.0,3.1,11.0,110.0,102.84,82.29
2016,4,12,8,15,0.0,122.0,3.1,11.0,122.0,114.23,91.57
2016,4,12,8,30,0.0,134.0,3.1,11.0,134.0,125.67,100.81
2016,4,12,8,45,0.0,137.5,3.1,11.5,137.5,129.01,103.05
2016,4,12,9,0,0.0,141.0,3.1,12.0,141.0,132.35,105.32
2016,4,12,9,15,3.5,172.0,3.1,12.0,175.0,164.75,131.75
2016,4,12,9,30,7.0,203.0,3.1,12.0,209.0,197.69,158.29
2016,4,12,9,45,16.0,246.5,3.15,12.5,259.0,247.91,198.25
2016,4,12,10,0,25.0,290.0,3.2,13.0,309.0,299.19,238.3
2016,4,12,10,15,95.0,344.5,3.3,13.0,420.5,428.06,340.5
2016,4,12,10,30,165.0,399.0,3.4,13.0,532.0,563.38,444.11
2016,4,12,10,45,148.5,409.5,3.5,13.5,531.5,563.85,442.11
2016,4,12,11,0,132.0,420.0,3.6,14.0,531.0,562.94,439.84
2016,4,12,11,15,134.0,428.0,3.65,14.0,542.5,576.27,449.59
2016,4,12,11,30,136.0,436.0,3.7,14.0,554.0,589.01,458.85
2016,4,12,11,45,141.0,435.5,3.8,14.0,558.5,595.04,463.55
2016,4,12,12,0,146.0,435.0,3.9,14.0,563.0,600.38,467.83
2016,4,12,12,15,508.5,289.5,3.95,14.0,734.0,835.87,652.29
2016,4,12,12,30,871.0,144.0,4.0,14.0,905.0,1032.21,792.82
2016,4,12,12,45,849.5,155.5,4.05,14.0,891.5,1025.4,787.08
2016,4,12,13,0,828.0,167.0,4.1,14.0,878.0,1005.89,774.37
2016,4,12,13,15,823.5,166.0,4.1,14.0,861.0,986.78,761.78
2016,4,12,13,30,819.0,165.0,4.1,14.0,844.0,964.45,746.98
2016,4,12,13,45,812.0,163.0,4.15,14.0,820.0,935.66,727.96
2016,4,12,14,0,805.0,161.0,4.2,14.0,796.0,904.05,706.91
2016,4,12,14,15,795.0,158.5,4.25,14.0,764.5,866.69,681.67
2016,4,12,14,30,785.0,156.0,4.3,14.0,733.0,827.07,654.73
2016,4,12,14,45,703.5,174.0,4.35,14.0,671.0,753.27,601.69
2016,4,12,15,0,622.0,192.0,4.4,14.0,609.0,679.46,545.8
2016,4,12,15,15,672.0,166.5,4.4,13.5,590.5,659.27,533.03
2016,4,12,15,30,722.0,141.0,4.4,13.0,572.0,632.38,514.1
2016,4,12,15,45,607.5,154.5,4.45,13.0,497.0,538.42,439.4
2016,4,12,16,0,493.0,168.0,4.5,13.0,422.0,451.24,368.93
2016,4,12,16,15,478.0,151.5,4.45,12.5,376.5,398.24,325.83
2016,4,12,16,30,463.0,135.0,4.4,12.0,331.0,346.07,282.02
2016,4,12,16,45,407.0,129.5,4.35,12.0,285.5,289.91,233.66
2016,4,12,17,0,351.0,124.0,4.3,12.0,240.0,239.62,189.89
2016,4,12,17,15,308.0,106.5,4.15,11.5,195.0,185.47,142.92
2016,4,12,17,30,265.0,89.0,4.0,11.0,150.0,139.27,102.89
2016,4,12,17,45,205.5,70.0,3.85,10.5,110.0,94.67,66.02
2016,4,12,18,0,146.0,51.0,3.7,10.0,70.0,57.65,37.3
2016,4,12,18,15,73.0,30.5,3.7,9.5,40.0,26.93,13.77
2016,4,12,18,30,0.0,10.0,3.7,9.0,10.0,9.53,0.0
2016,4,12,18,45,0.0,5.0,3.7,9.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,65.5,13.5,2.2,8.5,18.0,12.87,0.0
2016,4,13,6,0,131.0,27.0,2.4,9.0,36.0,21.86,10.14
2016,4,13,6,15,245.0,42.5,2.55,9.5,77.5,54.46,31.49
2016,4,13,6,30,359.0,58.0,2.7,10.0,119.0,101.34,64.9
2016,4,13,6,45,447.0,67.0,2.9,10.5,170.5,152.95,106.68
2016,4,13,7,0,535.0,76.0,3.1,11.0,222.0,213.91,158.87
2016,4,13,7,15,588.0,83.5,3.1,11.0,275.0,272.78,211.71
2016,4,13,7,30,641.0,91.0,3.1,11.0,328.0,337.38,268.99
2016,4,13,7,45,679.0,97.0,3.15,11.5,381.0,399.34,322.78
2016,4,13,8,0,717.0,103.0,3.2,12.0,434.0,464.51,377.59
2016,4,13,8,15,744.0,107.5,3.25,12.0,484.5,524.98,427.84
2016,4,13,8,30,771.0,112.0,3.3,12.0,535.0,586.69,477.67
2016,4,13,8,45,792.5,115.0,3.35,12.5,582.5,643.21,521.31
2016,4,13,9,0,814.0,118.0,3.4,13.0,630.0,700.41,564.19
2016,4,13,9,15,829.0,121.0,3.4,13.0,672.0,752.41,601.99
2016,4,13,9,30,844.0,124.0,3.4,13.0,714.0,803.15,637.51
2016,4,13,9,45,867.0,120.0,3.4,13.5,753.0,851.49,669.59
2016,4,13,10,0,890.0,116.0,3.4,14.0,792.0,892.78,696.2
2016,4,13,10,15,897.5,117.5,3.45,14.0,821.0,929.66,721.09
2016,4,13,10,30,905.0,119.0,3.5,14.0,850.0,963.68,743.92
2016,4,13,10,45,908.5,121.0,3.55,14.5,872.0,991.4,760.95
2016,4,13,11,0,912.0,123.0,3.6,15.0,894.0,1015.74,775.64
2016,4,13,11,15,915.0,123.5,3.65,15.0,908.0,1034.51,788.05
2016,4,13,11,30,918.0,124.0,3.7,15.0,922.0,1049.66,798.14
2016,4,13,11,45,916.0,126.5,3.75,15.5,927.5,1058.2,802.38
2016,4,13,12,0,914.0,129.0,3.8,16.0,933.0,1062.93,804.22
2016,4,13,12,15,913.5,129.0,3.85,16.0,931.5,1062.75,804.43
2016,4,13,12,30,913.0,129.0,3.9,16.0,930.0,1058.79,802.25
2016,4,13,12,45,907.5,130.5,3.95,16.0,919.0,1047.65,795.35
2016,4,13,13,0,902.0,132.0,4.0,16.0,908.0,1032.89,786.15
2016,4,13,13,15,898.0,131.0,4.0,15.5,891.0,1013.47,774.97
2016,4,13,13,30,894.0,130.0,4.0,15.0,874.0,990.6,761.46
