Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,45,881.5,131.5,4.05,15.0,847.0,959.14,740.85
2016,4,13,14,0,869.0,133.0,4.1,15.0,820.0,931.76,723.09
2016,4,13,14,15,627.5,223.5,4.1,15.0,709.5,792.69,623.15
2016,4,13,14,30,386.0,314.0,4.1,15.0,599.0,649.3,512.68
2016,4,13,14,45,598.5,222.5,4.15,15.0,638.0,715.72,568.98
2016,4,13,15,0,811.0,131.0,4.2,15.0,677.0,755.79,602.82
2016,4,13,15,15,794.0,127.5,4.15,14.5,633.5,702.93,564.53
2016,4,13,15,30,777.0,124.0,4.1,14.0,590.0,650.52,525.35
2016,4,13,15,45,752.5,120.5,4.1,14.0,541.5,591.58,479.25
2016,4,13,16,0,728.0,117.0,4.1,14.0,493.0,533.25,432.43
2016,4,13,16,15,697.5,111.5,3.95,13.5,442.0,470.82,381.57
2016,4,13,16,30,667.0,106.0,3.8,13.0,391.0,410.36,330.8
2016,4,13,16,45,622.0,99.5,3.7,12.5,338.0,345.62,275.34
2016,4,13,17,0,577.0,93.0,3.6,12.0,285.0,285.24,222.28
2016,4,13,17,15,516.5,83.5,3.4,11.5,233.0,222.57,167.14
2016,4,13,17,30,456.0,74.0,3.2,11.0,181.0,165.23,117.0
2016,4,13,17,45,359.0,62.0,3.0,10.5,132.5,109.53,71.77
2016,4,13,18,0,262.0,50.0,2.8,10.0,84.0,65.81,39.79
2016,4,13,18,15,148.0,31.5,2.7,9.5,49.0,28.13,14.33
2016,4,13,18,30,34.0,13.0,2.6,9.0,14.0,12.39,0.0
2016,4,13,18,45,17.0,6.5,2.55,9.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,5,45,79.0,14.5,2.0,7.5,20.5,13.82,0.0
2016,4,14,6,0,158.0,29.0,2.2,8.0,41.0,24.09,12.78
2016,4,14,6,15,279.0,43.5,2.35,8.5,84.5,58.24,33.54
2016,4,14,6,30,400.0,58.0,2.5,9.0,128.0,108.86,69.78
2016,4,14,6,45,476.5,68.0,2.65,9.5,179.0,160.51,112.37
2016,4,14,7,0,553.0,78.0,2.8,10.0,230.0,221.47,165.27
2016,4,14,7,15,597.5,78.0,2.9,10.0,274.0,271.41,211.21
2016,4,14,7,30,642.0,78.0,3.0,10.0,318.0,325.77,260.64
2016,4,14,7,45,707.5,75.5,3.1,10.5,376.0,391.22,317.57
2016,4,14,8,0,773.0,73.0,3.2,11.0,434.0,462.24,377.69
2016,4,14,8,15,711.5,103.5,3.25,11.0,463.5,504.11,413.08
2016,4,14,8,30,650.0,134.0,3.3,11.0,493.0,537.86,440.44
2016,4,14,8,45,563.5,180.0,3.35,11.5,510.0,559.26,455.57
2016,4,14,9,0,477.0,226.0,3.4,12.0,527.0,574.37,464.72
2016,4,14,9,15,361.5,277.0,3.45,12.0,514.0,556.09,448.0
2016,4,14,9,30,246.0,328.0,3.5,12.0,501.0,526.24,421.89
2016,4,14,9,45,558.5,229.0,3.55,12.5,647.5,710.37,567.97
2016,4,14,10,0,871.0,130.0,3.6,13.0,794.0,897.78,704.55
2016,4,14,10,15,878.5,132.0,3.7,13.0,823.5,935.08,729.02
2016,4,14,10,30,886.0,134.0,3.8,13.0,853.0,962.33,747.56
2016,4,14,10,45,879.5,142.0,3.9,13.5,871.5,994.22,768.03
2016,4,14,11,0,873.0,150.0,4.0,14.0,890.0,1015.08,780.75
2016,4,14,11,15,488.5,291.0,4.1,14.0,706.5,802.51,625.98
2016,4,14,11,30,104.0,432.0,4.2,14.0,523.0,539.85,421.21
2016,4,14,11,45,102.5,434.0,4.35,14.0,524.5,541.53,423.87
2016,4,14,12,0,101.0,436.0,4.5,14.0,526.0,542.69,425.0
2016,4,14,12,15,476.5,303.5,4.6,14.0,723.5,817.87,641.92
2016,4,14,12,30,852.0,171.0,4.7,14.0,921.0,1050.94,811.54
2016,4,14,12,45,495.5,303.0,4.85,14.0,738.0,829.81,649.6
2016,4,14,13,0,139.0,435.0,5.0,14.0,555.0,588.15,461.0
2016,4,14,13,15,513.5,286.0,5.05,14.0,716.5,813.69,642.94
2016,4,14,13,30,888.0,137.0,5.1,14.0,878.0,991.94,775.36
2016,4,14,13,45,549.5,263.0,5.15,14.0,717.0,797.75,631.6
2016,4,14,14,0,211.0,389.0,5.2,14.0,556.0,588.63,466.34
2016,4,14,14,15,263.0,362.5,5.2,14.0,562.5,607.95,483.98
2016,4,14,14,30,315.0,336.0,5.2,14.0,569.0,612.78,489.76
2016,4,14,14,45,565.0,234.0,5.25,14.0,626.0,700.64,563.86
2016,4,14,15,0,815.0,132.0,5.3,14.0,683.0,759.51,613.43
2016,4,14,15,15,797.5,128.5,5.25,13.5,639.0,706.11,573.88
2016,4,14,15,30,780.0,125.0,5.2,13.0,595.0,653.21,533.52
2016,4,14,15,45,768.5,116.5,5.2,13.0,548.5,596.83,488.76
2016,4,14,16,0,757.0,108.0,5.2,13.0,502.0,539.78,442.24
2016,4,14,16,15,727.0,103.0,5.1,12.5,450.0,476.66,389.98
2016,4,14,16,30,697.0,98.0,5.0,12.0,398.0,415.4,337.71
2016,4,14,16,45,661.0,90.5,4.9,12.0,345.5,351.51,281.4
2016,4,14,17,0,625.0,83.0,4.8,12.0,293.0,290.91,226.73
2016,4,14,17,15,565.5,75.5,4.55,11.5,240.0,227.67,170.31
2016,4,14,17,30,506.0,68.0,4.3,11.0,187.0,171.2,120.26
2016,4,14,17,45,417.5,57.0,4.05,10.5,138.5,114.4,73.39
2016,4,14,18,0,329.0,46.0,3.8,10.0,90.0,67.4,38.64
2016,4,14,18,15,164.5,31.5,3.7,9.5,53.5,28.38,14.65
2016,4,14,18,30,0.0,17.0,3.6,9.0,17.0,16.2,0.0
2016,4,14,18,45,0.0,8.5,3.55,9.0,8.5,8.1,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,15,5,45,130.5,13.5,2.2,6.5,23.5,12.87,0.0
2016,4,15,6,0,261.0,27.0,2.4,7.0,47.0,24.33,13.75
2016,4,15,6,15,379.5,38.0,2.85,7.5,93.0,61.81,32.98
2016,4,15,6,30,498.0,49.0,3.3,8.0,139.0,114.1,70.22
2016,4,15,6,45,567.0,57.5,3.75,8.5,191.5,169.0,116.59
2016,4,15,7,0,636.0,66.0,4.2,9.0,244.0,232.16,172.81
2016,4,15,7,15,683.5,72.0,4.4,9.5,299.0,293.9,229.32
2016,4,15,7,30,731.0,78.0,4.6,10.0,354.0,360.55,289.39
2016,4,15,7,45,760.0,83.5,4.8,10.5,407.5,423.49,345.41
2016,4,15,8,0,789.0,89.0,5.0,11.0,461.0,487.93,401.09
2016,4,15,8,15,813.5,93.0,4.9,11.5,512.5,550.02,452.62
2016,4,15,8,30,838.0,97.0,4.8,12.0,564.0,612.92,502.98
2016,4,15,8,45,854.0,101.0,4.75,12.5,611.5,670.74,547.84
2016,4,15,9,0,870.0,105.0,4.7,13.0,659.0,727.85,590.74
2016,4,15,9,15,884.0,107.5,4.65,13.0,701.5,780.85,628.6
2016,4,15,9,30,898.0,110.0,4.6,13.0,744.0,827.91,661.52
2016,4,15,9,45,912.5,109.5,4.55,13.5,782.0,874.33,692.25
2016,4,15,10,0,927.0,109.0,4.5,14.0,820.0,918.68,720.99
2016,4,15,10,15,934.5,110.5,4.55,14.0,849.5,956.57,746.96
2016,4,15,10,30,942.0,112.0,4.6,14.0,879.0,991.46,770.79
2016,4,15,10,45,949.0,112.0,4.65,14.5,902.0,1021.12,789.41
2016,4,15,11,0,956.0,112.0,4.7,15.0,925.0,1047.4,805.65
2016,4,15,11,15,958.5,112.5,4.75,15.0,939.0,1066.25,818.38
2016,4,15,11,30,961.0,113.0,4.8,15.0,953.0,1081.31,828.65
2016,4,15,11,45,964.0,112.0,4.9,15.5,960.0,1091.4,834.54
2016,4,15,12,0,967.0,111.0,5.0,16.0,967.0,1097.57,837.88
2016,4,15,12,15,966.0,110.5,5.05,16.0,964.5,1096.25,837.41
2016,4,15,12,30,965.0,110.0,5.1,16.0,962.0,1090.95,834.38
2016,4,15,12,45,965.5,107.5,5.15,16.5,952.0,1081.06,826.73
2016,4,15,13,0,966.0,105.0,5.2,17.0,942.0,1067.21,816.51
2016,4,15,13,15,961.5,104.0,5.2,17.0,923.5,1046.2,802.62
2016,4,15,13,30,957.0,103.0,5.2,17.0,905.0,1021.53,786.29
2016,4,15,13,45,951.5,101.5,5.25,17.0,879.0,991.87,766.88
2016,4,15,14,0,946.0,100.0,5.3,17.0,853.0,958.89,745.06
2016,4,15,14,15,937.5,98.5,5.25,17.0,819.5,920.15,718.36
2016,4,15,14,30,929.0,97.0,5.2,17.0,786.0,878.63,689.58
2016,4,15,14,45,917.0,95.0,5.2,17.0,746.5,831.27,656.64
2016,4,15,15,0,905.0,93.0,5.2,17.0,707.0,781.88,621.89
2016,4,15,15,15,890.0,90.5,5.0,16.5,662.5,728.09,583.69
2016,4,15,15,30,875.0,88.0,4.8,16.0,618.0,673.1,542.75
2016,4,15,15,45,855.5,85.5,4.65,16.0,568.5,616.45,497.67
2016,4,15,16,0,836.0,83.0,4.5,16.0,519.0,557.18,449.53
2016,4,15,16,15,810.0,79.0,4.2,15.5,467.0,493.27,396.92
2016,4,15,16,30,784.0,75.0,3.9,15.0,415.0,430.62,343.97
2016,4,15,16,45,750.0,70.0,3.6,15.0,361.0,365.45,287.02
2016,4,15,17,0,716.0,65.0,3.3,15.0,307.0,303.14,231.19
2016,4,15,17,15,663.0,59.5,3.05,14.0,253.5,238.5,174.06
2016,4,15,17,30,610.0,54.0,2.8,13.0,200.0,178.67,121.19
2016,4,15,17,45,530.0,45.5,2.55,12.5,150.0,119.14,71.79
2016,4,15,18,0,450.0,37.0,2.3,12.0,100.0,69.43,35.47
2016,4,15,18,15,308.0,25.5,2.25,11.5,60.0,25.86,11.27
2016,4,15,18,30,166.0,14.0,2.2,11.0,20.0,11.07,0.0
2016,4,15,18,45,83.0,7.0,2.2,11.0,10.0,6.67,0.0
2016,4,15,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,16,5,45,137.5,13.5,2.65,8.5,25.0,12.87,0.0
2016,4,16,6,0,275.0,27.0,2.9,9.0,50.0,25.02,11.88
2016,4,16,6,15,385.5,38.5,2.9,9.5,95.5,63.5,33.79
2016,4,16,6,30,496.0,50.0,2.9,10.0,141.0,115.78,71.25
2016,4,16,6,45,563.5,58.0,2.95,11.0,193.5,169.88,116.46
2016,4,16,7,0,631.0,66.0,3.0,12.0,246.0,232.03,170.77
2016,4,16,7,15,677.0,72.0,3.0,12.5,300.0,293.01,225.54
2016,4,16,7,30,723.0,78.0,3.0,13.0,354.0,358.71,283.39
2016,4,16,7,45,756.0,82.5,3.0,13.5,408.0,421.93,337.92
2016,4,16,8,0,789.0,87.0,3.0,14.0,462.0,487.06,392.18
2016,4,16,8,15,812.5,91.0,2.95,14.5,513.0,548.54,441.64
2016,4,16,8,30,836.0,95.0,2.9,15.0,564.0,610.71,489.83
2016,4,16,8,45,853.5,98.0,2.9,15.5,611.5,668.28,533.08
2016,4,16,9,0,871.0,101.0,2.9,16.0,659.0,725.26,574.33
2016,4,16,9,15,884.0,103.5,2.85,16.5,701.0,773.73,606.28
2016,4,16,9,30,897.0,106.0,2.8,17.0,743.0,823.78,638.76
2016,4,16,9,45,908.5,107.0,2.75,17.5,780.0,869.16,667.31
2016,4,16,10,0,920.0,108.0,2.7,18.0,817.0,912.29,693.83
2016,4,16,10,15,927.0,109.5,2.7,18.0,846.0,949.42,717.66
2016,4,16,10,30,934.0,111.0,2.7,18.0,875.0,983.56,739.37
2016,4,16,10,45,942.0,110.0,2.7,18.5,898.0,1012.83,756.33
2016,4,16,11,0,950.0,109.0,2.7,19.0,921.0,1038.8,771.04
2016,4,16,11,15,953.0,110.0,2.75,19.0,935.5,1058.49,783.64
2016,4,16,11,30,956.0,111.0,2.8,19.0,950.0,1074.42,793.95
2016,4,16,11,45,959.5,109.5,2.85,19.5,956.5,1084.38,798.98
2016,4,16,12,0,963.0,108.0,2.9,20.0,963.0,1090.43,801.65
2016,4,16,12,15,962.5,107.5,2.9,20.0,961.0,1089.56,801.02
2016,4,16,12,30,962.0,107.0,2.9,20.0,959.0,1084.72,798.02
2016,4,16,12,45,960.5,106.5,2.9,20.5,949.0,1074.93,790.46
2016,4,16,13,0,959.0,106.0,2.9,21.0,939.0,1061.25,780.56
2016,4,16,13,15,955.0,105.0,2.85,21.0,921.0,1040.8,767.41
2016,4,16,13,30,951.0,104.0,2.8,21.0,903.0,1016.7,752.0
2016,4,16,13,45,945.5,102.5,2.75,21.0,877.5,987.17,733.07
2016,4,16,14,0,940.0,101.0,2.7,21.0,852.0,954.33,711.98
2016,4,16,14,15,931.5,99.5,2.65,21.0,819.0,915.76,687.0
2016,4,16,14,30,923.0,98.0,2.6,21.0,786.0,874.45,660.05
2016,4,16,14,45,913.5,95.5,2.55,21.0,747.5,828.77,629.91
2016,4,16,15,0,904.0,93.0,2.5,21.0,709.0,780.87,597.95
2016,4,16,15,15,889.5,90.5,2.35,20.5,664.5,727.49,562.2
2016,4,16,15,30,875.0,88.0,2.2,20.0,620.0,672.86,523.72
2016,4,16,15,45,855.5,85.5,2.1,20.0,571.0,616.19,480.97
2016,4,16,16,0,836.0,83.0,2.0,20.0,522.0,556.95,435.19
2016,4,16,16,15,810.5,79.5,1.85,19.5,470.0,493.85,385.7
2016,4,16,16,30,785.0,76.0,1.7,19.0,418.0,431.93,335.45
2016,4,16,16,45,739.0,73.5,1.6,18.5,362.5,364.64,279.71
2016,4,16,17,0,693.0,71.0,1.5,18.0,307.0,300.84,225.28
2016,4,16,17,15,640.0,65.0,1.45,17.0,254.0,236.9,170.46
2016,4,16,17,30,587.0,59.0,1.4,16.0,201.0,178.83,120.39
2016,4,16,17,45,483.5,51.5,1.35,15.5,149.5,118.33,72.2
2016,4,16,18,0,380.0,44.0,1.3,15.0,98.0,70.61,38.64
2016,4,16,18,15,190.0,32.5,1.3,14.5,59.5,29.64,15.45
2016,4,16,18,30,0.0,21.0,1.3,14.0,21.0,18.64,0.0
2016,4,16,18,45,0.0,10.5,1.3,14.0,10.5,10.01,0.0
2016,4,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,45,114.5,15.5,0.65,11.5,25.0,12.24,0.0
2016,4,17,6,0,229.0,31.0,0.7,12.0,50.0,28.0,14.4
2016,4,17,6,15,332.5,44.0,0.7,12.0,94.5,65.54,37.03
2016,4,17,6,30,436.0,57.0,0.7,12.0,139.0,115.2,72.75
2016,4,17,6,45,503.0,66.5,0.7,12.5,190.0,167.06,115.37
2016,4,17,7,0,570.0,76.0,0.7,13.0,241.0,226.98,166.49
2016,4,17,7,15,617.5,83.0,0.55,13.5,294.0,285.89,217.14
2016,4,17,7,30,665.0,90.0,0.4,14.0,347.0,349.78,270.28
2016,4,17,7,45,699.5,95.5,0.3,14.5,399.5,411.06,319.7
2016,4,17,8,0,734.0,101.0,0.2,15.0,452.0,475.08,368.97
2016,4,17,8,15,759.0,105.5,0.4,15.5,502.5,535.21,416.08
2016,4,17,8,30,784.0,110.0,0.6,16.0,553.0,595.8,462.39
2016,4,17,8,45,804.5,113.0,0.8,16.5,600.0,652.8,504.95
2016,4,17,9,0,825.0,116.0,1.0,17.0,647.0,709.62,546.37
2016,4,17,9,15,839.0,118.5,1.15,17.5,688.5,760.55,580.95
2016,4,17,9,30,853.0,121.0,1.3,18.0,730.0,810.09,613.71
2016,4,17,9,45,869.5,120.5,1.5,19.0,767.5,856.85,643.59
2016,4,17,10,0,886.0,120.0,1.7,20.0,805.0,896.1,668.07
2016,4,17,10,15,893.5,121.5,1.75,20.0,834.0,932.54,691.33
2016,4,17,10,30,901.0,123.0,1.8,20.0,863.0,966.13,712.66
2016,4,17,10,45,909.0,123.0,1.9,20.5,886.0,995.61,730.55
2016,4,17,11,0,917.0,123.0,2.0,21.0,909.0,1021.9,746.37
2016,4,17,11,15,920.0,123.5,2.0,21.0,923.0,1040.45,757.43
2016,4,17,11,30,923.0,124.0,2.0,21.0,937.0,1055.37,766.33
2016,4,17,11,45,926.5,123.0,2.0,21.5,944.0,1065.54,770.86
2016,4,17,12,0,930.0,122.0,2.0,22.0,951.0,1071.94,773.16
2016,4,17,12,15,929.5,122.0,1.95,22.0,949.0,1071.53,772.13
2016,4,17,12,30,929.0,122.0,1.9,22.0,947.0,1067.29,768.88
2016,4,17,12,45,930.0,119.5,1.9,22.5,938.0,1058.13,761.95
2016,4,17,13,0,931.0,117.0,1.9,23.0,929.0,1045.15,752.79
2016,4,17,13,15,927.0,116.0,1.75,23.0,911.0,1025.11,738.72
2016,4,17,13,30,923.0,115.0,1.6,23.0,893.0,1001.55,722.53
2016,4,17,13,45,772.0,186.5,1.5,23.5,824.0,926.23,672.68
2016,4,17,14,0,621.0,258.0,1.4,24.0,755.0,841.0,614.39
2016,4,17,14,15,760.0,182.0,1.2,24.0,767.0,862.93,630.05
2016,4,17,14,30,899.0,106.0,1.0,24.0,779.0,862.69,627.79
2016,4,17,14,45,891.0,102.5,0.85,24.0,741.0,818.05,597.67
2016,4,17,15,0,883.0,99.0,0.7,24.0,703.0,771.16,566.43
2016,4,17,15,15,868.5,96.5,0.5,24.0,658.5,718.71,530.53
2016,4,17,15,30,854.0,94.0,0.3,24.0,614.0,667.6,493.82
2016,4,17,15,45,837.0,90.0,0.2,24.0,566.0,609.45,452.51
2016,4,17,16,0,820.0,86.0,0.1,24.0,518.0,550.98,410.01
2016,4,17,16,15,794.5,82.0,0.2,23.5,466.5,488.24,365.42
2016,4,17,16,30,769.0,78.0,0.3,23.0,415.0,426.72,319.59
2016,4,17,16,45,734.5,73.0,0.45,22.5,361.5,362.28,269.64
2016,4,17,17,0,700.0,68.0,0.6,22.0,308.0,300.78,219.56
2016,4,17,17,15,649.0,62.0,0.7,21.0,255.0,236.24,166.06
2016,4,17,17,30,598.0,56.0,0.8,20.0,202.0,178.1,117.16
2016,4,17,17,45,518.0,47.5,0.95,19.0,152.0,119.35,70.5
2016,4,17,18,0,438.0,39.0,1.1,18.0,102.0,70.4,35.84
2016,4,17,18,15,308.5,27.0,1.15,17.5,62.5,27.27,12.21
2016,4,17,18,30,179.0,15.0,1.2,17.0,23.0,11.81,0.0
2016,4,17,18,45,89.5,7.5,1.25,16.5,11.5,7.15,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,18,5,45,147.5,15.0,1.05,11.5,28.5,11.8,0.0
2016,4,18,6,0,295.0,30.0,1.0,12.0,57.0,29.3,14.7
2016,4,18,6,15,400.0,41.0,1.1,12.5,103.0,68.53,36.81
2016,4,18,6,30,505.0,52.0,1.2,13.0,149.0,120.88,74.31
2016,4,18,6,45,573.0,59.5,1.35,14.0,202.0,175.35,119.23
2016,4,18,7,0,641.0,67.0,1.5,15.0,255.0,237.88,172.88
2016,4,18,7,15,686.0,73.0,1.3,15.5,309.5,299.19,226.34
2016,4,18,7,30,731.0,79.0,1.1,16.0,364.0,365.08,282.01
2016,4,18,7,45,762.5,83.5,0.95,16.5,417.5,428.12,333.59
2016,4,18,8,0,794.0,88.0,0.8,17.0,471.0,492.82,383.96
2016,4,18,8,15,817.0,92.0,0.65,17.5,522.5,554.2,429.3
2016,4,18,8,30,840.0,96.0,0.5,18.0,574.0,616.21,472.58
2016,4,18,8,45,858.0,98.5,0.4,19.0,621.0,673.66,510.08
2016,4,18,9,0,876.0,101.0,0.3,20.0,668.0,727.41,542.86
2016,4,18,9,15,889.0,103.5,0.45,20.5,710.0,779.14,576.55
2016,4,18,9,30,902.0,106.0,0.6,21.0,752.0,829.25,608.89
2016,4,18,9,45,915.0,105.5,0.8,21.5,789.0,874.34,638.55
2016,4,18,10,0,928.0,105.0,1.0,22.0,826.0,917.25,666.6
2016,4,18,10,15,935.0,106.5,1.05,22.0,855.0,954.46,689.58
2016,4,18,10,30,942.0,108.0,1.1,22.0,884.0,988.66,710.63
2016,4,18,10,45,947.0,108.5,1.15,22.5,906.0,1016.71,726.45
2016,4,18,11,0,952.0,109.0,1.2,23.0,928.0,1041.31,740.15
2016,4,18,11,15,954.5,110.0,1.15,23.0,942.0,1060.39,750.05
2016,4,18,11,30,957.0,111.0,1.1,23.0,956.0,1075.7,757.71
2016,4,18,11,45,957.5,111.5,1.1,23.5,961.5,1084.63,761.17
2016,4,18,12,0,958.0,112.0,1.1,24.0,967.0,1089.64,762.45
2016,4,18,12,15,956.5,112.0,1.05,24.0,965.0,1088.18,760.44
2016,4,18,12,30,955.0,112.0,1.0,24.0,963.0,1082.78,756.27
2016,4,18,12,45,949.5,113.5,0.95,24.0,951.5,1071.08,748.49
2016,4,18,13,0,944.0,115.0,0.9,24.0,940.0,1055.62,738.64
2016,4,18,13,15,939.5,114.0,0.95,24.0,921.5,1034.86,727.87
2016,4,18,13,30,935.0,113.0,1.0,24.0,903.0,1010.55,714.93
2016,4,18,13,45,795.0,177.5,1.1,24.0,836.0,932.86,669.37
2016,4,18,14,0,655.0,242.0,1.2,24.0,769.0,855.17,621.78
2016,4,18,14,15,775.0,177.0,1.3,23.5,776.5,870.21,637.11
2016,4,18,14,30,895.0,112.0,1.4,23.0,784.0,865.31,637.34
2016,4,18,14,45,875.5,113.5,1.5,23.0,743.0,816.92,607.63
2016,4,18,15,0,856.0,115.0,1.6,23.0,702.0,771.2,579.53
2016,4,18,15,15,840.0,112.0,1.65,22.5,658.0,717.74,545.82
2016,4,18,15,30,824.0,109.0,1.7,22.0,614.0,663.31,508.72
2016,4,18,15,45,795.0,108.0,1.75,22.0,563.5,602.36,464.51
2016,4,18,16,0,766.0,107.0,1.8,22.0,513.0,542.61,419.74
2016,4,18,16,15,739.0,93.5,1.8,21.5,453.5,472.06,366.17
2016,4,18,16,30,712.0,80.0,1.8,21.0,394.0,403.31,311.93
2016,4,18,16,45,633.5,89.0,1.8,20.5,342.0,338.71,259.27
2016,4,18,17,0,555.0,98.0,1.8,20.0,290.0,282.19,212.19
2016,4,18,17,15,505.5,87.0,1.75,19.0,239.5,222.47,161.98
2016,4,18,17,30,456.0,76.0,1.7,18.0,189.0,166.74,114.96
2016,4,18,17,45,380.5,63.0,1.7,17.0,142.0,113.24,72.21
2016,4,18,18,0,305.0,50.0,1.7,16.0,95.0,69.04,40.08
2016,4,18,18,15,152.5,35.5,1.75,15.0,58.0,31.56,17.63
2016,4,18,18,30,0.0,21.0,1.8,14.0,21.0,18.84,0.0
2016,4,18,18,45,0.0,10.5,1.85,13.5,10.5,10.01,0.0
2016,4,18,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,127.5,16.5,1.05,11.5,29.0,12.96,0.0
2016,4,19,6,0,255.0,33.0,1.0,12.0,58.0,31.24,16.51
2016,4,19,6,15,357.0,45.5,1.1,12.0,103.5,70.17,39.81
2016,4,19,6,30,459.0,58.0,1.2,12.0,149.0,121.03,76.84
2016,4,19,6,45,536.5,65.0,1.35,12.5,202.0,174.25,120.61
2016,4,19,7,0,614.0,72.0,1.5,13.0,255.0,236.71,174.24
2016,4,19,7,15,659.0,78.0,1.4,13.5,308.5,296.46,226.74
2016,4,19,7,30,704.0,84.0,1.3,14.0,362.0,360.82,281.78
2016,4,19,7,45,742.5,87.0,1.25,14.5,416.0,423.89,334.28
2016,4,19,8,0,781.0,90.0,1.2,15.0,470.0,489.43,386.72
2016,4,19,8,15,804.0,94.0,1.1,15.5,521.0,550.07,433.05
2016,4,19,8,30,827.0,98.0,1.0,16.0,572.0,611.36,477.74
2016,4,19,8,45,846.0,100.5,0.9,17.0,619.0,668.77,516.67
2016,4,19,9,0,865.0,103.0,0.8,18.0,666.0,725.74,553.1
2016,4,19,9,15,878.0,105.5,0.75,18.5,708.0,773.74,582.0
2016,4,19,9,30,891.0,108.0,0.7,19.0,750.0,823.32,611.28
2016,4,19,9,45,896.0,112.5,0.7,19.5,784.5,866.49,636.5
2016,4,19,10,0,901.0,117.0,0.7,20.0,819.0,906.98,659.65
2016,4,19,10,15,908.0,118.5,0.75,20.5,848.5,943.28,680.84
2016,4,19,10,30,915.0,120.0,0.8,21.0,878.0,976.66,700.07
2016,4,19,10,45,914.0,125.0,0.85,21.5,898.0,1002.97,714.86
2016,4,19,11,0,913.0,130.0,0.9,22.0,918.0,1025.68,727.5
2016,4,19,11,15,916.0,131.0,0.95,22.0,932.0,1044.54,739.27
2016,4,19,11,30,919.0,132.0,1.0,22.0,946.0,1059.8,748.97
2016,4,19,11,45,760.0,227.0,1.1,22.5,904.0,1022.39,726.14
2016,4,19,12,0,601.0,322.0,1.2,23.0,862.0,960.92,685.65
2016,4,19,12,15,538.0,345.5,1.2,23.0,828.0,921.65,659.94
2016,4,19,12,30,475.0,369.0,1.2,23.0,794.0,879.83,632.07
2016,4,19,12,45,424.5,382.5,1.3,23.0,759.0,838.56,606.08
2016,4,19,13,0,374.0,396.0,1.4,23.0,724.0,787.39,573.17
2016,4,19,13,15,443.0,362.5,1.45,22.5,743.5,821.71,600.35
2016,4,19,13,30,512.0,329.0,1.5,22.0,763.0,842.61,617.97
2016,4,19,13,45,382.5,359.5,1.6,22.0,678.5,731.08,541.44
2016,4,19,14,0,253.0,390.0,1.7,22.0,594.0,634.73,473.74
2016,4,19,14,15,337.0,348.5,1.75,21.5,609.0,654.81,492.95
2016,4,19,14,30,421.0,307.0,1.8,21.0,624.0,676.43,511.93
2016,4,19,14,45,292.5,316.5,1.9,21.0,531.5,558.82,426.67
2016,4,19,15,0,164.0,326.0,2.0,21.0,439.0,450.86,346.6
2016,4,19,15,15,185.5,303.0,2.15,20.5,423.5,434.13,336.91
2016,4,19,15,30,207.0,280.0,2.3,20.0,408.0,415.05,324.51
2016,4,19,15,45,215.0,255.5,2.45,19.5,379.0,383.8,302.14
2016,4,19,16,0,223.0,231.0,2.6,19.0,350.0,351.41,278.22
2016,4,19,16,15,117.0,192.5,2.8,18.0,254.5,247.13,196.68
2016,4,19,16,30,11.0,154.0,3.0,17.0,159.0,149.18,118.39
2016,4,19,16,45,6.5,135.5,3.2,16.5,138.5,129.11,102.58
2016,4,19,17,0,2.0,117.0,3.4,16.0,118.0,109.63,86.9
2016,4,19,17,15,1.0,97.0,3.5,15.5,97.5,90.32,71.01
2016,4,19,17,30,0.0,77.0,3.6,15.0,77.0,71.28,55.03
2016,4,19,17,45,0.0,58.5,3.75,14.5,58.5,54.03,40.23
2016,4,19,18,0,0.0,40.0,3.9,14.0,40.0,36.99,25.41
2016,4,19,18,15,0.0,24.5,3.75,13.5,24.5,22.75,12.64
2016,4,19,18,30,0.0,9.0,3.6,13.0,9.0,8.34,0.0
2016,4,19,18,45,0.0,4.5,3.5,13.0,4.5,4.29,0.0
2016,4,19,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,45,156.5,16.5,1.15,10.5,32.0,12.9,0.0
2016,4,20,6,0,313.0,33.0,1.1,11.0,64.0,33.66,17.62
2016,4,20,6,15,415.0,43.5,1.25,11.5,111.0,73.66,40.48
2016,4,20,6,30,517.0,54.0,1.4,12.0,158.0,126.38,78.86
2016,4,20,6,45,582.0,61.5,1.6,12.5,211.0,181.16,124.8
2016,4,20,7,0,647.0,69.0,1.8,13.0,264.0,243.6,179.26
2016,4,20,7,15,690.5,74.5,1.8,13.5,318.0,304.34,233.08
2016,4,20,7,30,734.0,80.0,1.8,14.0,372.0,370.08,289.9
2016,4,20,7,45,765.0,84.5,1.8,14.5,425.5,432.42,342.53
2016,4,20,8,0,796.0,89.0,1.8,15.0,479.0,496.94,394.98
2016,4,20,8,15,818.0,92.5,1.8,15.5,529.5,557.27,442.34
2016,4,20,8,30,840.0,96.0,1.8,16.0,580.0,618.09,488.33
2016,4,20,8,45,860.5,97.0,1.8,16.5,627.5,675.47,530.26
2016,4,20,9,0,881.0,98.0,1.8,17.0,675.0,729.49,567.83
2016,4,20,9,15,893.0,100.0,1.85,17.0,716.0,780.01,602.05
2016,4,20,9,30,905.0,102.0,1.9,17.0,757.0,828.81,634.68
2016,4,20,9,45,921.5,100.0,1.95,17.5,794.5,875.17,664.04
2016,4,20,10,0,938.0,98.0,2.0,18.0,832.0,919.58,691.7
2016,4,20,10,15,944.0,99.5,2.05,18.0,861.0,956.04,715.1
2016,4,20,10,30,950.0,101.0,2.1,18.0,890.0,989.4,736.45
2016,4,20,10,45,949.0,105.0,2.2,18.5,910.0,1015.49,752.19
2016,4,20,11,0,948.0,109.0,2.3,19.0,930.0,1037.85,765.56
2016,4,20,11,15,950.0,110.0,2.4,19.0,944.0,1056.23,777.88
2016,4,20,11,30,952.0,111.0,2.5,19.0,958.0,1070.84,787.91
2016,4,20,11,45,940.0,119.5,2.6,19.5,960.0,1075.42,790.07
2016,4,20,12,0,928.0,128.0,2.7,20.0,962.0,1075.93,789.81
2016,4,20,12,15,927.0,128.0,2.75,20.0,959.5,1074.86,789.65
2016,4,20,12,30,926.0,128.0,2.8,20.0,957.0,1069.99,787.15
2016,4,20,12,45,923.5,127.0,2.9,20.0,946.5,1058.82,781.2
2016,4,20,13,0,921.0,126.0,3.0,20.0,936.0,1043.94,772.91
2016,4,20,13,15,916.0,125.5,3.1,19.5,917.5,1023.54,762.47
2016,4,20,13,30,911.0,125.0,3.2,19.0,899.0,999.69,749.69
2016,4,20,13,45,903.0,124.5,3.3,19.0,873.0,969.77,731.28
2016,4,20,14,0,895.0,124.0,3.4,19.0,847.0,936.84,710.71
2016,4,20,14,15,885.5,122.0,3.5,19.0,814.0,898.25,686.03
2016,4,20,14,30,876.0,120.0,3.6,19.0,781.0,857.16,659.33
2016,4,20,14,45,863.0,118.0,3.7,19.0,742.0,815.55,631.94
2016,4,20,15,0,850.0,116.0,3.8,19.0,703.0,767.05,599.18
2016,4,20,15,15,834.0,113.0,3.85,18.5,658.5,713.9,563.16
2016,4,20,15,30,818.0,110.0,3.9,18.0,614.0,659.8,523.84
2016,4,20,15,45,800.0,105.0,3.95,17.5,566.0,601.78,480.34
2016,4,20,16,0,782.0,100.0,4.0,17.0,518.0,543.65,435.27
2016,4,20,16,15,717.5,98.0,3.85,16.5,452.5,465.32,372.57
2016,4,20,16,30,653.0,96.0,3.7,16.0,387.0,392.6,312.83
2016,4,20,16,45,597.0,97.5,3.6,16.0,338.0,332.76,261.55
2016,4,20,17,0,541.0,99.0,3.5,16.0,289.0,278.34,214.03
2016,4,20,17,15,546.5,81.5,3.15,15.0,246.5,227.91,168.45
2016,4,20,17,30,552.0,64.0,2.8,14.0,204.0,176.44,121.38
2016,4,20,17,45,476.0,54.5,2.45,13.5,155.0,120.13,74.93
2016,4,20,18,0,400.0,45.0,2.1,13.0,106.0,73.17,40.45
2016,4,20,18,15,200.0,36.0,1.95,12.5,66.5,32.88,18.5
2016,4,20,18,30,0.0,27.0,1.8,12.0,27.0,23.55,1.49
2016,4,20,18,45,0.0,13.5,1.65,11.5,13.5,12.87,0.0
2016,4,20,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,0.6,11.5,6.5,6.01,0.0
2016,4,21,6,0,0.0,13.0,0.6,12.0,13.0,12.04,4.26
2016,4,21,6,15,0.0,22.5,0.7,12.0,22.5,20.86,12.14
2016,4,21,6,30,0.0,32.0,0.8,12.0,32.0,29.7,19.97
2016,4,21,6,45,0.0,43.0,0.95,12.5,43.0,39.94,28.87
2016,4,21,7,0,0.0,54.0,1.1,13.0,54.0,50.19,37.62
2016,4,21,7,15,0.0,65.5,1.2,13.0,65.5,60.93,46.7
2016,4,21,7,30,0.0,77.0,1.3,13.0,77.0,71.67,55.66
2016,4,21,7,45,0.0,114.0,1.45,13.5,114.0,106.42,84.48
2016,4,21,8,0,0.0,151.0,1.6,14.0,151.0,141.49,112.96
2016,4,21,8,15,55.5,205.5,1.7,14.0,237.5,228.5,183.87
2016,4,21,8,30,111.0,260.0,1.8,14.0,324.0,319.68,256.42
2016,4,21,8,45,89.5,275.0,1.95,14.5,329.5,326.57,260.32
2016,4,21,9,0,68.0,290.0,2.1,15.0,335.0,331.2,262.62
2016,4,21,9,15,142.0,318.0,2.2,15.0,419.0,425.98,336.93
2016,4,21,9,30,216.0,346.0,2.3,15.0,503.0,520.17,408.8
2016,4,21,9,45,233.5,361.5,2.4,15.5,538.5,560.0,437.11
2016,4,21,10,0,251.0,377.0,2.5,16.0,574.0,609.54,472.34
2016,4,21,10,15,278.5,385.5,2.55,16.0,612.0,652.45,503.45
2016,4,21,10,30,306.0,394.0,2.6,16.0,650.0,695.87,534.68
2016,4,21,10,45,230.5,416.5,2.7,16.5,612.0,645.77,495.34
2016,4,21,11,0,155.0,439.0,2.8,17.0,574.0,601.7,460.4
2016,4,21,11,15,153.5,446.0,2.85,17.0,581.5,610.8,467.04
2016,4,21,11,30,152.0,453.0,2.9,17.0,589.0,619.11,472.81
2016,4,21,11,45,158.0,451.5,2.95,17.0,593.5,625.19,477.43
2016,4,21,12,0,164.0,450.0,3.0,17.0,598.0,630.5,481.55
2016,4,21,12,15,238.0,435.5,3.1,17.0,649.5,701.61,535.22
2016,4,21,12,30,312.0,421.0,3.2,17.0,701.0,759.38,578.55
2016,4,21,12,45,304.5,424.0,3.35,17.0,695.0,751.9,573.41
2016,4,21,13,0,297.0,427.0,3.5,17.0,689.0,743.06,567.77
2016,4,21,13,15,306.5,410.0,3.6,17.0,676.0,728.6,558.79
2016,4,21,13,30,316.0,393.0,3.7,17.0,663.0,712.46,548.6
2016,4,21,13,45,160.5,284.0,3.85,17.0,421.5,437.28,343.65
2016,4,21,14,0,5.0,175.0,4.0,17.0,180.0,169.43,131.53
2016,4,21,14,15,4.0,169.5,4.1,17.0,173.0,163.06,127.02
2016,4,21,14,30,3.0,164.0,4.2,17.0,166.0,156.76,122.18
2016,4,21,14,45,56.0,244.0,4.3,17.0,283.0,281.96,223.72
2016,4,21,15,0,109.0,324.0,4.4,17.0,400.0,399.6,316.66
2016,4,21,15,15,54.5,179.0,4.45,16.5,217.0,210.9,168.01
2016,4,21,15,30,0.0,34.0,4.5,16.0,34.0,31.63,20.76
2016,4,21,15,45,20.5,124.5,4.55,16.0,135.5,131.31,103.92
2016,4,21,16,0,41.0,215.0,4.6,16.0,237.0,229.55,184.32
2016,4,21,16,15,153.5,197.5,4.5,15.5,268.5,269.85,218.15
2016,4,21,16,30,266.0,180.0,4.4,15.0,300.0,296.31,239.13
2016,4,21,16,45,252.5,160.0,4.3,15.0,262.0,254.47,203.66
2016,4,21,17,0,239.0,140.0,4.2,15.0,224.0,214.01,168.92
2016,4,21,17,15,222.0,118.0,3.85,14.5,186.5,172.25,133.01
2016,4,21,17,30,205.0,96.0,3.5,14.0,149.0,132.63,98.76
2016,4,21,17,45,178.0,75.5,3.2,13.5,114.0,95.2,67.28
2016,4,21,18,0,151.0,55.0,2.9,13.0,79.0,61.39,40.23
2016,4,21,18,15,92.0,37.0,2.65,12.5,50.0,32.88,19.95
2016,4,21,18,30,33.0,19.0,2.4,12.0,21.0,16.74,1.19
2016,4,21,18,45,16.5,9.5,2.2,12.0,10.5,9.05,0.0
2016,4,21,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,5,45,24.5,18.5,3.6,11.5,21.5,16.41,3.35
2016,4,22,6,0,49.0,37.0,3.7,12.0,43.0,33.6,21.2
2016,4,22,6,15,77.5,58.5,3.65,12.0,72.5,59.37,41.6
2016,4,22,6,30,106.0,80.0,3.6,12.0,102.0,89.29,66.03
2016,4,22,6,45,123.5,102.0,3.6,12.0,135.0,121.21,93.34
2016,4,22,7,0,141.0,124.0,3.6,12.0,168.0,155.49,122.91
2016,4,22,7,15,156.5,145.5,3.75,12.0,202.5,190.87,153.41
2016,4,22,7,30,172.0,167.0,3.9,12.0,237.0,228.1,185.17
2016,4,22,7,45,125.0,188.5,4.1,12.5,243.0,239.03,194.75
2016,4,22,8,0,78.0,210.0,4.3,13.0,249.0,240.6,195.69
2016,4,22,8,15,95.0,236.0,4.5,13.0,288.0,280.48,228.19
2016,4,22,8,30,112.0,262.0,4.7,13.0,327.0,322.18,261.8
2016,4,22,8,45,85.5,274.5,4.95,13.0,326.5,323.29,261.89
2016,4,22,9,0,59.0,287.0,5.2,13.0,326.0,321.64,259.62
2016,4,22,9,15,29.5,203.5,5.45,13.0,223.0,219.15,176.26
2016,4,22,9,30,0.0,120.0,5.7,13.0,120.0,112.3,87.81
2016,4,22,9,45,2.5,149.0,5.95,13.5,151.0,142.01,112.01
2016,4,22,10,0,5.0,178.0,6.2,14.0,182.0,172.08,136.15
2016,4,22,10,15,8.5,209.0,6.3,14.0,216.0,205.32,162.93
2016,4,22,10,30,12.0,240.0,6.4,14.0,250.0,238.93,189.83
2016,4,22,10,45,13.0,253.0,6.55,14.0,264.5,252.92,200.84
2016,4,22,11,0,14.0,266.0,6.7,14.0,279.0,266.94,211.91
2016,4,22,11,15,7.0,169.5,6.65,13.5,176.0,166.83,131.49
2016,4,22,11,30,0.0,73.0,6.6,13.0,73.0,68.25,50.86
2016,4,22,11,45,13.5,214.5,6.55,13.0,227.0,216.98,172.6
2016,4,22,12,0,27.0,356.0,6.5,13.0,381.0,381.84,303.58
2016,4,22,12,15,17.0,266.5,6.5,12.5,282.5,271.23,216.09
2016,4,22,12,30,7.0,177.0,6.5,12.0,184.0,174.25,138.13
2016,4,22,12,45,6.5,177.5,6.5,12.0,184.0,174.14,138.15
2016,4,22,13,0,6.0,178.0,6.5,12.0,184.0,174.0,138.08
2016,4,22,13,15,444.5,155.5,6.3,12.0,536.0,610.16,500.95
2016,4,22,13,30,883.0,133.0,6.1,12.0,888.0,980.69,780.07
2016,4,22,13,45,579.0,261.0,5.95,12.0,750.5,821.92,658.18
2016,4,22,14,0,275.0,389.0,5.8,12.0,613.0,651.75,520.72
2016,4,22,14,15,147.0,330.5,5.65,12.0,450.0,461.83,372.08
2016,4,22,14,30,19.0,272.0,5.5,12.0,287.0,274.49,220.23
2016,4,22,14,45,81.5,301.0,5.4,12.0,358.5,359.28,290.74
2016,4,22,15,0,144.0,330.0,5.3,12.0,430.0,438.76,355.29
2016,4,22,15,15,481.5,220.5,5.3,12.0,525.0,572.19,468.26
2016,4,22,15,30,819.0,111.0,5.3,12.0,620.0,660.88,542.31
2016,4,22,15,45,812.5,102.5,5.3,12.0,574.5,606.28,498.09
2016,4,22,16,0,806.0,94.0,5.3,12.0,529.0,550.38,452.22
2016,4,22,16,15,780.0,90.5,5.2,11.5,478.0,488.79,400.84
2016,4,22,16,30,754.0,87.0,5.1,11.0,427.0,428.5,348.98
2016,4,22,16,45,716.5,82.5,5.0,11.0,373.5,363.7,291.5
2016,4,22,17,0,679.0,78.0,4.9,11.0,320.0,302.72,236.12
2016,4,22,17,15,626.0,71.5,4.55,10.5,266.5,239.28,178.88
2016,4,22,17,30,573.0,65.0,4.2,10.0,213.0,181.72,127.18
2016,4,22,17,45,484.0,57.5,3.9,10.0,162.5,124.2,79.22
2016,4,22,18,0,395.0,50.0,3.6,10.0,112.0,77.61,44.95
2016,4,22,18,15,265.5,36.5,3.35,9.5,71.5,34.67,19.44
2016,4,22,18,30,136.0,23.0,3.1,9.0,31.0,18.15,3.42
2016,4,22,18,45,68.0,11.5,2.85,9.0,15.5,10.96,0.0
2016,4,22,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,5,45,159.0,18.0,1.7,9.0,36.0,13.86,3.14
2016,4,23,6,0,318.0,36.0,1.9,10.0,72.0,38.35,20.74
2016,4,23,6,15,415.0,46.5,2.05,10.0,119.0,78.73,44.75
2016,4,23,6,30,512.0,57.0,2.2,10.0,166.0,131.18,84.06
2016,4,23,6,45,571.5,64.5,2.35,10.5,217.5,184.7,129.81
2016,4,23,7,0,631.0,72.0,2.5,11.0,269.0,245.18,183.3
2016,4,23,7,15,673.5,77.5,2.4,11.0,322.5,304.66,236.93
2016,4,23,7,30,716.0,83.0,2.3,11.0,376.0,368.38,293.15
2016,4,23,7,45,744.0,88.0,2.25,11.5,428.0,429.46,345.4
2016,4,23,8,0,772.0,93.0,2.2,12.0,480.0,491.7,396.71
2016,4,23,8,15,794.0,96.5,2.25,12.5,529.5,550.59,443.95
2016,4,23,8,30,816.0,100.0,2.3,13.0,579.0,610.02,490.02
2016,4,23,8,45,830.0,104.0,2.35,13.5,624.0,664.89,531.18
2016,4,23,9,0,844.0,108.0,2.4,14.0,669.0,718.89,570.33
2016,4,23,9,15,856.5,110.5,2.4,14.0,709.5,769.04,604.9
2016,4,23,9,30,869.0,113.0,2.4,14.0,750.0,813.29,634.8
2016,4,23,9,45,885.5,111.0,2.45,14.5,786.5,858.15,664.01
2016,4,23,10,0,902.0,109.0,2.5,15.0,823.0,901.17,691.54
2016,4,23,10,15,585.5,257.0,2.6,15.0,727.0,807.47,623.01
2016,4,23,10,30,269.0,405.0,2.7,15.0,631.0,672.38,517.83
2016,4,23,10,45,596.0,259.5,2.8,15.5,776.0,853.12,656.55
2016,4,23,11,0,923.0,114.0,2.9,16.0,921.0,1019.17,769.44
2016,4,23,11,15,600.5,277.0,2.9,16.0,805.5,898.7,683.48
2016,4,23,11,30,278.0,440.0,2.9,16.0,690.0,741.55,563.85
2016,4,23,11,45,602.5,279.0,2.95,16.0,824.0,916.07,697.87
2016,4,23,12,0,927.0,118.0,3.0,16.0,958.0,1064.07,798.44
2016,4,23,12,15,588.0,284.5,3.05,16.0,817.0,909.38,690.68
2016,4,23,12,30,249.0,451.0,3.1,16.0,676.0,726.46,552.95
