Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,45,582.0,285.0,3.15,16.0,803.5,895.51,684.82
2016,4,23,13,0,915.0,119.0,3.2,16.0,931.0,1029.85,778.34
2016,4,23,13,15,911.0,118.5,3.3,16.0,913.0,1010.45,765.34
2016,4,23,13,30,907.0,118.0,3.4,16.0,895.0,987.61,751.41
2016,4,23,13,45,895.5,119.5,3.55,16.0,868.5,956.6,732.16
2016,4,23,14,0,884.0,121.0,3.7,16.0,842.0,922.81,710.8
2016,4,23,14,15,875.0,119.0,3.8,15.5,809.5,885.02,687.38
2016,4,23,14,30,866.0,117.0,3.9,15.0,777.0,844.73,661.81
2016,4,23,14,45,848.5,117.5,4.0,15.0,737.5,802.44,633.18
2016,4,23,15,0,831.0,118.0,4.1,15.0,698.0,753.85,599.54
2016,4,23,15,15,815.5,115.0,4.1,15.0,654.5,701.95,562.18
2016,4,23,15,30,800.0,112.0,4.1,15.0,611.0,649.13,521.94
2016,4,23,15,45,774.0,110.5,4.1,15.0,562.5,590.83,476.38
2016,4,23,16,0,748.0,109.0,4.1,15.0,514.0,533.35,430.3
2016,4,23,16,15,720.0,104.5,4.05,14.5,464.0,472.55,381.04
2016,4,23,16,30,692.0,100.0,4.0,14.0,414.0,413.42,331.57
2016,4,23,16,45,646.0,96.0,4.0,13.5,361.0,349.79,277.26
2016,4,23,17,0,600.0,92.0,4.0,13.0,308.0,290.55,225.37
2016,4,23,17,15,546.5,84.0,3.9,12.5,256.5,230.17,172.18
2016,4,23,17,30,493.0,76.0,3.8,12.0,205.0,175.84,124.43
2016,4,23,17,45,409.0,66.0,3.7,12.0,156.5,120.09,78.5
2016,4,23,18,0,325.0,56.0,3.6,12.0,108.0,76.11,46.06
2016,4,23,18,15,215.5,40.0,3.55,11.5,69.0,36.7,21.63
2016,4,23,18,30,106.0,24.0,3.5,11.0,30.0,18.91,5.01
2016,4,23,18,45,53.0,12.0,3.5,11.0,15.0,11.44,0.0
2016,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,5,45,55.0,22.5,2.55,9.5,28.5,18.76,7.29
2016,4,24,6,0,110.0,45.0,2.9,10.0,57.0,41.05,26.6
2016,4,24,6,15,163.5,65.0,2.9,10.0,94.5,72.62,49.76
2016,4,24,6,30,217.0,85.0,2.9,10.0,132.0,111.17,80.32
2016,4,24,6,45,260.0,103.5,2.9,10.5,175.0,152.88,115.4
2016,4,24,7,0,303.0,122.0,2.9,11.0,218.0,199.86,155.68
2016,4,24,7,15,351.0,131.0,2.85,11.0,261.5,247.05,196.53
2016,4,24,7,30,399.0,140.0,2.8,11.0,305.0,297.7,240.14
2016,4,24,7,45,565.0,126.0,2.8,11.5,393.0,386.85,313.39
2016,4,24,8,0,731.0,112.0,2.8,12.0,481.0,490.76,397.49
2016,4,24,8,15,756.0,116.0,2.8,12.5,531.0,550.0,444.76
2016,4,24,8,30,781.0,120.0,2.8,13.0,581.0,609.63,491.0
2016,4,24,8,45,810.0,119.0,2.8,13.5,629.5,667.7,534.78
2016,4,24,9,0,839.0,118.0,2.8,14.0,678.0,726.29,577.65
2016,4,24,9,15,853.0,120.5,2.7,14.5,719.5,777.34,611.49
2016,4,24,9,30,867.0,123.0,2.6,15.0,761.0,826.95,643.38
2016,4,24,9,45,881.5,122.5,2.55,15.5,797.5,866.97,668.24
2016,4,24,10,0,896.0,122.0,2.5,16.0,834.0,909.66,694.6
2016,4,24,10,15,903.5,123.5,2.5,16.0,863.0,945.87,717.91
2016,4,24,10,30,911.0,125.0,2.5,16.0,892.0,979.21,739.18
2016,4,24,10,45,915.0,126.5,2.5,16.0,913.0,1006.16,756.12
2016,4,24,11,0,919.0,128.0,2.5,16.0,934.0,1029.76,770.87
2016,4,24,11,15,922.0,129.0,2.7,16.0,948.0,1048.37,784.56
2016,4,24,11,30,925.0,130.0,2.9,16.0,962.0,1063.38,795.96
2016,4,24,11,45,921.5,133.0,3.15,16.5,966.0,1070.22,801.0
2016,4,24,12,0,918.0,136.0,3.4,17.0,970.0,1073.27,803.56
2016,4,24,12,15,917.0,136.0,3.6,16.5,968.0,1072.02,805.91
2016,4,24,12,30,916.0,136.0,3.8,16.0,966.0,1067.03,805.81
2016,4,24,12,45,722.0,243.5,4.05,16.0,893.0,992.62,757.2
2016,4,24,13,0,528.0,351.0,4.3,16.0,820.0,899.58,689.36
2016,4,24,13,15,499.0,347.5,4.45,16.0,784.0,858.04,661.67
2016,4,24,13,30,470.0,344.0,4.6,16.0,748.0,815.37,632.3
2016,4,24,13,45,497.5,324.0,4.8,16.0,740.5,807.47,629.46
2016,4,24,14,0,525.0,304.0,5.0,16.0,733.0,796.15,623.79
2016,4,24,14,15,654.5,239.5,5.1,15.5,753.5,826.87,652.27
2016,4,24,14,30,784.0,175.0,5.2,15.0,774.0,844.3,669.42
2016,4,24,14,45,757.0,178.0,5.3,15.0,733.0,794.55,634.17
2016,4,24,15,0,730.0,181.0,5.4,15.0,692.0,744.32,596.96
2016,4,24,15,15,711.5,176.0,5.45,14.5,648.5,691.98,558.59
2016,4,24,15,30,693.0,171.0,5.5,14.0,605.0,639.28,518.92
2016,4,24,15,45,676.0,162.0,5.55,13.5,558.5,583.48,475.84
2016,4,24,16,0,659.0,153.0,5.6,13.0,512.0,527.79,431.57
2016,4,24,16,15,627.5,146.0,5.55,12.5,461.0,467.18,381.79
2016,4,24,16,30,596.0,139.0,5.5,12.0,410.0,408.8,332.54
2016,4,24,16,45,571.0,125.5,5.45,12.0,360.0,347.0,278.72
2016,4,24,17,0,546.0,112.0,5.4,12.0,310.0,289.89,227.68
2016,4,24,17,15,490.5,101.5,5.25,11.5,258.0,229.91,174.84
2016,4,24,17,30,435.0,91.0,5.1,11.0,206.0,176.21,127.81
2016,4,24,17,45,365.0,76.5,4.95,10.5,158.0,123.31,83.78
2016,4,24,18,0,295.0,62.0,4.8,10.0,110.0,78.99,50.08
2016,4,24,18,15,193.5,43.5,4.65,9.5,70.5,39.27,24.27
2016,4,24,18,30,92.0,25.0,4.5,9.0,31.0,20.69,7.24
2016,4,24,18,45,46.0,12.5,4.4,9.0,15.5,11.91,0.0
2016,4,24,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,5,15,54.5,5.0,3.6,5.5,6.5,0.0,0.0
2016,4,25,5,30,109.0,10.0,3.8,6.0,13.0,9.53,0.0
2016,4,25,5,45,270.5,22.0,4.05,6.5,49.5,17.31,7.16
2016,4,25,6,0,432.0,34.0,4.3,7.0,86.0,40.93,20.39
2016,4,25,6,15,522.0,42.0,4.55,7.5,135.5,85.66,46.57
2016,4,25,6,30,612.0,50.0,4.8,8.0,185.0,141.49,89.38
2016,4,25,6,45,667.5,55.5,5.05,8.5,239.0,199.64,140.54
2016,4,25,7,0,723.0,61.0,5.3,9.0,293.0,262.68,198.08
2016,4,25,7,15,761.5,65.5,5.4,9.5,348.0,325.02,255.76
2016,4,25,7,30,800.0,70.0,5.5,10.0,403.0,390.99,315.55
2016,4,25,7,45,827.0,73.5,5.65,10.5,457.0,454.0,371.64
2016,4,25,8,0,854.0,77.0,5.8,11.0,511.0,518.6,427.39
2016,4,25,8,15,874.0,80.0,5.8,11.0,562.0,578.85,478.63
2016,4,25,8,30,894.0,83.0,5.8,11.0,613.0,639.93,529.09
2016,4,25,8,45,909.5,85.0,5.8,11.5,660.5,696.79,573.89
2016,4,25,9,0,925.0,87.0,5.8,12.0,708.0,752.71,615.13
2016,4,25,9,15,936.0,89.0,5.8,12.0,749.5,803.98,652.54
2016,4,25,9,30,947.0,91.0,5.8,12.0,791.0,853.33,688.1
2016,4,25,9,45,955.0,92.5,5.85,12.5,826.5,897.47,718.37
2016,4,25,10,0,963.0,94.0,5.9,13.0,862.0,938.96,746.4
2016,4,25,10,15,968.5,95.5,5.9,13.0,890.5,975.35,771.63
2016,4,25,10,30,974.0,97.0,5.9,13.0,919.0,1008.52,794.48
2016,4,25,10,45,978.0,97.5,5.9,13.5,940.5,1035.84,811.53
2016,4,25,11,0,982.0,98.0,5.9,14.0,962.0,1059.57,826.0
2016,4,25,11,15,984.0,98.5,5.8,14.0,975.0,1077.62,837.32
2016,4,25,11,30,986.0,99.0,5.7,14.0,988.0,1091.8,845.97
2016,4,25,11,45,984.5,100.5,5.65,14.5,993.0,1099.59,849.01
2016,4,25,12,0,983.0,102.0,5.6,15.0,998.0,1103.36,849.39
2016,4,25,12,15,982.0,102.0,5.45,15.0,995.0,1102.05,847.18
2016,4,25,12,30,981.0,102.0,5.3,15.0,992.0,1096.74,842.34
2016,4,25,12,45,971.5,105.5,5.2,15.0,979.5,1082.69,832.04
2016,4,25,13,0,962.0,109.0,5.1,15.0,967.0,1064.91,819.35
2016,4,25,13,15,958.0,108.5,4.95,15.0,948.5,1044.71,804.66
2016,4,25,13,30,954.0,108.0,4.8,15.0,930.0,1020.91,787.58
2016,4,25,13,45,947.5,107.0,4.65,15.5,903.5,990.79,764.72
2016,4,25,14,0,941.0,106.0,4.5,16.0,877.0,957.46,739.79
2016,4,25,14,15,933.0,104.5,4.4,15.5,844.0,919.29,714.75
2016,4,25,14,30,925.0,103.0,4.3,15.0,811.0,878.38,687.6
2016,4,25,14,45,914.0,101.0,4.2,15.0,772.0,832.07,655.18
2016,4,25,15,0,903.0,99.0,4.1,15.0,733.0,783.7,621.15
2016,4,25,15,15,888.5,96.5,4.0,15.0,688.5,730.55,583.25
2016,4,25,15,30,874.0,94.0,3.9,15.0,644.0,676.2,542.39
2016,4,25,15,45,855.5,91.0,3.8,15.0,595.0,619.71,498.15
2016,4,25,16,0,837.0,88.0,3.7,15.0,546.0,560.78,450.93
2016,4,25,16,15,812.0,84.5,3.5,14.5,493.5,498.21,400.07
2016,4,25,16,30,787.0,81.0,3.3,14.0,441.0,436.78,348.52
2016,4,25,16,45,751.0,77.0,3.15,14.0,387.0,372.07,292.39
2016,4,25,17,0,715.0,73.0,3.0,14.0,333.0,310.43,237.55
2016,4,25,17,15,665.5,67.0,2.8,13.0,279.0,245.45,180.36
2016,4,25,17,30,616.0,61.0,2.6,12.0,225.0,186.85,128.56
2016,4,25,17,45,536.5,54.0,2.45,11.5,174.0,128.62,80.16
2016,4,25,18,0,457.0,47.0,2.3,11.0,123.0,80.04,44.38
2016,4,25,18,15,335.5,35.5,2.35,10.5,80.5,36.19,19.59
2016,4,25,18,30,214.0,24.0,2.4,10.0,38.0,19.44,7.29
2016,4,25,18,45,107.0,12.0,2.45,9.5,19.0,11.44,0.0
2016,4,25,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,1.3,6.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,1.3,7.0,13.0,12.39,0.0
2016,4,26,5,45,171.5,26.5,1.35,7.5,47.5,20.74,10.35
2016,4,26,6,0,343.0,40.0,1.4,8.0,82.0,44.54,24.9
2016,4,26,6,15,433.5,49.5,1.55,8.5,129.5,85.33,49.67
2016,4,26,6,30,524.0,59.0,1.7,9.0,177.0,137.35,89.25
2016,4,26,6,45,575.5,67.5,1.85,9.5,228.5,190.99,135.66
2016,4,26,7,0,627.0,76.0,2.0,10.0,280.0,250.58,188.67
2016,4,26,7,15,668.0,82.0,2.05,10.5,333.0,309.84,241.63
2016,4,26,7,30,709.0,88.0,2.1,11.0,386.0,373.15,296.89
2016,4,26,7,45,591.5,128.5,2.2,11.5,399.0,402.39,324.26
2016,4,26,8,0,474.0,169.0,2.3,12.0,412.0,414.45,335.52
2016,4,26,8,15,637.0,139.0,2.3,12.5,499.0,507.35,409.98
2016,4,26,8,30,800.0,109.0,2.3,13.0,586.0,611.39,490.91
2016,4,26,8,45,667.0,164.5,2.35,13.5,583.0,620.88,495.37
2016,4,26,9,0,534.0,220.0,2.4,14.0,580.0,611.56,485.47
2016,4,26,9,15,584.0,219.5,2.4,14.0,634.5,674.18,532.49
2016,4,26,9,30,634.0,219.0,2.4,14.0,689.0,742.32,581.96
2016,4,26,9,45,733.5,184.5,2.4,14.0,752.5,816.2,635.59
2016,4,26,10,0,833.0,150.0,2.4,14.0,816.0,890.2,685.72
2016,4,26,10,15,691.5,231.5,2.45,14.0,797.5,877.1,675.1
2016,4,26,10,30,550.0,313.0,2.5,14.0,779.0,846.41,649.35
2016,4,26,10,45,541.5,328.0,2.6,14.5,796.0,868.08,663.3
2016,4,26,11,0,533.0,343.0,2.7,15.0,813.0,887.14,674.88
2016,4,26,11,15,460.0,372.5,2.85,15.0,782.5,854.67,650.85
2016,4,26,11,30,387.0,402.0,3.0,15.0,752.0,809.19,617.99
2016,4,26,11,45,304.0,432.0,3.2,15.0,708.5,760.62,582.22
2016,4,26,12,0,221.0,462.0,3.4,15.0,665.0,698.26,536.05
2016,4,26,12,15,297.0,437.5,3.5,15.0,708.5,760.55,583.96
2016,4,26,12,30,373.0,413.0,3.6,15.0,752.0,809.65,621.45
2016,4,26,12,45,607.0,290.5,3.7,15.0,835.5,924.29,710.18
2016,4,26,13,0,841.0,168.0,3.8,15.0,919.0,1015.12,775.28
2016,4,26,13,15,836.0,166.5,3.85,15.0,901.0,994.46,761.17
2016,4,26,13,30,831.0,165.0,3.9,15.0,883.0,970.61,745.83
2016,4,26,13,45,835.5,156.0,3.95,15.0,860.5,944.78,729.09
2016,4,26,14,0,840.0,147.0,4.0,15.0,838.0,915.51,709.9
2016,4,26,14,15,831.0,145.0,4.05,15.0,806.5,878.48,685.12
2016,4,26,14,30,822.0,143.0,4.1,15.0,775.0,839.1,658.49
2016,4,26,14,45,811.0,139.5,4.15,15.0,737.5,794.46,627.77
2016,4,26,15,0,800.0,136.0,4.2,15.0,700.0,748.08,595.39
2016,4,26,15,15,783.5,132.5,4.2,14.5,656.5,696.32,558.33
2016,4,26,15,30,767.0,129.0,4.2,14.0,613.0,644.71,519.9
2016,4,26,15,45,749.5,123.5,4.2,14.0,566.5,588.83,476.23
2016,4,26,16,0,732.0,118.0,4.2,14.0,520.0,532.92,431.38
2016,4,26,16,15,704.0,113.0,4.2,13.5,469.5,472.53,382.42
2016,4,26,16,30,676.0,108.0,4.2,13.0,419.0,413.83,333.28
2016,4,26,16,45,643.0,100.0,4.25,12.5,367.5,352.26,280.48
2016,4,26,17,0,610.0,92.0,4.3,12.0,316.0,293.65,228.75
2016,4,26,17,15,558.0,84.5,4.2,11.5,264.5,233.68,175.54
2016,4,26,17,30,506.0,77.0,4.1,11.0,213.0,179.53,127.64
2016,4,26,17,45,428.0,67.0,4.0,10.5,164.5,125.35,82.7
2016,4,26,18,0,350.0,57.0,3.9,10.0,116.0,79.28,48.17
2016,4,26,18,15,243.5,42.0,3.85,9.5,76.0,39.22,23.51
2016,4,26,18,30,137.0,27.0,3.8,9.0,36.0,21.24,9.31
2016,4,26,18,45,68.5,13.5,3.8,9.0,18.0,12.87,0.0
2016,4,26,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,15,30.5,6.0,2.55,8.5,7.0,0.0,0.0
2016,4,27,5,30,61.0,12.0,2.8,9.0,14.0,11.44,0.0
2016,4,27,5,45,193.5,26.5,3.1,9.5,48.5,20.69,10.67
2016,4,27,6,0,326.0,41.0,3.4,10.0,83.0,45.46,25.55
2016,4,27,6,15,415.0,51.0,3.45,10.0,129.5,85.65,50.38
2016,4,27,6,30,504.0,61.0,3.5,10.0,176.0,136.88,89.64
2016,4,27,6,45,554.0,70.5,3.6,10.5,226.5,189.96,135.68
2016,4,27,7,0,604.0,80.0,3.7,11.0,277.0,248.83,188.16
2016,4,27,7,15,302.0,49.5,3.8,11.0,148.0,153.98,120.4
2016,4,27,7,30,0.0,19.0,3.9,11.0,19.0,17.63,9.58
2016,4,27,7,45,0.0,46.0,4.0,11.5,46.0,42.76,31.08
2016,4,27,8,0,0.0,73.0,4.1,12.0,73.0,67.96,52.27
2016,4,27,8,15,0.0,49.5,4.15,12.0,49.5,46.05,33.54
2016,4,27,8,30,0.0,26.0,4.2,12.0,26.0,24.17,14.9
2016,4,27,8,45,60.0,170.5,4.3,12.0,211.5,203.38,165.53
2016,4,27,9,0,120.0,315.0,4.4,12.0,397.0,398.58,322.48
2016,4,27,9,15,60.0,201.0,4.5,12.0,242.0,239.34,193.63
2016,4,27,9,30,0.0,87.0,4.6,12.0,87.0,81.19,62.23
2016,4,27,9,45,7.0,173.5,4.75,12.5,179.0,169.09,134.55
2016,4,27,10,0,14.0,260.0,4.9,13.0,271.0,258.92,206.5
2016,4,27,10,15,37.5,325.0,5.0,13.0,356.5,353.39,281.64
2016,4,27,10,30,61.0,390.0,5.1,13.0,442.0,443.1,351.65
2016,4,27,10,45,37.0,325.0,5.2,13.0,357.0,355.68,282.62
2016,4,27,11,0,13.0,260.0,5.3,13.0,272.0,259.82,206.15
2016,4,27,11,15,453.0,204.5,5.35,12.5,615.5,678.22,547.95
2016,4,27,11,30,893.0,149.0,5.4,12.0,959.0,1050.09,822.94
2016,4,27,11,45,622.5,288.5,5.5,12.0,854.5,943.95,743.12
2016,4,27,12,0,352.0,428.0,5.6,12.0,750.0,805.72,633.89
2016,4,27,12,15,624.5,289.0,5.6,12.0,859.0,948.75,748.57
2016,4,27,12,30,897.0,150.0,5.6,12.0,968.0,1060.96,830.23
2016,4,27,12,45,889.0,153.0,5.6,12.5,956.5,1048.37,819.3
2016,4,27,13,0,881.0,156.0,5.6,13.0,945.0,1041.49,813.35
2016,4,27,13,15,876.5,155.0,5.5,13.0,927.0,1021.18,798.75
2016,4,27,13,30,872.0,154.0,5.4,13.0,909.0,997.54,781.94
2016,4,27,13,45,696.5,231.5,5.35,13.0,823.5,898.17,710.75
2016,4,27,14,0,521.0,309.0,5.3,13.0,738.0,796.0,631.46
2016,4,27,14,15,520.5,292.5,5.15,13.0,707.5,760.64,605.84
2016,4,27,14,30,520.0,276.0,5.0,13.0,677.0,723.46,578.34
2016,4,27,14,45,670.0,206.0,4.9,13.0,696.0,752.75,604.3
2016,4,27,15,0,820.0,136.0,4.8,13.0,715.0,762.66,614.28
2016,4,27,15,15,461.0,212.0,4.65,13.0,533.5,547.33,443.8
2016,4,27,15,30,102.0,288.0,4.5,13.0,352.0,345.86,278.95
2016,4,27,15,45,83.0,260.5,4.4,13.0,310.0,301.35,243.96
2016,4,27,16,0,64.0,233.0,4.3,13.0,268.0,258.82,209.79
2016,4,27,16,15,261.0,192.0,4.05,12.5,315.5,320.82,261.85
2016,4,27,16,30,458.0,151.0,3.8,12.0,363.0,356.06,288.84
2016,4,27,16,45,535.5,123.0,3.55,12.0,342.0,330.51,264.07
2016,4,27,17,0,613.0,95.0,3.3,12.0,321.0,297.51,231.21
2016,4,27,17,15,560.0,87.0,3.15,11.5,268.5,236.62,177.51
2016,4,27,17,30,507.0,79.0,3.0,11.0,216.0,181.68,129.21
2016,4,27,17,45,442.0,67.0,2.9,11.0,168.0,127.44,83.63
2016,4,27,18,0,377.0,55.0,2.8,11.0,120.0,79.89,47.41
2016,4,27,18,15,267.5,41.0,2.8,10.5,79.0,39.02,22.87
2016,4,27,18,30,158.0,27.0,2.8,10.0,38.0,21.21,9.86
2016,4,27,18,45,79.0,13.5,2.85,10.0,19.0,12.87,0.0
2016,4,27,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,5,15,47.5,7.0,2.15,7.5,8.5,6.67,0.0
2016,4,28,5,30,95.0,14.0,2.4,8.0,17.0,13.34,0.0
2016,4,28,5,45,232.5,27.0,2.7,8.5,53.0,21.48,11.76
2016,4,28,6,0,370.0,40.0,3.0,9.0,89.0,46.53,25.34
2016,4,28,6,15,457.0,49.0,3.0,9.5,136.5,88.43,51.02
2016,4,28,6,30,544.0,58.0,3.0,10.0,184.0,141.06,91.46
2016,4,28,6,45,603.0,64.0,3.0,10.5,236.5,195.2,138.22
2016,4,28,7,0,662.0,70.0,3.0,11.0,289.0,256.11,192.36
2016,4,28,7,15,701.0,75.0,3.05,11.5,342.0,315.68,246.02
2016,4,28,7,30,740.0,80.0,3.1,12.0,395.0,379.83,302.39
2016,4,28,7,45,770.5,83.0,3.2,12.5,448.0,440.46,354.63
2016,4,28,8,0,801.0,86.0,3.3,13.0,501.0,503.13,406.89
2016,4,28,8,15,822.0,89.5,3.35,13.5,550.5,562.65,454.93
2016,4,28,8,30,843.0,93.0,3.4,14.0,600.0,622.53,501.69
2016,4,28,8,45,860.0,95.0,3.45,14.5,646.5,675.97,542.27
2016,4,28,9,0,877.0,97.0,3.5,15.0,693.0,730.47,581.45
2016,4,28,9,15,889.0,99.0,3.5,15.5,734.0,780.2,615.03
2016,4,28,9,30,901.0,101.0,3.5,16.0,775.0,828.22,646.84
2016,4,28,9,45,918.0,98.5,3.55,16.5,812.0,873.77,676.68
2016,4,28,10,0,935.0,96.0,3.6,17.0,849.0,917.41,704.82
2016,4,28,10,15,941.5,97.0,3.65,17.0,877.5,953.08,728.52
2016,4,28,10,30,948.0,98.0,3.7,17.0,906.0,985.71,750.11
2016,4,28,10,45,950.5,100.0,3.75,17.5,927.0,1012.36,766.16
2016,4,28,11,0,953.0,102.0,3.8,18.0,948.0,1035.47,779.82
2016,4,28,11,15,956.0,103.0,3.85,18.0,961.5,1054.38,792.2
2016,4,28,11,30,959.0,104.0,3.9,18.0,975.0,1069.58,802.21
2016,4,28,11,45,958.5,105.0,3.95,18.5,980.5,1077.48,805.95
2016,4,28,12,0,958.0,106.0,4.0,19.0,986.0,1081.49,807.26
2016,4,28,12,15,957.5,106.0,4.05,19.0,983.5,1080.58,807.0
2016,4,28,12,30,957.0,106.0,4.1,19.0,981.0,1075.8,804.32
2016,4,28,12,45,956.0,105.5,4.15,19.0,971.0,1066.14,798.53
2016,4,28,13,0,955.0,105.0,4.2,19.0,961.0,1052.67,790.31
2016,4,28,13,15,951.5,104.0,4.2,19.0,943.5,1032.52,777.37
2016,4,28,13,30,948.0,103.0,4.2,19.0,926.0,1008.79,762.09
2016,4,28,13,45,940.5,103.0,4.2,19.0,900.0,978.95,742.67
2016,4,28,14,0,933.0,103.0,4.2,19.0,874.0,946.0,721.1
2016,4,28,14,15,925.5,101.5,4.15,18.5,842.0,908.56,697.39
2016,4,28,14,30,918.0,100.0,4.1,18.0,810.0,868.39,671.56
2016,4,28,14,45,903.5,100.0,4.1,18.0,770.5,821.74,639.81
2016,4,28,15,0,889.0,100.0,4.1,18.0,731.0,773.34,606.49
2016,4,28,15,15,875.5,98.0,4.1,17.5,687.5,722.14,571.77
2016,4,28,15,30,862.0,96.0,4.1,17.0,644.0,669.68,533.76
2016,4,28,15,45,837.0,95.5,4.15,17.0,594.5,612.49,489.5
2016,4,28,16,0,812.0,95.0,4.2,17.0,545.0,553.58,442.74
2016,4,28,16,15,787.5,91.0,4.25,16.0,493.5,492.19,394.32
2016,4,28,16,30,763.0,87.0,4.3,15.0,442.0,431.95,344.85
2016,4,28,16,45,722.0,84.0,4.35,14.5,388.0,366.89,289.27
2016,4,28,17,0,681.0,81.0,4.4,14.0,334.0,306.18,235.83
2016,4,28,17,15,632.5,74.5,4.45,13.5,281.0,244.06,180.67
2016,4,28,17,30,584.0,68.0,4.5,13.0,228.0,187.22,130.2
2016,4,28,17,45,503.5,60.5,4.55,12.5,177.5,130.33,83.03
2016,4,28,18,0,423.0,53.0,4.6,12.0,127.0,83.24,48.26
2016,4,28,18,15,310.0,40.0,4.55,11.5,84.5,40.18,23.01
2016,4,28,18,30,197.0,27.0,4.5,11.0,42.0,21.18,10.28
2016,4,28,18,45,98.5,13.5,4.5,10.5,21.0,12.87,0.0
2016,4,28,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.5,2.05,8.0,7.5,7.15,0.0
2016,4,29,5,30,0.0,15.0,2.3,8.0,15.0,13.85,0.0
2016,4,29,5,45,107.5,34.5,2.55,8.5,49.0,28.17,17.59
2016,4,29,6,0,215.0,54.0,2.8,9.0,83.0,52.66,33.94
2016,4,29,6,15,301.0,69.0,2.8,9.0,129.0,90.7,59.62
2016,4,29,6,30,387.0,84.0,2.8,9.0,175.0,139.34,97.34
2016,4,29,6,45,457.5,92.5,2.85,9.5,226.5,189.07,139.16
2016,4,29,7,0,528.0,101.0,2.9,10.0,278.0,246.98,189.35
2016,4,29,7,15,572.0,109.0,2.9,10.0,330.0,305.48,241.33
2016,4,29,7,30,616.0,117.0,2.9,10.0,382.0,366.54,294.79
2016,4,29,7,45,651.5,122.0,2.95,10.5,433.5,424.97,344.63
2016,4,29,8,0,687.0,127.0,3.0,11.0,485.0,486.24,395.34
2016,4,29,8,15,711.5,132.0,3.05,11.0,533.5,543.75,442.44
2016,4,29,8,30,736.0,137.0,3.1,11.0,582.0,602.22,489.07
2016,4,29,8,45,755.0,140.5,3.2,11.0,627.0,656.15,531.3
2016,4,29,9,0,774.0,144.0,3.3,11.0,672.0,709.84,572.47
2016,4,29,9,15,788.5,147.0,3.35,11.0,712.0,757.26,607.69
2016,4,29,9,30,803.0,150.0,3.4,11.0,752.0,804.96,641.47
2016,4,29,9,45,830.5,143.0,3.45,11.5,790.5,851.82,673.05
2016,4,29,10,0,858.0,136.0,3.5,12.0,829.0,897.6,703.44
2016,4,29,10,15,865.5,137.5,3.55,12.5,857.0,926.28,721.41
2016,4,29,10,30,873.0,139.0,3.6,13.0,885.0,958.25,741.72
2016,4,29,10,45,878.5,140.5,3.65,13.5,906.0,985.41,758.55
2016,4,29,11,0,884.0,142.0,3.7,14.0,927.0,1009.42,773.19
2016,4,29,11,15,887.5,142.5,3.85,14.0,941.0,1027.17,785.74
2016,4,29,11,30,891.0,143.0,4.0,14.0,955.0,1041.5,796.09
2016,4,29,11,45,892.0,143.5,4.2,14.5,960.5,1049.8,801.28
2016,4,29,12,0,893.0,144.0,4.4,15.0,966.0,1054.51,804.48
2016,4,29,12,15,893.0,144.0,4.5,15.0,964.0,1054.1,805.2
2016,4,29,12,30,893.0,144.0,4.6,15.0,962.0,1050.08,803.58
2016,4,29,12,45,890.0,144.0,4.75,15.0,952.0,1039.47,798.0
2016,4,29,13,0,887.0,144.0,4.9,15.0,942.0,1025.36,790.03
2016,4,29,13,15,883.0,143.0,4.9,15.0,924.5,1005.85,777.04
2016,4,29,13,30,879.0,142.0,4.9,15.0,907.0,983.03,761.81
2016,4,29,13,45,871.0,141.5,4.95,15.5,881.0,953.84,741.05
2016,4,29,14,0,863.0,141.0,5.0,16.0,855.0,928.42,723.03
2016,4,29,14,15,854.0,139.0,5.0,15.5,823.0,890.76,698.56
2016,4,29,14,30,845.0,137.0,5.0,15.0,791.0,850.67,672.14
2016,4,29,14,45,833.0,134.0,5.0,15.0,753.0,805.0,640.05
2016,4,29,15,0,821.0,131.0,5.0,15.0,715.0,757.6,606.39
2016,4,29,15,15,805.5,128.0,4.95,15.0,672.0,706.28,568.2
2016,4,29,15,30,790.0,125.0,4.9,15.0,629.0,654.07,527.81
2016,4,29,15,45,769.5,121.0,4.85,15.0,581.5,597.61,483.23
2016,4,29,16,0,749.0,117.0,4.8,15.0,534.0,540.69,437.23
2016,4,29,16,15,722.5,112.5,4.7,14.5,483.5,480.79,388.33
2016,4,29,16,30,696.0,108.0,4.6,14.0,433.0,422.38,339.2
2016,4,29,16,45,664.0,100.5,4.55,14.0,381.5,360.69,285.66
2016,4,29,17,0,632.0,93.0,4.5,14.0,330.0,301.8,233.33
2016,4,29,17,15,581.0,85.5,4.4,13.5,277.5,240.89,179.61
2016,4,29,17,30,530.0,78.0,4.3,13.0,225.0,185.64,130.98
2016,4,29,17,45,459.0,68.0,4.2,12.5,176.0,131.04,85.6
2016,4,29,18,0,388.0,58.0,4.1,12.0,127.0,83.72,50.03
2016,4,29,18,15,277.5,44.0,4.05,11.5,85.0,42.03,25.01
2016,4,29,18,30,167.0,30.0,4.0,11.0,43.0,23.57,12.55
2016,4,29,18,45,83.5,15.0,4.0,10.5,21.5,14.3,0.0
2016,4,29,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,15,65.0,8.0,3.1,9.5,10.5,7.63,0.0
2016,4,30,5,30,130.0,16.0,3.3,10.0,21.0,12.62,0.0
2016,4,30,5,45,266.5,28.5,3.5,10.5,59.0,22.57,13.1
2016,4,30,6,0,403.0,41.0,3.7,11.0,97.0,49.81,26.59
2016,4,30,6,15,487.0,50.0,4.0,11.5,146.0,93.64,53.68
2016,4,30,6,30,571.0,59.0,4.3,12.0,195.0,147.81,95.52
2016,4,30,6,45,628.0,65.0,4.6,12.5,248.5,203.22,143.53
2016,4,30,7,0,685.0,71.0,4.9,13.0,302.0,265.11,198.76
2016,4,30,7,15,722.5,75.5,5.1,13.0,356.0,326.08,254.39
2016,4,30,7,30,760.0,80.0,5.3,13.0,410.0,389.3,311.21
2016,4,30,7,45,788.5,84.0,5.5,13.5,462.5,451.06,365.19
2016,4,30,8,0,817.0,88.0,5.7,14.0,515.0,514.63,419.13
2016,4,30,8,15,837.0,91.0,5.75,14.5,565.0,573.81,467.84
2016,4,30,8,30,857.0,94.0,5.8,15.0,615.0,633.21,515.25
2016,4,30,8,45,872.5,96.0,5.85,15.5,661.0,686.24,556.51
2016,4,30,9,0,888.0,98.0,5.9,16.0,707.0,740.11,596.19
2016,4,30,9,15,899.5,100.0,5.9,16.0,747.0,789.79,632.01
2016,4,30,9,30,911.0,102.0,5.9,16.0,787.0,837.69,666.14
2016,4,30,9,45,925.0,100.5,5.95,16.5,823.5,882.03,696.24
2016,4,30,10,0,939.0,99.0,6.0,17.0,860.0,924.22,724.49
2016,4,30,10,15,944.5,100.0,5.95,17.0,887.5,958.98,748.0
2016,4,30,10,30,950.0,101.0,5.9,17.0,915.0,990.63,769.21
2016,4,30,10,45,954.0,102.0,5.9,17.5,936.0,1017.57,785.83
2016,4,30,11,0,958.0,103.0,5.9,18.0,957.0,1041.04,799.96
2016,4,30,11,15,960.0,103.5,5.8,18.0,969.5,1058.41,810.72
2016,4,30,11,30,962.0,104.0,5.7,18.0,982.0,1072.04,818.93
2016,4,30,11,45,962.5,104.0,5.65,18.5,987.0,1079.83,821.97
2016,4,30,12,0,963.0,104.0,5.6,19.0,992.0,1083.75,822.48
2016,4,30,12,15,962.0,104.0,5.45,19.0,989.5,1082.27,820.24
2016,4,30,12,30,961.0,104.0,5.3,19.0,987.0,1076.92,815.47
2016,4,30,12,45,956.5,104.5,5.2,19.0,975.5,1064.76,806.62
2016,4,30,13,0,952.0,105.0,5.1,19.0,964.0,1048.87,795.39
2016,4,30,13,15,948.0,104.5,5.0,19.0,945.5,1028.8,781.42
2016,4,30,13,30,944.0,104.0,4.9,19.0,927.0,1005.19,765.14
2016,4,30,13,45,939.5,102.0,4.8,19.5,901.5,976.15,743.72
2016,4,30,14,0,935.0,100.0,4.7,20.0,876.0,943.85,720.2
2016,4,30,14,15,927.5,98.5,4.6,20.0,844.0,906.39,694.55
2016,4,30,14,30,920.0,97.0,4.5,20.0,812.0,866.21,666.93
2016,4,30,14,45,910.0,95.0,4.45,20.0,773.5,821.03,635.97
2016,4,30,15,0,900.0,93.0,4.4,20.0,735.0,773.75,603.27
2016,4,30,15,15,887.0,91.0,4.25,20.0,691.5,722.52,567.0
2016,4,30,15,30,874.0,89.0,4.1,20.0,648.0,669.97,528.06
2016,4,30,15,45,857.0,86.0,4.0,20.0,600.0,612.93,484.15
2016,4,30,16,0,840.0,83.0,3.9,20.0,552.0,556.49,439.52
2016,4,30,16,15,817.0,79.5,3.7,19.5,500.5,495.06,390.4
2016,4,30,16,30,794.0,76.0,3.5,19.0,449.0,434.57,340.44
2016,4,30,16,45,762.5,72.0,3.3,18.5,396.0,371.51,287.01
2016,4,30,17,0,731.0,68.0,3.1,18.0,343.0,311.0,234.22
2016,4,30,17,15,686.0,63.0,2.95,17.5,290.0,248.71,179.53
2016,4,30,17,30,641.0,58.0,2.8,17.0,237.0,189.77,127.81
2016,4,30,17,45,573.0,51.5,2.65,16.5,186.5,132.32,80.26
2016,4,30,18,0,505.0,45.0,2.5,16.0,136.0,83.0,44.0
2016,4,30,18,15,394.5,35.0,2.45,15.5,92.0,37.72,19.07
2016,4,30,18,30,284.0,25.0,2.4,15.0,48.0,19.76,9.72
2016,4,30,18,45,142.0,12.5,2.4,14.5,24.0,11.91,0.0
2016,4,30,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,72.5,8.5,1.8,10.5,11.5,8.1,0.0
2016,5,1,5,30,145.0,17.0,1.9,11.0,23.0,13.6,0.0
2016,5,1,5,45,277.5,29.0,2.05,11.5,61.0,22.88,13.51
2016,5,1,6,0,410.0,41.0,2.2,12.0,99.0,50.65,26.77
2016,5,1,6,15,492.5,49.0,2.15,12.5,148.0,93.91,53.39
2016,5,1,6,30,575.0,57.0,2.1,13.0,197.0,147.28,94.39
2016,5,1,6,45,627.5,63.5,2.1,13.5,249.0,202.39,141.79
2016,5,1,7,0,680.0,70.0,2.1,14.0,301.0,263.44,195.48
2016,5,1,7,15,717.0,74.5,1.9,14.5,354.5,323.91,248.63
2016,5,1,7,30,754.0,79.0,1.7,15.0,408.0,386.56,302.03
2016,5,1,7,45,780.0,83.0,1.5,15.5,460.0,446.78,351.59
2016,5,1,8,0,806.0,87.0,1.3,16.0,512.0,508.52,399.99
2016,5,1,8,15,826.0,90.5,1.2,16.5,561.0,567.56,444.6
2016,5,1,8,30,846.0,94.0,1.1,17.0,610.0,626.83,487.38
2016,5,1,8,45,860.5,96.5,1.05,18.0,655.5,679.12,522.91
2016,5,1,9,0,875.0,99.0,1.0,19.0,701.0,732.17,556.48
2016,5,1,9,15,886.5,101.0,1.0,19.5,741.0,781.22,586.95
2016,5,1,9,30,898.0,103.0,1.0,20.0,781.0,828.52,615.68
2016,5,1,9,45,906.5,105.0,1.0,20.5,815.5,871.33,640.93
2016,5,1,10,0,915.0,107.0,1.0,21.0,850.0,911.69,664.23
2016,5,1,10,15,921.0,108.5,0.95,21.0,878.0,946.62,684.17
2016,5,1,10,30,927.0,110.0,0.9,21.0,906.0,978.55,702.02
2016,5,1,10,45,931.0,111.0,0.9,21.5,926.5,1004.9,715.9
2016,5,1,11,0,935.0,112.0,0.9,22.0,947.0,1027.86,727.68
2016,5,1,11,15,937.5,112.5,0.8,22.0,960.0,1045.32,735.34
2016,5,1,11,30,940.0,113.0,0.7,22.0,973.0,1059.14,740.75
2016,5,1,11,45,940.0,113.5,0.65,22.5,978.0,1066.74,742.22
2016,5,1,12,0,940.0,114.0,0.6,23.0,983.0,1070.56,741.61
2016,5,1,12,15,939.5,114.0,0.6,23.0,980.5,1069.57,740.98
2016,5,1,12,30,939.0,114.0,0.6,23.0,978.0,1064.8,738.29
2016,5,1,12,45,937.0,113.0,0.6,23.0,967.5,1053.74,732.04
2016,5,1,13,0,935.0,112.0,0.6,23.0,957.0,1038.99,723.77
2016,5,1,13,15,931.0,111.5,0.75,23.0,939.0,1019.2,715.99
2016,5,1,13,30,927.0,111.0,0.9,23.0,921.0,995.94,705.83
2016,5,1,13,45,920.0,110.5,1.05,23.0,895.0,966.57,691.49
2016,5,1,14,0,913.0,110.0,1.2,23.0,869.0,934.15,674.77
2016,5,1,14,15,905.0,108.5,1.35,22.5,837.0,896.97,655.7
2016,5,1,14,30,897.0,107.0,1.5,22.0,805.0,857.18,634.24
2016,5,1,14,45,884.5,105.5,1.65,22.0,766.5,811.43,606.86
2016,5,1,15,0,872.0,104.0,1.8,22.0,728.0,763.86,577.49
2016,5,1,15,15,858.0,101.5,1.85,21.5,684.5,712.66,545.08
2016,5,1,15,30,844.0,99.0,1.9,21.0,641.0,662.44,510.71
2016,5,1,15,45,823.5,96.5,2.0,21.0,593.0,604.75,468.73
2016,5,1,16,0,803.0,94.0,2.1,21.0,545.0,547.14,425.34
2016,5,1,16,15,778.5,90.5,2.15,20.5,494.0,486.91,378.97
2016,5,1,16,30,754.0,87.0,2.2,20.0,443.0,427.84,331.71
2016,5,1,16,45,718.5,83.0,2.3,19.5,390.0,364.52,279.61
2016,5,1,17,0,683.0,79.0,2.4,19.0,337.0,305.01,228.92
2016,5,1,17,15,636.0,73.0,2.35,18.0,285.0,243.81,176.41
2016,5,1,17,30,589.0,67.0,2.3,17.0,233.0,187.68,127.99
2016,5,1,17,45,517.0,59.0,2.25,16.5,182.5,131.32,81.86
2016,5,1,18,0,445.0,51.0,2.2,16.0,132.0,83.65,46.87
2016,5,1,18,15,338.0,39.5,2.25,15.0,89.5,40.7,22.4
2016,5,1,18,30,231.0,28.0,2.3,14.0,47.0,22.44,12.18
2016,5,1,18,45,115.5,14.0,2.4,13.5,23.5,13.34,0.0
2016,5,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,15,49.0,9.0,1.15,8.5,11.5,8.58,0.0
2016,5,2,5,30,98.0,18.0,1.3,9.0,23.0,14.16,0.0
2016,5,2,5,45,212.5,33.0,1.5,10.0,59.5,25.65,16.15
2016,5,2,6,0,327.0,48.0,1.7,11.0,96.0,53.22,30.97
2016,5,2,6,15,409.0,59.0,1.75,11.0,143.5,95.37,58.46
2016,5,2,6,30,491.0,70.0,1.8,11.0,191.0,146.48,98.12
2016,5,2,6,45,245.5,72.5,1.85,11.5,133.0,124.29,91.67
2016,5,2,7,0,0.0,75.0,1.9,12.0,75.0,69.72,54.34
2016,5,2,7,15,30.0,126.0,1.85,12.5,139.0,128.38,103.12
2016,5,2,7,30,60.0,177.0,1.8,13.0,203.0,190.75,154.03
2016,5,2,7,45,84.5,204.0,1.75,13.5,246.0,232.0,186.94
2016,5,2,8,0,109.0,231.0,1.7,14.0,289.0,276.11,221.72
2016,5,2,8,15,169.5,252.5,1.65,14.5,352.0,342.28,273.54
2016,5,2,8,30,230.0,274.0,1.6,15.0,415.0,410.92,326.12
2016,5,2,8,45,379.5,251.5,1.6,15.5,504.5,506.79,399.93
2016,5,2,9,0,529.0,229.0,1.6,16.0,594.0,617.21,482.13
2016,5,2,9,15,521.5,249.0,1.55,16.0,626.0,656.42,508.51
2016,5,2,9,30,514.0,269.0,1.5,16.0,658.0,693.49,533.35
2016,5,2,9,45,696.0,196.0,1.5,16.5,748.5,796.41,607.88
2016,5,2,10,0,878.0,123.0,1.5,17.0,839.0,895.84,672.16
2016,5,2,10,15,884.5,124.5,1.5,17.5,866.5,930.05,691.43
2016,5,2,10,30,891.0,126.0,1.5,18.0,894.0,961.41,709.41
2016,5,2,10,45,894.5,128.0,1.5,18.5,914.0,987.41,723.79
2016,5,2,11,0,898.0,130.0,1.5,19.0,934.0,1010.14,736.07
2016,5,2,11,15,900.5,130.5,1.5,19.0,947.0,1026.98,746.02
2016,5,2,11,30,903.0,131.0,1.5,19.0,960.0,1040.32,753.9
2016,5,2,11,45,901.0,133.5,1.55,19.5,964.5,1047.61,757.49
2016,5,2,12,0,899.0,136.0,1.6,20.0,969.0,1051.25,758.95
2016,5,2,12,15,898.0,135.5,1.7,20.0,966.0,1049.26,759.21
2016,5,2,12,30,897.0,135.0,1.8,20.0,963.0,1043.65,757.31
2016,5,2,12,45,890.5,137.5,1.9,20.0,951.5,1032.02,751.63
2016,5,2,13,0,884.0,140.0,2.0,20.0,940.0,1016.97,743.8
2016,5,2,13,15,879.5,139.0,2.15,20.0,922.0,997.03,733.38
2016,5,2,13,30,875.0,138.0,2.3,20.0,904.0,973.84,720.68
2016,5,2,13,45,862.5,140.0,2.45,20.0,877.0,943.15,702.81
2016,5,2,14,0,850.0,142.0,2.6,20.0,850.0,916.45,687.38
2016,5,2,14,15,840.5,140.0,2.75,19.5,818.5,878.83,665.48
2016,5,2,14,30,831.0,138.0,2.9,19.0,787.0,838.89,641.55
2016,5,2,14,45,810.0,139.5,3.05,19.0,747.0,791.35,610.52
2016,5,2,15,0,789.0,141.0,3.2,19.0,707.0,742.81,578.2
2016,5,2,15,15,772.5,138.0,3.3,18.5,664.5,692.26,543.16
2016,5,2,15,30,756.0,135.0,3.4,18.0,622.0,641.85,506.92
2016,5,2,15,45,724.0,135.0,3.5,18.0,573.0,583.51,462.53
2016,5,2,16,0,692.0,135.0,3.6,18.0,524.0,526.54,418.01
2016,5,2,16,15,604.0,138.5,3.6,17.5,455.5,446.67,355.09
2016,5,2,16,30,516.0,142.0,3.6,17.0,387.0,372.51,295.49
2016,5,2,16,45,495.5,127.0,3.6,16.5,340.0,318.48,250.41
2016,5,2,17,0,475.0,112.0,3.6,16.0,293.0,266.26,205.56
2016,5,2,17,15,406.0,108.5,3.5,15.0,247.0,213.67,161.27
2016,5,2,17,30,337.0,105.0,3.4,14.0,201.0,168.76,123.92
2016,5,2,17,45,280.0,88.5,3.35,13.5,157.0,121.77,85.41
2016,5,2,18,0,223.0,72.0,3.3,13.0,113.0,82.49,55.37
2016,5,2,18,15,153.5,52.5,3.25,12.5,76.5,47.56,31.49
2016,5,2,18,30,84.0,33.0,3.2,12.0,40.0,27.0,16.24
2016,5,2,18,45,42.0,16.5,3.15,12.0,20.0,13.83,0.0
2016,5,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,11.0,1.25,10.0,11.0,10.48,0.0
2016,5,3,5,30,0.0,22.0,1.4,10.0,22.0,19.8,0.52
2016,5,3,5,45,119.5,39.5,1.6,10.5,57.5,32.07,21.73
2016,5,3,6,0,239.0,57.0,1.8,11.0,93.0,57.54,36.78
2016,5,3,6,15,313.5,71.5,1.7,11.0,138.0,95.77,62.86
2016,5,3,6,30,388.0,86.0,1.6,11.0,183.0,143.12,99.81
2016,5,3,6,45,434.0,92.0,1.5,11.5,224.0,185.24,135.69
2016,5,3,7,0,480.0,98.0,1.4,12.0,265.0,232.46,176.76
2016,5,3,7,15,344.0,140.0,1.4,12.0,269.5,253.43,200.22
2016,5,3,7,30,208.0,182.0,1.4,12.0,274.0,257.59,207.08
2016,5,3,7,45,432.0,151.5,1.4,12.5,372.0,351.48,282.27
2016,5,3,8,0,656.0,121.0,1.4,13.0,470.0,465.85,372.6
2016,5,3,8,15,550.0,174.0,1.55,13.0,485.5,491.55,392.79
2016,5,3,8,30,444.0,227.0,1.7,13.0,501.0,507.76,404.8
2016,5,3,8,45,447.5,243.5,1.85,13.5,537.0,550.21,436.68
2016,5,3,9,0,451.0,260.0,2.0,14.0,573.0,591.88,467.1
2016,5,3,9,15,409.0,294.5,2.15,14.0,590.5,615.68,483.61
2016,5,3,9,30,367.0,329.0,2.3,14.0,608.0,628.52,491.97
2016,5,3,9,45,368.5,345.5,2.45,14.5,636.0,661.77,515.27
2016,5,3,10,0,370.0,362.0,2.6,15.0,664.0,693.93,537.34
2016,5,3,10,15,289.0,396.0,2.55,15.0,637.0,668.47,515.58
2016,5,3,10,30,208.0,430.0,2.5,15.0,610.0,628.13,483.43
2016,5,3,10,45,319.5,403.5,2.5,15.5,687.0,722.5,553.37
2016,5,3,11,0,431.0,377.0,2.5,16.0,764.0,819.4,622.13
2016,5,3,11,15,455.5,381.0,2.35,16.0,795.0,855.48,645.12
2016,5,3,11,30,480.0,385.0,2.2,16.0,826.0,890.12,667.22
2016,5,3,11,45,316.5,429.5,2.1,16.5,721.5,767.01,576.12
2016,5,3,12,0,153.0,474.0,2.0,17.0,617.0,638.99,480.81
