Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,15,211.0,466.0,1.95,17.0,662.0,688.94,518.57
2016,5,3,12,30,269.0,458.0,1.9,17.0,707.0,748.15,560.55
2016,5,3,12,45,329.5,429.0,1.85,17.0,730.5,775.37,580.61
2016,5,3,13,0,390.0,400.0,1.8,17.0,754.0,799.78,598.87
2016,5,3,13,15,421.0,379.0,1.85,17.0,755.0,809.12,606.69
2016,5,3,13,30,452.0,358.0,1.9,17.0,756.0,807.29,607.25
2016,5,3,13,45,488.0,336.0,1.95,17.0,754.0,805.77,608.27
2016,5,3,14,0,524.0,314.0,2.0,17.0,752.0,800.47,606.63
2016,5,3,14,15,485.5,310.5,2.1,17.0,704.5,745.39,568.97
2016,5,3,14,30,447.0,307.0,2.2,17.0,657.0,691.04,531.45
2016,5,3,14,45,530.5,260.5,2.35,17.0,656.5,691.6,535.87
2016,5,3,15,0,614.0,214.0,2.5,17.0,656.0,686.6,535.36
2016,5,3,15,15,574.5,210.0,2.6,16.5,604.0,623.0,489.95
2016,5,3,15,30,535.0,206.0,2.7,16.0,552.0,564.23,447.2
2016,5,3,15,45,361.0,228.5,2.8,16.0,454.0,446.84,356.02
2016,5,3,16,0,187.0,251.0,2.9,16.0,356.0,347.47,277.22
2016,5,3,16,15,330.0,202.0,2.95,15.5,367.5,363.88,291.69
2016,5,3,16,30,473.0,153.0,3.0,15.0,379.0,363.83,290.54
2016,5,3,16,45,338.0,153.0,3.1,15.0,305.0,279.22,221.62
2016,5,3,17,0,203.0,153.0,3.2,15.0,231.0,211.19,166.78
2016,5,3,17,15,173.0,135.0,3.15,14.5,195.0,172.6,134.65
2016,5,3,17,30,143.0,117.0,3.1,14.0,159.0,137.52,105.45
2016,5,3,17,45,118.5,95.0,3.05,13.5,125.0,103.49,77.22
2016,5,3,18,0,94.0,73.0,3.0,13.0,91.0,72.76,52.38
2016,5,3,18,15,59.5,51.5,2.9,12.5,62.0,45.7,31.61
2016,5,3,18,30,25.0,30.0,2.8,12.0,33.0,26.82,16.35
2016,5,3,18,45,12.5,15.0,2.7,12.0,16.5,13.8,0.0
2016,5,3,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,3.1,10.0,7.5,7.15,0.0
2016,5,4,5,30,0.0,15.0,3.1,10.0,15.0,13.92,0.32
2016,5,4,5,45,23.5,36.0,3.15,10.5,39.5,31.85,21.67
2016,5,4,6,0,47.0,57.0,3.2,11.0,64.0,52.42,37.59
2016,5,4,6,15,71.5,79.5,3.2,11.0,95.5,78.3,58.48
2016,5,4,6,30,96.0,102.0,3.2,11.0,127.0,108.6,83.58
2016,5,4,6,45,130.0,120.5,3.2,11.0,161.5,140.83,110.39
2016,5,4,7,0,164.0,139.0,3.2,11.0,196.0,177.18,141.09
2016,5,4,7,15,221.5,157.0,3.15,11.0,247.5,227.01,182.72
2016,5,4,7,30,279.0,175.0,3.1,11.0,299.0,282.23,228.87
2016,5,4,7,45,311.0,192.5,3.1,11.5,346.5,331.49,269.54
2016,5,4,8,0,343.0,210.0,3.1,12.0,394.0,383.91,311.96
2016,5,4,8,15,335.0,234.5,2.95,12.0,428.0,423.23,343.17
2016,5,4,8,30,327.0,259.0,2.8,12.0,462.0,461.19,372.45
2016,5,4,8,45,340.5,277.0,2.7,12.5,502.0,505.74,405.77
2016,5,4,9,0,354.0,295.0,2.6,13.0,542.0,550.75,438.57
2016,5,4,9,15,365.0,312.5,2.45,13.0,579.5,593.66,469.62
2016,5,4,9,30,376.0,330.0,2.3,13.0,617.0,636.45,499.88
2016,5,4,9,45,337.5,357.0,2.2,13.5,623.0,647.16,504.27
2016,5,4,10,0,299.0,384.0,2.1,14.0,629.0,654.12,505.98
2016,5,4,10,15,370.0,369.0,2.1,14.0,682.5,713.51,550.03
2016,5,4,10,30,441.0,354.0,2.1,14.0,736.0,783.74,600.38
2016,5,4,10,45,383.5,390.0,2.1,14.0,728.0,769.0,587.15
2016,5,4,11,0,326.0,426.0,2.1,14.0,720.0,758.81,577.68
2016,5,4,11,15,300.5,440.5,2.2,14.0,714.5,754.69,574.4
2016,5,4,11,30,275.0,455.0,2.3,14.0,709.0,748.51,569.6
2016,5,4,11,45,275.5,457.5,2.4,14.5,713.0,754.22,573.09
2016,5,4,12,0,276.0,460.0,2.5,15.0,717.0,758.52,575.52
2016,5,4,12,15,301.0,451.5,2.65,15.0,731.0,774.7,588.58
2016,5,4,12,30,326.0,443.0,2.8,15.0,745.0,789.21,600.43
2016,5,4,12,45,328.0,437.0,2.95,15.5,738.0,781.56,595.01
2016,5,4,13,0,330.0,431.0,3.1,16.0,731.0,772.3,588.62
2016,5,4,13,15,396.5,394.5,3.2,16.0,748.0,792.36,606.03
2016,5,4,13,30,463.0,358.0,3.3,16.0,765.0,817.1,626.27
2016,5,4,13,45,429.0,359.0,3.45,16.0,728.0,773.78,595.79
2016,5,4,14,0,395.0,360.0,3.6,16.0,691.0,723.03,560.14
2016,5,4,14,15,468.0,318.5,3.7,16.0,696.0,737.76,574.12
2016,5,4,14,30,541.0,277.0,3.8,16.0,701.0,738.49,577.55
2016,5,4,14,45,514.0,268.0,3.9,16.0,656.0,685.63,539.27
2016,5,4,15,0,487.0,259.0,4.0,16.0,611.0,633.25,500.97
2016,5,4,15,15,426.0,262.5,4.1,15.5,557.0,569.98,453.8
2016,5,4,15,30,365.0,266.0,4.2,15.0,503.0,505.67,405.03
2016,5,4,15,45,381.5,240.0,4.3,15.0,471.5,470.31,378.41
2016,5,4,16,0,398.0,214.0,4.4,15.0,440.0,437.03,352.38
2016,5,4,16,15,409.5,190.0,4.4,14.5,404.0,395.91,319.7
2016,5,4,16,30,421.0,166.0,4.4,14.0,368.0,352.94,284.35
2016,5,4,16,45,438.5,141.5,4.45,14.0,331.0,310.03,247.22
2016,5,4,17,0,456.0,117.0,4.5,14.0,294.0,264.73,206.74
2016,5,4,17,15,396.0,111.0,4.35,13.5,248.5,213.34,162.52
2016,5,4,17,30,336.0,105.0,4.2,13.0,203.0,168.64,124.51
2016,5,4,17,45,285.5,88.5,4.05,12.5,160.0,122.8,86.47
2016,5,4,18,0,235.0,72.0,3.9,12.0,117.0,83.81,56.25
2016,5,4,18,15,166.0,53.0,3.7,11.5,80.0,48.61,32.24
2016,5,4,18,30,97.0,34.0,3.5,11.0,43.0,27.82,17.47
2016,5,4,18,45,48.5,17.0,3.35,11.0,21.5,14.27,0.0
2016,5,4,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.85,10.0,7.5,7.15,0.0
2016,5,5,5,30,0.0,15.0,2.1,10.0,15.0,13.92,1.59
2016,5,5,5,45,7.5,34.5,2.35,10.5,35.5,31.29,21.34
2016,5,5,6,0,15.0,54.0,2.6,11.0,56.0,48.79,35.44
2016,5,5,6,15,29.0,75.5,2.75,11.0,82.0,71.03,54.15
2016,5,5,6,30,43.0,97.0,2.9,11.0,108.0,95.45,74.72
2016,5,5,6,45,57.5,118.0,3.05,11.5,136.5,121.54,96.57
2016,5,5,7,0,72.0,139.0,3.2,12.0,165.0,149.55,119.97
2016,5,5,7,15,271.5,139.5,3.2,12.0,258.5,228.12,182.24
2016,5,5,7,30,471.0,140.0,3.2,12.0,352.0,329.95,265.23
2016,5,5,7,45,246.0,168.0,3.2,12.5,280.0,278.01,225.57
2016,5,5,8,0,21.0,196.0,3.2,13.0,208.0,194.26,156.49
2016,5,5,8,15,52.5,235.5,3.15,13.0,267.5,254.67,205.63
2016,5,5,8,30,84.0,275.0,3.1,13.0,327.0,316.11,254.6
2016,5,5,8,45,44.0,225.0,3.1,13.5,252.5,245.32,196.59
2016,5,5,9,0,4.0,175.0,3.1,14.0,178.0,167.1,132.15
2016,5,5,9,15,70.0,272.0,3.1,14.0,325.5,316.19,252.69
2016,5,5,9,30,136.0,369.0,3.1,14.0,473.0,476.29,376.5
2016,5,5,9,45,186.5,384.0,3.1,14.5,533.5,540.02,423.8
2016,5,5,10,0,237.0,399.0,3.1,15.0,594.0,606.72,472.82
2016,5,5,10,15,159.0,406.5,3.15,15.0,539.5,552.61,429.92
2016,5,5,10,30,81.0,414.0,3.2,15.0,485.0,483.98,376.25
2016,5,5,10,45,90.0,429.5,3.25,15.5,510.0,510.87,395.9
2016,5,5,11,0,99.0,445.0,3.3,16.0,535.0,537.8,414.97
2016,5,5,11,15,66.0,414.0,3.35,16.0,474.5,475.44,367.54
2016,5,5,11,30,33.0,383.0,3.4,16.0,414.0,411.94,318.97
2016,5,5,11,45,33.5,386.5,3.5,16.0,418.0,416.48,322.69
2016,5,5,12,0,34.0,390.0,3.6,16.0,422.0,420.78,326.0
2016,5,5,12,15,27.0,358.0,3.6,16.0,383.5,381.03,295.77
2016,5,5,12,30,20.0,326.0,3.6,16.0,345.0,331.43,257.92
2016,5,5,12,45,12.5,243.0,3.65,16.5,254.5,242.91,189.12
2016,5,5,13,0,5.0,160.0,3.7,17.0,164.0,155.6,120.11
2016,5,5,13,15,7.0,182.5,3.65,17.0,189.0,178.87,138.85
2016,5,5,13,30,9.0,205.0,3.6,17.0,214.0,202.09,157.32
2016,5,5,13,45,12.0,238.0,3.6,17.0,249.0,236.27,184.38
2016,5,5,14,0,15.0,271.0,3.6,17.0,284.0,270.37,211.21
2016,5,5,14,15,9.5,219.0,3.55,16.5,227.5,214.87,168.08
2016,5,5,14,30,4.0,167.0,3.5,16.0,171.0,160.18,125.02
2016,5,5,14,45,2.0,134.0,3.5,16.0,136.0,127.06,98.59
2016,5,5,15,0,0.0,101.0,3.5,16.0,101.0,94.3,72.12
2016,5,5,15,15,0.0,110.0,3.4,15.5,110.0,102.73,79.38
2016,5,5,15,30,0.0,119.0,3.3,15.0,119.0,111.16,86.66
2016,5,5,15,45,110.0,184.5,3.25,15.0,247.5,246.88,199.16
2016,5,5,16,0,220.0,250.0,3.2,15.0,376.0,364.43,292.93
2016,5,5,16,15,441.0,183.0,3.1,14.5,405.5,404.87,325.47
2016,5,5,16,30,662.0,116.0,3.0,14.0,435.0,414.77,331.03
2016,5,5,16,45,627.0,109.0,2.95,14.0,384.0,354.59,279.38
2016,5,5,17,0,592.0,102.0,2.9,14.0,333.0,297.57,229.57
2016,5,5,17,15,544.0,94.0,2.6,13.5,282.0,239.53,178.94
2016,5,5,17,30,496.0,86.0,2.3,13.0,231.0,186.81,133.0
2016,5,5,17,45,427.5,75.5,2.05,13.0,182.5,132.68,88.14
2016,5,5,18,0,359.0,65.0,1.8,13.0,134.0,88.36,54.77
2016,5,5,18,15,265.0,50.5,1.65,12.5,93.0,48.16,29.84
2016,5,5,18,30,171.0,36.0,1.5,12.0,52.0,28.13,17.87
2016,5,5,18,45,85.5,18.0,1.35,11.5,26.0,14.19,0.0
2016,5,5,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,2.0,10.5,1.75,9.0,10.5,10.01,0.0
2016,5,6,5,30,4.0,21.0,1.9,9.0,21.0,19.26,5.75
2016,5,6,5,45,44.5,41.5,2.1,9.5,48.0,34.96,24.73
2016,5,6,6,0,85.0,62.0,2.3,10.0,75.0,57.47,41.0
2016,5,6,6,15,118.0,83.5,2.25,10.0,109.5,86.86,64.03
2016,5,6,6,30,151.0,105.0,2.2,10.0,144.0,120.67,91.74
2016,5,6,6,45,187.0,121.0,2.2,10.5,180.5,155.13,120.46
2016,5,6,7,0,223.0,137.0,2.2,11.0,217.0,193.74,153.04
2016,5,6,7,15,183.0,163.5,2.2,11.0,236.0,217.97,175.45
2016,5,6,7,30,143.0,190.0,2.2,11.0,255.0,238.74,193.82
2016,5,6,7,45,75.5,183.5,2.2,11.0,218.0,208.22,169.31
2016,5,6,8,0,8.0,177.0,2.2,11.0,181.0,169.6,137.06
2016,5,6,8,15,4.0,126.0,2.25,11.0,128.0,119.92,95.64
2016,5,6,8,30,0.0,75.0,2.3,11.0,75.0,69.88,53.56
2016,5,6,8,45,3.5,136.5,2.35,11.5,139.0,130.01,103.43
2016,5,6,9,0,7.0,198.0,2.4,12.0,203.0,191.11,152.77
2016,5,6,9,15,12.0,232.0,2.4,12.0,241.0,227.87,181.97
2016,5,6,9,30,17.0,266.0,2.4,12.0,279.0,265.23,211.36
2016,5,6,9,45,12.5,231.5,2.45,12.5,241.0,229.03,181.76
2016,5,6,10,0,8.0,197.0,2.5,13.0,203.0,192.58,152.11
2016,5,6,10,15,19.5,273.0,2.5,13.0,289.5,276.48,218.8
2016,5,6,10,30,31.0,349.0,2.5,13.0,376.0,371.38,292.0
2016,5,6,10,45,20.0,274.5,2.5,13.0,292.5,287.23,226.16
2016,5,6,11,0,9.0,200.0,2.5,13.0,209.0,197.63,155.4
2016,5,6,11,15,10.0,215.0,2.45,13.0,225.0,213.25,167.94
2016,5,6,11,30,11.0,230.0,2.4,13.0,241.0,228.89,180.19
2016,5,6,11,45,10.0,213.0,2.4,13.5,223.0,211.63,166.12
2016,5,6,12,0,9.0,196.0,2.4,14.0,205.0,194.34,152.14
2016,5,6,12,15,12.5,244.0,2.4,14.0,256.5,244.11,191.49
2016,5,6,12,30,16.0,292.0,2.4,14.0,308.0,294.12,230.35
2016,5,6,12,45,15.5,288.0,2.4,14.0,303.0,289.51,226.66
2016,5,6,13,0,15.0,284.0,2.4,14.0,298.0,284.83,223.14
2016,5,6,13,15,8.0,212.0,2.35,14.0,220.0,208.11,163.01
2016,5,6,13,30,1.0,140.0,2.3,14.0,142.0,132.46,102.7
2016,5,6,13,45,2.0,147.5,2.3,14.0,150.0,140.41,109.39
2016,5,6,14,0,3.0,155.0,2.3,14.0,158.0,148.29,115.91
2016,5,6,14,15,1.5,127.0,2.25,14.0,128.5,120.27,93.35
2016,5,6,14,30,0.0,99.0,2.2,14.0,99.0,92.5,70.85
2016,5,6,14,45,0.0,111.0,2.15,14.0,111.0,103.76,80.24
2016,5,6,15,0,0.0,123.0,2.1,14.0,123.0,115.03,89.61
2016,5,6,15,15,0.0,121.0,2.0,14.0,121.0,113.09,88.21
2016,5,6,15,30,0.0,119.0,1.9,14.0,119.0,111.15,86.86
2016,5,6,15,45,0.0,93.0,1.8,14.0,93.0,86.7,66.93
2016,5,6,16,0,0.0,67.0,1.7,14.0,67.0,62.38,46.91
2016,5,6,16,15,0.0,52.5,1.55,13.5,52.5,48.83,35.8
2016,5,6,16,30,0.0,38.0,1.4,13.0,38.0,35.31,24.54
2016,5,6,16,45,0.0,40.0,1.25,13.0,40.0,37.16,26.23
2016,5,6,17,0,0.0,42.0,1.1,13.0,42.0,39.01,27.92
2016,5,6,17,15,0.0,35.5,1.0,12.5,35.5,32.95,22.85
2016,5,6,17,30,0.0,29.0,0.9,12.0,29.0,26.9,17.71
2016,5,6,17,45,0.0,23.0,0.8,12.0,23.0,21.32,12.85
2016,5,6,18,0,0.0,17.0,0.7,12.0,17.0,15.75,7.93
2016,5,6,18,15,0.0,11.5,0.75,11.5,11.5,10.65,3.41
2016,5,6,18,30,0.0,6.0,0.8,11.0,6.0,5.55,0.0
2016,5,6,18,45,0.0,3.0,0.85,11.0,3.0,2.77,0.0
2016,5,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.55,9.5,5.0,4.77,0.0
2016,5,7,5,30,0.0,10.0,1.8,10.0,10.0,9.26,0.31
2016,5,7,5,45,0.0,23.0,2.1,10.5,23.0,21.34,12.92
2016,5,7,6,0,0.0,36.0,2.4,11.0,36.0,33.44,22.92
2016,5,7,6,15,0.0,52.5,2.45,11.0,52.5,48.59,36.28
2016,5,7,6,30,0.0,69.0,2.5,11.0,69.0,63.76,49.54
2016,5,7,6,45,0.0,87.0,2.55,11.0,87.0,80.43,63.86
2016,5,7,7,0,0.0,105.0,2.6,11.0,105.0,97.24,78.07
2016,5,7,7,15,0.0,118.0,2.65,11.0,118.0,109.54,88.26
2016,5,7,7,30,0.0,131.0,2.7,11.0,131.0,121.87,98.33
2016,5,7,7,45,16.5,170.5,2.75,11.5,180.0,166.65,135.1
2016,5,7,8,0,33.0,210.0,2.8,12.0,229.0,216.27,175.23
2016,5,7,8,15,21.0,204.0,2.8,12.0,216.5,203.17,163.91
2016,5,7,8,30,9.0,198.0,2.8,12.0,204.0,191.33,153.68
2016,5,7,8,45,10.5,211.5,2.85,12.5,218.5,205.8,164.79
2016,5,7,9,0,12.0,225.0,2.9,13.0,233.0,220.43,175.88
2016,5,7,9,15,6.0,174.5,2.85,13.0,178.5,168.37,133.41
2016,5,7,9,30,0.0,124.0,2.8,13.0,124.0,116.04,90.49
2016,5,7,9,45,0.0,120.0,2.8,13.5,120.0,112.32,87.19
2016,5,7,10,0,0.0,116.0,2.8,14.0,116.0,108.6,83.86
2016,5,7,10,15,0.0,106.5,2.8,14.0,106.5,99.69,76.49
2016,5,7,10,30,0.0,97.0,2.8,14.0,97.0,90.78,69.14
2016,5,7,10,45,0.0,64.5,2.8,14.5,64.5,60.28,44.05
2016,5,7,11,0,0.0,32.0,2.8,15.0,32.0,29.89,19.02
2016,5,7,11,15,0.0,45.5,2.75,15.0,45.5,42.53,29.4
2016,5,7,11,30,0.0,59.0,2.7,15.0,59.0,55.18,39.74
2016,5,7,11,45,0.0,71.5,2.65,15.5,71.5,66.91,49.19
2016,5,7,12,0,0.0,84.0,2.6,16.0,84.0,78.7,58.63
2016,5,7,12,15,0.5,110.0,2.55,16.0,110.5,103.77,78.87
2016,5,7,12,30,1.0,136.0,2.5,16.0,137.0,128.92,99.03
2016,5,7,12,45,0.5,129.0,2.5,16.0,129.5,121.73,93.25
2016,5,7,13,0,0.0,122.0,2.5,16.0,122.0,114.55,87.53
2016,5,7,13,15,0.0,119.0,2.5,16.0,119.0,111.66,85.28
2016,5,7,13,30,0.0,116.0,2.5,16.0,116.0,108.76,83.03
2016,5,7,13,45,0.0,115.5,2.55,16.0,115.5,108.23,82.7
2016,5,7,14,0,0.0,115.0,2.6,16.0,115.0,107.7,82.38
2016,5,7,14,15,0.0,111.5,2.6,15.5,111.5,104.33,79.94
2016,5,7,14,30,0.0,108.0,2.6,15.0,108.0,100.98,77.52
2016,5,7,14,45,2.5,147.0,2.65,15.0,149.0,139.74,109.23
2016,5,7,15,0,5.0,186.0,2.7,15.0,190.0,178.45,140.67
2016,5,7,15,15,14.0,214.5,2.65,15.0,224.0,211.57,167.65
2016,5,7,15,30,23.0,243.0,2.6,15.0,258.0,243.8,193.79
2016,5,7,15,45,56.5,247.0,2.6,15.0,280.0,270.35,215.84
2016,5,7,16,0,90.0,251.0,2.6,15.0,302.0,289.0,231.3
2016,5,7,16,15,45.0,152.5,2.55,14.5,178.0,166.8,133.32
2016,5,7,16,30,0.0,54.0,2.5,14.0,54.0,50.22,36.95
2016,5,7,16,45,0.0,71.5,2.5,14.0,71.5,66.54,50.97
2016,5,7,17,0,0.0,89.0,2.5,14.0,89.0,82.73,64.82
2016,5,7,17,15,0.0,75.5,2.4,13.5,75.5,70.16,54.44
2016,5,7,17,30,0.0,62.0,2.3,13.0,62.0,57.65,43.95
2016,5,7,17,45,0.0,49.0,2.2,13.0,49.0,45.54,33.53
2016,5,7,18,0,0.0,36.0,2.1,13.0,36.0,33.43,22.96
2016,5,7,18,15,0.0,25.0,2.0,12.5,25.0,23.19,13.97
2016,5,7,18,30,0.0,14.0,1.9,12.0,14.0,12.97,5.35
2016,5,7,18,45,0.0,7.0,1.8,12.0,7.0,6.48,0.0
2016,5,7,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.1,10.0,5.0,4.77,0.0
2016,5,8,5,30,0.0,10.0,1.3,10.0,10.0,9.26,0.7
2016,5,8,5,45,0.0,21.5,1.55,10.5,21.5,19.94,11.77
2016,5,8,6,0,0.0,33.0,1.8,11.0,33.0,30.64,20.57
2016,5,8,6,15,0.0,47.5,1.85,11.5,47.5,44.15,32.43
2016,5,8,6,30,0.0,62.0,1.9,12.0,62.0,57.5,43.98
2016,5,8,6,45,0.0,77.5,1.95,12.5,77.5,71.83,56.16
2016,5,8,7,0,0.0,93.0,2.0,13.0,93.0,86.26,68.17
2016,5,8,7,15,2.5,121.5,1.95,13.0,122.5,113.63,90.92
2016,5,8,7,30,5.0,150.0,1.9,13.0,152.0,141.52,113.77
2016,5,8,7,45,4.5,158.5,1.85,13.5,161.0,149.84,119.97
2016,5,8,8,0,4.0,167.0,1.8,14.0,170.0,158.06,126.04
2016,5,8,8,15,2.0,159.0,1.8,14.0,160.5,149.8,118.88
2016,5,8,8,30,0.0,151.0,1.8,14.0,151.0,141.24,111.54
2016,5,8,8,45,14.0,211.0,1.8,14.0,220.5,207.63,165.1
2016,5,8,9,0,28.0,271.0,1.8,14.0,290.0,281.1,222.87
2016,5,8,9,15,32.0,293.0,1.85,14.0,317.0,307.66,242.95
2016,5,8,9,30,36.0,315.0,1.9,14.0,344.0,334.6,263.35
2016,5,8,9,45,22.5,265.0,2.0,14.5,283.5,275.64,216.62
2016,5,8,10,0,9.0,215.0,2.1,15.0,223.0,210.63,164.93
2016,5,8,10,15,12.5,250.5,2.2,15.0,262.0,248.33,194.64
2016,5,8,10,30,16.0,286.0,2.3,15.0,301.0,286.4,224.05
2016,5,8,10,45,35.5,350.0,2.4,15.5,383.0,377.48,293.62
2016,5,8,11,0,55.0,414.0,2.5,16.0,465.0,462.52,356.68
2016,5,8,11,15,191.0,430.0,2.6,16.0,607.5,624.3,479.22
2016,5,8,11,30,327.0,446.0,2.7,16.0,750.0,788.88,598.46
2016,5,8,11,45,347.5,430.0,2.8,16.0,754.5,795.97,603.41
2016,5,8,12,0,368.0,414.0,2.9,16.0,759.0,801.55,608.66
2016,5,8,12,15,615.0,282.5,2.95,16.0,857.0,926.62,703.65
2016,5,8,12,30,862.0,151.0,3.0,16.0,955.0,1021.49,768.91
2016,5,8,12,45,870.5,143.0,3.1,16.5,948.0,1014.61,763.08
2016,5,8,13,0,879.0,135.0,3.2,17.0,941.0,1004.05,755.84
2016,5,8,13,15,476.0,277.0,3.25,16.5,712.5,756.6,582.49
2016,5,8,13,30,73.0,419.0,3.3,16.0,484.0,482.39,372.25
2016,5,8,13,45,76.0,405.0,3.35,16.0,471.0,468.49,363.76
2016,5,8,14,0,79.0,391.0,3.4,16.0,458.0,454.18,353.73
2016,5,8,14,15,460.5,259.0,3.45,16.0,626.0,670.18,526.89
2016,5,8,14,30,842.0,127.0,3.5,16.0,794.0,834.35,650.35
2016,5,8,14,45,836.5,122.0,3.55,16.0,758.5,792.25,620.32
2016,5,8,15,0,831.0,117.0,3.6,16.0,723.0,747.97,589.91
2016,5,8,15,15,817.0,114.0,3.6,15.5,680.5,697.78,555.16
2016,5,8,15,30,803.0,111.0,3.6,15.0,638.0,646.58,517.41
2016,5,8,15,45,786.0,107.5,3.65,15.0,592.0,592.3,475.42
2016,5,8,16,0,769.0,104.0,3.7,15.0,546.0,537.86,432.11
2016,5,8,16,15,745.0,100.0,3.7,14.5,497.0,479.52,385.1
2016,5,8,16,30,721.0,96.0,3.7,14.0,448.0,421.5,336.83
2016,5,8,16,45,693.0,90.0,3.75,14.0,397.5,362.02,285.43
2016,5,8,17,0,665.0,84.0,3.8,14.0,347.0,304.79,234.64
2016,5,8,17,15,621.0,78.0,3.7,13.5,295.5,245.72,182.32
2016,5,8,17,30,577.0,72.0,3.6,13.0,244.0,191.33,134.08
2016,5,8,17,45,521.0,63.0,3.55,13.0,195.5,137.25,88.11
2016,5,8,18,0,465.0,54.0,3.5,13.0,147.0,89.84,51.7
2016,5,8,18,15,369.0,43.5,3.3,12.5,104.0,46.67,26.22
2016,5,8,18,30,273.0,33.0,3.1,12.0,61.0,26.24,16.67
2016,5,8,18,45,136.5,16.5,2.95,11.5,30.5,12.81,0.0
2016,5,8,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,59.5,14.0,2.1,9.0,18.0,13.34,0.0
2016,5,9,5,30,119.0,28.0,2.3,9.0,36.0,23.08,10.99
2016,5,9,5,45,226.0,43.0,2.55,9.5,75.0,33.27,23.53
2016,5,9,6,0,333.0,58.0,2.8,10.0,114.0,64.84,39.82
2016,5,9,6,15,409.0,69.0,2.8,10.0,161.5,106.11,67.74
2016,5,9,6,30,485.0,80.0,2.8,10.0,209.0,158.03,109.02
2016,5,9,6,45,242.5,79.5,2.85,10.0,144.0,131.23,98.54
2016,5,9,7,0,0.0,79.0,2.9,10.0,79.0,73.42,57.91
2016,5,9,7,15,0.0,104.5,2.9,10.0,104.5,97.08,78.01
2016,5,9,7,30,0.0,130.0,2.9,10.0,130.0,120.91,97.89
2016,5,9,7,45,0.0,130.5,2.9,10.5,130.5,121.6,97.9
2016,5,9,8,0,0.0,131.0,2.9,11.0,131.0,122.21,97.89
2016,5,9,8,15,1.5,151.5,2.9,11.5,152.5,142.43,114.18
2016,5,9,8,30,3.0,172.0,2.9,12.0,174.0,162.91,130.45
2016,5,9,8,45,7.5,199.5,2.9,12.5,205.0,192.3,153.82
2016,5,9,9,0,12.0,227.0,2.9,13.0,236.0,222.24,177.32
2016,5,9,9,15,16.0,252.5,2.9,13.0,265.0,250.41,199.44
2016,5,9,9,30,20.0,278.0,2.9,13.0,294.0,279.0,221.71
2016,5,9,9,45,22.5,297.5,2.95,13.5,316.0,300.9,238.11
2016,5,9,10,0,25.0,317.0,3.0,14.0,338.0,322.97,254.52
2016,5,9,10,15,34.5,348.5,3.05,14.0,378.5,372.05,292.29
2016,5,9,10,30,44.0,380.0,3.1,14.0,419.0,414.12,324.2
2016,5,9,10,45,46.5,392.5,3.15,14.5,434.5,430.74,335.83
2016,5,9,11,0,49.0,405.0,3.2,15.0,450.0,447.28,347.46
2016,5,9,11,15,50.5,409.0,3.25,15.0,456.0,454.03,352.39
2016,5,9,11,30,52.0,413.0,3.3,15.0,462.0,460.53,357.21
2016,5,9,11,45,487.0,268.5,3.35,15.5,725.5,779.6,605.38
2016,5,9,12,0,922.0,124.0,3.4,16.0,989.0,1058.86,798.53
2016,5,9,12,15,680.0,261.5,3.45,16.0,898.5,970.4,736.52
2016,5,9,12,30,438.0,399.0,3.5,16.0,808.0,861.76,654.52
2016,5,9,12,45,676.0,261.5,3.6,16.5,885.5,956.58,728.6
2016,5,9,13,0,914.0,124.0,3.7,17.0,963.0,1026.74,775.44
2016,5,9,13,15,910.5,123.0,3.75,17.0,945.5,1007.37,762.57
2016,5,9,13,30,907.0,122.0,3.8,17.0,928.0,984.62,748.19
2016,5,9,13,45,901.0,121.0,3.9,17.0,903.0,956.32,730.29
2016,5,9,14,0,895.0,120.0,4.0,17.0,878.0,925.03,710.22
2016,5,9,14,15,887.5,118.5,4.0,16.5,846.5,889.1,687.51
2016,5,9,14,30,880.0,117.0,4.0,16.0,815.0,850.61,662.77
2016,5,9,14,45,870.0,114.5,4.05,16.0,778.0,806.78,632.91
2016,5,9,15,0,860.0,112.0,4.1,16.0,741.0,761.0,601.29
2016,5,9,15,15,556.0,204.0,4.05,16.0,601.5,602.31,479.31
2016,5,9,15,30,252.0,296.0,4.0,16.0,462.0,459.59,365.27
2016,5,9,15,45,525.5,198.0,3.95,16.0,512.0,520.84,417.15
2016,5,9,16,0,799.0,100.0,3.9,16.0,562.0,550.49,441.04
2016,5,9,16,15,776.0,96.5,3.8,15.5,512.0,491.64,393.17
2016,5,9,16,30,753.0,93.0,3.7,15.0,462.0,433.79,344.99
2016,5,9,16,45,527.0,120.5,3.65,15.0,365.0,326.85,257.93
2016,5,9,17,0,301.0,148.0,3.6,15.0,268.0,240.45,188.71
2016,5,9,17,15,449.0,110.5,3.45,14.5,260.5,227.71,171.99
2016,5,9,17,30,597.0,73.0,3.3,14.0,253.0,196.8,137.35
2016,5,9,17,45,527.0,66.0,3.2,13.5,202.5,141.25,91.02
2016,5,9,18,0,457.0,59.0,3.1,13.0,152.0,94.06,55.54
2016,5,9,18,15,359.0,47.5,3.0,12.5,108.0,50.36,29.38
2016,5,9,18,30,261.0,36.0,2.9,12.0,64.0,27.98,18.25
2016,5,9,18,45,130.5,18.0,2.8,11.5,32.0,14.08,0.94
2016,5,9,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,10,5,15,78.0,13.5,2.35,9.5,19.5,12.87,0.0
2016,5,10,5,30,156.0,27.0,2.6,10.0,39.0,21.18,10.12
2016,5,10,5,45,270.0,40.0,2.85,10.5,79.0,30.84,21.37
2016,5,10,6,0,384.0,53.0,3.1,11.0,119.0,64.66,37.86
2016,5,10,6,15,192.0,65.5,3.05,11.0,98.5,79.86,54.63
2016,5,10,6,30,0.0,78.0,3.0,11.0,78.0,71.83,56.45
2016,5,10,6,45,0.0,96.5,3.0,11.5,96.5,89.01,71.05
2016,5,10,7,0,0.0,115.0,3.0,12.0,115.0,106.33,85.45
2016,5,10,7,15,136.5,149.0,2.85,12.5,212.0,188.43,151.35
2016,5,10,7,30,273.0,183.0,2.7,13.0,309.0,287.49,231.23
2016,5,10,7,45,280.5,205.5,2.6,13.5,347.5,329.7,265.39
2016,5,10,8,0,288.0,228.0,2.5,14.0,386.0,372.45,299.21
2016,5,10,8,15,271.0,254.0,2.35,14.5,413.5,404.97,323.77
2016,5,10,8,30,254.0,280.0,2.2,15.0,441.0,435.36,345.8
2016,5,10,8,45,542.5,199.5,2.1,15.5,574.0,570.07,451.48
2016,5,10,9,0,831.0,119.0,2.0,16.0,707.0,724.72,567.02
2016,5,10,9,15,843.5,121.5,2.0,16.5,746.5,773.2,597.71
2016,5,10,9,30,856.0,124.0,2.0,17.0,786.0,820.15,627.72
2016,5,10,9,45,855.0,131.5,2.0,17.5,817.5,859.2,651.82
2016,5,10,10,0,854.0,139.0,2.0,18.0,849.0,895.31,673.68
2016,5,10,10,15,861.5,140.5,2.0,18.5,876.5,923.42,689.95
2016,5,10,10,30,869.0,142.0,2.0,19.0,904.0,954.68,708.26
2016,5,10,10,45,877.0,141.5,2.05,19.5,925.0,981.59,724.11
2016,5,10,11,0,885.0,141.0,2.1,20.0,946.0,1005.49,738.0
2016,5,10,11,15,888.0,141.5,2.15,20.0,959.5,1022.32,748.77
2016,5,10,11,30,891.0,142.0,2.2,20.0,973.0,1035.75,757.52
2016,5,10,11,45,896.0,140.5,2.3,20.5,979.0,1045.75,763.33
2016,5,10,12,0,901.0,139.0,2.4,21.0,985.0,1052.26,766.99
2016,5,10,12,15,900.5,138.5,2.45,21.0,983.0,1050.67,766.48
2016,5,10,12,30,900.0,138.0,2.5,21.0,981.0,1045.52,763.88
2016,5,10,12,45,904.5,133.5,2.55,21.0,972.5,1037.78,759.72
2016,5,10,13,0,909.0,129.0,2.6,21.0,964.0,1026.37,753.3
2016,5,10,13,15,905.5,128.0,2.65,21.0,947.0,1007.1,741.83
2016,5,10,13,30,902.0,127.0,2.7,21.0,930.0,984.49,728.24
2016,5,10,13,45,899.0,124.5,2.75,21.0,906.0,957.59,711.8
2016,5,10,14,0,896.0,122.0,2.8,21.0,882.0,927.54,693.19
2016,5,10,14,15,888.5,120.5,2.85,21.0,850.5,891.62,670.49
2016,5,10,14,30,881.0,119.0,2.9,21.0,819.0,853.13,645.85
2016,5,10,14,45,873.5,115.0,2.95,21.0,782.5,809.78,617.56
2016,5,10,15,0,866.0,111.0,3.0,21.0,746.0,764.28,587.41
2016,5,10,15,15,852.5,108.5,3.05,20.5,703.0,716.7,556.35
2016,5,10,15,30,839.0,106.0,3.1,20.0,660.0,664.84,519.47
2016,5,10,15,45,824.5,102.0,3.2,20.0,613.5,609.96,478.44
2016,5,10,16,0,810.0,98.0,3.3,20.0,567.0,554.6,435.71
2016,5,10,16,15,787.0,94.0,3.35,19.5,517.0,494.74,388.79
2016,5,10,16,30,764.0,90.0,3.4,19.0,467.0,435.86,340.96
2016,5,10,16,45,736.0,85.0,3.5,18.5,415.0,375.33,290.29
2016,5,10,17,0,708.0,80.0,3.6,18.0,363.0,315.62,238.77
2016,5,10,17,15,665.0,74.5,3.65,17.0,310.5,254.88,186.1
2016,5,10,17,30,622.0,69.0,3.7,16.0,258.0,198.66,136.98
2016,5,10,17,45,562.0,61.5,3.8,15.5,208.0,142.71,90.09
2016,5,10,18,0,502.0,54.0,3.9,15.0,158.0,93.87,53.08
2016,5,10,18,15,406.5,44.0,4.0,14.5,113.0,48.85,26.73
2016,5,10,18,30,311.0,34.0,4.1,14.0,68.0,26.94,17.28
2016,5,10,18,45,155.5,17.0,4.2,13.5,34.0,13.11,1.31
2016,5,10,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,116.0,13.0,2.6,9.5,21.5,12.39,0.0
2016,5,11,5,30,232.0,26.0,2.8,10.0,43.0,20.88,10.34
2016,5,11,5,45,341.5,37.0,3.0,10.5,84.5,28.86,19.69
2016,5,11,6,0,451.0,48.0,3.2,11.0,126.0,63.79,34.95
2016,5,11,6,15,225.5,61.5,3.15,11.0,100.5,79.45,52.81
2016,5,11,6,30,0.0,75.0,3.1,11.0,75.0,69.17,54.18
2016,5,11,6,45,0.0,92.5,3.1,11.5,92.5,85.41,67.98
2016,5,11,7,0,0.0,110.0,3.1,12.0,110.0,101.77,81.59
2016,5,11,7,15,16.5,143.0,3.05,12.5,150.5,138.26,111.55
2016,5,11,7,30,33.0,176.0,3.0,13.0,191.0,178.35,144.15
2016,5,11,7,45,69.0,208.5,2.95,13.5,245.0,228.47,184.49
2016,5,11,8,0,105.0,241.0,2.9,14.0,299.0,282.83,227.75
2016,5,11,8,15,220.5,252.5,2.9,14.0,388.5,370.47,298.17
2016,5,11,8,30,336.0,264.0,2.9,14.0,478.0,470.73,377.24
2016,5,11,8,45,279.5,297.0,2.9,14.5,483.5,483.15,384.39
2016,5,11,9,0,223.0,330.0,2.9,15.0,489.0,484.03,382.73
2016,5,11,9,15,374.5,302.0,2.9,15.5,585.5,588.7,463.65
2016,5,11,9,30,526.0,274.0,2.9,16.0,682.0,705.73,550.7
2016,5,11,9,45,583.0,266.0,2.95,16.5,736.5,766.7,593.63
2016,5,11,10,0,640.0,258.0,3.0,17.0,791.0,831.57,638.81
2016,5,11,10,15,635.0,273.0,3.0,17.0,816.0,862.52,659.03
2016,5,11,10,30,630.0,288.0,3.0,17.0,841.0,890.79,677.46
2016,5,11,10,45,769.5,210.0,3.0,17.5,900.5,961.23,725.77
2016,5,11,11,0,909.0,132.0,3.0,18.0,960.0,1019.27,762.12
2016,5,11,11,15,911.5,132.5,3.05,18.0,973.0,1035.94,772.63
2016,5,11,11,30,914.0,133.0,3.1,18.0,986.0,1049.13,781.3
2016,5,11,11,45,917.0,132.0,3.2,18.5,991.5,1057.76,786.06
2016,5,11,12,0,920.0,131.0,3.3,19.0,997.0,1062.81,788.58
2016,5,11,12,15,919.5,130.5,3.35,19.0,994.0,1061.21,787.93
2016,5,11,12,30,919.0,130.0,3.4,19.0,991.0,1055.97,785.05
2016,5,11,12,45,923.0,125.0,3.5,19.0,982.5,1047.05,780.26
2016,5,11,13,0,927.0,120.0,3.6,19.0,974.0,1034.4,773.07
2016,5,11,13,15,923.5,119.5,3.65,19.0,956.0,1015.36,761.3
2016,5,11,13,30,920.0,119.0,3.7,19.0,938.0,992.91,747.3
2016,5,11,13,45,915.5,117.0,3.8,19.0,913.0,964.74,729.73
2016,5,11,14,0,911.0,115.0,3.9,19.0,888.0,933.44,709.92
2016,5,11,14,15,903.0,113.0,3.95,19.0,856.5,896.17,685.54
2016,5,11,14,30,895.0,111.0,4.0,19.0,825.0,856.33,659.17
2016,5,11,14,45,884.5,109.5,4.05,19.0,787.0,812.66,629.83
2016,5,11,15,0,874.0,108.0,4.1,19.0,749.0,767.05,598.75
2016,5,11,15,15,860.5,105.5,4.05,18.5,706.0,716.61,564.47
2016,5,11,15,30,847.0,103.0,4.0,18.0,663.0,666.92,528.13
2016,5,11,15,45,830.0,100.0,4.0,18.0,616.0,611.24,485.32
2016,5,11,16,0,813.0,97.0,4.0,18.0,569.0,555.29,441.15
2016,5,11,16,15,790.0,93.0,3.95,17.5,518.5,495.34,393.28
2016,5,11,16,30,767.0,89.0,3.9,17.0,468.0,436.36,344.61
2016,5,11,16,45,737.5,84.5,3.85,17.0,416.0,375.63,292.52
2016,5,11,17,0,708.0,80.0,3.8,17.0,364.0,315.86,240.03
2016,5,11,17,15,665.5,74.5,3.6,16.0,312.0,255.31,187.15
2016,5,11,17,30,623.0,69.0,3.4,15.0,260.0,199.19,137.88
2016,5,11,17,45,564.0,61.5,3.2,14.5,209.5,143.36,90.86
2016,5,11,18,0,505.0,54.0,3.0,14.0,159.0,94.49,53.63
2016,5,11,18,15,411.0,44.0,2.75,13.5,114.0,49.3,26.97
2016,5,11,18,30,317.0,34.0,2.5,13.0,69.0,26.81,17.35
2016,5,11,18,45,158.5,17.0,2.3,12.5,34.5,13.03,2.03
2016,5,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,12,5,15,80.0,14.5,2.4,8.5,20.5,13.82,0.0
2016,5,12,5,30,160.0,29.0,2.7,9.0,41.0,22.72,12.2
2016,5,12,5,45,258.5,43.5,3.0,9.5,81.0,33.51,23.92
2016,5,12,6,0,357.0,58.0,3.3,10.0,121.0,67.06,40.68
2016,5,12,6,15,180.5,75.5,3.35,10.0,108.0,87.39,61.82
2016,5,12,6,30,4.0,93.0,3.4,10.0,95.0,85.77,68.49
2016,5,12,6,45,11.0,112.5,3.45,10.5,117.0,105.91,85.36
2016,5,12,7,0,18.0,132.0,3.5,11.0,139.0,127.01,102.82
2016,5,12,7,15,68.5,164.0,3.5,11.5,195.5,176.66,143.26
2016,5,12,7,30,119.0,196.0,3.5,12.0,252.0,234.19,190.14
2016,5,12,7,45,207.0,212.0,3.55,12.5,322.0,298.69,242.38
2016,5,12,8,0,295.0,228.0,3.6,13.0,392.0,375.88,304.45
2016,5,12,8,15,531.5,177.5,3.55,13.5,504.0,484.61,392.1
2016,5,12,8,30,768.0,127.0,3.5,14.0,616.0,613.45,493.5
2016,5,12,8,45,787.5,128.5,3.45,14.5,660.5,666.07,532.49
2016,5,12,9,0,807.0,130.0,3.4,15.0,705.0,718.38,570.55
2016,5,12,9,15,819.0,133.0,3.35,15.0,743.5,765.92,603.98
2016,5,12,9,30,831.0,136.0,3.3,15.0,782.0,811.95,635.46
2016,5,12,9,45,846.0,134.5,3.3,15.5,817.0,854.15,662.87
2016,5,12,10,0,861.0,133.0,3.3,16.0,852.0,888.96,684.75
2016,5,12,10,15,868.0,134.5,3.3,16.0,879.0,922.58,706.96
2016,5,12,10,30,875.0,136.0,3.3,16.0,906.0,953.47,727.19
2016,5,12,10,45,879.0,137.5,3.35,16.5,925.5,978.62,742.42
2016,5,12,11,0,883.0,139.0,3.4,17.0,945.0,1000.6,755.51
2016,5,12,11,15,886.0,139.5,3.4,17.0,958.0,1017.35,766.16
2016,5,12,11,30,889.0,140.0,3.4,17.0,971.0,1030.73,774.66
2016,5,12,11,45,889.0,141.0,3.4,17.5,975.5,1038.15,777.82
2016,5,12,12,0,889.0,142.0,3.4,18.0,980.0,1042.08,778.79
2016,5,12,12,15,888.0,142.0,3.45,18.0,977.5,1040.49,778.13
2016,5,12,12,30,887.0,142.0,3.5,18.0,975.0,1035.41,775.28
2016,5,12,12,45,866.0,153.5,3.55,18.0,959.5,1018.35,764.53
2016,5,12,13,0,845.0,165.0,3.6,18.0,944.0,1007.47,758.09
2016,5,12,13,15,840.5,163.5,3.65,18.0,926.5,987.38,745.43
2016,5,12,13,30,836.0,162.0,3.7,18.0,909.0,964.17,730.72
2016,5,12,13,45,830.5,160.0,3.8,18.0,884.5,936.53,713.26
2016,5,12,14,0,825.0,158.0,3.9,18.0,860.0,906.08,693.76
2016,5,12,14,15,816.0,155.5,3.95,18.0,829.0,869.47,669.53
2016,5,12,14,30,807.0,153.0,4.0,18.0,798.0,830.62,643.54
2016,5,12,14,45,799.5,148.0,4.05,18.0,762.0,788.42,614.88
2016,5,12,15,0,792.0,143.0,4.1,18.0,726.0,744.29,584.52
2016,5,12,15,15,777.0,139.5,4.1,17.5,684.0,694.67,549.13
2016,5,12,15,30,762.0,136.0,4.1,17.0,642.0,644.81,512.5
2016,5,12,15,45,748.5,129.5,4.15,17.0,597.0,591.39,471.47
2016,5,12,16,0,735.0,123.0,4.2,17.0,552.0,537.59,429.01
2016,5,12,16,15,709.5,118.0,4.2,16.5,502.5,479.1,382.31
2016,5,12,16,30,684.0,113.0,4.2,16.0,453.0,422.0,335.28
2016,5,12,16,45,657.0,105.5,4.2,15.5,403.0,363.6,285.82
2016,5,12,17,0,630.0,98.0,4.2,15.0,353.0,307.39,236.84
2016,5,12,17,15,584.5,91.0,4.15,14.5,301.5,249.02,185.71
2016,5,12,17,30,539.0,84.0,4.1,14.0,250.0,195.56,138.81
2016,5,12,17,45,480.0,74.0,4.1,13.5,201.5,142.36,94.19
2016,5,12,18,0,421.0,64.0,4.1,13.0,153.0,96.23,58.79
2016,5,12,18,15,330.0,51.5,4.0,12.5,110.0,52.73,31.6
2016,5,12,18,30,239.0,39.0,3.9,12.0,67.0,30.21,20.42
2016,5,12,18,45,119.5,19.5,3.85,11.5,33.5,15.19,4.02
2016,5,12,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,94.5,14.5,2.9,9.0,22.5,13.82,0.0
2016,5,13,5,30,189.0,29.0,3.2,9.0,45.0,22.69,12.5
2016,5,13,5,45,298.0,42.0,3.5,9.5,86.5,32.3,22.9
2016,5,13,6,0,407.0,55.0,3.8,10.0,128.0,68.63,40.35
2016,5,13,6,15,477.5,64.5,3.9,10.0,176.5,112.33,70.03
2016,5,13,6,30,548.0,74.0,4.0,10.0,225.0,164.6,112.16
2016,5,13,6,45,274.0,76.5,4.1,10.5,152.0,136.25,101.67
2016,5,13,7,0,0.0,79.0,4.2,11.0,79.0,73.44,57.68
2016,5,13,7,15,5.0,118.5,4.15,11.0,121.0,111.71,90.03
2016,5,13,7,30,10.0,158.0,4.1,11.0,163.0,150.85,122.61
2016,5,13,7,45,23.0,187.5,4.1,11.5,200.0,185.34,150.65
2016,5,13,8,0,36.0,217.0,4.1,12.0,237.0,223.92,181.71
2016,5,13,8,15,30.0,227.5,4.05,12.5,245.5,233.26,188.4
2016,5,13,8,30,24.0,238.0,4.0,13.0,254.0,238.34,191.56
2016,5,13,8,45,27.0,258.5,4.0,13.5,277.0,265.61,212.66
2016,5,13,9,0,30.0,279.0,4.0,14.0,300.0,289.68,230.91
2016,5,13,9,15,53.0,319.0,4.0,14.0,359.5,348.43,277.17
2016,5,13,9,30,76.0,359.0,4.0,14.0,419.0,409.32,324.34
2016,5,13,9,45,129.0,385.5,4.05,14.5,492.0,491.0,386.99
2016,5,13,10,0,182.0,412.0,4.1,15.0,565.0,569.25,445.72
2016,5,13,10,15,331.0,382.5,4.2,15.0,670.5,688.44,537.8
2016,5,13,10,30,480.0,353.0,4.3,15.0,776.0,814.66,632.56
2016,5,13,10,45,700.5,237.5,4.45,15.5,870.0,922.65,714.44
2016,5,13,11,0,921.0,122.0,4.6,16.0,964.0,1019.85,780.77
2016,5,13,11,15,923.0,122.5,4.75,16.0,976.5,1036.17,792.2
2016,5,13,11,30,925.0,123.0,4.9,16.0,989.0,1048.96,801.9
2016,5,13,11,45,929.0,121.0,5.05,16.0,994.5,1057.63,808.9
2016,5,13,12,0,933.0,119.0,5.2,16.0,1000.0,1062.69,813.53
2016,5,13,12,15,932.0,119.0,5.35,16.0,997.5,1061.08,813.67
2016,5,13,12,30,931.0,119.0,5.5,16.0,995.0,1055.8,811.37
2016,5,13,12,45,928.5,119.0,5.65,16.0,984.5,1045.39,805.55
2016,5,13,13,0,926.0,119.0,5.8,16.0,974.0,1031.4,797.28
2016,5,13,13,15,922.5,118.0,5.85,15.5,956.5,1011.93,785.98
2016,5,13,13,30,919.0,117.0,5.9,15.0,939.0,989.06,772.27
2016,5,13,13,45,916.5,114.5,6.0,15.0,915.5,962.31,754.55
2016,5,13,14,0,914.0,112.0,6.1,15.0,892.0,932.34,734.43
