Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,14,15,907.0,110.5,6.1,15.0,860.5,896.44,709.35
2016,5,13,14,30,900.0,109.0,6.1,15.0,829.0,857.89,682.21
2016,5,13,14,45,894.5,105.0,6.1,15.0,793.0,815.56,652.08
2016,5,13,15,0,889.0,101.0,6.1,15.0,757.0,770.87,619.95
2016,5,13,15,15,876.5,99.0,6.0,14.5,714.5,721.12,584.45
2016,5,13,15,30,864.0,97.0,5.9,14.0,672.0,670.07,545.67
2016,5,13,15,45,853.5,92.5,5.85,14.0,626.5,616.68,502.82
2016,5,13,16,0,843.0,88.0,5.8,14.0,581.0,562.98,458.61
2016,5,13,16,15,822.0,84.5,5.65,13.5,531.0,503.15,408.92
2016,5,13,16,30,801.0,81.0,5.5,13.0,481.0,444.01,358.33
2016,5,13,16,45,779.0,76.0,5.35,13.0,430.0,383.99,304.98
2016,5,13,17,0,757.0,71.0,5.2,13.0,379.0,325.38,251.62
2016,5,13,17,15,719.0,66.5,5.0,12.5,326.0,264.53,196.45
2016,5,13,17,30,681.0,62.0,4.8,12.0,273.0,207.52,144.66
2016,5,13,17,45,629.0,55.5,4.65,11.5,222.5,148.66,93.74
2016,5,13,18,0,577.0,49.0,4.5,11.0,172.0,97.53,53.79
2016,5,13,18,15,487.0,41.0,4.25,10.5,125.5,49.92,25.73
2016,5,13,18,30,397.0,33.0,4.0,10.0,79.0,25.7,16.75
2016,5,13,18,45,247.0,21.5,3.75,10.0,45.5,17.02,5.88
2016,5,13,19,0,97.0,10.0,3.5,10.0,12.0,9.53,0.0
2016,5,13,19,15,48.5,5.0,3.4,9.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,32.5,14.0,2.0,10.0,17.0,13.34,0.0
2016,5,14,5,30,65.0,28.0,2.3,10.0,34.0,23.14,13.07
2016,5,14,5,45,106.0,46.5,2.6,10.5,63.0,37.53,27.45
2016,5,14,6,0,147.0,65.0,2.9,11.0,92.0,63.19,43.75
2016,5,14,6,15,170.0,85.5,2.95,11.5,126.0,94.85,68.29
2016,5,14,6,30,193.0,106.0,3.0,12.0,160.0,129.64,97.02
2016,5,14,6,45,208.0,126.0,3.05,12.5,195.0,165.04,127.34
2016,5,14,7,0,223.0,146.0,3.1,13.0,230.0,202.31,159.28
2016,5,14,7,15,111.5,122.0,3.1,13.0,164.0,154.66,123.33
2016,5,14,7,30,0.0,98.0,3.1,13.0,98.0,91.21,71.77
2016,5,14,7,45,0.0,94.5,3.1,13.5,94.5,88.02,68.77
2016,5,14,8,0,0.0,91.0,3.1,14.0,91.0,84.8,65.71
2016,5,14,8,15,0.0,124.0,3.05,14.0,124.0,115.7,91.09
2016,5,14,8,30,0.0,157.0,3.0,14.0,157.0,146.8,116.24
2016,5,14,8,45,34.5,237.5,2.95,14.5,262.0,250.2,199.61
2016,5,14,9,0,69.0,318.0,2.9,15.0,367.0,355.63,281.77
2016,5,14,9,15,108.5,348.0,2.9,15.5,430.5,418.98,329.93
2016,5,14,9,30,148.0,378.0,2.9,16.0,494.0,492.18,384.61
2016,5,14,9,45,199.5,391.0,2.95,16.5,554.5,555.03,431.15
2016,5,14,10,0,251.0,404.0,3.0,17.0,615.0,628.48,484.48
2016,5,14,10,15,149.5,397.0,3.1,17.0,524.0,531.46,410.4
2016,5,14,10,30,48.0,390.0,3.2,17.0,433.0,426.8,329.55
2016,5,14,10,45,40.5,382.5,3.3,17.5,419.5,413.82,319.27
2016,5,14,11,0,33.0,375.0,3.4,18.0,406.0,400.29,308.21
2016,5,14,11,15,263.0,384.0,3.5,18.0,630.5,655.26,503.89
2016,5,14,11,30,493.0,393.0,3.6,18.0,855.0,904.69,683.33
2016,5,14,11,45,511.5,377.0,3.7,18.0,859.0,911.59,687.37
2016,5,14,12,0,530.0,361.0,3.8,18.0,863.0,916.17,691.77
2016,5,14,12,15,521.5,374.5,3.9,18.0,867.5,920.73,694.91
2016,5,14,12,30,513.0,388.0,4.0,18.0,872.0,922.82,696.41
2016,5,14,12,45,531.0,365.0,4.1,18.0,861.0,912.62,691.01
2016,5,14,13,0,549.0,342.0,4.2,18.0,850.0,899.59,683.75
2016,5,14,13,15,438.0,381.0,4.3,18.0,782.0,821.38,626.56
2016,5,14,13,30,327.0,420.0,4.4,18.0,714.0,738.48,565.75
2016,5,14,13,45,335.5,400.5,4.55,18.0,694.5,717.28,552.64
2016,5,14,14,0,344.0,381.0,4.7,18.0,675.0,694.39,537.75
2016,5,14,14,15,266.0,385.5,4.8,17.5,608.5,619.59,482.65
2016,5,14,14,30,188.0,390.0,4.9,17.0,542.0,541.72,424.33
2016,5,14,14,45,189.0,370.5,5.0,17.0,517.0,514.56,404.98
2016,5,14,15,0,190.0,351.0,5.1,17.0,492.0,486.81,384.73
2016,5,14,15,15,501.0,233.5,5.1,17.0,575.0,591.62,472.29
2016,5,14,15,30,812.0,116.0,5.1,17.0,658.0,656.95,526.57
2016,5,14,15,45,437.5,182.0,5.15,17.0,472.0,451.14,362.8
2016,5,14,16,0,63.0,248.0,5.2,17.0,286.0,270.25,215.39
2016,5,14,16,15,60.0,227.5,5.1,16.5,261.0,244.85,195.99
2016,5,14,16,30,57.0,207.0,5.0,16.0,236.0,219.79,176.28
2016,5,14,16,45,171.0,181.0,4.9,15.5,253.5,237.81,190.4
2016,5,14,17,0,285.0,155.0,4.8,15.0,271.0,241.73,190.75
2016,5,14,17,15,258.5,138.0,4.55,14.5,232.5,199.84,155.0
2016,5,14,17,30,232.0,121.0,4.3,14.0,194.0,160.96,121.88
2016,5,14,17,45,209.0,100.5,4.1,14.0,157.5,122.74,89.5
2016,5,14,18,0,186.0,80.0,3.9,14.0,121.0,87.51,60.94
2016,5,14,18,15,145.5,61.0,3.6,13.5,87.5,56.0,38.26
2016,5,14,18,30,105.0,42.0,3.3,13.0,54.0,34.07,23.79
2016,5,14,18,45,52.5,25.0,3.0,12.5,31.0,21.69,9.57
2016,5,14,19,0,0.0,8.0,2.7,12.0,8.0,7.63,0.0
2016,5,14,19,15,0.0,4.0,2.65,11.5,4.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,5,15,95.0,15.5,1.55,9.5,23.5,12.23,0.0
2016,5,15,5,30,190.0,31.0,1.8,10.0,47.0,24.23,14.19
2016,5,15,5,45,298.0,43.0,2.05,11.0,88.5,32.99,23.46
2016,5,15,6,0,406.0,55.0,2.3,12.0,130.0,69.05,40.23
2016,5,15,6,15,476.0,63.5,2.15,12.0,178.0,111.73,68.97
2016,5,15,6,30,546.0,72.0,2.0,12.0,226.0,162.88,109.73
2016,5,15,6,45,392.0,109.0,1.9,12.5,231.0,193.96,144.52
2016,5,15,7,0,238.0,146.0,1.8,13.0,236.0,206.74,161.95
2016,5,15,7,15,480.0,119.5,1.75,13.5,334.5,285.69,223.43
2016,5,15,7,30,722.0,93.0,1.7,14.0,433.0,391.25,307.43
2016,5,15,7,45,750.5,96.0,1.65,14.5,484.0,450.31,355.89
2016,5,15,8,0,779.0,99.0,1.6,15.0,535.0,510.04,403.38
2016,5,15,8,15,581.5,177.5,1.65,15.5,518.5,515.5,406.78
2016,5,15,8,30,384.0,256.0,1.7,16.0,502.0,492.13,386.87
2016,5,15,8,45,618.0,182.5,1.8,16.5,611.0,606.02,475.24
2016,5,15,9,0,852.0,109.0,1.9,17.0,720.0,726.05,564.51
2016,5,15,9,15,863.5,111.0,1.95,17.5,759.5,773.27,594.8
2016,5,15,9,30,875.0,113.0,2.0,18.0,799.0,818.83,624.15
2016,5,15,9,45,896.0,108.0,2.1,18.5,835.5,863.37,652.86
2016,5,15,10,0,917.0,103.0,2.2,19.0,872.0,906.33,680.19
2016,5,15,10,15,923.0,104.5,2.3,19.0,899.5,940.58,702.78
2016,5,15,10,30,929.0,106.0,2.4,19.0,927.0,971.88,723.45
2016,5,15,10,45,933.0,107.0,2.55,19.5,947.5,997.67,739.59
2016,5,15,11,0,937.0,108.0,2.7,20.0,968.0,1020.11,753.57
2016,5,15,11,15,939.5,108.5,2.9,20.0,981.0,1037.13,765.96
2016,5,15,11,30,942.0,109.0,3.1,20.0,994.0,1050.57,776.1
2016,5,15,11,45,942.0,110.0,3.3,20.0,999.0,1058.39,782.64
2016,5,15,12,0,942.0,111.0,3.5,20.0,1004.0,1062.51,786.85
2016,5,15,12,15,942.0,111.0,3.65,20.0,1001.5,1061.91,787.63
2016,5,15,12,30,942.0,111.0,3.8,20.0,999.0,1057.61,786.06
2016,5,15,12,45,944.0,108.0,3.95,20.0,990.0,1048.54,781.41
2016,5,15,13,0,946.0,105.0,4.1,20.0,981.0,1035.74,774.32
2016,5,15,13,15,942.5,104.0,4.2,20.0,963.5,1015.99,762.27
2016,5,15,13,30,939.0,103.0,4.3,20.0,946.0,992.79,747.92
2016,5,15,13,45,933.0,102.5,4.4,20.0,921.0,964.46,729.99
2016,5,15,14,0,927.0,102.0,4.5,20.0,896.0,933.05,710.23
2016,5,15,14,15,920.0,101.0,4.55,19.5,865.0,897.36,688.27
2016,5,15,14,30,913.0,100.0,4.6,19.0,834.0,858.99,664.14
2016,5,15,14,45,904.0,98.0,4.7,19.0,796.5,815.56,635.07
2016,5,15,15,0,895.0,96.0,4.8,19.0,759.0,770.03,604.08
2016,5,15,15,15,882.5,94.0,4.9,18.5,716.5,720.16,570.52
2016,5,15,15,30,870.0,92.0,5.0,18.0,674.0,668.98,533.69
2016,5,15,15,45,853.0,90.0,5.1,18.0,627.0,614.0,491.08
2016,5,15,16,0,836.0,88.0,5.2,18.0,580.0,559.29,447.42
2016,5,15,16,15,815.0,84.5,5.2,17.5,530.0,499.95,399.44
2016,5,15,16,30,794.0,81.0,5.2,17.0,480.0,441.31,350.45
2016,5,15,16,45,762.0,78.0,5.25,16.5,427.5,379.85,297.81
2016,5,15,17,0,730.0,75.0,5.3,16.0,375.0,320.91,245.86
2016,5,15,17,15,690.5,70.5,5.15,15.5,323.0,261.28,192.59
2016,5,15,17,30,651.0,66.0,5.0,15.0,271.0,203.89,141.33
2016,5,15,17,45,588.5,60.0,4.9,14.5,220.0,147.32,93.4
2016,5,15,18,0,526.0,54.0,4.8,14.0,169.0,98.04,55.62
2016,5,15,18,15,436.5,45.0,4.55,13.5,123.5,52.51,28.36
2016,5,15,18,30,347.0,36.0,4.3,13.0,78.0,28.18,18.76
2016,5,15,18,45,206.5,23.5,4.1,12.5,45.5,18.66,7.91
2016,5,15,19,0,66.0,11.0,3.9,12.0,13.0,10.48,0.0
2016,5,15,19,15,33.0,5.5,3.8,11.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,5,15,101.5,15.0,1.7,9.5,24.5,11.79,0.0
2016,5,16,5,30,203.0,30.0,1.9,10.0,49.0,23.38,13.69
2016,5,16,5,45,300.5,42.5,2.1,10.5,89.0,32.55,23.15
2016,5,16,6,0,398.0,55.0,2.3,11.0,129.0,68.8,40.37
2016,5,16,6,15,467.0,64.0,2.2,11.5,177.0,111.37,69.19
2016,5,16,6,30,536.0,73.0,2.1,12.0,225.0,162.25,109.68
2016,5,16,6,45,585.5,79.0,2.05,13.0,276.0,213.8,153.92
2016,5,16,7,0,635.0,85.0,2.0,14.0,327.0,270.83,203.37
2016,5,16,7,15,670.0,90.5,2.15,14.5,378.0,327.43,253.01
2016,5,16,7,30,705.0,96.0,2.3,15.0,429.0,387.23,304.23
2016,5,16,7,45,735.0,99.0,2.45,15.5,480.0,446.03,353.42
2016,5,16,8,0,765.0,102.0,2.6,16.0,531.0,505.68,401.9
2016,5,16,8,15,784.5,105.0,2.65,16.5,578.5,560.95,445.35
2016,5,16,8,30,804.0,108.0,2.7,17.0,626.0,616.48,487.64
2016,5,16,8,45,822.0,109.5,2.8,17.5,670.5,669.42,527.05
2016,5,16,9,0,840.0,111.0,2.9,18.0,715.0,721.86,564.66
2016,5,16,9,15,851.5,113.0,2.95,18.5,753.5,765.88,593.83
2016,5,16,9,30,863.0,115.0,3.0,19.0,792.0,810.92,623.37
2016,5,16,9,45,881.0,112.0,3.05,19.5,828.0,854.51,651.48
2016,5,16,10,0,899.0,109.0,3.1,20.0,864.0,896.39,678.07
2016,5,16,10,15,905.5,110.0,3.15,20.0,891.0,930.02,700.1
2016,5,16,10,30,912.0,111.0,3.2,20.0,918.0,960.78,720.2
2016,5,16,10,45,916.5,111.5,3.25,20.5,938.5,986.12,735.23
2016,5,16,11,0,921.0,112.0,3.3,21.0,959.0,1008.21,748.11
2016,5,16,11,15,924.0,113.0,3.35,21.0,972.0,1025.96,759.61
2016,5,16,11,30,927.0,114.0,3.4,21.0,985.0,1040.22,768.93
2016,5,16,11,45,929.0,113.5,3.5,21.5,990.5,1048.4,773.27
2016,5,16,12,0,931.0,113.0,3.6,22.0,996.0,1052.96,775.38
2016,5,16,12,15,930.5,113.0,3.7,22.0,994.0,1051.88,775.41
2016,5,16,12,30,930.0,113.0,3.8,22.0,992.0,1047.15,773.17
2016,5,16,12,45,929.5,112.0,3.9,22.0,982.5,1037.77,767.97
2016,5,16,13,0,929.0,111.0,4.0,22.0,973.0,1024.78,760.46
2016,5,16,13,15,925.5,110.5,4.05,22.0,955.5,1005.85,748.74
2016,5,16,13,30,922.0,110.0,4.1,22.0,938.0,983.54,734.8
2016,5,16,13,45,918.5,108.0,4.15,22.0,914.0,956.42,717.61
2016,5,16,14,0,915.0,106.0,4.2,22.0,890.0,926.15,698.23
2016,5,16,14,15,907.5,104.5,4.2,21.5,859.0,889.94,675.72
2016,5,16,14,30,900.0,103.0,4.2,21.0,828.0,851.13,651.18
2016,5,16,14,45,888.5,102.5,4.25,21.0,790.5,807.79,622.13
2016,5,16,15,0,877.0,102.0,4.3,21.0,753.0,762.58,591.43
2016,5,16,15,15,864.5,99.5,4.25,20.5,710.5,713.03,557.95
2016,5,16,15,30,852.0,97.0,4.2,20.0,668.0,662.21,521.23
2016,5,16,15,45,831.0,96.0,4.2,20.0,621.0,607.88,479.52
2016,5,16,16,0,810.0,95.0,4.2,20.0,574.0,552.0,435.59
2016,5,16,16,15,788.0,91.5,4.15,19.5,524.5,493.53,389.16
2016,5,16,16,30,766.0,88.0,4.1,19.0,475.0,435.92,341.89
2016,5,16,16,45,734.0,84.5,4.05,19.0,423.0,375.51,290.49
2016,5,16,17,0,702.0,81.0,4.0,19.0,371.0,316.25,238.91
2016,5,16,17,15,661.5,76.0,3.95,18.0,319.5,257.27,187.8
2016,5,16,17,30,621.0,71.0,3.9,17.0,268.0,202.45,139.94
2016,5,16,17,45,560.5,64.0,3.9,16.5,218.0,147.01,93.55
2016,5,16,18,0,500.0,57.0,3.9,16.0,168.0,98.66,56.7
2016,5,16,18,15,411.0,48.0,3.9,15.0,123.0,54.67,30.42
2016,5,16,18,30,322.0,39.0,3.9,14.0,78.0,30.85,21.03
2016,5,16,18,45,189.0,25.5,3.95,13.5,45.5,19.95,9.22
2016,5,16,19,0,56.0,12.0,4.0,13.0,13.0,11.44,0.0
2016,5,16,19,15,28.0,6.0,4.0,12.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,17,5,15,142.5,14.5,2.7,11.5,27.5,11.32,0.0
2016,5,17,5,30,285.0,29.0,3.0,12.0,55.0,23.05,13.41
2016,5,17,5,45,390.5,38.5,3.3,13.0,98.0,29.57,20.3
2016,5,17,6,0,496.0,48.0,3.6,14.0,141.0,68.15,36.08
2016,5,17,6,15,561.5,55.0,3.55,14.5,191.0,114.36,66.82
2016,5,17,6,30,627.0,62.0,3.5,15.0,241.0,168.36,109.9
2016,5,17,6,45,675.0,66.5,3.5,15.5,294.0,223.43,157.75
2016,5,17,7,0,723.0,71.0,3.5,16.0,347.0,285.19,212.13
2016,5,17,7,15,754.5,75.0,3.6,16.5,399.5,343.79,264.08
2016,5,17,7,30,786.0,79.0,3.7,17.0,452.0,405.08,317.06
2016,5,17,7,45,811.0,82.0,3.85,18.0,503.5,464.69,366.71
2016,5,17,8,0,836.0,85.0,4.0,19.0,555.0,525.62,415.66
2016,5,17,8,15,853.5,87.5,4.0,19.5,604.0,582.06,460.1
2016,5,17,8,30,871.0,90.0,4.0,20.0,653.0,638.61,503.18
2016,5,17,8,45,885.0,92.5,4.05,20.5,697.5,692.41,543.04
2016,5,17,9,0,899.0,95.0,4.1,21.0,742.0,745.18,579.71
2016,5,17,9,15,909.5,97.0,4.1,21.5,781.5,793.49,611.64
2016,5,17,9,30,920.0,99.0,4.1,22.0,821.0,839.94,641.77
2016,5,17,9,45,927.5,100.5,4.1,22.5,855.0,881.28,667.91
2016,5,17,10,0,935.0,102.0,4.1,23.0,889.0,920.08,692.0
2016,5,17,10,15,940.5,103.0,4.0,23.0,916.0,953.85,713.24
2016,5,17,10,30,946.0,104.0,3.9,23.0,943.0,984.57,732.28
2016,5,17,10,45,949.5,105.0,3.85,23.5,963.0,1010.22,746.69
2016,5,17,11,0,953.0,106.0,3.8,24.0,983.0,1032.45,758.79
2016,5,17,11,15,955.0,106.5,3.7,24.0,995.5,1049.19,768.41
2016,5,17,11,30,957.0,107.0,3.6,24.0,1008.0,1062.3,775.72
2016,5,17,11,45,957.0,107.5,3.5,24.5,1012.5,1069.71,777.88
2016,5,17,12,0,957.0,108.0,3.4,25.0,1017.0,1073.38,777.73
2016,5,17,12,15,956.5,108.0,3.3,25.0,1014.0,1072.29,776.17
2016,5,17,12,30,956.0,108.0,3.2,25.0,1011.0,1067.46,772.35
2016,5,17,12,45,954.5,106.5,3.15,25.0,1001.0,1056.38,765.1
2016,5,17,13,0,953.0,105.0,3.1,25.0,991.0,1041.62,755.63
2016,5,17,13,15,949.5,104.5,3.05,25.0,973.0,1022.34,743.37
2016,5,17,13,30,946.0,104.0,3.0,25.0,955.0,999.58,728.95
2016,5,17,13,45,939.5,103.5,3.0,25.0,929.5,970.72,711.0
2016,5,17,14,0,933.0,103.0,3.0,25.0,904.0,938.78,691.01
2016,5,17,14,15,925.5,101.5,3.0,25.0,872.5,902.07,667.76
2016,5,17,14,30,918.0,100.0,3.0,25.0,841.0,862.7,642.57
2016,5,17,14,45,908.5,98.0,3.0,25.0,803.5,818.81,614.08
2016,5,17,15,0,899.0,96.0,3.0,25.0,766.0,772.84,583.87
2016,5,17,15,15,887.0,94.0,2.95,24.5,723.0,723.27,551.59
2016,5,17,15,30,875.0,92.0,2.9,24.0,680.0,672.33,516.3
2016,5,17,15,45,859.0,89.5,2.85,24.0,633.0,617.35,475.39
2016,5,17,16,0,843.0,87.0,2.8,24.0,586.0,561.91,433.02
2016,5,17,16,15,822.0,83.5,2.75,23.5,536.0,502.87,387.49
2016,5,17,16,30,801.0,80.0,2.7,23.0,486.0,443.98,340.5
2016,5,17,16,45,772.0,76.5,2.65,23.0,434.0,382.93,289.76
2016,5,17,17,0,743.0,73.0,2.6,23.0,382.0,324.05,239.46
2016,5,17,17,15,704.5,68.5,2.4,22.0,329.5,264.04,188.31
2016,5,17,17,30,666.0,64.0,2.2,21.0,277.0,206.14,138.64
2016,5,17,17,45,607.0,58.5,2.05,20.0,226.0,149.74,92.28
2016,5,17,18,0,548.0,53.0,1.9,19.0,175.0,100.16,55.14
2016,5,17,18,15,462.5,44.5,1.95,18.0,129.0,53.85,27.91
2016,5,17,18,30,377.0,36.0,2.0,17.0,83.0,27.96,18.33
2016,5,17,18,45,238.5,24.0,2.05,16.5,49.0,18.93,8.65
2016,5,17,19,0,100.0,12.0,2.1,16.0,15.0,11.44,0.0
2016,5,17,19,15,50.0,6.0,2.05,15.5,7.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,5,15,124.5,15.5,1.5,12.5,27.0,12.17,0.0
2016,5,18,5,30,249.0,31.0,1.8,13.0,54.0,24.83,14.96
2016,5,18,5,45,349.0,41.5,2.15,13.5,96.0,32.16,22.56
2016,5,18,6,0,449.0,52.0,2.5,14.0,138.0,69.32,38.51
2016,5,18,6,15,514.5,60.0,2.55,14.5,186.5,113.63,68.21
2016,5,18,6,30,580.0,68.0,2.6,15.0,235.0,165.76,109.62
2016,5,18,6,45,625.5,74.0,2.65,15.5,286.0,218.88,155.51
2016,5,18,7,0,671.0,80.0,2.7,16.0,337.0,276.95,206.37
2016,5,18,7,15,703.5,84.5,2.65,16.5,388.5,333.63,256.02
2016,5,18,7,30,736.0,89.0,2.6,17.0,440.0,394.34,307.66
2016,5,18,7,45,760.5,93.0,2.6,17.5,490.0,451.98,355.53
2016,5,18,8,0,785.0,97.0,2.6,18.0,540.0,510.96,402.86
2016,5,18,8,15,803.5,100.0,2.6,18.5,587.5,566.56,446.06
2016,5,18,8,30,822.0,103.0,2.6,19.0,635.0,622.26,487.91
2016,5,18,8,45,835.0,106.0,2.6,20.0,678.0,674.09,524.59
2016,5,18,9,0,848.0,109.0,2.6,21.0,721.0,722.41,557.0
2016,5,18,9,15,859.0,111.0,2.6,21.0,759.5,768.93,588.3
2016,5,18,9,30,870.0,113.0,2.6,21.0,798.0,813.78,618.03
2016,5,18,9,45,881.5,112.5,2.65,21.5,831.5,854.62,643.82
2016,5,18,10,0,893.0,112.0,2.7,22.0,865.0,893.34,667.88
2016,5,18,10,15,899.0,113.5,2.8,22.5,892.0,926.78,688.58
2016,5,18,10,30,905.0,115.0,2.9,23.0,919.0,957.36,707.3
2016,5,18,10,45,906.5,117.5,3.0,23.5,937.5,981.68,721.83
2016,5,18,11,0,908.0,120.0,3.1,24.0,956.0,1002.65,734.2
2016,5,18,11,15,910.5,120.5,3.2,24.0,968.5,1019.19,745.18
2016,5,18,11,30,913.0,121.0,3.3,24.0,981.0,1032.27,754.04
2016,5,18,11,45,912.5,122.0,3.4,24.0,986.0,1039.36,759.12
2016,5,18,12,0,912.0,123.0,3.5,24.0,991.0,1042.88,762.03
2016,5,18,12,15,911.5,123.0,3.55,24.0,988.5,1041.84,761.72
2016,5,18,12,30,911.0,123.0,3.6,24.0,986.0,1037.23,759.23
2016,5,18,12,45,908.5,122.5,3.7,24.0,975.5,1026.6,753.28
2016,5,18,13,0,906.0,122.0,3.8,24.0,965.0,1012.49,745.13
2016,5,18,13,15,902.5,121.5,3.9,24.0,948.0,994.02,734.13
2016,5,18,13,30,899.0,121.0,4.0,24.0,931.0,972.24,720.95
2016,5,18,13,45,895.0,118.5,4.1,24.0,907.0,944.81,703.93
2016,5,18,14,0,891.0,116.0,4.2,24.0,883.0,914.34,684.77
2016,5,18,14,15,884.0,114.5,4.3,23.5,852.5,879.39,663.68
2016,5,18,14,30,877.0,113.0,4.4,23.0,822.0,841.88,640.54
2016,5,18,14,45,864.5,112.5,4.5,23.0,784.5,798.7,611.98
2016,5,18,15,0,852.0,112.0,4.6,23.0,747.0,753.78,581.91
2016,5,18,15,15,839.0,109.5,4.65,22.5,705.5,707.45,551.08
2016,5,18,15,30,826.0,107.0,4.7,22.0,664.0,657.02,514.7
2016,5,18,15,45,808.5,104.5,4.8,21.5,618.0,602.95,474.62
2016,5,18,16,0,791.0,102.0,4.9,21.0,572.0,548.7,433.04
2016,5,18,16,15,769.0,98.0,4.85,20.0,523.0,490.8,387.68
2016,5,18,16,30,747.0,94.0,4.8,19.0,474.0,433.79,341.41
2016,5,18,16,45,723.5,88.0,4.8,18.5,424.0,375.41,291.99
2016,5,18,17,0,700.0,82.0,4.8,18.0,374.0,317.23,241.36
2016,5,18,17,15,660.5,76.5,4.7,17.5,322.5,258.23,189.45
2016,5,18,17,30,621.0,71.0,4.6,17.0,271.0,203.27,140.92
2016,5,18,17,45,569.0,63.5,4.5,16.5,222.0,148.74,94.76
2016,5,18,18,0,517.0,56.0,4.4,16.0,173.0,100.27,57.27
2016,5,18,18,15,431.5,47.5,4.35,15.0,128.0,55.77,30.47
2016,5,18,18,30,346.0,39.0,4.3,14.0,83.0,30.59,20.89
2016,5,18,18,45,215.0,26.0,4.3,13.5,49.5,20.69,10.43
2016,5,18,19,0,84.0,13.0,4.3,13.0,16.0,12.39,0.0
2016,5,18,19,15,42.0,6.5,4.35,12.5,8.0,6.2,0.0
2016,5,18,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,5,15,107.5,17.5,4.6,9.0,28.0,13.76,0.0
2016,5,19,5,30,215.0,35.0,4.7,9.0,56.0,27.34,17.46
2016,5,19,5,45,322.5,46.5,4.8,9.5,98.5,35.61,26.03
2016,5,19,6,0,430.0,58.0,4.9,10.0,141.0,73.97,43.69
2016,5,19,6,15,498.0,66.5,5.0,10.5,190.0,117.86,73.72
2016,5,19,6,30,566.0,75.0,5.1,11.0,239.0,169.93,115.78
2016,5,19,6,45,544.5,89.0,5.2,11.5,272.0,213.79,157.21
2016,5,19,7,0,523.0,103.0,5.3,12.0,305.0,254.84,196.37
2016,5,19,7,15,527.0,123.5,5.05,12.5,351.5,306.13,242.3
2016,5,19,7,30,531.0,144.0,4.8,13.0,398.0,359.21,288.27
2016,5,19,7,45,427.5,186.5,4.6,13.5,405.0,382.59,309.05
2016,5,19,8,0,324.0,229.0,4.4,14.0,412.0,390.91,315.72
2016,5,19,8,15,534.0,179.5,4.3,14.0,512.0,486.88,394.07
2016,5,19,8,30,744.0,130.0,4.2,14.0,612.0,600.45,484.82
2016,5,19,8,45,813.0,119.0,4.15,14.5,678.0,672.18,539.39
2016,5,19,9,0,882.0,108.0,4.1,15.0,744.0,745.44,593.22
2016,5,19,9,15,893.0,110.0,4.05,15.5,784.0,793.35,625.31
2016,5,19,9,30,904.0,112.0,4.0,16.0,824.0,839.49,655.71
2016,5,19,9,45,905.0,118.0,4.0,16.5,856.5,879.28,681.36
2016,5,19,10,0,906.0,124.0,4.0,17.0,889.0,916.13,704.68
2016,5,19,10,15,912.0,125.5,4.05,17.0,916.0,949.94,727.32
2016,5,19,10,30,918.0,127.0,4.1,17.0,943.0,980.83,747.9
2016,5,19,10,45,923.5,127.0,4.2,17.5,963.5,1006.69,763.88
2016,5,19,11,0,929.0,127.0,4.3,18.0,984.0,1029.32,777.67
2016,5,19,11,15,931.5,127.5,4.35,18.0,996.5,1046.16,788.76
2016,5,19,11,30,934.0,128.0,4.4,18.0,1009.0,1059.48,797.64
2016,5,19,11,45,935.0,128.0,4.5,18.0,1014.0,1067.22,803.56
2016,5,19,12,0,936.0,128.0,4.6,18.0,1019.0,1071.32,807.18
2016,5,19,12,15,935.5,128.0,4.6,18.0,1017.0,1070.28,806.46
2016,5,19,12,30,935.0,128.0,4.6,18.0,1015.0,1065.58,803.43
2016,5,19,12,45,940.5,123.0,4.7,18.5,1006.5,1058.19,798.13
2016,5,19,13,0,946.0,118.0,4.8,19.0,998.0,1047.01,790.36
2016,5,19,13,15,811.0,196.0,4.95,18.5,941.0,988.1,753.31
2016,5,19,13,30,676.0,274.0,5.1,18.0,884.0,927.38,713.27
2016,5,19,13,45,801.5,194.5,5.25,18.0,898.5,941.34,726.31
2016,5,19,14,0,927.0,115.0,5.4,18.0,913.0,945.01,730.66
2016,5,19,14,15,919.5,113.5,5.5,17.5,881.5,908.58,707.65
2016,5,19,14,30,912.0,112.0,5.6,17.0,850.0,869.52,682.61
2016,5,19,14,45,898.5,112.0,5.75,17.0,811.5,824.81,651.99
2016,5,19,15,0,885.0,112.0,5.9,17.0,773.0,778.33,619.64
2016,5,19,15,15,757.0,148.5,5.9,16.5,691.5,689.8,553.56
2016,5,19,15,30,629.0,185.0,5.9,16.0,610.0,605.34,487.58
2016,5,19,15,45,720.0,145.5,5.9,15.5,600.0,589.92,477.31
2016,5,19,16,0,811.0,106.0,5.9,15.0,590.0,564.02,457.29
2016,5,19,16,15,717.5,113.5,5.9,14.5,514.5,479.53,388.57
2016,5,19,16,30,624.0,121.0,5.9,14.0,439.0,403.84,325.81
2016,5,19,16,45,658.0,98.0,5.9,13.5,402.0,358.28,285.56
2016,5,19,17,0,692.0,75.0,5.9,13.0,365.0,309.56,240.69
2016,5,19,17,15,617.5,82.0,5.8,12.5,315.5,251.81,189.5
2016,5,19,17,30,543.0,89.0,5.7,12.0,266.0,203.34,146.95
2016,5,19,17,45,488.5,79.5,5.6,11.5,217.5,151.1,102.29
2016,5,19,18,0,434.0,70.0,5.5,11.0,169.0,103.95,65.09
2016,5,19,18,15,356.5,57.5,5.4,10.5,125.5,61.06,37.34
2016,5,19,18,30,279.0,45.0,5.3,10.0,82.0,34.68,24.91
2016,5,19,18,45,139.5,31.0,5.2,10.0,49.5,24.28,13.75
2016,5,19,19,0,0.0,17.0,5.1,10.0,17.0,16.2,0.0
2016,5,19,19,15,0.0,8.5,5.1,10.0,8.5,8.1,0.0
2016,5,19,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,125.0,17.0,3.8,8.0,29.5,13.34,0.0
2016,5,20,5,30,250.0,34.0,4.0,8.0,59.0,26.51,16.97
2016,5,20,5,45,359.5,44.5,4.2,8.5,102.5,34.75,25.41
2016,5,20,6,0,469.0,55.0,4.4,9.0,146.0,73.61,42.19
2016,5,20,6,15,535.5,62.5,4.45,9.5,195.5,118.75,73.07
2016,5,20,6,30,602.0,70.0,4.5,10.0,245.0,171.83,116.22
2016,5,20,6,45,652.0,74.5,4.55,10.5,298.0,225.86,163.96
2016,5,20,7,0,702.0,79.0,4.6,11.0,351.0,285.32,217.4
2016,5,20,7,15,734.5,83.5,4.5,11.0,403.0,345.11,271.69
2016,5,20,7,30,767.0,88.0,4.4,11.0,455.0,406.07,325.94
2016,5,20,7,45,791.5,91.0,4.35,11.5,506.5,464.32,376.13
2016,5,20,8,0,816.0,94.0,4.3,12.0,558.0,523.85,425.71
2016,5,20,8,15,834.0,97.0,4.3,12.0,606.0,580.63,472.53
2016,5,20,8,30,852.0,100.0,4.3,12.0,654.0,637.42,518.07
2016,5,20,8,45,864.0,103.5,4.3,12.5,697.5,688.53,557.07
2016,5,20,9,0,876.0,107.0,4.3,13.0,741.0,739.81,594.27
2016,5,20,9,15,490.0,241.5,4.45,13.0,599.5,620.36,497.86
2016,5,20,9,30,104.0,376.0,4.6,13.0,458.0,446.99,355.27
2016,5,20,9,45,66.5,354.5,4.75,13.5,407.5,399.12,316.93
2016,5,20,10,0,29.0,333.0,4.9,14.0,357.0,348.27,275.46
2016,5,20,10,15,23.5,319.0,5.05,14.0,339.5,323.64,255.98
2016,5,20,10,30,18.0,305.0,5.2,14.0,322.0,305.88,241.76
2016,5,20,10,45,475.5,212.5,5.35,14.0,651.5,681.0,546.37
2016,5,20,11,0,933.0,120.0,5.5,14.0,981.0,1025.62,799.44
2016,5,20,11,15,935.5,120.5,5.6,14.0,994.0,1042.52,809.51
2016,5,20,11,30,938.0,121.0,5.7,14.0,1007.0,1055.88,819.23
2016,5,20,11,45,937.5,122.5,5.85,14.0,1012.0,1063.66,825.52
2016,5,20,12,0,937.0,124.0,6.0,14.0,1017.0,1067.78,829.37
2016,5,20,12,15,705.5,266.5,6.05,14.0,938.0,994.26,777.36
2016,5,20,12,30,474.0,409.0,6.1,14.0,859.0,901.26,702.97
2016,5,20,12,45,699.0,268.0,6.15,14.0,924.0,979.4,768.54
2016,5,20,13,0,924.0,127.0,6.2,14.0,989.0,1034.11,808.11
2016,5,20,13,15,920.0,126.5,6.2,14.0,971.0,1014.94,794.6
2016,5,20,13,30,916.0,126.0,6.2,14.0,953.0,992.44,779.15
2016,5,20,13,45,686.0,235.5,6.2,14.0,846.0,881.03,698.71
2016,5,20,14,0,456.0,345.0,6.2,14.0,739.0,762.85,604.91
2016,5,20,14,15,670.5,233.5,6.15,13.5,789.0,823.19,658.44
2016,5,20,14,30,885.0,122.0,6.1,13.0,839.0,857.1,686.77
2016,5,20,14,45,587.0,231.5,6.1,13.0,698.0,704.33,568.57
2016,5,20,15,0,289.0,341.0,6.1,13.0,557.0,555.29,447.06
2016,5,20,15,15,561.0,227.5,6.0,13.0,617.5,626.99,509.5
2016,5,20,15,30,833.0,114.0,5.9,13.0,678.0,668.79,545.99
2016,5,20,15,45,813.5,111.5,5.85,13.0,631.0,613.24,500.99
2016,5,20,16,0,794.0,109.0,5.8,13.0,584.0,557.68,455.34
2016,5,20,16,15,771.0,105.5,5.7,12.5,534.0,499.67,407.3
2016,5,20,16,30,748.0,102.0,5.6,12.0,484.0,441.62,357.88
2016,5,20,16,45,526.0,130.0,5.5,12.0,385.0,334.76,268.87
2016,5,20,17,0,304.0,158.0,5.4,12.0,286.0,251.4,200.64
2016,5,20,17,15,453.5,119.0,5.2,11.5,281.5,238.9,184.03
2016,5,20,17,30,603.0,80.0,5.0,11.0,277.0,208.59,149.55
2016,5,20,17,45,542.0,73.0,4.85,11.0,226.5,154.08,102.6
2016,5,20,18,0,481.0,66.0,4.7,11.0,176.0,106.74,65.39
2016,5,20,18,15,393.0,55.5,4.5,10.5,131.0,62.37,37.34
2016,5,20,18,30,305.0,45.0,4.3,10.0,86.0,34.66,24.94
2016,5,20,18,45,179.5,30.5,4.1,9.5,52.0,23.85,13.71
2016,5,20,19,0,54.0,16.0,3.9,9.0,18.0,13.45,0.0
2016,5,20,19,15,27.0,8.0,3.85,9.0,9.0,7.63,0.0
2016,5,20,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.0,2.4,9.0,12.0,11.12,0.0
2016,5,21,5,30,0.0,24.0,2.5,9.0,24.0,22.28,13.4
2016,5,21,5,45,0.0,42.0,2.65,9.5,42.0,38.33,28.53
2016,5,21,6,0,0.0,60.0,2.8,10.0,60.0,54.55,41.41
2016,5,21,6,15,2.5,79.5,2.85,10.0,80.5,72.66,57.2
2016,5,21,6,30,5.0,99.0,2.9,10.0,101.0,91.31,73.22
2016,5,21,6,45,10.5,118.0,2.95,10.5,122.5,110.7,89.39
2016,5,21,7,0,16.0,137.0,3.0,11.0,144.0,130.86,105.98
2016,5,21,7,15,151.0,164.0,3.1,11.0,236.0,206.9,167.15
2016,5,21,7,30,286.0,191.0,3.2,11.0,328.0,299.47,242.58
2016,5,21,7,45,159.0,205.0,3.3,11.5,282.5,268.86,218.52
2016,5,21,8,0,32.0,219.0,3.4,12.0,237.0,223.01,180.33
2016,5,21,8,15,91.5,259.0,3.45,12.0,317.0,297.66,241.11
2016,5,21,8,30,151.0,299.0,3.5,12.0,397.0,382.68,308.95
2016,5,21,8,45,161.0,321.0,3.55,12.0,432.0,419.49,337.34
2016,5,21,9,0,171.0,343.0,3.6,12.0,467.0,456.94,366.07
2016,5,21,9,15,153.0,362.5,3.65,12.0,478.0,471.25,376.05
2016,5,21,9,30,135.0,382.0,3.7,12.0,489.0,483.71,384.54
2016,5,21,9,45,218.5,389.0,3.8,12.0,570.5,566.62,449.58
2016,5,21,10,0,302.0,396.0,3.9,12.0,652.0,661.78,522.22
2016,5,21,10,15,345.5,391.0,3.9,12.0,692.5,706.45,555.48
2016,5,21,10,30,389.0,386.0,3.9,12.0,733.0,752.09,589.43
2016,5,21,10,45,431.0,386.0,3.95,12.0,778.0,809.05,631.08
2016,5,21,11,0,473.0,386.0,4.0,12.0,823.0,859.22,667.48
2016,5,21,11,15,488.5,389.5,3.95,12.0,846.5,886.25,686.07
2016,5,21,11,30,504.0,393.0,3.9,12.0,870.0,911.51,703.47
2016,5,21,11,45,469.5,402.0,3.85,12.0,848.5,890.35,687.02
2016,5,21,12,0,435.0,411.0,3.8,12.0,827.0,866.61,669.09
2016,5,21,12,15,414.5,414.0,3.75,12.0,809.5,848.77,655.82
2016,5,21,12,30,394.0,417.0,3.7,12.0,792.0,821.69,636.12
2016,5,21,12,45,614.5,295.0,3.7,12.0,872.5,921.94,715.06
2016,5,21,13,0,835.0,173.0,3.7,12.0,953.0,1001.21,772.11
2016,5,21,13,15,574.0,301.0,3.7,12.0,832.5,868.94,675.77
2016,5,21,13,30,313.0,429.0,3.7,12.0,712.0,731.46,569.56
2016,5,21,13,45,430.0,374.0,3.7,12.0,751.5,781.33,610.79
2016,5,21,14,0,547.0,319.0,3.7,12.0,791.0,817.83,640.77
2016,5,21,14,15,497.5,318.0,3.65,12.0,736.0,755.71,594.71
2016,5,21,14,30,448.0,317.0,3.6,12.0,681.0,694.93,549.7
2016,5,21,14,45,617.0,233.0,3.6,12.0,710.0,729.17,580.31
2016,5,21,15,0,786.0,149.0,3.6,12.0,739.0,744.53,595.72
2016,5,21,15,15,771.0,145.5,3.55,12.0,697.5,695.66,558.58
2016,5,21,15,30,756.0,142.0,3.5,12.0,656.0,646.51,520.91
2016,5,21,15,45,725.5,136.0,3.45,12.5,601.0,584.02,471.32
2016,5,21,16,0,695.0,130.0,3.4,13.0,546.0,522.86,421.85
2016,5,21,16,15,693.0,123.0,3.4,12.5,508.5,476.83,384.69
2016,5,21,16,30,691.0,116.0,3.4,12.0,471.0,429.75,345.21
2016,5,21,16,45,671.0,107.0,3.4,12.0,422.0,372.71,295.95
2016,5,21,17,0,651.0,98.0,3.4,12.0,373.0,317.05,246.6
2016,5,21,17,15,609.5,91.5,3.25,11.5,322.5,259.31,195.54
2016,5,21,17,30,568.0,85.0,3.1,11.0,272.0,205.91,148.1
2016,5,21,17,45,517.0,75.5,3.0,11.0,223.5,152.76,102.36
2016,5,21,18,0,466.0,66.0,2.9,11.0,175.0,105.6,64.95
2016,5,21,18,15,383.5,55.5,2.65,10.5,130.5,62.32,37.38
2016,5,21,18,30,301.0,45.0,2.4,10.0,86.0,34.59,24.95
2016,5,21,18,45,188.5,30.5,2.2,10.0,52.5,23.81,13.88
2016,5,21,19,0,76.0,16.0,2.0,10.0,19.0,12.61,0.0
2016,5,21,19,15,38.0,8.0,1.95,9.5,9.5,7.63,0.0
2016,5,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,5,15,118.0,18.0,1.85,8.5,30.0,14.11,0.0
2016,5,22,5,30,236.0,36.0,2.1,9.0,60.0,28.05,18.41
2016,5,22,5,45,332.0,48.0,2.4,9.5,102.5,36.68,27.09
2016,5,22,6,0,428.0,60.0,2.7,10.0,145.0,76.04,45.39
2016,5,22,6,15,493.0,68.5,2.7,10.0,193.5,119.41,75.3
2016,5,22,6,30,558.0,77.0,2.7,10.0,242.0,170.58,116.8
2016,5,22,6,45,598.0,85.0,2.7,10.5,292.0,222.87,162.78
2016,5,22,7,0,638.0,93.0,2.7,11.0,342.0,279.52,213.16
2016,5,22,7,15,445.0,144.5,2.6,11.5,330.0,296.22,234.54
2016,5,22,7,30,252.0,196.0,2.5,12.0,318.0,289.93,233.36
2016,5,22,7,45,180.0,223.0,2.45,12.5,315.0,295.27,238.28
2016,5,22,8,0,108.0,250.0,2.4,13.0,312.0,291.66,234.71
2016,5,22,8,15,77.0,259.5,2.4,13.0,306.0,289.7,232.63
2016,5,22,8,30,46.0,269.0,2.4,13.0,300.0,284.35,227.48
2016,5,22,8,45,26.0,231.5,2.4,13.5,249.5,237.97,189.56
2016,5,22,9,0,6.0,194.0,2.4,14.0,199.0,186.15,147.1
2016,5,22,9,15,15.0,245.5,2.45,14.0,258.0,242.3,191.89
2016,5,22,9,30,24.0,297.0,2.5,14.0,317.0,299.56,236.54
2016,5,22,9,45,249.0,313.0,2.55,14.0,523.5,523.16,413.64
2016,5,22,10,0,474.0,329.0,2.6,14.0,730.0,750.64,583.01
2016,5,22,10,15,282.0,380.0,2.7,14.0,620.5,638.2,495.23
2016,5,22,10,30,90.0,431.0,2.8,14.0,511.0,504.97,391.64
2016,5,22,10,45,489.0,285.5,2.9,14.5,736.0,763.75,593.6
2016,5,22,11,0,888.0,140.0,3.0,15.0,961.0,1000.96,759.82
2016,5,22,11,15,890.5,140.5,3.1,15.0,973.5,1017.17,768.9
2016,5,22,11,30,893.0,141.0,3.2,15.0,986.0,1030.02,777.92
2016,5,22,11,45,892.0,142.5,3.35,15.0,990.5,1036.95,783.52
2016,5,22,12,0,891.0,144.0,3.5,15.0,995.0,1040.41,786.91
2016,5,22,12,15,705.5,267.0,3.6,15.0,940.0,993.6,755.84
2016,5,22,12,30,520.0,390.0,3.7,15.0,885.0,927.32,704.93
2016,5,22,12,45,435.0,410.5,3.8,15.0,822.0,858.45,655.9
2016,5,22,13,0,350.0,431.0,3.9,15.0,759.0,782.91,601.31
2016,5,22,13,15,398.5,402.5,4.0,15.0,769.0,793.85,612.07
2016,5,22,13,30,447.0,374.0,4.1,15.0,779.0,808.91,625.02
2016,5,22,13,45,389.5,386.0,4.2,15.0,732.5,749.08,581.21
2016,5,22,14,0,332.0,398.0,4.3,15.0,686.0,697.9,543.63
2016,5,22,14,15,345.0,378.5,4.35,14.5,668.0,677.75,531.4
2016,5,22,14,30,358.0,359.0,4.4,14.0,650.0,655.62,517.31
2016,5,22,14,45,336.5,347.0,4.45,14.0,611.0,611.73,484.83
2016,5,22,15,0,315.0,335.0,4.5,14.0,572.0,568.44,452.47
2016,5,22,15,15,277.0,322.0,4.5,13.5,521.5,513.44,411.04
2016,5,22,15,30,239.0,309.0,4.5,13.0,471.0,456.51,367.49
2016,5,22,15,45,353.5,258.0,4.5,13.0,480.0,468.19,378.87
2016,5,22,16,0,468.0,207.0,4.5,13.0,489.0,467.66,379.21
2016,5,22,16,15,597.5,156.0,4.4,12.5,484.0,460.44,373.31
2016,5,22,16,30,727.0,105.0,4.3,12.0,479.0,435.64,351.27
2016,5,22,16,45,444.5,140.0,4.25,12.0,361.5,312.21,250.29
2016,5,22,17,0,162.0,175.0,4.2,12.0,244.0,217.63,174.87
2016,5,22,17,15,148.0,154.5,4.05,11.5,211.0,183.69,146.37
2016,5,22,17,30,134.0,134.0,3.9,11.0,178.0,151.42,119.0
2016,5,22,17,45,121.5,111.5,3.75,11.0,146.5,119.5,91.75
2016,5,22,18,0,109.0,89.0,3.6,11.0,115.0,89.4,66.56
2016,5,22,18,15,87.0,68.5,3.35,10.5,86.0,62.41,45.48
2016,5,22,18,30,65.0,48.0,3.1,10.0,57.0,40.43,30.12
2016,5,22,18,45,32.5,30.5,2.85,10.0,35.0,26.28,16.09
2016,5,22,19,0,0.0,13.0,2.6,10.0,13.0,12.06,0.0
2016,5,22,19,15,0.0,6.5,2.55,9.5,6.5,6.2,0.0
2016,5,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,58.0,18.0,2.2,9.5,24.0,15.14,0.79
2016,5,23,5,30,116.0,36.0,2.5,10.0,48.0,29.44,19.58
2016,5,23,5,45,166.0,53.5,2.8,10.5,81.0,42.91,32.51
2016,5,23,6,0,216.0,71.0,3.1,11.0,114.0,72.92,49.65
2016,5,23,6,15,249.0,89.5,3.1,11.0,152.5,108.15,76.3
2016,5,23,6,30,282.0,108.0,3.1,11.0,191.0,147.55,108.8
2016,5,23,6,45,313.5,122.5,3.15,11.5,231.5,187.06,142.54
2016,5,23,7,0,345.0,137.0,3.2,12.0,272.0,230.12,179.66
2016,5,23,7,15,323.0,163.0,3.2,12.5,303.5,268.1,213.35
2016,5,23,7,30,301.0,189.0,3.2,13.0,335.0,303.51,243.7
2016,5,23,7,45,334.5,205.0,3.2,13.5,383.0,352.9,283.97
2016,5,23,8,0,368.0,221.0,3.2,14.0,431.0,405.45,325.95
2016,5,23,8,15,576.5,169.5,3.2,14.0,531.0,503.11,404.75
2016,5,23,8,30,785.0,118.0,3.2,14.0,631.0,612.78,491.72
2016,5,23,8,45,797.5,122.5,3.25,14.5,673.5,663.88,529.79
2016,5,23,9,0,810.0,127.0,3.3,15.0,716.0,714.08,566.49
2016,5,23,9,15,821.5,129.5,3.3,15.0,754.0,760.33,599.18
2016,5,23,9,30,833.0,132.0,3.3,15.0,792.0,805.07,630.04
2016,5,23,9,45,850.0,129.0,3.35,15.5,826.5,842.43,654.39
2016,5,23,10,0,867.0,126.0,3.4,16.0,861.0,882.32,680.31
2016,5,23,10,15,627.0,257.0,3.5,16.0,797.5,833.68,643.64
2016,5,23,10,30,387.0,388.0,3.6,16.0,734.0,751.33,578.02
2016,5,23,10,45,637.5,259.0,3.7,16.0,844.0,878.75,676.93
2016,5,23,11,0,888.0,130.0,3.8,16.0,954.0,990.55,754.69
