Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,11,15,891.0,131.0,3.95,16.0,966.0,1007.74,766.08
2016,5,23,11,30,894.0,132.0,4.1,16.0,978.0,1021.59,776.05
2016,5,23,11,45,895.5,131.5,4.25,16.5,983.5,1029.08,780.32
2016,5,23,12,0,897.0,131.0,4.4,17.0,989.0,1033.11,782.53
2016,5,23,12,15,896.5,131.0,4.5,16.5,986.5,1032.16,784.38
2016,5,23,12,30,896.0,131.0,4.6,16.0,984.0,1027.75,783.97
2016,5,23,12,45,871.5,145.5,4.7,16.0,968.5,1010.44,773.22
2016,5,23,13,0,847.0,160.0,4.8,16.0,953.0,998.86,766.55
2016,5,23,13,15,843.0,159.0,4.85,16.0,936.0,980.12,754.45
2016,5,23,13,30,839.0,158.0,4.9,16.0,919.0,958.27,740.23
2016,5,23,13,45,837.0,154.0,5.0,16.0,896.0,932.23,723.39
2016,5,23,14,0,835.0,150.0,5.1,16.0,873.0,903.22,704.35
2016,5,23,14,15,629.0,239.5,5.1,16.0,773.5,792.71,623.42
2016,5,23,14,30,423.0,329.0,5.1,16.0,674.0,685.47,539.48
2016,5,23,14,45,392.5,326.0,5.1,16.0,634.5,634.91,502.05
2016,5,23,15,0,362.0,323.0,5.1,16.0,595.0,591.63,469.27
2016,5,23,15,15,370.0,300.5,5.0,15.5,565.5,557.85,444.95
2016,5,23,15,30,378.0,278.0,4.9,15.0,536.0,522.49,418.87
2016,5,23,15,45,313.5,270.5,4.8,15.0,474.5,455.74,366.0
2016,5,23,16,0,249.0,263.0,4.7,15.0,413.0,394.5,317.07
2016,5,23,16,15,168.0,241.0,4.6,14.5,339.0,314.46,253.36
2016,5,23,16,30,87.0,219.0,4.5,14.0,265.0,244.09,196.87
2016,5,23,16,45,69.0,193.0,4.4,14.0,227.5,206.73,166.56
2016,5,23,17,0,51.0,167.0,4.3,14.0,190.0,171.59,137.84
2016,5,23,17,15,44.5,146.0,4.15,13.5,164.0,146.44,117.26
2016,5,23,17,30,38.0,125.0,4.0,13.0,138.0,122.21,97.21
2016,5,23,17,45,30.5,104.5,3.85,13.0,114.0,99.22,77.93
2016,5,23,18,0,23.0,84.0,3.7,13.0,90.0,77.39,59.59
2016,5,23,18,15,170.0,64.5,3.55,12.5,89.5,61.63,42.13
2016,5,23,18,30,317.0,45.0,3.4,12.0,89.0,34.51,24.72
2016,5,23,18,45,206.5,31.0,3.25,11.5,55.0,24.15,14.38
2016,5,23,19,0,96.0,17.0,3.1,11.0,21.0,13.39,0.0
2016,5,23,19,15,48.0,8.5,3.1,10.5,10.5,8.1,0.0
2016,5,23,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,122.0,18.0,3.25,10.0,31.0,14.07,1.0
2016,5,24,5,30,244.0,36.0,3.4,10.0,62.0,27.99,18.39
2016,5,24,5,45,341.5,47.0,3.6,10.5,104.0,36.66,26.98
2016,5,24,6,0,439.0,58.0,3.8,11.0,146.0,74.93,43.84
2016,5,24,6,15,219.5,65.0,3.85,11.0,109.0,82.63,55.84
2016,5,24,6,30,0.0,72.0,3.9,11.0,72.0,66.62,52.01
2016,5,24,6,45,0.0,87.5,3.95,11.5,87.5,80.95,64.13
2016,5,24,7,0,0.0,103.0,4.0,12.0,103.0,95.36,76.08
2016,5,24,7,15,0.0,94.5,4.0,12.0,94.5,87.84,69.45
2016,5,24,7,30,0.0,86.0,4.0,12.0,86.0,80.08,62.65
2016,5,24,7,45,0.0,121.0,4.0,12.5,121.0,112.63,89.61
2016,5,24,8,0,0.0,156.0,4.0,13.0,156.0,145.36,116.21
2016,5,24,8,15,8.0,191.0,4.0,13.0,196.0,182.9,146.7
2016,5,24,8,30,16.0,226.0,4.0,13.0,236.0,221.47,177.7
2016,5,24,8,45,18.5,244.5,4.05,13.5,257.0,241.72,193.21
2016,5,24,9,0,21.0,263.0,4.1,14.0,278.0,262.23,208.82
2016,5,24,9,15,19.0,267.0,4.1,14.0,281.0,265.72,211.09
2016,5,24,9,30,17.0,271.0,4.1,14.0,284.0,268.97,213.22
2016,5,24,9,45,17.5,280.5,4.2,14.5,294.5,279.36,220.73
2016,5,24,10,0,18.0,290.0,4.3,15.0,305.0,289.73,228.19
2016,5,24,10,15,46.0,356.0,4.35,15.0,396.5,387.21,304.42
2016,5,24,10,30,74.0,422.0,4.4,15.0,488.0,480.75,375.82
2016,5,24,10,45,83.5,438.0,4.5,15.5,514.0,508.18,395.54
2016,5,24,11,0,93.0,454.0,4.6,16.0,540.0,535.71,415.45
2016,5,24,11,15,131.5,468.5,4.6,16.0,592.5,599.23,463.4
2016,5,24,11,30,170.0,483.0,4.6,16.0,645.0,654.11,504.36
2016,5,24,11,45,107.0,452.5,4.7,16.0,554.5,552.59,427.81
2016,5,24,12,0,44.0,422.0,4.8,16.0,464.0,459.33,356.27
2016,5,24,12,15,88.5,452.5,4.8,16.0,537.0,534.58,414.65
2016,5,24,12,30,133.0,483.0,4.8,16.0,610.0,618.78,478.05
2016,5,24,12,45,137.0,473.0,4.85,16.0,603.0,610.93,472.44
2016,5,24,13,0,141.0,463.0,4.9,16.0,596.0,602.27,466.67
2016,5,24,13,15,225.5,441.5,4.95,16.0,649.0,658.28,511.49
2016,5,24,13,30,310.0,420.0,5.0,16.0,702.0,718.57,558.53
2016,5,24,13,45,302.0,415.5,5.05,16.0,684.0,697.97,543.52
2016,5,24,14,0,294.0,411.0,5.1,16.0,666.0,676.54,528.21
2016,5,24,14,15,185.5,395.0,5.1,15.5,554.0,549.94,432.44
2016,5,24,14,30,77.0,379.0,5.1,15.0,442.0,430.45,339.69
2016,5,24,14,45,87.0,365.5,5.1,15.0,433.5,421.2,333.72
2016,5,24,15,0,97.0,352.0,5.1,15.0,425.0,410.94,326.58
2016,5,24,15,15,56.0,291.5,5.05,15.0,333.5,318.16,253.53
2016,5,24,15,30,15.0,231.0,5.0,15.0,242.0,226.36,180.1
2016,5,24,15,45,7.5,172.0,4.95,15.0,177.5,165.27,131.09
2016,5,24,16,0,0.0,113.0,4.9,15.0,113.0,105.36,82.21
2016,5,24,16,15,0.0,114.5,4.85,14.5,114.5,106.68,83.77
2016,5,24,16,30,0.0,116.0,4.8,14.0,116.0,107.95,85.29
2016,5,24,16,45,0.0,92.5,4.75,13.5,92.5,86.08,67.39
2016,5,24,17,0,0.0,69.0,4.7,13.0,69.0,64.2,49.22
2016,5,24,17,15,0.0,59.5,4.6,12.5,59.5,55.32,41.91
2016,5,24,17,30,0.0,50.0,4.5,12.0,50.0,46.46,34.48
2016,5,24,17,45,243.5,58.0,4.4,12.0,116.0,92.19,62.97
2016,5,24,18,0,487.0,66.0,4.3,12.0,182.0,109.09,66.75
2016,5,24,18,15,406.5,56.0,4.1,11.5,137.0,64.94,38.33
2016,5,24,18,30,326.0,46.0,3.9,11.0,92.0,35.27,25.52
2016,5,24,18,45,209.0,32.5,3.75,11.0,57.5,25.32,15.53
2016,5,24,19,0,92.0,19.0,3.6,11.0,23.0,15.0,0.0
2016,5,24,19,15,46.0,9.5,3.5,10.5,11.5,9.05,0.0
2016,5,24,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,127.0,18.0,3.2,10.0,31.5,14.06,1.57
2016,5,25,5,30,254.0,36.0,3.3,10.0,63.0,27.96,18.43
2016,5,25,5,45,346.0,46.5,3.45,10.5,104.5,36.1,26.51
2016,5,25,6,0,438.0,57.0,3.6,11.0,146.0,73.96,43.02
2016,5,25,6,15,501.0,65.0,3.6,11.0,194.0,117.18,72.82
2016,5,25,6,30,564.0,73.0,3.6,11.0,242.0,167.9,114.0
2016,5,25,6,45,282.0,62.5,3.65,11.5,147.0,125.42,91.87
2016,5,25,7,0,0.0,52.0,3.7,12.0,52.0,48.33,35.94
2016,5,25,7,15,0.0,59.5,3.7,12.0,59.5,55.33,41.84
2016,5,25,7,30,0.0,67.0,3.7,12.0,67.0,62.34,47.63
2016,5,25,7,45,0.0,96.0,3.75,12.5,96.0,89.42,70.16
2016,5,25,8,0,0.0,125.0,3.8,13.0,125.0,116.48,92.3
2016,5,25,8,15,0.5,142.5,3.85,13.0,143.0,133.22,105.82
2016,5,25,8,30,1.0,160.0,3.9,13.0,161.0,150.09,119.36
2016,5,25,8,45,1.0,156.5,3.95,13.5,157.5,146.99,116.27
2016,5,25,9,0,1.0,153.0,4.0,14.0,154.0,143.85,113.23
2016,5,25,9,15,4.0,176.5,4.05,14.0,180.0,168.44,133.02
2016,5,25,9,30,7.0,200.0,4.1,14.0,206.0,193.38,152.91
2016,5,25,9,45,8.5,214.0,4.15,14.5,222.0,208.33,164.34
2016,5,25,10,0,10.0,228.0,4.2,15.0,238.0,223.41,175.81
2016,5,25,10,15,11.0,238.0,4.25,15.0,249.0,234.32,184.25
2016,5,25,10,30,12.0,248.0,4.3,15.0,260.0,245.27,192.72
2016,5,25,10,45,177.0,340.0,4.35,15.5,504.5,506.48,399.25
2016,5,25,11,0,342.0,432.0,4.4,16.0,749.0,770.02,594.1
2016,5,25,11,15,183.0,393.5,4.45,16.0,563.5,573.6,445.74
2016,5,25,11,30,24.0,355.0,4.5,16.0,378.0,371.18,288.43
2016,5,25,11,45,66.5,417.5,4.6,16.0,481.0,476.69,370.62
2016,5,25,12,0,109.0,480.0,4.7,16.0,584.0,582.81,450.64
2016,5,25,12,15,186.0,476.5,4.75,16.0,654.5,665.66,513.89
2016,5,25,12,30,263.0,473.0,4.8,16.0,725.0,746.46,574.74
2016,5,25,12,45,276.0,455.5,4.9,16.0,717.0,738.75,570.03
2016,5,25,13,0,289.0,438.0,5.0,16.0,709.0,729.47,564.65
2016,5,25,13,15,248.5,446.0,5.05,16.0,676.5,692.96,537.17
2016,5,25,13,30,208.0,454.0,5.1,16.0,644.0,648.58,503.93
2016,5,25,13,45,295.0,415.5,5.2,16.5,676.5,691.28,538.23
2016,5,25,14,0,382.0,377.0,5.3,17.0,709.0,720.51,562.04
2016,5,25,14,15,390.0,356.0,5.3,16.5,685.0,693.25,543.81
2016,5,25,14,30,398.0,335.0,5.3,16.0,661.0,670.25,528.62
2016,5,25,14,45,635.0,219.0,5.35,16.0,711.0,729.24,579.75
2016,5,25,15,0,872.0,103.0,5.4,16.0,761.0,759.78,606.2
2016,5,25,15,15,860.0,100.5,5.4,16.0,720.0,711.35,570.92
2016,5,25,15,30,848.0,98.0,5.4,16.0,679.0,661.61,532.9
2016,5,25,15,45,833.5,95.0,5.4,16.0,634.0,608.81,491.19
2016,5,25,16,0,819.0,92.0,5.4,16.0,589.0,555.95,448.36
2016,5,25,16,15,500.5,158.0,5.35,15.5,454.0,411.17,331.51
2016,5,25,16,30,182.0,224.0,5.3,15.0,319.0,293.99,236.56
2016,5,25,16,45,452.0,152.0,5.25,14.5,354.5,327.01,260.93
2016,5,25,17,0,722.0,80.0,5.2,14.0,390.0,327.26,253.5
2016,5,25,17,15,685.0,75.0,5.1,13.5,339.0,266.9,199.4
2016,5,25,17,30,648.0,70.0,5.0,13.0,288.0,211.73,149.67
2016,5,25,17,45,589.0,65.0,4.9,13.0,237.5,156.8,102.24
2016,5,25,18,0,530.0,60.0,4.8,13.0,187.0,108.64,64.19
2016,5,25,18,15,450.0,51.5,4.6,12.5,141.5,63.27,35.34
2016,5,25,18,30,370.0,43.0,4.4,12.0,96.0,33.46,23.85
2016,5,25,18,45,239.5,31.0,4.2,11.5,60.5,24.1,14.58
2016,5,25,19,0,109.0,19.0,4.0,11.0,25.0,14.98,0.0
2016,5,25,19,15,54.5,9.5,3.95,10.5,12.5,9.05,0.0
2016,5,25,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,5,15,107.0,19.5,2.9,10.0,31.0,15.24,2.71
2016,5,26,5,30,214.0,39.0,3.0,10.0,62.0,30.33,20.52
2016,5,26,5,45,307.0,51.5,3.15,10.5,103.5,39.29,29.36
2016,5,26,6,0,400.0,64.0,3.3,11.0,145.0,76.82,46.74
2016,5,26,6,15,209.5,85.5,3.25,11.5,129.0,100.05,71.03
2016,5,26,6,30,19.0,107.0,3.2,12.0,113.0,100.79,80.1
2016,5,26,6,45,26.0,127.5,3.15,12.5,137.0,122.47,98.07
2016,5,26,7,0,33.0,148.0,3.1,13.0,161.0,145.75,117.15
2016,5,26,7,15,192.0,164.5,3.05,13.0,256.5,221.5,177.12
2016,5,26,7,30,351.0,181.0,3.0,13.0,352.0,316.19,253.46
2016,5,26,7,45,339.0,206.0,2.95,13.5,385.5,355.32,285.47
2016,5,26,8,0,327.0,231.0,2.9,14.0,419.0,392.83,315.26
2016,5,26,8,15,554.5,176.5,2.85,14.5,527.0,493.74,395.78
2016,5,26,8,30,782.0,122.0,2.8,15.0,635.0,613.7,489.05
2016,5,26,8,45,798.5,124.5,2.8,15.5,678.5,665.26,526.84
2016,5,26,9,0,815.0,127.0,2.8,16.0,722.0,716.25,563.58
2016,5,26,9,15,827.0,129.5,2.8,16.5,760.5,763.0,595.09
2016,5,26,9,30,839.0,132.0,2.8,17.0,799.0,808.27,624.66
2016,5,26,9,45,840.0,138.5,2.8,17.5,830.0,846.72,649.01
2016,5,26,10,0,841.0,145.0,2.8,18.0,861.0,882.49,671.25
2016,5,26,10,15,848.0,147.0,2.8,18.0,887.5,916.25,693.19
2016,5,26,10,30,855.0,149.0,2.8,18.0,914.0,940.46,708.56
2016,5,26,10,45,861.0,149.0,2.85,18.5,934.5,965.33,723.5
2016,5,26,11,0,867.0,149.0,2.9,19.0,955.0,987.25,736.41
2016,5,26,11,15,870.0,150.0,2.9,19.0,967.5,1004.12,746.99
2016,5,26,11,30,873.0,151.0,2.9,19.0,980.0,1017.74,755.51
2016,5,26,11,45,876.0,150.0,2.95,19.5,986.0,1026.13,759.71
2016,5,26,12,0,879.0,149.0,3.0,20.0,992.0,1031.17,761.84
2016,5,26,12,15,878.5,149.0,3.05,20.0,990.0,1030.32,761.69
2016,5,26,12,30,878.0,149.0,3.1,20.0,988.0,1026.08,759.47
2016,5,26,12,45,887.0,141.5,3.2,20.0,981.5,1020.53,756.92
2016,5,26,13,0,896.0,134.0,3.3,20.0,975.0,1011.33,752.04
2016,5,26,13,15,892.5,133.0,3.45,20.0,958.0,992.87,741.4
2016,5,26,13,30,889.0,132.0,3.6,20.0,941.0,971.17,728.59
2016,5,26,13,45,883.0,131.0,3.75,20.0,917.0,944.05,711.99
2016,5,26,14,0,877.0,130.0,3.9,20.0,893.0,914.04,693.27
2016,5,26,14,15,869.5,128.5,4.05,20.0,862.5,879.52,671.22
2016,5,26,14,30,862.0,127.0,4.2,20.0,832.0,842.53,647.19
2016,5,26,14,45,851.0,125.5,4.35,20.0,795.5,800.51,619.24
2016,5,26,15,0,840.0,124.0,4.5,20.0,759.0,759.89,592.29
2016,5,26,15,15,827.0,121.0,4.6,19.5,718.0,711.04,559.17
2016,5,26,15,30,814.0,118.0,4.7,19.0,677.0,661.06,523.04
2016,5,26,15,45,797.0,115.0,4.85,18.5,631.5,607.77,483.37
2016,5,26,16,0,780.0,112.0,5.0,18.0,586.0,554.26,442.15
2016,5,26,16,15,758.0,108.0,5.0,17.5,537.5,497.3,396.5
2016,5,26,16,30,736.0,104.0,5.0,17.0,489.0,440.14,349.3
2016,5,26,16,45,706.5,99.5,5.05,17.0,438.5,381.48,299.05
2016,5,26,17,0,677.0,95.0,5.1,17.0,388.0,325.12,249.56
2016,5,26,17,15,638.0,89.5,5.0,16.0,337.0,267.68,199.44
2016,5,26,17,30,599.0,84.0,4.9,15.0,286.0,214.2,152.4
2016,5,26,17,45,541.5,76.5,4.85,14.5,236.0,159.99,106.39
2016,5,26,18,0,484.0,69.0,4.8,14.0,186.0,112.46,69.1
2016,5,26,18,15,403.0,59.0,4.6,13.5,141.0,68.38,40.7
2016,5,26,18,30,322.0,49.0,4.4,13.0,96.0,37.55,27.35
2016,5,26,18,45,206.0,34.5,4.25,12.5,60.5,26.86,16.93
2016,5,26,19,0,90.0,20.0,4.1,12.0,25.0,15.76,0.0
2016,5,26,19,15,45.0,10.0,4.05,11.5,12.5,9.53,0.0
2016,5,26,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,5,15,111.0,19.5,1.65,9.5,32.0,15.23,3.17
2016,5,27,5,30,222.0,39.0,1.8,10.0,64.0,30.3,20.57
2016,5,27,5,45,319.0,51.0,2.0,10.5,106.0,38.95,29.09
2016,5,27,6,0,416.0,63.0,2.2,11.0,148.0,78.18,47.36
2016,5,27,6,15,480.0,72.0,2.15,11.5,196.5,121.04,76.81
2016,5,27,6,30,544.0,81.0,2.1,12.0,245.0,171.56,117.23
2016,5,27,6,45,594.0,86.5,2.1,12.5,296.0,222.9,161.43
2016,5,27,7,0,644.0,92.0,2.1,13.0,347.0,279.71,211.02
2016,5,27,7,15,677.0,97.0,2.1,13.5,398.0,335.2,259.63
2016,5,27,7,30,710.0,102.0,2.1,14.0,449.0,393.62,309.48
2016,5,27,7,45,739.0,105.0,2.1,15.0,499.5,450.87,356.37
2016,5,27,8,0,768.0,108.0,2.1,16.0,550.0,510.74,403.56
2016,5,27,8,15,787.0,111.5,2.1,16.5,597.0,565.89,446.28
2016,5,27,8,30,806.0,115.0,2.1,17.0,644.0,621.24,487.75
2016,5,27,8,45,823.5,116.0,2.15,17.5,688.0,673.02,525.64
2016,5,27,9,0,841.0,117.0,2.2,18.0,732.0,724.24,562.05
2016,5,27,9,15,852.0,119.0,2.15,18.5,770.0,767.62,589.69
2016,5,27,9,30,863.0,121.0,2.1,19.0,808.0,811.93,617.48
2016,5,27,9,45,878.5,118.5,2.1,20.0,843.0,853.65,642.18
2016,5,27,10,0,894.0,116.0,2.1,21.0,878.0,893.53,665.17
2016,5,27,10,15,900.0,117.5,2.1,21.5,904.5,926.84,684.72
2016,5,27,10,30,906.0,119.0,2.1,22.0,931.0,957.31,702.28
2016,5,27,10,45,912.0,118.5,2.1,22.5,951.5,982.81,716.48
2016,5,27,11,0,918.0,118.0,2.1,23.0,972.0,1005.18,728.65
2016,5,27,11,15,920.5,118.5,2.15,23.0,984.5,1021.87,739.23
2016,5,27,11,30,923.0,119.0,2.2,23.0,997.0,1035.12,747.76
2016,5,27,11,45,925.5,118.5,2.25,23.5,1002.5,1043.88,752.1
2016,5,27,12,0,928.0,118.0,2.3,24.0,1008.0,1049.1,754.33
2016,5,27,12,15,927.5,118.0,2.4,24.0,1006.0,1048.25,754.89
2016,5,27,12,30,927.0,118.0,2.5,24.0,1004.0,1043.83,753.31
2016,5,27,12,45,922.0,119.5,2.6,24.0,993.5,1032.91,747.66
2016,5,27,13,0,917.0,121.0,2.7,24.0,983.0,1018.56,739.87
2016,5,27,13,15,914.0,120.5,2.8,24.0,966.0,1000.77,729.89
2016,5,27,13,30,911.0,120.0,2.9,24.0,949.0,979.66,717.72
2016,5,27,13,45,904.5,119.5,3.0,24.0,925.0,952.13,701.25
2016,5,27,14,0,898.0,119.0,3.1,24.0,901.0,921.66,682.74
2016,5,27,14,15,891.0,117.5,3.15,24.0,870.5,886.99,660.9
2016,5,27,14,30,884.0,116.0,3.2,24.0,840.0,849.77,637.15
2016,5,27,14,45,873.0,114.5,3.3,24.0,803.5,807.03,609.61
2016,5,27,15,0,862.0,113.0,3.4,24.0,767.0,762.43,580.39
2016,5,27,15,15,850.0,111.0,3.4,23.5,726.0,715.01,549.38
2016,5,27,15,30,838.0,109.0,3.4,23.0,685.0,668.05,516.1
2016,5,27,15,45,819.5,107.0,3.45,23.0,639.0,613.81,475.71
2016,5,27,16,0,801.0,105.0,3.5,23.0,593.0,559.45,434.12
2016,5,27,16,15,780.0,101.5,3.45,22.5,544.5,502.49,389.93
2016,5,27,16,30,759.0,98.0,3.4,22.0,496.0,446.27,344.86
2016,5,27,16,45,726.5,95.0,3.4,21.5,444.5,385.59,295.1
2016,5,27,17,0,694.0,92.0,3.4,21.0,393.0,328.57,246.88
2016,5,27,17,15,655.5,86.0,3.3,20.0,341.5,269.88,196.89
2016,5,27,17,30,617.0,80.0,3.2,19.0,290.0,215.07,149.69
2016,5,27,17,45,559.5,73.5,3.15,18.5,240.0,160.73,104.4
2016,5,27,18,0,502.0,67.0,3.1,18.0,190.0,113.04,67.61
2016,5,27,18,15,422.5,57.5,3.2,17.0,144.5,68.36,39.35
2016,5,27,18,30,343.0,48.0,3.3,16.0,99.0,36.73,26.33
2016,5,27,18,45,227.5,34.5,3.4,15.5,63.0,26.84,16.78
2016,5,27,19,0,112.0,21.0,3.5,15.0,27.0,16.56,0.15
2016,5,27,19,15,56.0,10.5,3.55,14.5,13.5,10.01,0.0
2016,5,27,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,5,15,135.5,18.0,1.7,12.5,33.0,14.02,2.72
2016,5,28,5,30,271.0,36.0,2.0,13.0,66.0,27.9,18.27
2016,5,28,5,45,361.5,47.0,2.35,13.5,108.5,36.49,26.57
2016,5,28,6,0,452.0,58.0,2.7,14.0,151.0,75.66,43.45
2016,5,28,6,15,513.5,66.0,2.8,14.5,199.5,119.44,73.16
2016,5,28,6,30,575.0,74.0,2.9,15.0,248.0,170.52,113.89
2016,5,28,6,45,619.5,80.0,3.05,15.5,299.0,222.75,158.98
2016,5,28,7,0,664.0,86.0,3.2,16.0,350.0,279.78,208.94
2016,5,28,7,15,696.0,91.0,3.2,16.5,401.0,335.95,258.16
2016,5,28,7,30,728.0,96.0,3.2,17.0,452.0,394.92,308.55
2016,5,28,7,45,753.0,100.0,3.2,17.5,502.0,453.22,357.07
2016,5,28,8,0,778.0,104.0,3.2,18.0,552.0,511.62,404.15
2016,5,28,8,15,796.5,107.0,3.15,18.5,599.0,566.44,446.91
2016,5,28,8,30,815.0,110.0,3.1,19.0,646.0,621.39,488.35
2016,5,28,8,45,829.5,113.0,3.05,20.0,689.5,673.52,525.36
2016,5,28,9,0,844.0,116.0,3.0,21.0,733.0,724.85,560.39
2016,5,28,9,15,855.0,118.5,2.9,21.5,772.0,768.87,588.47
2016,5,28,9,30,866.0,121.0,2.8,22.0,811.0,813.76,616.6
2016,5,28,9,45,874.0,123.0,2.75,22.5,844.0,853.8,641.15
2016,5,28,10,0,882.0,125.0,2.7,23.0,877.0,891.52,663.77
2016,5,28,10,15,888.5,126.5,2.6,23.0,903.5,924.92,684.1
2016,5,28,10,30,895.0,128.0,2.5,23.0,930.0,955.55,702.39
2016,5,28,10,45,899.0,129.0,2.45,23.5,950.0,980.41,715.82
2016,5,28,11,0,903.0,130.0,2.4,24.0,970.0,1002.11,727.15
2016,5,28,11,15,906.0,131.0,2.4,24.0,983.0,1019.56,737.7
2016,5,28,11,30,909.0,132.0,2.4,24.0,996.0,1033.64,746.18
2016,5,28,11,45,909.5,132.5,2.4,24.5,1001.5,1041.31,749.24
2016,5,28,12,0,910.0,133.0,2.4,25.0,1007.0,1045.49,750.24
2016,5,28,12,15,910.0,133.0,2.45,25.0,1005.0,1045.18,750.56
2016,5,28,12,30,910.0,133.0,2.5,25.0,1003.0,1041.37,748.81
2016,5,28,12,45,897.5,139.5,2.55,25.0,990.5,1028.13,741.17
2016,5,28,13,0,885.0,146.0,2.6,25.0,978.0,1011.66,731.61
2016,5,28,13,15,881.5,145.0,2.65,25.0,961.0,993.48,720.99
2016,5,28,13,30,878.0,144.0,2.7,25.0,944.0,972.1,708.31
2016,5,28,13,45,872.5,142.0,2.8,25.0,920.0,944.83,692.17
2016,5,28,14,0,867.0,140.0,2.9,25.0,896.0,914.68,674.02
2016,5,28,14,15,859.0,138.5,3.0,24.5,865.5,880.14,654.02
2016,5,28,14,30,851.0,137.0,3.1,24.0,835.0,847.88,635.27
2016,5,28,14,45,841.0,134.0,3.25,24.0,799.0,805.05,607.95
2016,5,28,15,0,831.0,131.0,3.4,24.0,763.0,760.38,578.92
2016,5,28,15,15,817.5,128.5,3.45,23.5,721.5,712.13,546.74
2016,5,28,15,30,804.0,126.0,3.5,23.0,680.0,662.82,511.99
2016,5,28,15,45,787.5,122.0,3.6,23.0,634.5,609.39,472.4
2016,5,28,16,0,771.0,118.0,3.7,23.0,589.0,555.72,431.48
2016,5,28,16,15,748.5,114.0,3.75,22.5,540.0,498.23,387.13
2016,5,28,16,30,726.0,110.0,3.8,22.0,491.0,442.2,342.4
2016,5,28,16,45,698.0,104.5,3.85,21.5,441.0,383.75,294.43
2016,5,28,17,0,670.0,99.0,3.9,21.0,391.0,327.45,246.83
2016,5,28,17,15,630.0,92.5,3.75,20.0,339.5,269.18,197.29
2016,5,28,17,30,590.0,86.0,3.6,19.0,288.0,215.01,150.79
2016,5,28,17,45,537.0,78.0,3.45,18.5,238.5,161.59,106.14
2016,5,28,18,0,484.0,70.0,3.3,18.0,189.0,114.33,69.41
2016,5,28,18,15,405.0,60.0,3.15,17.0,144.0,70.23,41.27
2016,5,28,18,30,326.0,50.0,3.0,16.0,99.0,38.24,27.67
2016,5,28,18,45,216.5,35.5,2.95,15.5,63.0,27.59,17.51
2016,5,28,19,0,107.0,21.0,2.9,15.0,27.0,16.53,1.29
2016,5,28,19,15,53.5,10.5,2.95,14.5,13.5,10.01,0.0
2016,5,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,29,4,45,14.0,4.5,3.05,9.5,4.5,0.0,0.0
2016,5,29,5,0,28.0,9.0,3.2,10.0,9.0,8.58,0.0
2016,5,29,5,15,147.5,23.5,3.15,10.5,38.5,18.47,5.84
2016,5,29,5,30,267.0,38.0,3.1,11.0,68.0,29.49,19.83
2016,5,29,5,45,361.0,48.5,3.1,11.5,111.0,37.86,28.01
2016,5,29,6,0,455.0,59.0,3.1,12.0,154.0,76.7,44.6
2016,5,29,6,15,518.0,67.0,3.0,12.5,202.5,120.8,74.7
2016,5,29,6,30,581.0,75.0,2.9,13.0,251.0,172.38,116.05
2016,5,29,6,45,397.0,116.0,2.85,13.5,246.5,200.88,149.8
2016,5,29,7,0,213.0,157.0,2.8,14.0,242.0,208.09,163.34
2016,5,29,7,15,473.5,127.0,2.75,14.5,349.0,288.91,225.84
2016,5,29,7,30,734.0,97.0,2.7,15.0,456.0,398.03,312.71
2016,5,29,7,45,758.5,100.5,2.65,15.5,506.0,455.91,360.71
2016,5,29,8,0,783.0,104.0,2.6,16.0,556.0,513.82,407.34
2016,5,29,8,15,801.5,107.5,2.6,16.5,603.5,569.35,450.74
2016,5,29,8,30,820.0,111.0,2.6,17.0,651.0,625.01,492.81
2016,5,29,8,45,834.5,113.5,2.6,17.5,694.5,676.85,530.78
2016,5,29,9,0,849.0,116.0,2.6,18.0,738.0,727.87,566.93
2016,5,29,9,15,860.0,118.5,2.65,18.5,776.5,772.11,596.07
2016,5,29,9,30,871.0,121.0,2.7,19.0,815.0,817.17,625.41
2016,5,29,9,45,878.5,123.0,2.75,19.5,848.0,856.96,650.7
2016,5,29,10,0,886.0,125.0,2.8,20.0,881.0,894.4,674.13
2016,5,29,10,15,892.0,126.5,2.9,20.0,907.5,927.46,696.12
2016,5,29,10,30,898.0,128.0,3.0,20.0,934.0,957.72,716.21
2016,5,29,10,45,900.0,130.5,3.1,20.5,953.5,982.25,731.09
2016,5,29,11,0,902.0,133.0,3.2,21.0,973.0,1003.53,743.83
2016,5,29,11,15,904.5,133.5,3.3,21.0,985.5,1020.0,754.89
2016,5,29,11,30,907.0,134.0,3.4,21.0,998.0,1033.1,763.85
2016,5,29,11,45,906.0,135.5,3.5,21.5,1002.5,1040.27,767.55
2016,5,29,12,0,905.0,137.0,3.6,22.0,1007.0,1043.94,769.08
2016,5,29,12,15,904.5,137.0,3.7,22.0,1005.0,1043.17,769.3
2016,5,29,12,30,904.0,137.0,3.8,22.0,1003.0,1038.93,767.35
2016,5,29,12,45,895.0,141.0,3.9,22.0,991.5,1026.77,760.26
2016,5,29,13,0,886.0,145.0,4.0,22.0,980.0,1011.34,751.09
2016,5,29,13,15,882.5,144.5,4.05,22.0,963.0,993.68,740.16
2016,5,29,13,30,879.0,144.0,4.1,22.0,946.0,972.82,727.12
2016,5,29,13,45,875.0,141.5,4.15,22.0,922.5,946.47,710.36
2016,5,29,14,0,871.0,139.0,4.2,22.0,899.0,917.15,691.55
2016,5,29,14,15,863.5,137.0,4.2,22.0,868.5,882.49,668.73
2016,5,29,14,30,856.0,135.0,4.2,22.0,838.0,849.97,647.31
2016,5,29,14,45,848.0,131.5,4.25,22.0,802.5,808.1,619.34
2016,5,29,15,0,840.0,128.0,4.3,22.0,767.0,764.21,589.68
2016,5,29,15,15,826.5,125.5,4.3,21.5,725.5,715.66,556.6
2016,5,29,15,30,813.0,123.0,4.3,21.0,684.0,666.02,520.81
2016,5,29,15,45,798.0,118.5,4.3,21.0,639.0,612.65,480.31
2016,5,29,16,0,783.0,114.0,4.3,21.0,594.0,558.89,438.52
2016,5,29,16,15,761.0,110.0,4.3,20.5,545.0,501.9,393.87
2016,5,29,16,30,739.0,106.0,4.3,20.0,496.0,444.68,347.62
2016,5,29,16,45,711.5,101.0,4.3,19.5,445.5,386.27,299.05
2016,5,29,17,0,684.0,96.0,4.3,19.0,395.0,329.93,250.8
2016,5,29,17,15,645.0,90.0,4.25,18.5,344.0,271.66,200.32
2016,5,29,17,30,606.0,84.0,4.2,18.0,293.0,217.34,152.92
2016,5,29,17,45,553.0,76.5,4.2,17.5,243.0,163.44,107.53
2016,5,29,18,0,500.0,69.0,4.2,17.0,193.0,115.67,70.13
2016,5,29,18,15,420.5,59.5,4.15,16.0,147.5,70.99,41.46
2016,5,29,18,30,341.0,50.0,4.1,15.0,102.0,38.21,27.79
2016,5,29,18,45,227.0,36.0,4.05,14.5,65.5,27.97,17.98
2016,5,29,19,0,113.0,22.0,4.0,14.0,29.0,17.32,2.66
2016,5,29,19,15,56.5,11.0,4.0,13.5,14.5,10.48,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,45,19.0,4.5,1.7,9.5,5.0,0.0,0.0
2016,5,30,5,0,38.0,9.0,1.8,10.0,10.0,8.58,0.0
2016,5,30,5,15,165.5,23.0,1.9,10.5,40.0,18.06,5.91
2016,5,30,5,30,293.0,37.0,2.0,11.0,70.0,29.59,19.97
2016,5,30,5,45,387.5,46.5,2.15,11.5,113.5,35.98,26.38
2016,5,30,6,0,482.0,56.0,2.3,12.0,157.0,75.5,42.68
2016,5,30,6,15,363.5,85.5,2.3,12.5,173.0,117.3,78.52
2016,5,30,6,30,245.0,115.0,2.3,13.0,189.0,146.46,108.51
2016,5,30,6,45,271.0,131.0,2.3,13.5,227.5,183.73,139.91
2016,5,30,7,0,297.0,147.0,2.3,14.0,266.0,223.94,173.99
2016,5,30,7,15,527.5,118.0,2.3,14.5,363.5,301.28,234.42
2016,5,30,7,30,758.0,89.0,2.3,15.0,461.0,401.1,314.19
2016,5,30,7,45,782.5,92.5,2.35,16.0,511.5,458.87,361.57
2016,5,30,8,0,807.0,96.0,2.4,17.0,562.0,517.95,408.43
2016,5,30,8,15,824.5,99.0,2.4,17.5,609.0,573.55,451.64
2016,5,30,8,30,842.0,102.0,2.4,18.0,656.0,629.14,493.39
2016,5,30,8,45,855.5,104.0,2.45,18.5,699.5,679.12,530.05
2016,5,30,9,0,869.0,106.0,2.5,19.0,743.0,729.26,565.19
2016,5,30,9,15,879.0,108.0,2.5,19.5,781.5,775.52,595.26
2016,5,30,9,30,889.0,110.0,2.5,20.0,820.0,820.01,623.6
2016,5,30,9,45,898.0,111.0,2.55,20.5,853.0,860.66,649.27
2016,5,30,10,0,907.0,112.0,2.6,21.0,886.0,899.02,673.1
2016,5,30,10,15,913.0,113.5,2.65,21.5,913.0,932.7,693.58
2016,5,30,10,30,919.0,115.0,2.7,22.0,940.0,963.52,712.04
2016,5,30,10,45,922.5,115.5,2.75,22.5,959.5,987.97,726.24
2016,5,30,11,0,926.0,116.0,2.8,23.0,979.0,1009.16,738.33
2016,5,30,11,15,928.0,117.0,2.8,23.0,991.5,1026.04,748.64
2016,5,30,11,30,930.0,118.0,2.8,23.0,1004.0,1039.44,756.81
2016,5,30,11,45,931.0,118.0,2.85,23.5,1009.0,1047.33,760.55
2016,5,30,12,0,932.0,118.0,2.9,24.0,1014.0,1051.65,762.14
2016,5,30,12,15,931.5,118.0,2.95,24.0,1012.0,1050.91,762.09
2016,5,30,12,30,931.0,118.0,3.0,24.0,1010.0,1046.59,759.9
2016,5,30,12,45,925.5,120.0,3.1,24.5,999.0,1035.78,752.6
2016,5,30,13,0,920.0,122.0,3.2,25.0,988.0,1021.53,743.19
2016,5,30,13,15,916.5,121.0,3.3,25.0,971.0,1002.88,732.42
2016,5,30,13,30,913.0,120.0,3.4,25.0,954.0,980.92,719.47
2016,5,30,13,45,908.5,118.5,3.55,25.0,930.5,954.34,703.74
2016,5,30,14,0,904.0,117.0,3.7,25.0,907.0,924.71,685.84
2016,5,30,14,15,896.5,115.5,3.85,24.5,876.5,889.62,665.32
2016,5,30,14,30,889.0,114.0,4.0,24.0,846.0,851.99,642.71
2016,5,30,14,45,880.5,111.5,4.15,24.0,809.5,810.22,615.6
2016,5,30,15,0,872.0,109.0,4.3,24.0,773.0,766.4,586.63
2016,5,30,15,15,859.5,106.5,4.45,23.5,732.0,717.9,555.0
2016,5,30,15,30,847.0,104.0,4.6,23.0,691.0,668.13,520.22
2016,5,30,15,45,832.5,101.0,4.75,23.0,645.5,616.69,481.69
2016,5,30,16,0,818.0,98.0,4.9,23.0,600.0,563.14,440.4
2016,5,30,16,15,797.5,94.5,4.95,22.5,551.0,505.76,395.45
2016,5,30,16,30,777.0,91.0,5.0,22.0,502.0,449.02,349.5
2016,5,30,16,45,751.0,87.0,5.05,21.5,451.5,390.51,300.72
2016,5,30,17,0,725.0,83.0,5.1,21.0,401.0,333.83,252.03
2016,5,30,17,15,688.5,78.0,5.0,20.0,350.0,273.46,199.98
2016,5,30,17,30,652.0,73.0,4.9,19.0,299.0,218.25,151.76
2016,5,30,17,45,600.5,67.0,4.8,18.5,249.0,163.37,105.19
2016,5,30,18,0,549.0,61.0,4.7,18.0,199.0,114.35,66.66
2016,5,30,18,15,473.0,53.0,4.5,17.0,152.5,68.26,37.24
2016,5,30,18,30,397.0,45.0,4.3,16.0,106.0,34.77,24.69
2016,5,30,18,45,279.0,33.5,4.15,15.5,69.0,26.53,16.76
2016,5,30,19,0,161.0,22.0,4.0,15.0,32.0,17.32,3.47
2016,5,30,19,15,80.5,11.0,3.95,14.5,16.0,10.48,0.0
2016,5,30,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,21.5,5.0,2.8,10.5,5.5,0.0,0.0
2016,5,31,5,0,43.0,10.0,2.9,11.0,11.0,9.53,0.0
2016,5,31,5,15,174.0,23.0,2.85,11.5,41.0,18.05,6.12
2016,5,31,5,30,305.0,36.0,2.8,12.0,71.0,28.58,19.02
2016,5,31,5,45,397.0,46.0,2.8,12.5,114.5,35.45,25.8
2016,5,31,6,0,489.0,56.0,2.8,13.0,158.0,75.81,42.56
2016,5,31,6,15,550.5,63.0,2.7,13.5,207.5,120.76,72.94
2016,5,31,6,30,612.0,70.0,2.6,14.0,257.0,172.96,114.7
2016,5,31,6,45,655.5,75.0,2.55,14.5,308.0,226.02,160.74
2016,5,31,7,0,699.0,80.0,2.5,15.0,359.0,283.71,211.43
2016,5,31,7,15,730.0,84.5,2.5,15.5,411.0,342.4,262.83
2016,5,31,7,30,761.0,89.0,2.5,16.0,463.0,401.95,313.73
2016,5,31,7,45,785.0,92.0,2.5,17.0,513.0,459.12,360.69
2016,5,31,8,0,809.0,95.0,2.5,18.0,563.0,517.54,406.84
2016,5,31,8,15,827.0,98.0,2.55,18.5,610.5,573.49,450.41
2016,5,31,8,30,845.0,101.0,2.6,19.0,658.0,629.47,492.62
2016,5,31,8,45,859.0,103.5,2.65,19.5,702.0,680.43,529.95
2016,5,31,9,0,873.0,106.0,2.7,20.0,746.0,731.55,565.75
2016,5,31,9,15,883.5,108.0,2.7,20.5,785.0,778.34,596.16
2016,5,31,9,30,894.0,110.0,2.7,21.0,824.0,823.39,624.87
2016,5,31,9,45,904.0,110.5,2.75,21.5,857.5,864.55,650.83
2016,5,31,10,0,914.0,111.0,2.8,22.0,891.0,903.46,675.0
2016,5,31,10,15,920.0,112.5,2.85,22.5,918.5,937.35,695.56
2016,5,31,10,30,926.0,114.0,2.9,23.0,946.0,968.35,714.1
2016,5,31,10,45,930.0,114.5,2.95,23.5,966.0,993.44,728.67
2016,5,31,11,0,934.0,115.0,3.0,24.0,986.0,1015.27,741.12
2016,5,31,11,15,937.0,115.5,3.05,24.0,999.5,1032.76,752.26
2016,5,31,11,30,940.0,116.0,3.1,24.0,1013.0,1046.78,761.26
2016,5,31,11,45,941.5,116.5,3.15,24.5,1018.5,1055.77,765.65
2016,5,31,12,0,943.0,117.0,3.2,25.0,1024.0,1061.16,767.86
2016,5,31,12,15,942.5,117.0,3.2,25.0,1022.0,1060.45,767.36
2016,5,31,12,30,942.0,117.0,3.2,25.0,1020.0,1056.13,764.71
2016,5,31,12,45,944.5,114.0,3.25,25.5,1012.0,1048.17,758.79
2016,5,31,13,0,947.0,111.0,3.3,26.0,1004.0,1036.53,750.63
2016,5,31,13,15,944.0,110.5,3.4,26.0,987.0,1018.48,740.29
2016,5,31,13,30,941.0,110.0,3.5,26.0,970.0,997.0,727.74
2016,5,31,13,45,936.0,109.0,3.6,26.0,946.5,969.87,711.43
2016,5,31,14,0,931.0,108.0,3.7,26.0,923.0,939.63,692.97
2016,5,31,14,15,925.0,106.5,3.8,26.0,892.5,905.08,671.47
2016,5,31,14,30,919.0,105.0,3.9,26.0,862.0,867.8,647.91
2016,5,31,14,45,910.0,103.5,4.0,26.0,826.0,825.62,620.71
2016,5,31,15,0,901.0,102.0,4.1,26.0,790.0,781.33,591.7
2016,5,31,15,15,890.0,100.0,4.1,25.5,748.5,733.24,560.35
2016,5,31,15,30,879.0,98.0,4.1,25.0,707.0,683.67,525.95
2016,5,31,15,45,864.0,95.5,4.15,25.0,661.0,629.92,485.97
2016,5,31,16,0,849.0,93.0,4.2,25.0,615.0,576.03,444.76
2016,5,31,16,15,829.5,90.0,4.2,24.0,566.0,518.14,400.82
2016,5,31,16,30,810.0,87.0,4.2,23.0,517.0,460.73,355.55
2016,5,31,16,45,784.0,83.5,4.25,22.5,465.5,400.96,306.27
2016,5,31,17,0,758.0,80.0,4.3,22.0,414.0,342.96,256.92
2016,5,31,17,15,723.0,75.5,4.2,21.0,362.0,283.44,205.81
2016,5,31,17,30,688.0,71.0,4.1,20.0,310.0,225.33,155.4
2016,5,31,17,45,638.0,65.0,4.05,19.5,258.5,168.61,107.4
2016,5,31,18,0,588.0,59.0,4.0,19.0,207.0,117.53,67.28
2016,5,31,18,15,512.0,51.5,3.85,18.0,159.5,69.54,36.76
2016,5,31,18,30,436.0,44.0,3.7,17.0,112.0,33.8,23.77
2016,5,31,18,45,315.5,33.0,3.55,16.5,73.0,25.99,16.29
2016,5,31,19,0,195.0,22.0,3.4,16.0,34.0,17.74,4.38
2016,5,31,19,15,97.5,11.0,3.35,15.5,17.0,10.48,0.0
2016,5,31,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,1,4,45,27.5,5.5,3.65,10.5,6.0,0.0,0.0
2016,6,1,5,0,55.0,11.0,3.8,11.0,12.0,10.48,0.0
2016,6,1,5,15,195.0,24.0,3.85,11.5,43.5,19.42,7.26
2016,6,1,5,30,335.0,37.0,3.9,12.0,75.0,29.52,19.85
2016,6,1,5,45,426.0,46.5,3.95,12.5,120.0,35.87,26.16
2016,6,1,6,0,517.0,56.0,4.0,13.0,165.0,77.37,42.97
2016,6,1,6,15,578.0,62.5,4.05,13.5,215.0,123.43,74.05
2016,6,1,6,30,639.0,69.0,4.1,14.0,265.0,176.64,116.84
2016,6,1,6,45,681.5,74.5,4.2,14.5,317.5,231.47,164.8
2016,6,1,7,0,724.0,80.0,4.3,15.0,370.0,290.79,217.49
2016,6,1,7,15,471.5,142.5,4.25,15.5,341.5,301.69,235.79
2016,6,1,7,30,219.0,205.0,4.2,16.0,313.0,281.24,224.02
2016,6,1,7,45,153.5,228.0,4.2,16.5,307.5,285.96,228.3
2016,6,1,8,0,88.0,251.0,4.2,17.0,302.0,280.95,223.64
2016,6,1,8,15,157.5,274.5,4.15,17.5,375.0,351.55,279.22
2016,6,1,8,30,227.0,298.0,4.1,18.0,448.0,426.41,337.11
2016,6,1,8,45,138.5,305.5,4.1,18.5,399.0,387.16,304.44
2016,6,1,9,0,50.0,313.0,4.1,19.0,350.0,334.48,261.08
2016,6,1,9,15,129.0,348.5,4.1,19.0,450.5,436.79,340.81
2016,6,1,9,30,208.0,384.0,4.1,19.0,551.0,540.51,419.38
2016,6,1,9,45,572.0,247.0,4.1,19.5,730.0,731.1,566.91
2016,6,1,10,0,936.0,110.0,4.1,20.0,909.0,920.79,701.17
2016,6,1,10,15,942.0,111.0,4.1,20.5,936.5,954.83,720.93
2016,6,1,10,30,948.0,112.0,4.1,21.0,964.0,985.92,739.63
2016,6,1,10,45,951.0,113.5,4.2,21.5,984.0,1011.58,755.18
2016,6,1,11,0,954.0,115.0,4.3,22.0,1004.0,1033.86,768.47
2016,6,1,11,15,956.5,115.5,4.35,22.0,1017.5,1051.2,779.7
2016,6,1,11,30,959.0,116.0,4.4,22.0,1031.0,1064.97,788.68
2016,6,1,11,45,958.5,117.5,4.5,22.0,1036.0,1073.14,794.43
2016,6,1,12,0,958.0,119.0,4.6,22.0,1041.0,1077.63,798.24
2016,6,1,12,15,957.5,119.0,4.65,22.0,1039.0,1076.96,798.27
2016,6,1,12,30,957.0,119.0,4.7,22.0,1037.0,1072.63,796.0
2016,6,1,12,45,944.0,125.5,4.8,22.0,1024.0,1058.77,787.98
2016,6,1,13,0,931.0,132.0,4.9,22.0,1011.0,1041.53,777.77
2016,6,1,13,15,927.5,131.5,4.9,22.0,994.0,1023.32,766.07
2016,6,1,13,30,924.0,131.0,4.9,22.0,977.0,1001.76,752.16
2016,6,1,13,45,917.5,130.5,4.95,22.0,952.0,974.2,734.57
2016,6,1,14,0,911.0,130.0,5.0,22.0,927.0,943.66,714.89
2016,6,1,14,15,903.5,128.5,4.95,22.0,896.5,908.48,691.21
2016,6,1,14,30,896.0,127.0,4.9,22.0,866.0,870.71,665.65
2016,6,1,14,45,885.5,125.0,4.9,22.0,829.0,827.71,636.55
2016,6,1,15,0,875.0,123.0,4.9,22.0,792.0,782.77,605.81
2016,6,1,15,15,862.5,120.5,4.85,21.5,750.0,736.74,574.63
2016,6,1,15,30,850.0,118.0,4.8,21.0,708.0,686.34,537.96
2016,6,1,15,45,834.5,114.5,4.75,21.0,661.5,632.1,496.49
2016,6,1,16,0,819.0,111.0,4.7,21.0,615.0,577.41,453.67
2016,6,1,16,15,509.0,169.5,4.6,20.5,474.5,428.01,336.94
2016,6,1,16,30,199.0,228.0,4.5,20.0,334.0,305.9,240.75
2016,6,1,16,45,127.0,201.5,4.45,19.5,266.5,239.52,188.67
2016,6,1,17,0,55.0,175.0,4.4,19.0,199.0,180.34,142.14
2016,6,1,17,15,48.0,154.5,4.25,18.5,174.0,155.24,122.09
2016,6,1,17,30,41.0,134.0,4.1,18.0,149.0,131.07,102.55
2016,6,1,17,45,294.5,101.0,3.95,17.5,178.0,141.31,100.36
2016,6,1,18,0,548.0,68.0,3.8,17.0,207.0,121.78,73.06
2016,6,1,18,15,469.5,59.0,3.65,16.0,159.5,74.6,42.45
2016,6,1,18,30,391.0,50.0,3.5,15.0,112.0,39.23,28.75
2016,6,1,18,45,275.5,37.5,3.35,14.5,73.5,29.11,19.15
2016,6,1,19,0,160.0,25.0,3.2,14.0,35.0,19.72,6.29
2016,6,1,19,15,80.0,12.5,3.3,13.5,17.5,11.91,0.0
2016,6,1,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,45,29.0,5.5,2.35,9.5,6.0,0.0,0.0
2016,6,2,5,0,58.0,11.0,2.5,10.0,12.0,10.48,0.0
2016,6,2,5,15,197.5,24.0,2.6,10.5,44.0,19.37,7.5
2016,6,2,5,30,337.0,37.0,2.7,11.0,76.0,29.48,19.93
2016,6,2,5,45,431.5,46.0,2.85,11.5,121.0,35.3,25.79
2016,6,2,6,0,526.0,55.0,3.0,12.0,166.0,76.84,42.43
2016,6,2,6,15,586.5,62.0,2.95,12.5,216.5,123.78,74.22
2016,6,2,6,30,647.0,69.0,2.9,13.0,267.0,177.82,117.73
2016,6,2,6,45,690.0,74.0,2.85,13.5,320.0,232.72,165.67
2016,6,2,7,0,733.0,79.0,2.8,14.0,373.0,293.95,219.69
2016,6,2,7,15,763.0,83.0,2.75,14.5,425.5,351.87,270.89
2016,6,2,7,30,793.0,87.0,2.7,15.0,478.0,412.28,322.82
