Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,7,45,816.0,90.0,2.65,16.0,529.0,470.64,370.93
2016,6,2,8,0,839.0,93.0,2.6,17.0,580.0,530.1,417.98
2016,6,2,8,15,856.0,96.0,2.55,17.5,628.0,586.95,462.04
2016,6,2,8,30,873.0,99.0,2.5,18.0,676.0,642.67,503.72
2016,6,2,8,45,886.0,101.5,2.5,18.5,720.0,695.32,541.99
2016,6,2,9,0,899.0,104.0,2.5,19.0,764.0,746.89,577.59
2016,6,2,9,15,598.5,235.0,2.45,19.5,684.5,692.14,531.53
2016,6,2,9,30,298.0,366.0,2.4,20.0,605.0,599.62,457.04
2016,6,2,9,45,609.5,242.0,2.4,20.5,755.0,756.79,575.7
2016,6,2,10,0,921.0,118.0,2.4,21.0,905.0,915.24,683.28
2016,6,2,10,15,926.5,119.5,2.4,21.5,932.0,948.9,701.92
2016,6,2,10,30,932.0,121.0,2.4,22.0,959.0,979.63,719.63
2016,6,2,10,45,935.5,122.0,2.4,22.5,979.0,1004.92,733.69
2016,6,2,11,0,939.0,123.0,2.4,23.0,999.0,1026.9,745.61
2016,6,2,11,15,941.0,123.5,2.35,23.5,1011.5,1043.54,753.55
2016,6,2,11,30,943.0,124.0,2.3,24.0,1024.0,1056.66,759.3
2016,6,2,11,45,943.5,124.0,2.3,24.5,1029.0,1064.24,762.24
2016,6,2,12,0,944.0,124.0,2.3,25.0,1034.0,1068.22,763.05
2016,6,2,12,15,943.5,124.0,2.3,25.0,1031.5,1067.6,762.62
2016,6,2,12,30,943.0,124.0,2.3,25.0,1029.0,1063.36,760.09
2016,6,2,12,45,947.0,119.5,2.3,25.5,1021.0,1055.5,753.94
2016,6,2,13,0,951.0,115.0,2.3,26.0,1013.0,1043.93,745.61
2016,6,2,13,15,947.5,114.0,2.35,26.0,995.5,1024.95,734.77
2016,6,2,13,30,944.0,113.0,2.4,26.0,978.0,1002.55,721.81
2016,6,2,13,45,938.5,112.0,2.45,26.5,954.0,975.01,704.15
2016,6,2,14,0,933.0,111.0,2.5,27.0,930.0,944.39,684.49
2016,6,2,14,15,926.0,109.5,2.55,27.0,899.0,909.04,663.01
2016,6,2,14,30,919.0,108.0,2.6,27.0,868.0,871.03,639.58
2016,6,2,14,45,910.0,106.5,2.65,27.0,831.0,828.96,613.17
2016,6,2,15,0,901.0,105.0,2.7,27.0,794.0,784.78,584.99
2016,6,2,15,15,889.0,103.0,2.75,26.5,752.0,736.09,554.38
2016,6,2,15,30,877.0,101.0,2.8,26.0,710.0,686.01,520.66
2016,6,2,15,45,861.5,98.0,2.9,26.0,664.0,631.66,481.42
2016,6,2,16,0,846.0,95.0,3.0,26.0,618.0,577.23,440.87
2016,6,2,16,15,826.0,92.0,3.05,25.5,568.5,519.32,397.06
2016,6,2,16,30,806.0,89.0,3.1,25.0,519.0,461.94,352.06
2016,6,2,16,45,780.0,85.5,3.15,24.5,467.5,402.44,303.9
2016,6,2,17,0,754.0,82.0,3.2,24.0,416.0,344.71,255.59
2016,6,2,17,15,718.0,77.0,3.2,23.0,364.0,284.68,204.95
2016,6,2,17,30,682.0,72.0,3.2,22.0,312.0,226.13,154.93
2016,6,2,17,45,632.5,66.5,3.25,21.0,261.0,170.28,108.34
2016,6,2,18,0,583.0,61.0,3.3,20.0,210.0,120.01,69.14
2016,6,2,18,15,508.5,53.0,3.3,19.0,162.5,71.83,38.23
2016,6,2,18,30,434.0,45.0,3.3,18.0,115.0,34.51,24.32
2016,6,2,18,45,318.0,34.0,3.35,17.0,76.0,26.74,16.99
2016,6,2,19,0,202.0,23.0,3.4,16.0,37.0,18.53,6.02
2016,6,2,19,15,101.0,11.5,3.45,15.5,18.5,10.96,0.0
2016,6,2,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,4,45,36.5,5.5,0.95,11.5,6.5,0.0,0.0
2016,6,3,5,0,73.0,11.0,0.9,12.0,13.0,10.48,0.0
2016,6,3,5,15,211.0,23.0,1.05,12.5,44.5,18.38,6.92
2016,6,3,5,30,349.0,35.0,1.2,13.0,76.0,27.54,18.14
2016,6,3,5,45,438.0,44.0,1.35,14.0,120.0,33.43,23.9
2016,6,3,6,0,527.0,53.0,1.5,15.0,164.0,74.89,40.29
2016,6,3,6,15,585.5,59.0,1.45,15.5,213.5,120.69,70.72
2016,6,3,6,30,644.0,65.0,1.4,16.0,263.0,173.31,112.42
2016,6,3,6,45,684.0,70.0,1.35,16.5,314.5,227.23,158.73
2016,6,3,7,0,724.0,75.0,1.3,17.0,366.0,287.07,210.47
2016,6,3,7,15,753.5,79.0,1.3,18.0,417.5,344.23,259.3
2016,6,3,7,30,783.0,83.0,1.3,19.0,469.0,403.83,308.54
2016,6,3,7,45,805.0,86.5,1.3,20.0,519.0,461.6,354.64
2016,6,3,8,0,827.0,90.0,1.3,21.0,569.0,520.39,399.6
2016,6,3,8,15,843.5,92.5,1.35,21.5,616.5,575.79,441.42
2016,6,3,8,30,860.0,95.0,1.4,22.0,664.0,630.15,481.14
2016,6,3,8,45,873.0,97.5,1.5,23.0,707.0,682.15,517.33
2016,6,3,9,0,886.0,100.0,1.6,24.0,750.0,733.12,550.9
2016,6,3,9,15,895.5,101.5,1.65,24.5,788.5,779.15,579.91
2016,6,3,9,30,905.0,103.0,1.7,25.0,827.0,823.34,607.28
2016,6,3,9,45,918.5,101.0,1.8,26.0,861.5,865.25,632.06
2016,6,3,10,0,932.0,99.0,1.9,27.0,896.0,905.11,655.14
2016,6,3,10,15,937.0,100.0,1.85,27.5,922.5,938.16,673.25
2016,6,3,10,30,942.0,101.0,1.8,28.0,949.0,968.23,689.26
2016,6,3,10,45,709.5,246.0,1.8,28.5,892.5,927.5,661.23
2016,6,3,11,0,477.0,391.0,1.8,29.0,836.0,861.33,610.87
2016,6,3,11,15,714.5,247.5,1.85,29.0,925.0,959.96,681.18
2016,6,3,11,30,952.0,104.0,1.9,29.0,1014.0,1045.12,733.32
2016,6,3,11,45,951.0,105.5,2.0,29.5,1018.5,1052.84,736.72
2016,6,3,12,0,950.0,107.0,2.1,30.0,1023.0,1056.9,738.8
2016,6,3,12,15,949.5,107.0,2.25,30.0,1021.0,1056.31,740.21
2016,6,3,12,30,949.0,107.0,2.4,30.0,1019.0,1052.1,739.43
2016,6,3,12,45,936.0,114.0,2.55,30.0,1006.0,1038.97,733.12
2016,6,3,13,0,923.0,121.0,2.7,30.0,993.0,1022.49,724.73
2016,6,3,13,15,919.5,120.5,2.8,29.5,976.5,1004.5,716.32
2016,6,3,13,30,916.0,120.0,2.9,29.0,960.0,983.2,705.71
2016,6,3,13,45,910.5,119.0,3.0,29.0,936.0,956.36,690.04
2016,6,3,14,0,905.0,118.0,3.1,29.0,912.0,926.53,672.33
2016,6,3,14,15,898.0,116.5,3.15,29.0,882.0,892.07,651.08
2016,6,3,14,30,891.0,115.0,3.2,29.0,852.0,855.04,627.95
2016,6,3,14,45,882.0,113.0,3.25,29.0,816.0,813.54,601.58
2016,6,3,15,0,873.0,111.0,3.3,29.0,780.0,770.01,573.52
2016,6,3,15,15,861.0,108.5,3.25,28.5,739.0,722.04,542.67
2016,6,3,15,30,849.0,106.0,3.2,28.0,698.0,672.76,508.71
2016,6,3,15,45,834.5,103.0,3.2,28.0,652.5,621.43,471.23
2016,6,3,16,0,820.0,100.0,3.2,28.0,607.0,567.98,431.21
2016,6,3,16,15,799.5,96.5,3.15,27.5,558.5,510.66,387.87
2016,6,3,16,30,779.0,93.0,3.1,27.0,510.0,453.97,343.56
2016,6,3,16,45,753.0,89.0,3.05,26.5,459.5,395.46,296.48
2016,6,3,17,0,727.0,85.0,3.0,26.0,409.0,338.77,249.42
2016,6,3,17,15,691.0,80.0,2.8,25.0,357.5,278.44,199.03
2016,6,3,17,30,655.0,75.0,2.6,24.0,306.0,223.22,152.19
2016,6,3,17,45,605.0,69.0,2.45,23.5,256.0,168.37,106.75
2016,6,3,18,0,555.0,63.0,2.3,23.0,206.0,119.16,68.69
2016,6,3,18,15,481.5,55.0,2.25,22.0,159.5,72.64,39.06
2016,6,3,18,30,408.0,47.0,2.2,21.0,113.0,36.21,25.47
2016,6,3,18,45,297.5,35.5,2.2,20.0,74.5,28.05,17.89
2016,6,3,19,0,187.0,24.0,2.2,19.0,36.0,18.86,6.57
2016,6,3,19,15,93.5,12.0,2.2,18.5,18.0,11.44,0.0
2016,6,3,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.75,14.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.7,15.0,8.0,7.63,0.0
2016,6,4,5,15,35.0,24.0,1.8,15.0,28.0,20.89,8.64
2016,6,4,5,30,70.0,40.0,1.9,15.0,48.0,34.03,23.51
2016,6,4,5,45,96.0,59.5,2.0,15.5,76.5,49.42,37.69
2016,6,4,6,0,122.0,79.0,2.1,16.0,105.0,74.91,53.56
2016,6,4,6,15,139.5,100.0,2.1,16.0,137.5,104.15,76.28
2016,6,4,6,30,157.0,121.0,2.1,16.0,170.0,135.81,102.1
2016,6,4,6,45,172.5,141.0,2.1,16.5,203.5,168.4,129.08
2016,6,4,7,0,188.0,161.0,2.1,17.0,237.0,202.88,157.6
2016,6,4,7,15,202.5,183.5,2.1,17.5,275.0,241.01,188.78
2016,6,4,7,30,217.0,206.0,2.1,18.0,313.0,280.77,220.69
2016,6,4,7,45,116.5,204.0,2.1,18.5,262.0,246.26,193.99
2016,6,4,8,0,16.0,202.0,2.1,19.0,211.0,196.16,153.6
2016,6,4,8,15,97.5,252.5,2.1,19.0,316.5,293.19,230.32
2016,6,4,8,30,179.0,303.0,2.1,19.0,422.0,400.78,312.93
2016,6,4,8,45,131.0,319.0,2.15,19.5,409.0,394.46,305.99
2016,6,4,9,0,83.0,335.0,2.2,20.0,396.0,378.7,292.23
2016,6,4,9,15,166.5,356.5,2.3,20.0,487.5,472.03,363.41
2016,6,4,9,30,250.0,378.0,2.4,20.0,579.0,572.71,437.89
2016,6,4,9,45,167.0,391.0,2.5,20.5,527.5,521.84,397.5
2016,6,4,10,0,84.0,404.0,2.6,21.0,476.0,463.56,351.99
2016,6,4,10,15,74.0,410.5,2.65,21.0,475.5,464.51,352.36
2016,6,4,10,30,64.0,417.0,2.7,21.0,475.0,464.59,351.81
2016,6,4,10,45,70.0,431.5,2.8,21.0,496.5,486.89,368.09
2016,6,4,11,0,76.0,446.0,2.9,21.0,518.0,509.17,384.21
2016,6,4,11,15,55.0,421.0,2.95,21.0,473.5,465.47,351.7
2016,6,4,11,30,34.0,396.0,3.0,21.0,429.0,420.88,318.52
2016,6,4,11,45,227.5,407.0,3.1,21.5,627.0,641.84,484.24
2016,6,4,12,0,421.0,418.0,3.2,22.0,825.0,853.33,633.23
2016,6,4,12,15,355.5,444.0,3.25,22.0,787.0,807.46,598.74
2016,6,4,12,30,290.0,470.0,3.3,22.0,749.0,766.98,569.43
2016,6,4,12,45,243.5,474.5,3.35,22.5,707.0,714.48,531.46
2016,6,4,13,0,197.0,479.0,3.4,23.0,665.0,670.23,498.86
2016,6,4,13,15,103.5,342.5,3.35,23.5,440.0,440.56,332.89
2016,6,4,13,30,10.0,206.0,3.3,24.0,215.0,203.44,153.29
2016,6,4,13,45,214.0,285.0,3.25,24.5,473.0,485.04,370.44
2016,6,4,14,0,418.0,364.0,3.2,25.0,731.0,744.25,555.33
2016,6,4,14,15,431.0,345.0,3.15,25.0,712.5,722.54,539.3
2016,6,4,14,30,444.0,326.0,3.1,25.0,694.0,698.52,523.45
2016,6,4,14,45,637.5,225.5,3.05,25.0,728.5,737.57,555.99
2016,6,4,15,0,831.0,125.0,3.0,25.0,763.0,755.63,571.65
2016,6,4,15,15,818.5,122.5,2.95,25.0,722.5,708.51,538.94
2016,6,4,15,30,806.0,120.0,2.9,25.0,682.0,660.23,504.04
2016,6,4,15,45,795.0,114.5,2.9,25.0,638.5,608.99,466.46
2016,6,4,16,0,784.0,109.0,2.9,25.0,595.0,556.97,427.25
2016,6,4,16,15,763.5,105.5,2.9,24.5,547.5,501.48,385.03
2016,6,4,16,30,743.0,102.0,2.9,24.0,500.0,446.67,341.9
2016,6,4,16,45,720.0,96.0,2.95,23.5,451.0,387.99,294.52
2016,6,4,17,0,697.0,90.0,3.0,23.0,402.0,332.0,247.73
2016,6,4,17,15,661.5,85.0,3.0,22.0,351.5,275.1,199.73
2016,6,4,17,30,626.0,80.0,3.0,21.0,301.0,221.66,153.99
2016,6,4,17,45,581.0,72.5,3.0,20.5,252.0,167.95,108.85
2016,6,4,18,0,536.0,65.0,3.0,20.0,203.0,119.34,70.52
2016,6,4,18,15,464.5,56.0,3.0,19.0,157.5,73.08,40.32
2016,6,4,18,30,393.0,47.0,3.0,18.0,112.0,36.09,25.72
2016,6,4,18,45,290.0,35.5,3.0,17.0,74.5,27.94,18.1
2016,6,4,19,0,187.0,24.0,3.0,16.0,37.0,18.83,7.1
2016,6,4,19,15,93.5,12.0,3.1,15.5,18.5,11.44,0.0
2016,6,4,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,5,4,45,37.0,5.5,2.45,10.5,6.0,0.0,0.0
2016,6,5,5,0,74.0,11.0,2.7,11.0,12.0,10.48,0.0
2016,6,5,5,15,200.5,23.5,2.8,11.5,43.5,18.8,7.49
2016,6,5,5,30,327.0,36.0,2.9,12.0,75.0,28.4,18.96
2016,6,5,5,45,414.5,45.5,3.05,12.5,118.5,34.69,25.16
2016,6,5,6,0,502.0,55.0,3.2,13.0,162.0,74.77,41.47
2016,6,5,6,15,560.5,62.0,3.2,13.5,211.0,119.91,71.86
2016,6,5,6,30,619.0,69.0,3.2,14.0,260.0,171.9,113.52
2016,6,5,6,45,660.5,74.5,3.2,14.5,311.0,225.12,159.86
2016,6,5,7,0,702.0,80.0,3.2,15.0,362.0,282.74,210.74
2016,6,5,7,15,387.0,141.5,3.2,15.5,300.5,269.78,210.82
2016,6,5,7,30,72.0,203.0,3.2,16.0,239.0,217.33,173.26
2016,6,5,7,45,440.0,149.5,3.2,16.5,402.0,349.14,278.01
2016,6,5,8,0,808.0,96.0,3.2,17.0,565.0,515.45,408.81
2016,6,5,8,15,825.0,99.0,3.25,17.5,612.0,570.65,451.84
2016,6,5,8,30,842.0,102.0,3.3,18.0,659.0,625.8,494.04
2016,6,5,8,45,855.5,104.5,3.35,18.5,702.0,676.27,531.58
2016,6,5,9,0,869.0,107.0,3.4,19.0,745.0,726.81,567.72
2016,6,5,9,15,879.5,108.5,3.5,19.5,783.5,772.89,598.67
2016,6,5,9,30,890.0,110.0,3.6,20.0,822.0,817.26,628.02
2016,6,5,9,45,904.5,108.0,3.75,20.5,857.0,859.5,655.8
2016,6,5,10,0,919.0,106.0,3.9,21.0,892.0,899.8,681.98
2016,6,5,10,15,924.5,107.0,4.0,21.0,919.0,932.94,704.13
2016,6,5,10,30,930.0,108.0,4.1,21.0,946.0,963.17,724.31
2016,6,5,10,45,933.0,109.5,4.25,21.5,965.5,988.51,740.04
2016,6,5,11,0,936.0,111.0,4.4,22.0,985.0,1010.55,753.56
2016,6,5,11,15,938.5,111.5,4.5,22.0,998.0,1027.72,765.13
2016,6,5,11,30,941.0,112.0,4.6,22.0,1011.0,1041.41,774.75
2016,6,5,11,45,941.5,112.5,4.7,22.0,1016.5,1049.59,780.82
2016,6,5,12,0,942.0,113.0,4.8,22.0,1022.0,1054.18,784.64
2016,6,5,12,15,942.0,113.0,4.8,22.0,1020.5,1054.19,784.61
2016,6,5,12,30,942.0,113.0,4.8,22.0,1019.0,1050.59,782.32
2016,6,5,12,45,932.5,118.0,4.8,22.5,1007.5,1039.04,773.28
2016,6,5,13,0,923.0,123.0,4.8,23.0,996.0,1024.1,762.15
2016,6,5,13,15,920.0,122.0,4.8,23.0,980.0,1006.21,750.66
2016,6,5,13,30,917.0,121.0,4.8,23.0,964.0,984.99,737.0
2016,6,5,13,45,913.5,119.5,4.8,23.0,941.0,959.58,720.52
2016,6,5,14,0,910.0,118.0,4.8,23.0,918.0,931.07,701.92
2016,6,5,14,15,903.5,116.5,4.75,23.0,888.5,897.01,679.11
2016,6,5,14,30,897.0,115.0,4.7,23.0,859.0,860.32,654.41
2016,6,5,14,45,890.0,112.5,4.7,23.0,823.5,819.81,627.2
2016,6,5,15,0,883.0,110.0,4.7,23.0,788.0,777.08,598.2
2016,6,5,15,15,871.0,107.5,4.7,22.5,747.0,728.81,566.01
2016,6,5,15,30,859.0,105.0,4.7,22.0,706.0,679.19,530.67
2016,6,5,15,45,845.5,102.0,4.75,22.0,661.0,628.08,491.96
2016,6,5,16,0,832.0,99.0,4.8,22.0,616.0,574.75,450.54
2016,6,5,16,15,812.5,95.5,4.8,21.5,567.0,517.42,405.56
2016,6,5,16,30,793.0,92.0,4.8,21.0,518.0,460.58,359.49
2016,6,5,16,45,768.5,88.0,4.85,20.5,467.5,401.99,310.68
2016,6,5,17,0,744.0,84.0,4.9,20.0,417.0,345.01,261.72
2016,6,5,17,15,709.0,79.0,4.8,19.0,365.5,284.04,209.06
2016,6,5,17,30,674.0,74.0,4.7,18.0,314.0,228.04,159.94
2016,6,5,17,45,626.5,68.0,4.65,17.5,263.5,172.51,112.3
2016,6,5,18,0,579.0,62.0,4.6,17.0,213.0,122.3,72.05
2016,6,5,18,15,507.0,54.0,4.45,16.5,165.5,74.34,40.26
2016,6,5,18,30,435.0,46.0,4.3,16.0,118.0,35.14,25.14
2016,6,5,18,45,325.0,35.0,4.15,15.5,79.0,27.42,17.81
2016,6,5,19,0,215.0,24.0,4.0,15.0,40.0,19.25,7.78
2016,6,5,19,15,107.5,12.0,4.0,14.5,20.0,11.44,0.0
2016,6,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,38.0,5.5,3.45,11.5,6.5,0.0,0.0
2016,6,6,5,0,76.0,11.0,3.5,12.0,13.0,10.48,0.0
2016,6,6,5,15,198.0,23.0,3.55,12.0,43.0,18.3,7.21
2016,6,6,5,30,320.0,35.0,3.6,12.0,73.0,27.43,18.12
2016,6,6,5,45,404.0,44.0,3.65,12.5,115.0,33.3,23.92
2016,6,6,6,0,488.0,53.0,3.7,13.0,157.0,71.88,39.55
2016,6,6,6,15,544.0,59.5,3.7,13.5,204.0,115.39,68.81
2016,6,6,6,30,600.0,66.0,3.7,14.0,251.0,165.43,108.98
2016,6,6,6,45,637.0,72.0,3.75,14.5,300.0,216.86,154.01
2016,6,6,7,0,674.0,78.0,3.8,15.0,349.0,272.19,203.19
2016,6,6,7,15,363.5,138.0,3.8,15.5,287.0,258.02,202.02
2016,6,6,7,30,53.0,198.0,3.8,16.0,225.0,204.97,163.61
2016,6,6,7,45,88.0,227.5,3.85,16.5,277.0,252.48,201.46
2016,6,6,8,0,123.0,257.0,3.9,17.0,329.0,306.38,243.83
2016,6,6,8,15,230.5,266.5,3.95,17.0,414.5,384.42,305.93
2016,6,6,8,30,338.0,276.0,4.0,17.0,500.0,476.25,377.99
2016,6,6,8,45,588.0,190.0,4.1,17.5,610.0,584.33,463.8
2016,6,6,9,0,838.0,104.0,4.2,18.0,720.0,701.34,554.55
2016,6,6,9,15,848.5,106.0,4.25,18.5,758.0,746.61,585.0
2016,6,6,9,30,859.0,108.0,4.3,19.0,796.0,790.26,614.26
2016,6,6,9,45,867.0,110.0,4.4,19.5,828.5,829.99,640.69
2016,6,6,10,0,875.0,112.0,4.5,20.0,861.0,867.49,665.39
2016,6,6,10,15,881.5,113.0,4.55,20.0,887.5,900.23,687.58
2016,6,6,10,30,888.0,114.0,4.6,20.0,914.0,930.27,707.87
2016,6,6,10,45,605.0,280.0,4.7,20.5,830.5,861.29,656.1
2016,6,6,11,0,322.0,446.0,4.8,21.0,747.0,760.13,574.75
2016,6,6,11,15,612.5,281.0,4.85,21.0,863.5,892.47,678.19
2016,6,6,11,30,903.0,116.0,4.9,21.0,980.0,1007.66,758.57
2016,6,6,11,45,656.5,268.5,4.95,21.0,898.5,936.84,708.85
2016,6,6,12,0,410.0,421.0,5.0,21.0,817.0,844.69,636.79
2016,6,6,12,15,362.0,442.0,5.0,21.0,791.5,811.4,612.51
2016,6,6,12,30,314.0,463.0,5.0,21.0,766.0,783.26,591.27
2016,6,6,12,45,602.5,293.0,5.05,21.0,867.0,902.26,685.45
2016,6,6,13,0,891.0,123.0,5.1,21.0,968.0,992.9,750.29
2016,6,6,13,15,888.0,122.5,5.1,21.0,952.0,976.05,738.56
2016,6,6,13,30,885.0,122.0,5.1,21.0,936.0,955.99,725.36
2016,6,6,13,45,879.5,121.0,5.15,21.0,913.0,930.03,708.44
2016,6,6,14,0,874.0,120.0,5.2,21.0,890.0,901.18,689.47
2016,6,6,14,15,674.5,219.0,5.25,20.5,801.0,810.39,626.91
2016,6,6,14,30,475.0,318.0,5.3,20.0,712.0,716.44,555.32
2016,6,6,14,45,658.0,216.0,5.35,20.0,736.5,744.8,582.09
2016,6,6,15,0,841.0,114.0,5.4,20.0,761.0,749.83,589.03
2016,6,6,15,15,829.5,111.5,5.4,19.5,721.0,703.71,557.13
2016,6,6,15,30,818.0,109.0,5.4,19.0,681.0,657.96,523.31
2016,6,6,15,45,802.0,106.5,5.4,19.0,637.0,606.2,483.01
2016,6,6,16,0,786.0,104.0,5.4,19.0,593.0,554.1,441.49
2016,6,6,16,15,766.0,100.5,5.35,18.5,546.0,498.88,397.16
2016,6,6,16,30,746.0,97.0,5.3,18.0,499.0,444.27,352.01
2016,6,6,16,45,720.5,93.0,5.3,17.5,450.0,387.83,304.19
2016,6,6,17,0,695.0,89.0,5.3,17.0,401.0,331.52,255.24
2016,6,6,17,15,660.0,83.5,5.2,16.5,351.0,274.43,204.88
2016,6,6,17,30,625.0,78.0,5.1,16.0,301.0,220.76,157.13
2016,6,6,17,45,578.0,71.5,5.1,15.5,252.5,167.67,111.32
2016,6,6,18,0,531.0,65.0,5.1,15.0,204.0,119.88,72.69
2016,6,6,18,15,461.0,56.5,4.95,14.5,158.5,74.36,41.98
2016,6,6,18,30,391.0,48.0,4.8,14.0,113.0,37.21,27.19
2016,6,6,18,45,290.0,36.5,4.7,13.5,76.0,28.71,19.12
2016,6,6,19,0,189.0,25.0,4.6,13.0,39.0,19.6,8.44
2016,6,6,19,15,94.5,12.5,4.55,12.5,19.5,11.91,0.0
2016,6,6,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,4,45,29.5,5.5,2.6,11.0,6.5,0.0,0.0
2016,6,7,5,0,59.0,11.0,2.8,11.0,13.0,10.48,0.0
2016,6,7,5,15,176.5,24.5,2.9,11.5,43.0,19.21,7.95
2016,6,7,5,30,294.0,38.0,3.0,12.0,73.0,30.24,20.56
2016,6,7,5,45,384.0,47.5,3.2,12.5,115.5,36.43,26.7
2016,6,7,6,0,474.0,57.0,3.4,13.0,158.0,74.42,42.24
2016,6,7,6,15,532.5,64.0,3.35,13.0,206.0,117.81,71.5
2016,6,7,6,30,591.0,71.0,3.3,13.0,254.0,168.07,111.91
2016,6,7,6,45,295.5,71.5,3.3,13.5,163.0,134.98,98.47
2016,6,7,7,0,0.0,72.0,3.3,14.0,72.0,67.0,51.45
2016,6,7,7,15,0.0,91.5,3.25,14.5,91.5,85.07,66.42
2016,6,7,7,30,0.0,111.0,3.2,15.0,111.0,103.16,81.1
2016,6,7,7,45,0.0,132.0,3.15,15.5,132.0,122.73,96.78
2016,6,7,8,0,0.0,153.0,3.1,16.0,153.0,142.41,112.32
2016,6,7,8,15,2.5,167.5,3.1,16.5,169.0,157.56,124.02
2016,6,7,8,30,5.0,182.0,3.1,17.0,185.0,173.0,135.86
2016,6,7,8,45,8.5,205.0,3.1,17.5,211.0,197.37,154.72
2016,6,7,9,0,12.0,228.0,3.1,18.0,237.0,222.15,173.65
2016,6,7,9,15,38.0,294.0,3.15,18.5,324.0,309.52,241.49
2016,6,7,9,30,64.0,360.0,3.2,19.0,411.0,396.44,307.04
2016,6,7,9,45,46.0,346.5,3.3,19.5,384.0,371.66,286.68
2016,6,7,10,0,28.0,333.0,3.4,20.0,357.0,345.32,265.52
2016,6,7,10,15,44.5,373.0,3.5,20.0,413.0,400.86,307.6
2016,6,7,10,30,61.0,413.0,3.6,20.0,469.0,457.48,349.68
2016,6,7,10,45,232.0,407.5,3.75,20.5,624.0,629.81,479.88
2016,6,7,11,0,403.0,402.0,3.9,21.0,779.0,799.71,602.62
2016,6,7,11,15,657.5,262.0,4.0,21.0,887.0,917.17,691.19
2016,6,7,11,30,912.0,122.0,4.1,21.0,995.0,1022.02,762.12
2016,6,7,11,45,682.0,272.0,4.25,21.0,927.0,965.14,723.34
2016,6,7,12,0,452.0,422.0,4.4,21.0,859.0,887.08,662.94
2016,6,7,12,15,684.0,272.0,4.5,21.0,931.5,970.15,729.24
2016,6,7,12,30,916.0,122.0,4.6,21.0,1004.0,1033.29,772.55
2016,6,7,12,45,918.5,119.0,4.7,21.0,996.0,1025.91,768.24
2016,6,7,13,0,921.0,116.0,4.8,21.0,988.0,1014.97,762.1
2016,6,7,13,15,918.5,115.0,4.85,20.5,972.5,997.69,752.78
2016,6,7,13,30,916.0,114.0,4.9,20.0,957.0,977.08,741.18
2016,6,7,13,45,910.0,114.0,4.95,20.0,933.5,951.0,724.32
2016,6,7,14,0,904.0,114.0,5.0,20.0,910.0,921.97,705.36
2016,6,7,14,15,897.5,112.5,5.05,20.0,880.5,888.2,682.97
2016,6,7,14,30,891.0,111.0,5.1,20.0,851.0,851.83,658.59
2016,6,7,14,45,879.0,111.0,5.15,20.0,815.0,810.18,630.19
2016,6,7,15,0,867.0,111.0,5.2,20.0,779.0,766.71,600.19
2016,6,7,15,15,474.5,213.0,5.2,19.5,576.0,552.75,437.06
2016,6,7,15,30,82.0,315.0,5.2,19.0,373.0,353.81,277.79
2016,6,7,15,45,54.5,275.0,5.2,18.5,312.5,293.75,231.83
2016,6,7,16,0,27.0,235.0,5.2,18.0,252.0,236.64,187.15
2016,6,7,16,15,32.5,222.5,5.15,17.5,241.5,225.35,179.01
2016,6,7,16,30,38.0,210.0,5.1,17.0,231.0,213.42,170.09
2016,6,7,16,45,24.0,181.0,5.1,17.0,194.0,177.12,140.97
2016,6,7,17,0,10.0,152.0,5.1,17.0,157.0,143.75,114.12
2016,6,7,17,15,6.0,134.5,5.0,16.5,137.5,125.47,99.59
2016,6,7,17,30,2.0,117.0,4.9,16.0,118.0,107.72,85.33
2016,6,7,17,45,1.0,98.5,4.8,15.5,99.0,90.22,70.94
2016,6,7,18,0,0.0,80.0,4.7,15.0,80.0,72.98,56.52
2016,6,7,18,15,0.0,62.0,4.5,14.5,62.0,56.56,42.48
2016,6,7,18,30,0.0,44.0,4.3,14.0,44.0,40.42,30.04
2016,6,7,18,45,0.0,29.5,4.15,13.5,29.5,27.4,18.03
2016,6,7,19,0,0.0,15.0,4.0,13.0,15.0,13.91,4.54
2016,6,7,19,15,0.0,7.5,3.95,12.5,7.5,7.15,0.0
2016,6,7,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,4,45,52.0,6.0,3.15,10.5,7.5,0.0,0.0
2016,6,8,5,0,104.0,12.0,3.3,11.0,15.0,11.44,0.0
2016,6,8,5,15,238.5,23.5,3.45,11.0,47.0,18.77,7.72
2016,6,8,5,30,373.0,35.0,3.6,11.0,79.0,27.46,18.24
2016,6,8,5,45,459.0,43.0,3.8,11.5,123.0,32.47,23.29
2016,6,8,6,0,545.0,51.0,4.0,12.0,167.0,72.89,38.84
2016,6,8,6,15,272.5,60.0,4.05,12.0,118.0,83.16,53.8
2016,6,8,6,30,0.0,69.0,4.1,12.0,69.0,63.98,49.54
2016,6,8,6,45,0.0,82.0,4.15,12.5,82.0,75.99,59.63
2016,6,8,7,0,0.0,95.0,4.2,13.0,95.0,88.06,69.57
2016,6,8,7,15,41.0,150.5,4.25,13.0,170.5,153.42,123.46
2016,6,8,7,30,82.0,206.0,4.3,13.0,246.0,223.83,181.05
2016,6,8,7,45,178.0,225.5,4.4,13.5,325.0,293.76,237.36
2016,6,8,8,0,274.0,245.0,4.5,14.0,404.0,374.98,302.52
2016,6,8,8,15,175.5,268.0,4.55,14.5,373.5,354.29,284.9
2016,6,8,8,30,77.0,291.0,4.6,15.0,343.0,322.43,257.61
2016,6,8,8,45,80.0,312.5,4.65,15.5,369.5,349.72,278.32
2016,6,8,9,0,83.0,334.0,4.7,16.0,396.0,377.2,298.77
2016,6,8,9,15,203.0,347.0,4.75,16.0,507.5,489.27,387.62
2016,6,8,9,30,323.0,360.0,4.8,16.0,619.0,611.43,481.91
2016,6,8,9,45,605.5,239.5,4.85,16.5,749.0,748.08,589.34
2016,6,8,10,0,888.0,119.0,4.9,17.0,879.0,884.44,688.46
2016,6,8,10,15,730.0,223.0,4.95,17.0,861.0,883.27,686.23
2016,6,8,10,30,572.0,327.0,5.0,17.0,843.0,860.41,665.05
2016,6,8,10,45,737.0,227.5,5.05,17.0,907.0,932.41,720.56
2016,6,8,11,0,902.0,128.0,5.1,17.0,971.0,993.49,762.82
2016,6,8,11,15,756.0,233.5,5.2,17.0,947.0,984.0,756.09
2016,6,8,11,30,610.0,339.0,5.3,17.0,923.0,954.01,731.92
2016,6,8,11,45,757.5,236.0,5.4,17.5,965.0,1003.76,769.55
2016,6,8,12,0,905.0,133.0,5.5,18.0,1007.0,1036.15,790.87
2016,6,8,12,15,904.5,133.0,5.55,17.5,1005.5,1035.79,792.34
2016,6,8,12,30,904.0,133.0,5.6,17.0,1004.0,1031.99,791.72
2016,6,8,12,45,701.5,264.0,5.7,17.0,936.0,970.83,749.66
2016,6,8,13,0,499.0,395.0,5.8,17.0,868.0,893.89,688.97
2016,6,8,13,15,510.5,380.0,5.8,17.0,857.0,881.41,681.28
2016,6,8,13,30,522.0,365.0,5.8,17.0,846.0,866.44,671.47
2016,6,8,13,45,687.5,255.5,5.8,17.0,872.0,898.32,700.65
2016,6,8,14,0,853.0,146.0,5.8,17.0,898.0,908.07,708.9
2016,6,8,14,15,845.5,144.0,5.7,16.5,868.5,879.93,690.19
2016,6,8,14,30,838.0,142.0,5.6,16.0,839.0,843.36,665.41
2016,6,8,14,45,834.0,136.5,5.55,16.0,805.5,803.84,637.33
2016,6,8,15,0,830.0,131.0,5.5,16.0,772.0,762.06,607.4
2016,6,8,15,15,695.5,175.0,5.45,15.5,692.5,675.28,541.37
2016,6,8,15,30,561.0,219.0,5.4,15.0,613.0,593.23,477.02
2016,6,8,15,45,583.0,193.5,5.35,15.0,579.5,556.31,448.6
2016,6,8,16,0,605.0,168.0,5.3,15.0,546.0,513.83,414.88
2016,6,8,16,15,528.0,176.0,5.2,14.5,487.0,446.18,360.24
2016,6,8,16,30,451.0,184.0,5.1,14.0,428.0,387.55,312.17
2016,6,8,16,45,411.0,172.0,5.05,14.0,378.0,332.86,266.34
2016,6,8,17,0,371.0,160.0,5.0,14.0,328.0,282.04,223.19
2016,6,8,17,15,303.5,148.0,4.9,13.5,274.5,226.48,176.96
2016,6,8,17,30,236.0,136.0,4.8,13.0,221.0,179.6,138.37
2016,6,8,17,45,212.5,118.5,4.75,13.0,186.0,143.62,107.73
2016,6,8,18,0,189.0,101.0,4.7,13.0,151.0,110.44,80.35
2016,6,8,18,15,163.0,81.5,4.55,12.5,118.0,78.41,55.77
2016,6,8,18,30,137.0,62.0,4.4,12.0,85.0,49.83,38.65
2016,6,8,18,45,96.0,44.0,4.3,12.0,57.5,35.58,25.28
2016,6,8,19,0,55.0,26.0,4.2,12.0,30.0,22.56,11.21
2016,6,8,19,15,27.5,13.0,4.15,12.0,15.0,12.39,0.0
2016,6,8,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,9,4,45,31.0,6.0,3.65,10.5,7.0,0.0,0.0
2016,6,9,5,0,62.0,12.0,3.8,11.0,14.0,11.44,0.0
2016,6,9,5,15,185.5,25.0,3.95,11.5,44.5,19.61,8.33
2016,6,9,5,30,309.0,38.0,4.1,12.0,75.0,30.23,20.55
2016,6,9,5,45,397.0,47.5,4.3,12.5,118.0,36.43,26.69
2016,6,9,6,0,485.0,57.0,4.5,13.0,161.0,74.49,42.1
2016,6,9,6,15,242.5,66.5,4.5,13.0,118.5,85.01,56.5
2016,6,9,6,30,0.0,76.0,4.5,13.0,76.0,70.22,54.66
2016,6,9,6,45,0.0,90.5,4.55,13.5,90.5,83.63,65.88
2016,6,9,7,0,0.0,105.0,4.6,14.0,105.0,97.12,76.94
2016,6,9,7,15,0.0,109.0,4.6,14.0,109.0,101.09,80.01
2016,6,9,7,30,0.0,113.0,4.6,14.0,113.0,104.99,82.99
2016,6,9,7,45,0.0,125.5,4.6,14.5,125.5,116.72,92.27
2016,6,9,8,0,0.0,138.0,4.6,15.0,138.0,128.48,101.47
2016,6,9,8,15,2.0,159.0,4.55,15.0,160.5,149.34,118.24
2016,6,9,8,30,4.0,180.0,4.5,15.0,183.0,170.49,135.11
2016,6,9,8,45,6.5,196.5,4.45,15.5,201.5,188.03,148.68
2016,6,9,9,0,9.0,213.0,4.4,16.0,220.0,205.84,162.34
2016,6,9,9,15,11.0,229.5,4.4,16.0,238.0,223.53,176.12
2016,6,9,9,30,13.0,246.0,4.4,16.0,256.0,241.42,189.99
2016,6,9,9,45,20.5,289.0,4.4,16.5,306.0,289.26,227.0
2016,6,9,10,0,28.0,332.0,4.4,17.0,356.0,344.19,268.8
2016,6,9,10,15,27.0,338.0,4.4,17.0,362.0,350.72,273.3
2016,6,9,10,30,26.0,344.0,4.4,17.0,368.0,357.07,277.82
2016,6,9,10,45,39.0,382.5,4.45,17.5,419.0,408.53,316.59
2016,6,9,11,0,52.0,421.0,4.5,18.0,470.0,460.63,355.13
2016,6,9,11,15,68.5,443.5,4.55,18.0,509.0,500.53,385.09
2016,6,9,11,30,85.0,466.0,4.6,18.0,548.0,540.62,415.02
2016,6,9,11,45,89.0,465.5,4.7,18.5,551.5,545.12,417.68
2016,6,9,12,0,93.0,465.0,4.8,19.0,555.0,549.15,420.18
2016,6,9,12,15,292.5,437.5,4.85,19.0,719.5,737.25,563.6
2016,6,9,12,30,492.0,410.0,4.9,19.0,884.0,912.58,691.95
2016,6,9,12,45,712.5,260.5,5.0,19.0,940.0,978.02,744.71
2016,6,9,13,0,933.0,111.0,5.1,19.0,996.0,1021.47,775.39
2016,6,9,13,15,681.5,248.5,5.15,18.5,889.5,916.31,704.11
2016,6,9,13,30,430.0,386.0,5.2,18.0,783.0,800.58,616.11
2016,6,9,13,45,675.0,246.0,5.3,18.0,850.5,877.65,680.86
2016,6,9,14,0,920.0,106.0,5.4,18.0,918.0,928.48,718.51
2016,6,9,14,15,913.5,104.5,5.45,18.0,888.0,894.36,695.06
2016,6,9,14,30,907.0,103.0,5.5,18.0,858.0,857.58,670.01
2016,6,9,14,45,899.0,101.0,5.55,18.0,822.5,816.65,641.73
2016,6,9,15,0,891.0,99.0,5.6,18.0,787.0,773.56,611.59
2016,6,9,15,15,880.0,97.0,5.6,17.5,746.5,726.39,579.02
2016,6,9,15,30,869.0,95.0,5.6,17.0,706.0,677.76,543.63
2016,6,9,15,45,854.0,93.0,5.6,17.0,661.0,625.44,502.53
2016,6,9,16,0,839.0,91.0,5.6,17.0,616.0,572.53,459.96
2016,6,9,16,15,820.5,88.0,5.55,16.5,568.0,516.39,414.47
2016,6,9,16,30,802.0,85.0,5.5,16.0,520.0,460.27,367.6
2016,6,9,16,45,777.0,82.0,5.45,16.0,469.5,402.12,317.14
2016,6,9,17,0,752.0,79.0,5.4,16.0,419.0,345.58,266.85
2016,6,9,17,15,719.0,74.5,5.3,15.5,368.5,287.12,214.76
2016,6,9,17,30,686.0,70.0,5.2,15.0,318.0,231.77,164.95
2016,6,9,17,45,639.0,65.0,5.15,14.5,267.5,174.57,115.09
2016,6,9,18,0,592.0,60.0,5.1,14.0,217.0,124.54,74.15
2016,6,9,18,15,524.5,53.0,4.95,13.5,170.5,76.81,41.58
2016,6,9,18,30,457.0,46.0,4.8,13.0,124.0,37.08,27.25
2016,6,9,18,45,352.0,36.0,4.65,12.5,84.5,28.07,18.75
2016,6,9,19,0,247.0,26.0,4.5,12.0,45.0,20.91,10.19
2016,6,9,19,15,123.5,13.0,4.45,11.5,22.5,12.39,0.0
2016,6,9,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,59.0,6.0,3.95,10.5,7.5,0.0,0.0
2016,6,10,5,0,118.0,12.0,4.1,11.0,15.0,11.44,0.0
2016,6,10,5,15,250.0,22.5,4.25,11.5,47.0,17.82,7.07
2016,6,10,5,30,382.0,33.0,4.4,12.0,79.0,25.6,16.55
2016,6,10,5,45,462.5,41.0,4.55,12.5,122.0,30.7,21.62
2016,6,10,6,0,543.0,49.0,4.7,13.0,165.0,70.33,36.77
2016,6,10,6,15,597.5,54.5,4.7,13.5,213.5,115.78,66.9
2016,6,10,6,30,652.0,60.0,4.7,14.0,262.0,169.6,110.28
2016,6,10,6,45,686.5,65.5,4.75,14.5,311.5,222.6,157.05
2016,6,10,7,0,721.0,71.0,4.8,15.0,361.0,279.18,207.87
2016,6,10,7,15,749.0,74.5,4.8,15.0,411.5,334.87,258.38
2016,6,10,7,30,777.0,78.0,4.8,15.0,462.0,392.85,309.93
2016,6,10,7,45,795.5,82.0,4.8,15.5,510.5,448.94,358.21
2016,6,10,8,0,814.0,86.0,4.8,16.0,559.0,505.73,405.5
2016,6,10,8,15,831.0,89.0,4.8,16.5,606.0,560.84,450.04
2016,6,10,8,30,848.0,92.0,4.8,17.0,653.0,615.69,492.98
2016,6,10,8,45,858.0,95.5,4.85,17.5,695.0,666.07,531.44
2016,6,10,9,0,868.0,99.0,4.9,18.0,737.0,715.2,567.42
2016,6,10,9,15,878.5,101.0,4.95,18.0,776.0,761.73,600.6
2016,6,10,9,30,889.0,103.0,5.0,18.0,815.0,806.57,632.26
2016,6,10,9,45,898.5,103.5,5.05,18.5,848.5,847.17,659.33
2016,6,10,10,0,908.0,104.0,5.1,19.0,882.0,885.55,684.56
2016,6,10,10,15,914.5,105.5,5.15,19.0,909.5,919.85,708.07
2016,6,10,10,30,921.0,107.0,5.2,19.0,937.0,951.35,729.57
2016,6,10,10,45,925.0,108.0,5.3,19.0,957.5,977.06,747.37
2016,6,10,11,0,929.0,109.0,5.4,19.0,978.0,999.57,763.02
2016,6,10,11,15,932.5,109.5,5.45,19.0,992.0,1017.78,775.42
2016,6,10,11,30,936.0,110.0,5.5,19.0,1006.0,1032.57,785.56
2016,6,10,11,45,938.0,110.0,5.6,19.0,1012.5,1041.91,792.42
2016,6,10,12,0,940.0,110.0,5.7,19.0,1019.0,1047.7,796.98
2016,6,10,12,15,940.5,110.0,5.7,19.0,1018.0,1048.43,797.45
2016,6,10,12,30,941.0,110.0,5.7,19.0,1017.0,1045.59,795.59
2016,6,10,12,45,764.0,229.0,5.7,19.0,961.0,997.08,762.12
2016,6,10,13,0,587.0,348.0,5.7,19.0,905.0,933.06,713.51
2016,6,10,13,15,742.0,240.0,5.7,19.0,932.0,965.64,741.48
2016,6,10,13,30,897.0,132.0,5.7,19.0,959.0,977.11,749.92
2016,6,10,13,45,894.5,129.5,5.7,19.0,937.0,952.38,733.1
2016,6,10,14,0,892.0,127.0,5.7,19.0,915.0,924.56,714.29
2016,6,10,14,15,638.0,241.0,5.65,18.5,795.0,800.95,625.53
2016,6,10,14,30,384.0,355.0,5.6,18.0,675.0,671.67,525.21
2016,6,10,14,45,625.5,236.0,5.55,18.0,731.0,739.15,582.4
2016,6,10,15,0,867.0,117.0,5.5,18.0,787.0,773.66,611.58
2016,6,10,15,15,751.0,154.5,5.45,18.0,713.0,695.1,552.06
2016,6,10,15,30,635.0,192.0,5.4,18.0,639.0,619.5,492.69
2016,6,10,15,45,632.0,176.5,5.35,18.0,597.0,571.12,455.45
2016,6,10,16,0,629.0,161.0,5.3,18.0,555.0,521.59,416.37
2016,6,10,16,15,704.0,129.5,5.2,17.5,538.0,496.22,396.03
2016,6,10,16,30,779.0,98.0,5.1,17.0,521.0,462.9,367.65
2016,6,10,16,45,754.5,93.5,5.0,16.5,471.0,404.66,318.17
2016,6,10,17,0,730.0,89.0,4.9,16.0,421.0,346.39,267.46
2016,6,10,17,15,695.0,84.0,4.75,15.5,369.5,287.79,215.66
2016,6,10,17,30,660.0,79.0,4.6,15.0,318.0,232.54,166.34
2016,6,10,17,45,610.5,73.0,4.5,14.5,268.0,177.32,118.51
2016,6,10,18,0,561.0,67.0,4.4,14.0,218.0,127.65,78.07
2016,6,10,18,15,490.0,59.0,4.2,13.5,170.5,80.53,45.77
2016,6,10,18,30,419.0,51.0,4.0,13.0,123.0,41.9,31.52
2016,6,10,18,45,309.0,40.0,3.85,12.5,83.5,31.73,21.96
2016,6,10,19,0,199.0,29.0,3.7,12.0,44.0,22.78,11.82
2016,6,10,19,15,99.5,14.5,3.75,11.5,22.0,13.82,0.0
2016,6,10,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,45,31.5,6.0,0.9,9.5,7.0,0.0,0.0
2016,6,11,5,0,63.0,12.0,0.9,10.0,14.0,11.44,0.0
2016,6,11,5,15,186.0,25.5,1.05,10.5,45.0,20.02,8.75
2016,6,11,5,30,309.0,39.0,1.2,11.0,76.0,31.19,21.54
2016,6,11,5,45,401.0,48.0,1.35,12.0,119.5,36.9,27.21
2016,6,11,6,0,493.0,57.0,1.5,13.0,163.0,74.3,41.87
2016,6,11,6,15,551.5,64.0,1.6,13.5,211.5,118.62,71.17
2016,6,11,6,30,610.0,71.0,1.7,14.0,260.0,169.78,111.69
2016,6,11,6,45,654.0,76.0,1.8,15.0,311.5,222.37,156.62
2016,6,11,7,0,698.0,81.0,1.9,16.0,363.0,279.63,206.21
2016,6,11,7,15,728.0,85.5,2.0,16.5,413.5,337.63,256.74
2016,6,11,7,30,758.0,90.0,2.1,17.0,464.0,396.27,306.73
2016,6,11,7,45,781.5,93.0,2.25,17.5,514.0,452.72,353.88
2016,6,11,8,0,805.0,96.0,2.4,18.0,564.0,510.4,400.57
2016,6,11,8,15,822.0,99.0,2.45,18.5,610.5,565.36,443.48
2016,6,11,8,30,839.0,102.0,2.5,19.0,657.0,620.3,485.01
2016,6,11,8,45,853.0,104.0,2.6,20.0,700.5,670.52,521.16
2016,6,11,9,0,867.0,106.0,2.7,21.0,744.0,720.8,555.95
2016,6,11,9,15,877.0,108.0,2.65,21.5,782.5,766.94,585.63
2016,6,11,9,30,887.0,110.0,2.6,22.0,821.0,811.36,613.56
2016,6,11,9,45,891.0,114.0,2.6,22.5,852.5,850.87,638.0
2016,6,11,10,0,895.0,118.0,2.6,23.0,884.0,887.81,660.41
2016,6,11,10,15,759.5,208.5,2.45,23.0,872.5,893.51,661.83
2016,6,11,10,30,624.0,299.0,2.3,23.0,861.0,879.35,647.64
2016,6,11,10,45,769.0,211.0,2.2,23.5,919.5,944.45,690.56
2016,6,11,11,0,914.0,123.0,2.1,24.0,978.0,998.74,721.94
2016,6,11,11,15,916.5,123.5,2.0,24.0,991.0,1015.77,730.55
2016,6,11,11,30,919.0,124.0,1.9,24.0,1004.0,1029.43,737.36
2016,6,11,11,45,742.0,248.5,1.85,24.5,962.0,1000.0,716.36
2016,6,11,12,0,565.0,373.0,1.8,25.0,920.0,950.44,678.35
2016,6,11,12,15,527.0,392.0,1.9,25.0,901.5,931.56,666.85
2016,6,11,12,30,489.0,411.0,2.0,25.0,883.0,910.26,653.32
2016,6,11,12,45,710.5,263.0,2.15,25.5,941.5,978.26,704.78
2016,6,11,13,0,932.0,115.0,2.3,26.0,1000.0,1024.39,733.93
2016,6,11,13,15,929.5,114.0,2.4,26.0,984.0,1007.17,724.02
2016,6,11,13,30,927.0,113.0,2.5,26.0,968.0,986.57,712.55
2016,6,11,13,45,921.0,113.0,2.7,26.0,944.5,960.48,698.33
2016,6,11,14,0,915.0,113.0,2.9,26.0,921.0,931.38,681.87
2016,6,11,14,15,908.5,111.5,2.95,25.5,892.0,897.52,662.19
2016,6,11,14,30,902.0,110.0,3.0,25.0,863.0,861.0,640.49
2016,6,11,14,45,891.0,109.5,3.05,25.0,827.0,819.46,613.82
2016,6,11,15,0,880.0,109.0,3.1,25.0,791.0,775.98,585.51
2016,6,11,15,15,869.0,107.0,3.05,24.5,750.5,729.34,555.23
2016,6,11,15,30,858.0,105.0,3.0,24.0,710.0,681.24,521.99
2016,6,11,15,45,840.5,103.5,3.0,24.0,664.5,629.44,483.76
2016,6,11,16,0,823.0,102.0,3.0,24.0,619.0,575.8,443.19
2016,6,11,16,15,803.5,99.0,2.95,23.5,571.0,519.6,400.25
2016,6,11,16,30,784.0,96.0,2.9,23.0,523.0,463.88,356.26
2016,6,11,16,45,756.0,92.5,2.9,22.5,472.0,404.92,308.5
2016,6,11,17,0,728.0,89.0,2.9,22.0,421.0,346.3,259.59
2016,6,11,17,15,694.0,84.0,2.95,21.0,370.0,288.11,210.45
2016,6,11,17,30,660.0,79.0,3.0,20.0,319.0,233.16,163.18
2016,6,11,17,45,611.5,73.0,3.15,19.5,268.5,178.1,116.64
2016,6,11,18,0,563.0,67.0,3.3,19.0,218.0,128.47,77.03
2016,6,11,18,15,494.0,59.0,3.45,18.0,171.5,81.3,45.29
2016,6,11,18,30,425.0,51.0,3.6,17.0,125.0,42.39,31.43
2016,6,11,18,45,322.5,39.5,3.75,16.5,85.0,31.19,21.13
2016,6,11,19,0,220.0,28.0,3.9,16.0,45.0,21.95,11.12
2016,6,11,19,15,110.0,14.0,3.95,15.5,22.5,13.34,0.0
2016,6,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,12,4,45,24.5,6.0,4.2,10.5,6.5,0.0,0.0
2016,6,12,5,0,49.0,12.0,4.4,11.0,13.0,11.44,0.0
2016,6,12,5,15,168.0,26.0,4.5,11.5,44.0,20.42,8.93
2016,6,12,5,30,287.0,40.0,4.6,12.0,75.0,30.97,21.19
2016,6,12,5,45,379.0,50.0,4.75,12.5,118.0,38.73,28.72
2016,6,12,6,0,471.0,60.0,4.9,13.0,161.0,75.46,43.67
2016,6,12,6,15,531.0,68.0,4.9,13.5,209.5,119.51,73.02
