Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,6,30,591.0,76.0,4.9,14.0,258.0,170.62,113.69
2016,6,12,6,45,639.5,80.0,4.9,14.5,309.5,222.21,158.31
2016,6,12,7,0,688.0,84.0,4.9,15.0,361.0,279.01,208.49
2016,6,12,7,15,718.0,88.5,4.75,15.0,412.0,334.79,258.6
2016,6,12,7,30,748.0,93.0,4.6,15.0,463.0,394.56,311.06
2016,6,12,7,45,774.0,95.5,4.5,15.5,513.0,451.13,359.19
2016,6,12,8,0,800.0,98.0,4.4,16.0,563.0,509.21,406.96
2016,6,12,8,15,817.5,101.0,4.3,16.5,610.0,564.2,450.76
2016,6,12,8,30,835.0,104.0,4.2,17.0,657.0,619.23,493.1
2016,6,12,8,45,849.0,106.0,4.1,17.5,700.0,669.24,530.52
2016,6,12,9,0,863.0,108.0,4.0,18.0,743.0,719.35,566.7
2016,6,12,9,15,873.5,110.0,4.0,18.5,781.5,765.72,597.89
2016,6,12,9,30,884.0,112.0,4.0,19.0,820.0,810.41,627.4
2016,6,12,9,45,897.0,110.5,4.0,19.5,854.0,851.79,654.14
2016,6,12,10,0,910.0,109.0,4.0,20.0,888.0,891.18,679.17
2016,6,12,10,15,915.5,110.5,4.05,20.0,915.0,924.71,701.48
2016,6,12,10,30,921.0,112.0,4.1,20.0,942.0,955.38,721.8
2016,6,12,10,45,924.5,112.5,4.2,20.5,962.0,980.2,736.98
2016,6,12,11,0,928.0,113.0,4.3,21.0,982.0,1001.79,750.0
2016,6,12,11,15,930.0,113.5,4.4,21.0,994.5,1018.61,761.3
2016,6,12,11,30,932.0,114.0,4.5,21.0,1007.0,1031.99,770.58
2016,6,12,11,45,932.0,115.0,4.6,21.5,1012.5,1040.39,775.29
2016,6,12,12,0,932.0,116.0,4.7,22.0,1018.0,1045.26,777.74
2016,6,12,12,15,931.0,116.0,4.8,22.0,1016.0,1044.6,778.16
2016,6,12,12,30,930.0,116.0,4.9,22.0,1014.0,1040.41,776.34
2016,6,12,12,45,923.0,119.0,5.0,22.0,1003.0,1029.78,770.27
2016,6,12,13,0,916.0,122.0,5.1,22.0,992.0,1015.77,761.99
2016,6,12,13,15,912.5,121.5,5.1,21.5,976.0,998.39,752.17
2016,6,12,13,30,909.0,121.0,5.1,21.0,960.0,977.73,740.12
2016,6,12,13,45,903.5,120.0,5.2,21.0,936.5,951.56,723.51
2016,6,12,14,0,898.0,119.0,5.3,21.0,913.0,922.42,704.75
2016,6,12,14,15,891.0,117.5,5.3,21.0,883.5,888.68,682.02
2016,6,12,14,30,884.0,116.0,5.3,21.0,854.0,852.37,657.37
2016,6,12,14,45,875.0,114.0,5.35,21.0,818.5,811.6,629.61
2016,6,12,15,0,866.0,112.0,5.4,21.0,783.0,768.81,600.12
2016,6,12,15,15,854.0,110.0,5.35,20.5,742.5,722.07,568.11
2016,6,12,15,30,842.0,108.0,5.3,20.0,702.0,675.61,534.22
2016,6,12,15,45,827.5,105.0,5.25,20.0,657.5,623.41,493.81
2016,6,12,16,0,813.0,102.0,5.2,20.0,613.0,570.64,452.05
2016,6,12,16,15,793.5,98.5,5.15,19.5,565.0,514.49,407.41
2016,6,12,16,30,774.0,95.0,5.1,19.0,517.0,458.84,361.82
2016,6,12,16,45,748.5,91.0,5.05,19.0,467.0,401.0,312.58
2016,6,12,17,0,723.0,87.0,5.0,19.0,417.0,344.87,263.6
2016,6,12,17,15,689.0,82.0,4.85,18.5,366.5,285.36,211.66
2016,6,12,17,30,655.0,77.0,4.7,18.0,316.0,230.72,163.34
2016,6,12,17,45,607.0,71.0,4.6,17.5,266.0,176.04,116.36
2016,6,12,18,0,559.0,65.0,4.5,17.0,216.0,126.72,76.44
2016,6,12,18,15,491.5,57.0,4.35,16.0,170.0,79.84,44.41
2016,6,12,18,30,424.0,49.0,4.2,15.0,124.0,40.99,30.48
2016,6,12,18,45,323.0,38.0,4.05,14.5,85.0,29.7,20.06
2016,6,12,19,0,222.0,27.0,3.9,14.0,46.0,21.66,11.16
2016,6,12,19,15,111.0,13.5,3.9,13.5,23.0,12.87,0.0
2016,6,12,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,35.5,6.0,3.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,71.0,12.0,3.8,11.0,14.0,11.44,0.0
2016,6,13,5,15,191.0,25.0,3.9,11.0,44.5,19.62,8.36
2016,6,13,5,30,311.0,38.0,4.0,11.0,75.0,30.24,20.65
2016,6,13,5,45,402.0,46.5,4.15,11.5,118.0,35.54,26.01
2016,6,13,6,0,493.0,55.0,4.3,12.0,161.0,71.78,40.12
2016,6,13,6,15,260.0,83.5,4.3,12.0,141.0,102.14,70.6
2016,6,13,6,30,27.0,112.0,4.3,12.0,121.0,105.32,83.64
2016,6,13,6,45,33.0,132.0,4.3,12.5,144.5,127.28,101.89
2016,6,13,7,0,39.0,152.0,4.3,13.0,168.0,150.12,120.67
2016,6,13,7,15,25.0,159.5,4.3,13.5,170.5,155.68,125.27
2016,6,13,7,30,11.0,167.0,4.3,14.0,173.0,158.83,127.54
2016,6,13,7,45,10.5,178.0,4.3,14.5,184.5,169.87,136.0
2016,6,13,8,0,10.0,189.0,4.3,15.0,196.0,180.81,144.27
2016,6,13,8,15,26.5,229.0,4.4,15.0,247.0,230.26,184.07
2016,6,13,8,30,43.0,269.0,4.5,15.0,298.0,280.34,223.89
2016,6,13,8,45,76.5,305.5,4.6,15.5,360.5,340.19,270.86
2016,6,13,9,0,110.0,342.0,4.7,16.0,423.0,403.28,319.63
2016,6,13,9,15,114.5,362.0,4.8,16.0,450.5,436.77,344.97
2016,6,13,9,30,119.0,382.0,4.9,16.0,478.0,465.88,366.91
2016,6,13,9,45,221.0,387.0,5.0,16.5,573.5,560.36,440.28
2016,6,13,10,0,323.0,392.0,5.1,17.0,669.0,667.49,521.18
2016,6,13,10,15,626.5,248.5,5.2,17.0,806.0,814.46,637.58
2016,6,13,10,30,930.0,105.0,5.3,17.0,943.0,956.14,739.99
2016,6,13,10,45,934.0,106.5,5.4,17.5,964.0,982.66,756.37
2016,6,13,11,0,938.0,108.0,5.5,18.0,985.0,1005.95,771.15
2016,6,13,11,15,941.0,108.5,5.65,18.0,999.0,1023.94,784.16
2016,6,13,11,30,944.0,109.0,5.8,18.0,1013.0,1038.48,794.89
2016,6,13,11,45,943.5,110.5,5.95,18.0,1019.0,1047.04,801.57
2016,6,13,12,0,943.0,112.0,6.1,18.0,1025.0,1052.01,805.89
2016,6,13,12,15,943.0,112.0,6.15,17.5,1023.5,1052.4,808.03
2016,6,13,12,30,943.0,112.0,6.2,17.0,1022.0,1049.21,807.8
2016,6,13,12,45,939.5,112.5,6.3,17.0,1012.5,1039.5,801.86
2016,6,13,13,0,936.0,113.0,6.4,17.0,1003.0,1026.3,793.54
2016,6,13,13,15,933.0,112.5,6.35,17.0,987.0,1009.14,781.6
2016,6,13,13,30,930.0,112.0,6.3,17.0,971.0,988.62,767.35
2016,6,13,13,45,923.0,112.5,6.3,17.0,947.0,962.15,749.2
2016,6,13,14,0,916.0,113.0,6.3,17.0,923.0,932.72,728.92
2016,6,13,14,15,909.0,111.5,6.3,17.0,893.5,898.5,705.13
2016,6,13,14,30,902.0,110.0,6.3,17.0,864.0,861.66,679.34
2016,6,13,14,45,890.5,110.0,6.3,17.0,827.5,820.31,650.07
2016,6,13,15,0,879.0,110.0,6.3,17.0,791.0,777.05,619.18
2016,6,13,15,15,867.5,107.5,6.2,16.5,750.5,729.69,585.71
2016,6,13,15,30,856.0,105.0,6.1,16.0,710.0,680.92,549.29
2016,6,13,15,45,845.0,100.5,6.1,15.5,666.0,629.35,509.52
2016,6,13,16,0,834.0,96.0,6.1,15.0,622.0,577.27,468.19
2016,6,13,16,15,815.0,93.0,6.05,15.0,573.5,520.87,421.27
2016,6,13,16,30,796.0,90.0,6.0,15.0,525.0,464.87,373.49
2016,6,13,16,45,778.0,84.5,6.0,15.0,476.0,407.53,323.47
2016,6,13,17,0,760.0,79.0,6.0,15.0,427.0,351.07,272.93
2016,6,13,17,15,727.5,75.0,5.9,14.5,376.0,292.78,220.64
2016,6,13,17,30,695.0,71.0,5.8,14.0,325.0,237.52,170.55
2016,6,13,17,45,647.0,66.0,5.75,13.5,274.0,179.5,119.63
2016,6,13,18,0,599.0,61.0,5.7,13.0,223.0,128.76,77.66
2016,6,13,18,15,532.5,54.0,5.55,12.5,176.0,80.47,43.98
2016,6,13,18,30,466.0,47.0,5.4,12.0,129.0,40.05,30.04
2016,6,13,18,45,354.0,37.5,5.3,12.0,88.5,29.21,19.87
2016,6,13,19,0,242.0,28.0,5.2,12.0,48.0,22.58,12.13
2016,6,13,19,15,121.0,14.0,5.15,11.5,24.0,13.34,0.0
2016,6,13,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,4,45,33.5,6.0,3.7,9.5,7.0,0.0,0.0
2016,6,14,5,0,67.0,12.0,3.8,10.0,14.0,11.44,0.0
2016,6,14,5,15,193.0,25.0,3.85,10.0,45.0,19.62,8.38
2016,6,14,5,30,319.0,38.0,3.9,10.0,76.0,30.26,20.76
2016,6,14,5,45,421.0,45.5,3.95,10.5,120.5,34.67,25.35
2016,6,14,6,0,523.0,53.0,4.0,11.0,165.0,71.25,38.99
2016,6,14,6,15,579.5,59.0,3.95,11.5,213.0,116.04,68.51
2016,6,14,6,30,636.0,65.0,3.9,12.0,261.0,167.39,109.69
2016,6,14,6,45,683.5,68.0,3.85,12.5,313.0,222.25,157.5
2016,6,14,7,0,731.0,71.0,3.8,13.0,365.0,279.89,208.87
2016,6,14,7,15,758.5,74.5,3.75,13.5,415.5,335.88,259.25
2016,6,14,7,30,786.0,78.0,3.7,14.0,466.0,394.09,310.34
2016,6,14,7,45,809.0,80.0,3.7,14.5,515.5,450.71,358.84
2016,6,14,8,0,832.0,82.0,3.7,15.0,565.0,508.79,406.93
2016,6,14,8,15,847.5,84.5,3.7,15.5,611.5,563.24,450.69
2016,6,14,8,30,863.0,87.0,3.7,16.0,658.0,617.45,492.86
2016,6,14,8,45,875.0,89.5,3.7,16.5,700.5,668.87,531.6
2016,6,14,9,0,887.0,92.0,3.7,17.0,743.0,719.19,567.68
2016,6,14,9,15,896.0,93.5,3.75,17.0,781.5,764.94,599.74
2016,6,14,9,30,905.0,95.0,3.8,17.0,820.0,808.84,630.18
2016,6,14,9,45,906.0,100.0,3.85,17.5,851.0,847.64,655.49
2016,6,14,10,0,907.0,105.0,3.9,18.0,882.0,883.62,678.58
2016,6,14,10,15,913.0,106.5,4.05,18.0,909.0,917.56,701.93
2016,6,14,10,30,919.0,108.0,4.2,18.0,936.0,948.69,723.31
2016,6,14,10,45,923.0,108.5,4.35,18.0,956.5,974.0,740.65
2016,6,14,11,0,927.0,109.0,4.5,18.0,977.0,996.13,756.42
2016,6,14,11,15,929.5,109.5,4.6,18.0,990.0,1013.5,768.6
2016,6,14,11,30,932.0,110.0,4.7,18.0,1003.0,1027.46,778.56
2016,6,14,11,45,933.0,110.5,4.85,18.0,1009.0,1036.46,785.7
2016,6,14,12,0,934.0,111.0,5.0,18.0,1015.0,1041.92,790.56
2016,6,14,12,15,933.5,111.0,5.1,17.5,1013.5,1041.87,792.87
2016,6,14,12,30,933.0,111.0,5.2,17.0,1012.0,1038.27,792.87
2016,6,14,12,45,933.0,109.0,5.3,17.0,1003.5,1029.63,787.93
2016,6,14,13,0,933.0,107.0,5.4,17.0,995.0,1017.45,780.61
2016,6,14,13,15,930.0,106.5,5.5,16.5,979.0,1000.39,771.42
2016,6,14,13,30,927.0,106.0,5.6,16.0,963.0,979.97,759.83
2016,6,14,13,45,921.0,106.0,5.75,16.0,939.5,954.04,743.1
2016,6,14,14,0,915.0,106.0,5.9,16.0,916.0,925.11,724.1
2016,6,14,14,15,909.0,105.0,5.85,15.5,887.0,892.33,702.45
2016,6,14,14,30,903.0,104.0,5.8,15.0,858.0,856.87,678.7
2016,6,14,14,45,896.5,101.5,5.8,15.0,823.5,817.02,650.48
2016,6,14,15,0,890.0,99.0,5.8,15.0,789.0,774.9,620.37
2016,6,14,15,15,879.5,97.0,5.7,15.0,749.0,728.35,586.28
2016,6,14,15,30,869.0,95.0,5.6,15.0,709.0,680.29,549.73
2016,6,14,15,45,857.5,91.5,5.6,15.0,665.5,628.84,509.09
2016,6,14,16,0,846.0,88.0,5.6,15.0,622.0,576.47,466.73
2016,6,14,16,15,828.5,85.5,5.6,14.5,574.5,521.27,421.75
2016,6,14,16,30,811.0,83.0,5.6,14.0,527.0,465.66,375.05
2016,6,14,16,45,787.0,80.0,5.6,14.0,477.0,407.53,324.29
2016,6,14,17,0,763.0,77.0,5.6,14.0,427.0,350.87,273.54
2016,6,14,17,15,731.5,73.0,5.5,13.5,376.0,292.73,221.23
2016,6,14,17,30,700.0,69.0,5.4,13.0,325.0,237.49,170.96
2016,6,14,17,45,653.5,64.0,5.35,13.0,275.0,179.52,119.59
2016,6,14,18,0,607.0,59.0,5.3,13.0,225.0,128.58,77.11
2016,6,14,18,15,541.0,52.5,5.1,12.5,178.0,80.26,43.35
2016,6,14,18,30,475.0,46.0,4.9,12.0,131.0,39.74,24.75
2016,6,14,18,45,363.5,37.0,4.7,11.5,90.0,28.7,19.49
2016,6,14,19,0,252.0,28.0,4.5,11.0,49.0,22.53,12.28
2016,6,14,19,15,126.0,14.0,4.5,10.5,24.5,13.34,0.0
2016,6,14,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.5,4.0,9.0,7.5,0.0,0.0
2016,6,15,5,0,0.0,15.0,4.1,9.0,15.0,14.3,0.0
2016,6,15,5,15,165.5,26.0,4.2,9.5,46.0,20.43,8.91
2016,6,15,5,30,331.0,37.0,4.3,10.0,77.0,29.33,19.94
2016,6,15,5,45,427.0,45.0,4.45,10.5,121.0,34.25,24.96
2016,6,15,6,0,523.0,53.0,4.6,11.0,165.0,70.84,38.78
2016,6,15,6,15,580.0,59.0,4.7,11.5,213.5,115.63,68.21
2016,6,15,6,30,637.0,65.0,4.8,12.0,262.0,167.05,109.46
2016,6,15,6,45,682.0,68.5,4.9,12.5,313.0,221.83,157.47
2016,6,15,7,0,727.0,72.0,5.0,13.0,364.0,279.12,208.91
2016,6,15,7,15,755.0,75.5,5.1,13.0,414.5,335.04,260.16
2016,6,15,7,30,783.0,79.0,5.2,13.0,465.0,393.25,312.57
2016,6,15,7,45,807.0,81.0,5.3,13.5,515.0,450.16,362.24
2016,6,15,8,0,831.0,83.0,5.4,14.0,565.0,508.63,411.76
2016,6,15,8,15,847.0,85.5,5.5,14.0,611.5,563.31,457.79
2016,6,15,8,30,863.0,88.0,5.6,14.0,658.0,617.82,502.57
2016,6,15,8,45,876.5,89.0,5.7,14.5,701.0,668.75,542.59
2016,6,15,9,0,890.0,90.0,5.8,15.0,744.0,718.7,580.09
2016,6,15,9,15,899.5,91.5,5.85,15.0,782.5,764.96,613.84
2016,6,15,9,30,909.0,93.0,5.9,15.0,821.0,809.41,645.97
2016,6,15,9,45,912.0,97.0,6.0,15.5,852.5,849.02,673.24
2016,6,15,10,0,915.0,101.0,6.1,16.0,884.0,885.94,698.33
2016,6,15,10,15,920.5,102.0,6.15,16.0,911.0,919.22,721.74
2016,6,15,10,30,926.0,103.0,6.2,16.0,938.0,949.64,743.05
2016,6,15,10,45,930.5,103.5,6.3,16.0,958.5,975.62,761.44
2016,6,15,11,0,935.0,104.0,6.4,16.0,979.0,998.41,777.63
2016,6,15,11,15,937.5,105.0,6.45,16.0,992.5,1016.46,790.22
2016,6,15,11,30,940.0,106.0,6.5,16.0,1006.0,1031.06,800.46
2016,6,15,11,45,942.0,105.5,6.55,16.5,1012.5,1040.17,805.34
2016,6,15,12,0,944.0,105.0,6.6,17.0,1019.0,1045.72,807.83
2016,6,15,12,15,944.0,105.0,6.6,17.0,1018.0,1046.21,808.14
2016,6,15,12,30,944.0,105.0,6.6,17.0,1017.0,1043.12,806.05
2016,6,15,12,45,933.5,111.0,6.6,17.0,1006.0,1032.12,798.49
2016,6,15,13,0,923.0,117.0,6.6,17.0,995.0,1017.75,788.67
2016,6,15,13,15,920.0,116.5,6.55,16.5,979.0,1000.9,778.4
2016,6,15,13,30,917.0,116.0,6.5,16.0,963.0,980.72,765.79
2016,6,15,13,45,916.0,112.5,6.5,16.0,941.0,956.17,748.85
2016,6,15,14,0,915.0,109.0,6.5,16.0,919.0,928.38,729.59
2016,6,15,14,15,908.5,107.5,6.45,16.0,890.0,894.72,705.78
2016,6,15,14,30,902.0,106.0,6.4,16.0,861.0,858.41,679.97
2016,6,15,14,45,898.5,101.5,6.35,16.0,827.0,819.02,651.78
2016,6,15,15,0,895.0,97.0,6.3,16.0,793.0,777.14,621.57
2016,6,15,15,15,884.5,95.5,6.2,15.5,752.5,730.92,588.83
2016,6,15,15,30,874.0,94.0,6.1,15.0,712.0,683.18,553.55
2016,6,15,15,45,865.5,89.5,6.1,15.0,669.0,632.42,513.28
2016,6,15,16,0,857.0,85.0,6.1,15.0,626.0,580.43,471.03
2016,6,15,16,15,839.5,82.0,5.95,14.5,578.0,524.22,424.81
2016,6,15,16,30,822.0,79.0,5.8,14.0,530.0,467.53,376.89
2016,6,15,16,45,801.5,75.0,5.7,14.0,480.5,409.32,325.82
2016,6,15,17,0,781.0,71.0,5.6,14.0,431.0,352.2,274.44
2016,6,15,17,15,750.5,67.5,5.4,13.5,380.0,293.87,221.75
2016,6,15,17,30,720.0,64.0,5.2,13.0,329.0,238.3,170.97
2016,6,15,17,45,678.5,59.0,5.05,13.0,278.5,182.24,120.85
2016,6,15,18,0,637.0,54.0,4.9,13.0,228.0,130.74,77.57
2016,6,15,18,15,573.5,48.0,4.5,12.5,180.5,79.12,41.04
2016,6,15,18,30,510.0,42.0,4.1,12.0,133.0,37.12,21.92
2016,6,15,18,45,412.5,33.5,3.75,11.5,92.5,25.54,16.76
2016,6,15,19,0,315.0,25.0,3.4,11.0,52.0,19.68,10.12
2016,6,15,19,15,157.5,12.5,3.15,10.5,26.0,9.68,0.0
2016,6,15,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,0.75,9.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,0.7,10.0,14.0,13.34,0.0
2016,6,16,5,15,165.0,25.0,0.7,10.5,44.5,19.61,8.26
2016,6,16,5,30,330.0,36.0,0.7,11.0,75.0,28.4,19.12
2016,6,16,5,45,415.5,44.5,0.75,11.5,117.5,33.8,24.54
2016,6,16,6,0,501.0,53.0,0.8,12.0,160.0,69.24,38.1
2016,6,16,6,15,557.5,59.5,0.7,12.5,207.5,113.08,66.56
2016,6,16,6,30,614.0,66.0,0.6,13.0,255.0,163.51,106.12
2016,6,16,6,45,650.5,72.0,0.5,13.5,304.5,215.28,150.36
2016,6,16,7,0,687.0,78.0,0.4,14.0,354.0,270.89,198.25
2016,6,16,7,15,440.0,142.5,0.4,14.0,328.0,285.33,219.1
2016,6,16,7,30,193.0,207.0,0.4,14.0,302.0,269.6,211.87
2016,6,16,7,45,172.5,231.5,0.4,14.5,323.0,295.26,232.25
2016,6,16,8,0,152.0,256.0,0.4,15.0,344.0,318.66,249.73
2016,6,16,8,15,109.0,270.5,0.45,15.5,336.5,315.11,246.18
2016,6,16,8,30,66.0,285.0,0.5,16.0,329.0,309.26,240.59
2016,6,16,8,45,66.5,305.0,0.55,16.5,352.0,332.89,257.76
2016,6,16,9,0,67.0,325.0,0.6,17.0,375.0,356.49,274.44
2016,6,16,9,15,93.5,353.5,0.7,17.0,426.5,407.59,312.57
2016,6,16,9,30,120.0,382.0,0.8,17.0,478.0,466.27,355.47
2016,6,16,9,45,513.5,240.5,0.95,17.5,677.0,668.16,508.92
2016,6,16,10,0,907.0,99.0,1.1,18.0,876.0,876.65,651.68
2016,6,16,10,15,912.5,100.0,1.25,18.0,902.5,909.72,672.05
2016,6,16,10,30,918.0,101.0,1.4,18.0,929.0,939.96,692.84
2016,6,16,10,45,922.5,101.5,1.55,18.5,949.0,965.8,709.43
2016,6,16,11,0,927.0,102.0,1.7,19.0,969.0,988.48,723.97
2016,6,16,11,15,929.5,102.5,1.9,19.0,982.5,1005.95,737.21
2016,6,16,11,30,932.0,103.0,2.1,19.0,996.0,1020.01,748.28
2016,6,16,11,45,934.0,102.5,2.3,19.5,1002.0,1029.1,754.72
2016,6,16,12,0,936.0,102.0,2.5,20.0,1008.0,1034.67,758.88
2016,6,16,12,15,936.0,102.0,2.7,20.0,1006.5,1035.21,761.23
2016,6,16,12,30,936.0,102.0,2.9,20.0,1005.0,1032.2,761.28
2016,6,16,12,45,934.0,101.5,3.1,20.0,996.5,1023.17,757.37
2016,6,16,13,0,932.0,101.0,3.3,20.0,988.0,1010.63,751.11
2016,6,16,13,15,929.0,100.0,3.45,20.0,972.0,993.18,741.15
2016,6,16,13,30,926.0,99.0,3.6,20.0,956.0,972.38,728.89
2016,6,16,13,45,923.5,97.0,3.8,20.0,934.0,947.77,714.27
2016,6,16,14,0,921.0,95.0,4.0,20.0,912.0,919.97,697.3
2016,6,16,14,15,915.0,94.0,4.1,20.0,883.0,887.12,676.1
2016,6,16,14,30,909.0,93.0,4.2,20.0,854.0,851.57,652.85
2016,6,16,14,45,903.0,90.5,4.35,20.0,819.5,811.99,626.68
2016,6,16,15,0,897.0,88.0,4.5,20.0,785.0,770.09,598.88
2016,6,16,15,15,886.5,86.0,4.55,19.5,745.5,723.36,567.68
2016,6,16,15,30,876.0,84.0,4.6,19.0,706.0,675.09,534.21
2016,6,16,15,45,864.5,81.0,4.7,19.0,662.0,623.92,495.24
2016,6,16,16,0,853.0,78.0,4.8,19.0,618.0,571.8,454.39
2016,6,16,16,15,836.0,76.0,4.8,18.5,571.0,517.1,410.82
2016,6,16,16,30,819.0,74.0,4.8,18.0,524.0,462.52,365.89
2016,6,16,16,45,798.5,70.5,4.8,18.0,474.5,405.4,316.92
2016,6,16,17,0,778.0,67.0,4.8,18.0,425.0,347.88,266.37
2016,6,16,17,15,748.0,63.5,4.65,17.5,375.0,289.92,214.97
2016,6,16,17,30,718.0,60.0,4.5,17.0,325.0,234.64,165.33
2016,6,16,17,45,678.0,55.5,4.4,16.5,275.5,179.47,116.91
2016,6,16,18,0,638.0,51.0,4.3,16.0,226.0,128.65,74.82
2016,6,16,18,15,577.0,45.5,3.95,15.5,179.5,79.97,40.99
2016,6,16,18,30,516.0,40.0,3.6,15.0,133.0,35.98,20.27
2016,6,16,18,45,421.5,32.0,3.25,14.5,92.5,24.18,15.36
2016,6,16,19,0,327.0,24.0,2.9,14.0,52.0,18.73,9.27
2016,6,16,19,15,163.5,12.0,2.65,13.5,26.0,9.22,0.0
2016,6,16,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.5,1.05,11.5,5.5,0.0,0.0
2016,6,17,5,0,0.0,11.0,1.1,12.0,11.0,10.48,0.0
2016,6,17,5,15,94.5,24.0,1.3,12.5,35.5,19.96,8.29
2016,6,17,5,30,189.0,37.0,1.5,13.0,60.0,28.48,18.96
2016,6,17,5,45,227.0,53.5,1.7,13.5,93.0,40.51,30.19
2016,6,17,6,0,265.0,70.0,1.9,14.0,126.0,70.27,46.02
2016,6,17,6,15,288.5,87.0,1.95,14.0,163.0,105.9,71.94
2016,6,17,6,30,312.0,104.0,2.0,14.0,200.0,144.46,103.32
2016,6,17,6,45,322.5,123.0,2.05,14.5,238.0,184.76,137.88
2016,6,17,7,0,333.0,142.0,2.1,15.0,276.0,225.57,173.04
2016,6,17,7,15,556.0,106.0,2.1,15.5,365.0,292.77,225.14
2016,6,17,7,30,779.0,70.0,2.1,16.0,454.0,381.59,296.22
2016,6,17,7,45,797.0,73.5,2.15,16.5,501.5,437.77,343.39
2016,6,17,8,0,815.0,77.0,2.2,17.0,549.0,493.36,388.71
2016,6,17,8,15,507.5,188.5,2.3,17.0,490.5,469.49,370.58
2016,6,17,8,30,200.0,300.0,2.4,17.0,432.0,408.15,320.82
2016,6,17,8,45,199.5,322.0,2.5,17.5,461.0,440.01,344.59
2016,6,17,9,0,199.0,344.0,2.6,18.0,490.0,471.45,367.18
2016,6,17,9,15,182.0,365.0,2.7,18.0,504.0,489.23,379.62
2016,6,17,9,30,165.0,386.0,2.8,18.0,518.0,505.18,390.62
2016,6,17,9,45,184.0,402.0,2.95,18.5,555.0,544.0,418.67
2016,6,17,10,0,203.0,418.0,3.1,19.0,592.0,583.57,446.84
2016,6,17,10,15,155.0,429.5,3.25,19.0,564.5,560.21,428.21
2016,6,17,10,30,107.0,441.0,3.4,19.0,537.0,526.16,401.93
2016,6,17,10,45,76.5,426.0,3.6,19.5,495.5,486.15,371.18
2016,6,17,11,0,46.0,411.0,3.8,20.0,454.0,444.42,338.89
2016,6,17,11,15,54.5,429.0,3.95,20.0,480.5,471.91,359.6
2016,6,17,11,30,63.0,447.0,4.1,20.0,507.0,499.41,379.98
2016,6,17,11,45,57.0,442.5,4.3,20.5,497.5,489.88,372.17
2016,6,17,12,0,51.0,438.0,4.5,21.0,488.0,479.88,364.31
2016,6,17,12,15,35.5,389.0,4.6,21.0,424.0,415.53,316.57
2016,6,17,12,30,20.0,340.0,4.7,21.0,360.0,342.94,262.06
2016,6,17,12,45,98.5,411.0,4.85,21.0,505.5,507.47,388.0
2016,6,17,13,0,177.0,482.0,5.0,21.0,651.0,652.85,495.71
2016,6,17,13,15,129.0,462.5,5.1,20.5,585.0,583.95,445.18
2016,6,17,13,30,81.0,443.0,5.2,20.0,519.0,508.09,389.43
2016,6,17,13,45,47.5,357.5,5.3,20.0,402.0,390.1,300.96
2016,6,17,14,0,14.0,272.0,5.4,20.0,285.0,269.12,207.89
2016,6,17,14,15,15.0,274.0,5.45,19.5,287.5,271.25,210.45
2016,6,17,14,30,16.0,276.0,5.5,19.0,290.0,273.25,212.74
2016,6,17,14,45,70.0,323.0,5.55,19.0,378.5,365.43,286.21
2016,6,17,15,0,124.0,370.0,5.6,19.0,467.0,453.28,354.92
2016,6,17,15,15,90.5,337.5,5.55,18.5,406.5,386.56,303.85
2016,6,17,15,30,57.0,305.0,5.5,18.0,346.0,327.84,258.6
2016,6,17,15,45,434.0,198.0,5.45,18.0,475.0,468.67,375.7
2016,6,17,16,0,811.0,91.0,5.4,18.0,604.0,561.42,449.91
2016,6,17,16,15,793.0,88.0,5.3,17.5,557.5,506.83,405.35
2016,6,17,16,30,775.0,85.0,5.2,17.0,511.0,452.57,360.29
2016,6,17,16,45,483.5,137.5,5.15,17.0,395.0,334.29,264.39
2016,6,17,17,0,192.0,190.0,5.1,17.0,279.0,245.11,193.84
2016,6,17,17,15,96.0,112.5,4.95,16.5,157.0,133.78,104.19
2016,6,17,17,30,0.0,35.0,4.8,16.0,35.0,32.49,21.99
2016,6,17,17,45,0.0,29.5,4.65,15.5,29.5,27.37,17.74
2016,6,17,18,0,0.0,24.0,4.5,15.0,24.0,22.25,13.41
2016,6,17,18,15,0.0,19.0,4.25,14.5,19.0,17.61,9.41
2016,6,17,18,30,0.0,14.0,4.0,14.0,14.0,12.97,5.37
2016,6,17,18,45,0.0,9.5,3.8,13.5,9.5,8.79,2.02
2016,6,17,19,0,0.0,5.0,3.6,13.0,5.0,4.62,0.0
2016,6,17,19,15,0.0,2.5,3.45,12.5,2.5,2.31,0.0
2016,6,17,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,4,45,62.5,5.5,1.55,10.5,7.0,0.0,0.0
2016,6,18,5,0,125.0,11.0,1.7,11.0,14.0,10.48,0.0
2016,6,18,5,15,260.0,21.0,1.8,11.5,46.0,16.5,5.81
2016,6,18,5,30,395.0,31.0,1.9,12.0,78.0,23.89,15.06
2016,6,18,5,45,479.5,38.5,2.05,12.5,121.5,28.66,19.82
2016,6,18,6,0,564.0,46.0,2.2,13.0,165.0,65.46,33.1
2016,6,18,6,15,619.0,51.0,2.25,13.5,214.0,113.52,64.22
2016,6,18,6,30,674.0,56.0,2.3,14.0,263.0,165.51,105.31
2016,6,18,6,45,712.5,60.5,2.35,14.5,314.5,219.48,152.26
2016,6,18,7,0,751.0,65.0,2.4,15.0,366.0,277.46,203.69
2016,6,18,7,15,779.5,68.0,2.35,15.5,417.5,334.32,254.12
2016,6,18,7,30,808.0,71.0,2.3,16.0,469.0,393.5,305.21
2016,6,18,7,45,829.0,74.0,2.3,16.5,519.0,452.14,354.44
2016,6,18,8,0,850.0,77.0,2.3,17.0,569.0,510.47,401.74
2016,6,18,8,15,866.5,79.5,2.25,17.0,616.5,566.38,446.23
2016,6,18,8,30,883.0,82.0,2.2,17.0,664.0,622.16,489.17
2016,6,18,8,45,896.0,84.0,2.15,17.5,708.5,674.71,527.42
2016,6,18,9,0,909.0,86.0,2.1,18.0,753.0,726.22,562.73
2016,6,18,9,15,919.0,87.5,2.05,18.5,792.5,773.71,593.12
2016,6,18,9,30,929.0,89.0,2.0,19.0,832.0,819.4,621.64
2016,6,18,9,45,933.5,92.5,1.95,19.5,865.0,860.57,646.53
2016,6,18,10,0,938.0,96.0,1.9,20.0,898.0,899.1,669.23
2016,6,18,10,15,944.0,97.0,1.85,20.0,926.0,933.62,690.23
2016,6,18,10,30,950.0,98.0,1.8,20.0,954.0,965.24,709.14
2016,6,18,10,45,955.5,98.0,1.8,20.5,975.5,992.33,724.26
2016,6,18,11,0,961.0,98.0,1.8,21.0,997.0,1016.2,737.26
2016,6,18,11,15,964.0,98.5,1.8,21.0,1011.0,1034.8,748.33
2016,6,18,11,30,967.0,99.0,1.8,21.0,1025.0,1049.87,757.28
2016,6,18,11,45,968.5,99.0,1.8,21.5,1031.5,1059.36,761.37
2016,6,18,12,0,970.0,99.0,1.8,22.0,1038.0,1065.19,763.31
2016,6,18,12,15,970.5,99.0,1.85,22.0,1037.0,1066.36,764.68
2016,6,18,12,30,971.0,99.0,1.9,22.0,1036.0,1063.83,763.89
2016,6,18,12,45,971.5,97.0,2.0,22.5,1028.5,1055.6,758.86
2016,6,18,13,0,972.0,95.0,2.1,23.0,1021.0,1043.68,751.57
2016,6,18,13,15,969.5,94.5,2.15,23.0,1005.0,1026.72,741.98
2016,6,18,13,30,967.0,94.0,2.2,23.0,989.0,1006.25,730.19
2016,6,18,13,45,963.0,93.5,2.25,23.0,966.5,980.97,715.3
2016,6,18,14,0,959.0,93.0,2.3,23.0,944.0,952.44,698.26
2016,6,18,14,15,954.0,92.0,2.3,23.0,915.0,919.45,677.7
2016,6,18,14,30,949.0,91.0,2.3,23.0,886.0,883.56,655.12
2016,6,18,14,45,940.5,90.0,2.3,23.0,850.5,842.19,628.68
2016,6,18,15,0,932.0,89.0,2.3,23.0,815.0,798.55,600.45
2016,6,18,15,15,922.5,87.5,2.3,22.5,774.5,751.65,570.73
2016,6,18,15,30,913.0,86.0,2.3,22.0,734.0,703.04,538.81
2016,6,18,15,45,898.0,84.5,2.35,22.0,688.5,649.51,499.96
2016,6,18,16,0,883.0,83.0,2.4,22.0,643.0,595.27,459.39
2016,6,18,16,15,866.0,80.5,2.4,21.5,594.5,538.56,416.3
2016,6,18,16,30,849.0,78.0,2.4,21.0,546.0,481.9,371.66
2016,6,18,16,45,825.5,75.5,2.4,21.0,494.5,421.83,322.2
2016,6,18,17,0,802.0,73.0,2.4,21.0,443.0,363.75,272.84
2016,6,18,17,15,771.0,69.0,2.2,20.5,391.5,303.56,221.06
2016,6,18,17,30,740.0,65.0,2.0,20.0,340.0,246.15,170.91
2016,6,18,17,45,697.5,60.5,1.85,19.5,288.5,189.13,122.08
2016,6,18,18,0,655.0,56.0,1.7,19.0,237.0,136.76,79.57
2016,6,18,18,15,591.5,50.0,1.65,18.0,188.5,83.83,42.92
2016,6,18,18,30,528.0,44.0,1.6,17.0,140.0,40.6,23.17
2016,6,18,18,45,430.0,35.5,1.55,16.0,98.0,27.24,17.93
2016,6,18,19,0,332.0,27.0,1.5,15.0,56.0,21.46,11.54
2016,6,18,19,15,166.0,13.5,1.5,14.5,28.0,10.52,0.0
2016,6,18,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,19,4,45,69.0,5.5,1.3,11.5,7.5,0.0,0.0
2016,6,19,5,0,138.0,11.0,1.3,12.0,15.0,10.48,0.0
2016,6,19,5,15,277.5,21.5,1.55,12.5,48.0,17.0,6.0
2016,6,19,5,30,417.0,32.0,1.8,13.0,81.0,24.85,15.8
2016,6,19,5,45,501.0,39.0,2.1,14.0,125.5,29.15,20.11
2016,6,19,6,0,585.0,46.0,2.4,15.0,170.0,68.53,34.96
2016,6,19,6,15,638.5,51.5,2.45,15.5,219.5,115.59,64.65
2016,6,19,6,30,692.0,57.0,2.5,16.0,269.0,168.9,106.53
2016,6,19,6,45,568.5,89.5,2.6,17.0,284.5,211.19,149.27
2016,6,19,7,0,445.0,122.0,2.7,18.0,300.0,239.37,179.29
2016,6,19,7,15,631.5,96.5,2.75,18.5,386.5,308.66,234.17
2016,6,19,7,30,818.0,71.0,2.8,19.0,473.0,396.82,305.02
2016,6,19,7,45,837.0,74.0,2.85,19.5,522.5,455.11,353.71
2016,6,19,8,0,856.0,77.0,2.9,20.0,572.0,512.85,400.51
2016,6,19,8,15,871.0,79.5,2.8,20.5,619.0,568.25,443.56
2016,6,19,8,30,886.0,82.0,2.7,21.0,666.0,623.35,484.76
2016,6,19,8,45,896.5,84.5,2.65,21.5,709.0,674.93,522.11
2016,6,19,9,0,907.0,87.0,2.6,22.0,752.0,725.25,556.51
2016,6,19,9,15,916.5,88.5,2.45,22.5,791.0,772.31,585.95
2016,6,19,9,30,926.0,90.0,2.3,23.0,830.0,817.55,613.36
2016,6,19,9,45,939.0,87.5,2.2,23.5,864.5,859.52,638.26
2016,6,19,10,0,952.0,85.0,2.1,24.0,899.0,899.42,661.25
2016,6,19,10,15,957.0,86.0,1.95,24.0,926.5,933.52,680.74
2016,6,19,10,30,962.0,87.0,1.8,24.0,954.0,964.63,697.92
2016,6,19,10,45,964.5,88.5,1.7,24.5,974.0,990.79,710.88
2016,6,19,11,0,967.0,90.0,1.6,25.0,994.0,1013.55,721.5
2016,6,19,11,15,969.0,90.5,1.6,25.0,1008.0,1031.34,731.83
2016,6,19,11,30,971.0,91.0,1.6,25.0,1022.0,1045.56,740.06
2016,6,19,11,45,968.0,94.5,1.65,25.5,1027.0,1054.23,744.31
2016,6,19,12,0,965.0,98.0,1.7,26.0,1032.0,1059.18,746.41
2016,6,19,12,15,965.0,98.0,1.85,26.0,1031.0,1059.9,748.95
2016,6,19,12,30,965.0,98.0,2.0,26.0,1030.0,1056.95,749.25
2016,6,19,12,45,953.0,105.0,2.15,26.0,1018.5,1045.56,744.29
2016,6,19,13,0,941.0,112.0,2.3,26.0,1007.0,1030.75,737.16
2016,6,19,13,15,938.0,111.0,2.4,26.0,991.5,1013.34,727.79
2016,6,19,13,30,935.0,110.0,2.5,26.0,976.0,992.54,716.21
2016,6,19,13,45,935.5,106.0,2.7,26.0,954.5,968.65,703.47
2016,6,19,14,0,936.0,102.0,2.9,26.0,933.0,941.38,688.25
2016,6,19,14,15,930.0,101.0,3.0,25.5,904.0,908.23,669.46
2016,6,19,14,30,924.0,100.0,3.1,25.0,875.0,872.32,648.53
2016,6,19,14,45,919.0,97.0,3.25,25.0,840.5,832.63,623.72
2016,6,19,15,0,914.0,94.0,3.4,25.0,806.0,790.48,596.81
2016,6,19,15,15,904.5,92.0,3.5,24.5,766.0,743.85,567.17
2016,6,19,15,30,895.0,90.0,3.6,24.0,726.0,695.54,535.12
2016,6,19,15,45,882.5,87.5,3.7,24.0,681.5,643.41,496.81
2016,6,19,16,0,870.0,85.0,3.8,24.0,637.0,590.38,456.68
2016,6,19,16,15,853.5,82.5,3.8,23.5,589.5,534.6,413.82
2016,6,19,16,30,837.0,80.0,3.8,23.0,542.0,478.83,369.48
2016,6,19,16,45,814.0,77.0,3.85,23.0,491.5,419.14,320.11
2016,6,19,17,0,791.0,74.0,3.9,23.0,441.0,361.39,270.85
2016,6,19,17,15,760.5,70.5,3.75,22.0,389.5,302.43,220.47
2016,6,19,17,30,730.0,67.0,3.6,21.0,338.0,246.2,171.53
2016,6,19,17,45,686.5,62.5,3.45,20.5,287.0,189.53,122.89
2016,6,19,18,0,643.0,58.0,3.3,20.0,236.0,135.3,78.78
2016,6,19,18,15,579.5,51.5,3.15,19.0,187.5,84.8,43.92
2016,6,19,18,30,516.0,45.0,3.0,18.0,139.0,41.78,23.84
2016,6,19,18,45,420.0,36.5,2.9,17.5,97.5,28.1,18.53
2016,6,19,19,0,324.0,28.0,2.8,17.0,56.0,22.37,12.18
2016,6,19,19,15,162.0,14.0,2.8,16.5,28.0,10.96,0.0
2016,6,19,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,20,4,45,68.0,6.0,2.4,9.5,7.5,0.0,0.0
2016,6,20,5,0,136.0,12.0,2.6,10.0,15.0,11.44,0.0
2016,6,20,5,15,282.5,22.5,2.6,10.5,49.0,17.98,6.59
2016,6,20,5,30,429.0,33.0,2.6,11.0,83.0,25.81,16.76
2016,6,20,5,45,519.5,39.5,2.65,12.0,129.0,29.64,20.71
2016,6,20,6,0,610.0,46.0,2.7,13.0,175.0,69.27,35.33
2016,6,20,6,15,663.5,51.0,2.6,13.5,225.0,117.28,65.57
2016,6,20,6,30,717.0,56.0,2.5,14.0,275.0,171.55,108.43
2016,6,20,6,45,756.5,59.0,2.45,14.5,328.0,226.77,156.49
2016,6,20,7,0,796.0,62.0,2.4,15.0,381.0,286.08,209.17
2016,6,20,7,15,822.5,65.0,2.4,15.5,433.0,346.34,262.65
2016,6,20,7,30,849.0,68.0,2.4,16.0,485.0,406.77,315.01
2016,6,20,7,45,869.0,70.5,2.45,17.0,536.0,465.48,363.92
2016,6,20,8,0,889.0,73.0,2.5,18.0,587.0,524.92,411.5
2016,6,20,8,15,904.0,75.5,2.55,18.5,635.0,582.0,456.34
2016,6,20,8,30,919.0,78.0,2.6,19.0,683.0,638.73,499.41
2016,6,20,8,45,930.5,79.5,2.65,20.0,727.0,691.52,537.24
2016,6,20,9,0,942.0,81.0,2.7,21.0,771.0,743.07,571.74
2016,6,20,9,15,950.5,82.5,2.7,21.5,810.5,790.89,602.6
2016,6,20,9,30,959.0,84.0,2.7,22.0,850.0,836.7,631.56
2016,6,20,9,45,955.5,91.0,2.75,22.5,881.0,876.06,656.05
2016,6,20,10,0,952.0,98.0,2.8,23.0,912.0,912.14,678.11
2016,6,20,10,15,957.0,99.0,2.75,23.0,939.5,946.28,699.26
2016,6,20,10,30,962.0,100.0,2.7,23.0,967.0,977.44,718.26
2016,6,20,10,45,965.5,101.0,2.7,23.5,987.5,1004.05,733.24
2016,6,20,11,0,969.0,102.0,2.7,24.0,1008.0,1027.32,746.0
2016,6,20,11,15,971.0,102.5,2.8,24.0,1021.0,1045.18,757.75
2016,6,20,11,30,973.0,103.0,2.9,24.0,1034.0,1059.45,767.33
2016,6,20,11,45,974.0,102.5,3.0,24.5,1040.0,1068.1,771.93
2016,6,20,12,0,975.0,102.0,3.1,25.0,1046.0,1073.07,774.29
2016,6,20,12,15,974.5,102.0,3.25,25.0,1044.5,1073.36,775.74
2016,6,20,12,30,974.0,102.0,3.4,25.0,1043.0,1069.94,774.91
2016,6,20,12,45,974.5,99.5,3.55,25.0,1034.5,1061.3,770.79
2016,6,20,13,0,975.0,97.0,3.7,25.0,1026.0,1048.95,764.31
2016,6,20,13,15,972.0,96.5,3.85,24.5,1009.5,1031.58,756.05
2016,6,20,13,30,969.0,96.0,4.0,24.0,993.0,1010.7,745.41
2016,6,20,13,45,964.0,95.5,4.15,24.0,970.0,984.56,729.72
2016,6,20,14,0,959.0,95.0,4.3,24.0,947.0,955.21,711.77
2016,6,20,14,15,953.5,94.0,4.4,24.0,917.5,921.87,690.69
2016,6,20,14,30,948.0,93.0,4.5,24.0,888.0,885.68,667.53
2016,6,20,14,45,938.5,92.5,4.65,24.0,852.0,844.12,640.95
2016,6,20,15,0,929.0,92.0,4.8,24.0,816.0,800.36,612.39
2016,6,20,15,15,919.0,90.0,4.8,23.5,775.5,752.79,581.03
2016,6,20,15,30,909.0,88.0,4.8,23.0,735.0,703.54,547.46
2016,6,20,15,45,893.5,87.0,4.85,22.5,689.5,650.42,508.55
2016,6,20,16,0,878.0,86.0,4.9,22.0,644.0,596.62,467.88
2016,6,20,16,15,861.0,83.5,4.85,21.5,595.5,540.17,423.6
2016,6,20,16,30,844.0,81.0,4.8,21.0,547.0,483.78,377.92
2016,6,20,16,45,539.0,134.0,4.8,20.5,421.5,357.55,278.41
2016,6,20,17,0,234.0,187.0,4.8,20.0,296.0,259.22,202.16
2016,6,20,17,15,169.5,167.5,4.65,19.5,241.5,205.6,159.56
2016,6,20,17,30,105.0,148.0,4.5,19.0,187.0,160.23,123.95
2016,6,20,17,45,96.0,127.0,4.4,18.5,159.0,131.82,100.65
2016,6,20,18,0,87.0,106.0,4.3,18.0,131.0,104.7,78.46
2016,6,20,18,15,75.5,86.0,4.15,17.0,104.0,79.54,58.55
2016,6,20,18,30,64.0,66.0,4.0,16.0,77.0,56.15,40.82
2016,6,20,18,45,45.0,47.5,3.9,15.5,54.0,39.95,28.93
2016,6,20,19,0,26.0,29.0,3.8,15.0,31.0,25.99,15.26
2016,6,20,19,15,13.0,14.5,3.8,14.5,15.5,13.42,0.0
2016,6,20,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,21,4,45,58.5,6.0,2.5,10.5,7.0,0.0,0.0
2016,6,21,5,0,117.0,12.0,2.7,11.0,14.0,11.44,0.0
2016,6,21,5,15,257.5,22.5,2.7,11.5,46.5,17.99,6.38
2016,6,21,5,30,398.0,33.0,2.7,12.0,79.0,25.82,16.66
2016,6,21,5,45,490.5,39.5,2.75,12.5,124.0,29.63,20.65
2016,6,21,6,0,583.0,46.0,2.8,13.0,169.0,67.39,34.73
2016,6,21,6,15,637.0,51.0,2.75,13.5,218.0,113.82,63.85
2016,6,21,6,30,691.0,56.0,2.7,14.0,267.0,166.57,105.41
2016,6,21,6,45,733.0,59.0,2.65,15.0,319.0,220.81,152.19
2016,6,21,7,0,775.0,62.0,2.6,16.0,371.0,279.45,203.72
2016,6,21,7,15,801.5,65.5,2.6,16.5,422.5,337.42,255.2
2016,6,21,7,30,828.0,69.0,2.6,17.0,474.0,398.72,308.12
2016,6,21,7,45,849.0,71.0,2.6,18.0,524.5,456.26,355.94
2016,6,21,8,0,870.0,73.0,2.6,19.0,575.0,514.66,402.57
2016,6,21,8,15,885.0,75.0,2.6,19.5,622.0,570.29,446.15
2016,6,21,8,30,900.0,77.0,2.6,20.0,669.0,625.59,487.96
2016,6,21,8,45,911.5,78.5,2.6,21.0,712.5,677.51,524.93
2016,6,21,9,0,923.0,80.0,2.6,22.0,756.0,728.23,558.64
2016,6,21,9,15,931.5,81.5,2.55,22.5,794.5,775.28,588.65
2016,6,21,9,30,940.0,83.0,2.5,23.0,833.0,820.38,616.74
2016,6,21,9,45,942.5,87.0,2.5,24.0,865.5,860.95,640.39
2016,6,21,10,0,945.0,91.0,2.5,25.0,898.0,898.72,661.75
2016,6,21,10,15,950.0,91.5,2.45,25.5,925.0,932.2,680.83
2016,6,21,10,30,955.0,92.0,2.4,26.0,952.0,962.71,697.76
2016,6,21,10,45,957.5,93.5,2.4,26.5,972.0,988.79,712.17
2016,6,21,11,0,960.0,95.0,2.4,27.0,992.0,1011.51,724.4
2016,6,21,11,15,962.0,95.5,2.4,27.0,1006.0,1029.29,734.95
2016,6,21,11,30,964.0,96.0,2.4,27.0,1020.0,1043.51,743.37
2016,6,21,11,45,964.0,97.0,2.45,27.5,1025.5,1052.67,747.78
2016,6,21,12,0,964.0,98.0,2.5,28.0,1031.0,1058.16,750.04
2016,6,21,12,15,963.5,98.0,2.6,28.0,1030.0,1058.49,751.22
2016,6,21,12,30,963.0,98.0,2.7,28.0,1029.0,1055.15,750.24
2016,6,21,12,45,957.5,100.5,2.85,28.0,1019.0,1045.76,746.0
2016,6,21,13,0,952.0,103.0,3.0,28.0,1009.0,1032.84,739.56
2016,6,21,13,15,948.5,102.5,3.15,28.0,993.0,1015.38,730.19
2016,6,21,13,30,945.0,102.0,3.3,28.0,977.0,994.51,718.58
2016,6,21,13,45,940.5,100.5,3.45,28.0,954.0,968.39,703.46
2016,6,21,14,0,936.0,99.0,3.6,28.0,931.0,939.13,686.13
2016,6,21,14,15,930.0,98.0,3.75,27.5,901.5,906.06,667.4
2016,6,21,14,30,924.0,97.0,3.9,27.0,872.0,870.24,646.48
2016,6,21,14,45,916.0,95.5,4.1,27.0,837.0,829.74,620.96
2016,6,21,15,0,908.0,94.0,4.3,27.0,802.0,787.0,593.48
2016,6,21,15,15,897.5,92.0,4.45,26.5,762.0,739.96,563.43
2016,6,21,15,30,887.0,90.0,4.6,26.0,722.0,691.33,531.27
2016,6,21,15,45,874.0,88.0,4.75,25.5,677.5,639.81,494.45
2016,6,21,16,0,861.0,86.0,4.9,25.0,633.0,587.43,455.64
2016,6,21,16,15,844.0,83.5,5.0,24.0,585.5,531.85,413.67
2016,6,21,16,30,827.0,81.0,5.1,23.0,538.0,475.76,369.61
2016,6,21,16,45,805.0,77.5,5.2,22.5,488.0,417.15,321.25
2016,6,21,17,0,783.0,74.0,5.3,22.0,438.0,359.76,272.31
2016,6,21,17,15,752.5,70.5,5.3,21.0,387.0,301.23,221.76
2016,6,21,17,30,722.0,67.0,5.3,20.0,336.0,245.43,172.69
2016,6,21,17,45,680.0,62.0,5.3,19.5,285.5,188.97,123.68
2016,6,21,18,0,638.0,57.0,5.3,19.0,235.0,134.85,79.09
2016,6,21,18,15,576.0,51.0,5.15,18.0,187.0,85.11,44.31
2016,6,21,18,30,514.0,45.0,5.0,17.0,139.0,42.65,24.08
2016,6,21,18,45,416.5,36.5,4.85,16.0,98.0,28.04,18.61
2016,6,21,19,0,319.0,28.0,4.7,15.0,57.0,22.31,12.33
2016,6,21,19,15,159.5,14.0,4.65,14.5,28.5,10.93,0.0
2016,6,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
