Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,63.0,6.0,4.2,10.0,7.5,0.0,0.0
2016,6,22,5,0,126.0,12.0,4.3,10.0,15.0,11.44,0.0
2016,6,22,5,15,272.5,22.0,4.3,10.5,48.0,17.56,5.93
2016,6,22,5,30,419.0,32.0,4.3,11.0,81.0,24.95,15.95
2016,6,22,5,45,504.0,39.5,4.3,11.5,125.5,29.69,20.76
2016,6,22,6,0,589.0,47.0,4.3,12.0,170.0,65.48,33.27
2016,6,22,6,15,643.5,52.0,4.3,12.5,220.0,114.87,64.82
2016,6,22,6,30,698.0,57.0,4.3,13.0,270.0,168.05,106.92
2016,6,22,6,45,502.0,101.0,4.3,13.5,268.5,203.88,147.94
2016,6,22,7,0,306.0,145.0,4.3,14.0,267.0,219.06,169.7
2016,6,22,7,15,565.5,108.5,4.3,14.5,371.5,295.94,229.54
2016,6,22,7,30,825.0,72.0,4.3,15.0,476.0,398.55,312.48
2016,6,22,7,45,845.5,74.5,4.35,15.5,526.0,457.44,363.05
2016,6,22,8,0,866.0,77.0,4.4,16.0,576.0,515.93,411.89
2016,6,22,8,15,881.0,79.5,4.4,16.5,623.5,571.9,457.09
2016,6,22,8,30,896.0,82.0,4.4,17.0,671.0,627.55,500.56
2016,6,22,8,45,909.0,83.0,4.45,17.5,715.0,679.81,540.38
2016,6,22,9,0,922.0,84.0,4.5,18.0,759.0,731.01,577.39
2016,6,22,9,15,930.5,85.5,4.55,18.5,798.0,778.06,609.4
2016,6,22,9,30,939.0,87.0,4.6,19.0,837.0,823.17,639.59
2016,6,22,9,45,946.5,88.0,4.65,19.5,870.5,864.79,666.92
2016,6,22,10,0,954.0,89.0,4.7,20.0,904.0,903.95,692.25
2016,6,22,10,15,959.0,90.0,4.75,20.0,931.0,938.24,715.38
2016,6,22,10,30,964.0,91.0,4.8,20.0,958.0,969.55,736.4
2016,6,22,10,45,967.5,91.5,4.9,20.0,979.0,995.82,754.35
2016,6,22,11,0,971.0,92.0,5.0,20.0,1000.0,1018.73,770.09
2016,6,22,11,15,973.5,92.5,5.05,20.0,1013.5,1037.22,782.49
2016,6,22,11,30,976.0,93.0,5.1,20.0,1027.0,1052.13,792.56
2016,6,22,11,45,977.0,93.0,5.2,20.5,1033.5,1061.43,797.78
2016,6,22,12,0,978.0,93.0,5.3,21.0,1040.0,1067.02,800.62
2016,6,22,12,15,978.5,93.0,5.35,21.0,1039.5,1068.41,801.91
2016,6,22,12,30,979.0,93.0,5.4,21.0,1039.0,1066.07,800.81
2016,6,22,12,45,971.0,97.5,5.5,21.0,1029.0,1056.19,795.1
2016,6,22,13,0,963.0,102.0,5.6,21.0,1019.0,1042.75,787.07
2016,6,22,13,15,960.5,101.5,5.6,20.5,1003.5,1026.14,777.72
2016,6,22,13,30,958.0,101.0,5.6,20.0,988.0,1006.03,765.98
2016,6,22,13,45,953.0,100.5,5.7,20.0,965.0,980.23,749.45
2016,6,22,14,0,948.0,100.0,5.8,20.0,942.0,951.25,730.62
2016,6,22,14,15,942.0,99.0,5.8,20.0,913.0,917.88,708.01
2016,6,22,14,30,936.0,98.0,5.8,20.0,884.0,881.7,683.32
2016,6,22,14,45,928.5,96.5,5.85,20.0,849.0,841.21,655.6
2016,6,22,15,0,921.0,95.0,5.9,20.0,814.0,798.41,625.96
2016,6,22,15,15,911.0,93.0,5.9,19.5,773.5,751.21,593.73
2016,6,22,15,30,901.0,91.0,5.9,19.0,733.0,702.36,559.23
2016,6,22,15,45,888.5,88.5,5.9,19.0,688.0,650.01,518.56
2016,6,22,16,0,876.0,86.0,5.9,19.0,643.0,596.74,476.16
2016,6,22,16,15,858.5,83.5,5.85,18.5,594.5,540.14,430.79
2016,6,22,16,30,841.0,81.0,5.8,18.0,546.0,483.65,384.09
2016,6,22,16,45,819.0,77.5,5.75,17.5,495.5,423.7,333.26
2016,6,22,17,0,797.0,74.0,5.7,17.0,445.0,365.52,282.38
2016,6,22,17,15,766.0,70.5,5.65,16.5,393.0,306.03,229.46
2016,6,22,17,30,735.0,67.0,5.6,16.0,341.0,249.31,178.28
2016,6,22,17,45,691.0,62.5,5.55,15.5,289.5,192.15,127.89
2016,6,22,18,0,647.0,58.0,5.5,15.0,238.0,137.5,82.19
2016,6,22,18,15,584.0,52.0,5.4,14.5,189.5,87.09,46.22
2016,6,22,18,30,521.0,46.0,5.3,14.0,141.0,44.09,25.24
2016,6,22,18,45,419.0,37.5,5.2,13.5,99.0,28.93,19.6
2016,6,22,19,0,317.0,29.0,5.1,13.0,57.0,23.24,13.25
2016,6,22,19,15,158.5,14.5,5.05,12.5,28.5,11.37,0.0
2016,6,22,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,4,45,66.5,5.5,3.45,9.5,7.0,0.0,0.0
2016,6,23,5,0,133.0,11.0,3.6,10.0,14.0,10.48,0.0
2016,6,23,5,15,279.5,21.0,3.6,10.5,47.0,16.66,5.12
2016,6,23,5,30,426.0,31.0,3.6,11.0,80.0,24.08,15.19
2016,6,23,5,45,516.5,37.5,3.65,11.5,125.5,30.57,21.55
2016,6,23,6,0,607.0,44.0,3.7,12.0,171.0,65.55,33.04
2016,6,23,6,15,661.0,49.0,3.7,12.5,221.0,113.31,62.77
2016,6,23,6,30,715.0,54.0,3.7,13.0,271.0,167.39,105.51
2016,6,23,6,45,754.5,57.5,3.75,13.5,323.5,222.88,154.12
2016,6,23,7,0,794.0,61.0,3.8,14.0,376.0,282.48,207.63
2016,6,23,7,15,820.0,64.0,3.8,14.5,428.0,342.45,261.63
2016,6,23,7,30,846.0,67.0,3.8,15.0,480.0,402.53,314.58
2016,6,23,7,45,866.5,69.0,3.8,16.0,531.0,460.83,364.0
2016,6,23,8,0,887.0,71.0,3.8,17.0,582.0,519.91,412.17
2016,6,23,8,15,901.5,73.0,3.8,17.5,629.5,576.16,457.23
2016,6,23,8,30,916.0,75.0,3.8,18.0,677.0,632.02,500.46
2016,6,23,8,45,927.5,76.5,3.8,18.5,720.5,684.74,539.98
2016,6,23,9,0,939.0,78.0,3.8,19.0,764.0,736.24,576.25
2016,6,23,9,15,946.5,79.5,3.8,19.5,802.5,783.3,607.51
2016,6,23,9,30,954.0,81.0,3.8,20.0,841.0,828.29,636.83
2016,6,23,9,45,954.5,85.0,3.85,20.5,872.5,867.84,662.17
2016,6,23,10,0,955.0,89.0,3.9,21.0,904.0,904.42,685.22
2016,6,23,10,15,959.0,90.0,3.95,21.0,930.5,937.92,707.32
2016,6,23,10,30,963.0,91.0,4.0,21.0,957.0,968.37,727.29
2016,6,23,10,45,964.5,92.0,4.1,21.5,976.5,993.31,742.41
2016,6,23,11,0,966.0,93.0,4.2,22.0,996.0,1014.83,755.23
2016,6,23,11,15,967.0,93.0,4.3,22.0,1008.0,1031.33,766.24
2016,6,23,11,30,968.0,93.0,4.4,22.0,1020.0,1044.25,774.97
2016,6,23,11,45,968.5,93.0,4.55,22.5,1025.5,1053.04,780.06
2016,6,23,12,0,969.0,93.0,4.7,23.0,1031.0,1058.15,783.11
2016,6,23,12,15,968.0,93.0,4.85,23.0,1029.5,1058.09,784.39
2016,6,23,12,30,967.0,93.0,5.0,23.0,1028.0,1054.35,783.31
2016,6,23,12,45,964.0,93.5,5.2,23.0,1018.5,1045.48,779.26
2016,6,23,13,0,961.0,94.0,5.4,23.0,1009.0,1033.01,772.78
2016,6,23,13,15,958.0,93.5,5.55,22.5,993.5,1015.99,764.32
2016,6,23,13,30,955.0,93.0,5.7,22.0,978.0,995.49,753.41
2016,6,23,13,45,952.0,91.5,5.85,22.0,955.5,970.61,737.86
2016,6,23,14,0,949.0,90.0,6.0,22.0,933.0,942.47,719.92
2016,6,23,14,15,943.5,89.0,6.05,21.5,904.5,909.54,699.32
2016,6,23,14,30,938.0,88.0,6.1,21.0,876.0,873.78,676.48
2016,6,23,14,45,933.0,85.5,6.2,21.0,841.5,834.24,649.57
2016,6,23,15,0,928.0,83.0,6.3,21.0,807.0,792.2,620.57
2016,6,23,15,15,918.0,81.5,6.3,20.5,767.0,745.27,588.43
2016,6,23,15,30,908.0,80.0,6.3,20.0,727.0,696.66,554.46
2016,6,23,15,45,897.0,77.0,6.3,20.0,682.5,644.48,513.84
2016,6,23,16,0,886.0,74.0,6.3,20.0,638.0,591.23,471.39
2016,6,23,16,15,869.0,72.0,6.2,19.5,590.0,534.97,426.1
2016,6,23,16,30,852.0,70.0,6.1,19.0,542.0,478.75,379.47
2016,6,23,16,45,830.5,67.5,6.05,18.5,491.5,420.45,329.86
2016,6,23,17,0,809.0,65.0,6.0,18.0,441.0,363.22,279.69
2016,6,23,17,15,780.0,61.5,5.85,17.5,390.0,302.31,225.49
2016,6,23,17,30,751.0,58.0,5.7,17.0,339.0,245.35,173.99
2016,6,23,17,45,708.5,54.5,5.6,16.5,288.0,188.54,123.78
2016,6,23,18,0,666.0,51.0,5.5,16.0,237.0,136.32,80.05
2016,6,23,18,15,606.5,45.5,5.3,15.5,189.0,85.76,43.96
2016,6,23,18,30,547.0,40.0,5.1,15.0,141.0,42.24,22.97
2016,6,23,18,45,447.5,33.0,4.9,14.5,99.0,24.93,16.04
2016,6,23,19,0,348.0,26.0,4.7,14.0,57.0,20.42,10.92
2016,6,23,19,15,174.0,13.0,4.65,13.5,28.5,10.01,0.0
2016,6,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,64.0,5.5,3.35,10.0,6.5,0.0,0.0
2016,6,24,5,0,128.0,11.0,3.5,10.0,13.0,10.48,0.0
2016,6,24,5,15,276.0,21.0,3.5,10.5,46.0,16.7,4.9
2016,6,24,5,30,424.0,31.0,3.5,11.0,79.0,24.13,15.2
2016,6,24,5,45,508.5,38.0,3.5,11.5,124.0,28.47,19.67
2016,6,24,6,0,593.0,45.0,3.5,12.0,169.0,65.25,33.42
2016,6,24,6,15,648.5,50.5,3.4,12.5,219.0,112.77,62.91
2016,6,24,6,30,704.0,56.0,3.3,13.0,269.0,166.8,105.41
2016,6,24,6,45,740.0,60.5,3.25,13.5,321.0,221.81,153.56
2016,6,24,7,0,776.0,65.0,3.2,14.0,373.0,280.57,206.19
2016,6,24,7,15,803.5,68.0,3.05,14.5,425.0,338.47,258.06
2016,6,24,7,30,831.0,71.0,2.9,15.0,477.0,399.79,311.42
2016,6,24,7,45,850.0,74.5,2.8,16.0,527.0,458.12,360.21
2016,6,24,8,0,869.0,78.0,2.7,17.0,577.0,517.11,407.5
2016,6,24,8,15,884.5,80.0,2.65,17.5,625.0,573.07,451.54
2016,6,24,8,30,900.0,82.0,2.6,18.0,673.0,628.76,493.78
2016,6,24,8,45,910.5,84.5,2.6,18.5,716.5,681.14,532.33
2016,6,24,9,0,921.0,87.0,2.6,19.0,760.0,732.25,568.0
2016,6,24,9,15,930.0,88.5,2.6,19.5,799.0,779.72,598.92
2016,6,24,9,30,939.0,90.0,2.6,20.0,838.0,825.28,628.01
2016,6,24,9,45,947.0,91.0,2.6,20.5,872.0,867.4,654.27
2016,6,24,10,0,955.0,92.0,2.6,21.0,906.0,907.1,678.54
2016,6,24,10,15,960.0,93.0,2.65,21.5,933.5,941.53,699.42
2016,6,24,10,30,965.0,94.0,2.7,22.0,961.0,972.96,718.2
2016,6,24,10,45,968.0,94.5,2.75,22.5,981.5,998.89,733.27
2016,6,24,11,0,971.0,95.0,2.8,23.0,1002.0,1021.44,746.15
2016,6,24,11,15,973.0,95.5,2.85,23.5,1015.5,1039.56,756.18
2016,6,24,11,30,975.0,96.0,2.9,24.0,1029.0,1054.08,763.98
2016,6,24,11,45,976.0,96.0,3.0,24.5,1035.5,1063.47,769.04
2016,6,24,12,0,977.0,96.0,3.1,25.0,1042.0,1069.17,771.86
2016,6,24,12,15,976.5,96.5,3.2,25.0,1041.0,1070.17,773.31
2016,6,24,12,30,976.0,97.0,3.3,25.0,1040.0,1067.46,772.51
2016,6,24,12,45,967.0,101.5,3.45,25.0,1029.5,1056.7,767.04
2016,6,24,13,0,958.0,106.0,3.6,25.0,1019.0,1042.42,759.35
2016,6,24,13,15,955.5,105.5,3.7,25.0,1003.5,1025.97,749.89
2016,6,24,13,30,953.0,105.0,3.8,25.0,988.0,1006.05,738.16
2016,6,24,13,45,949.0,104.0,3.9,25.0,965.5,980.86,722.92
2016,6,24,14,0,945.0,103.0,4.0,25.0,943.0,952.45,705.48
2016,6,24,14,15,939.0,101.5,4.05,25.0,914.0,918.73,684.09
2016,6,24,14,30,933.0,100.0,4.1,25.0,885.0,882.22,660.66
2016,6,24,14,45,925.0,99.0,4.15,25.0,849.5,842.0,634.47
2016,6,24,15,0,917.0,98.0,4.2,25.0,814.0,799.5,606.44
2016,6,24,15,15,907.0,96.0,4.25,24.5,774.0,752.5,576.03
2016,6,24,15,30,897.0,94.0,4.3,24.0,734.0,703.85,543.32
2016,6,24,15,45,883.5,92.0,4.35,24.0,689.0,651.57,504.5
2016,6,24,16,0,870.0,90.0,4.4,24.0,644.0,598.45,464.01
2016,6,24,16,15,853.0,87.0,4.4,23.5,595.5,541.91,420.54
2016,6,24,16,30,836.0,84.0,4.4,23.0,547.0,484.93,375.25
2016,6,24,16,45,812.5,81.0,4.45,22.5,496.5,425.64,326.77
2016,6,24,17,0,789.0,78.0,4.5,22.0,446.0,367.71,277.78
2016,6,24,17,15,758.0,74.0,4.5,21.0,394.0,308.11,226.76
2016,6,24,17,30,727.0,70.0,4.5,20.0,342.0,251.29,177.13
2016,6,24,17,45,683.0,65.5,4.55,19.5,290.5,194.51,128.06
2016,6,24,18,0,639.0,61.0,4.6,19.0,239.0,140.13,83.34
2016,6,24,18,15,574.0,54.5,4.6,18.0,190.5,89.45,47.7
2016,6,24,18,30,509.0,48.0,4.6,17.0,142.0,46.44,26.51
2016,6,24,18,45,408.0,38.5,4.65,16.0,99.5,29.8,20.14
2016,6,24,19,0,307.0,29.0,4.7,15.0,57.0,23.2,13.14
2016,6,24,19,15,153.5,14.5,4.7,14.5,28.5,11.35,0.0
2016,6,24,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,51.5,5.0,1.2,11.5,6.5,0.0,0.0
2016,6,25,5,0,103.0,10.0,1.2,12.0,13.0,9.53,0.0
2016,6,25,5,15,249.0,21.0,1.45,12.5,45.0,16.72,4.56
2016,6,25,5,30,395.0,32.0,1.7,13.0,77.0,25.07,15.85
2016,6,25,5,45,485.0,39.5,2.0,13.5,121.5,29.78,20.67
2016,6,25,6,0,575.0,47.0,2.3,14.0,166.0,63.1,32.05
2016,6,25,6,15,631.0,52.5,2.3,14.5,216.0,112.2,62.7
2016,6,25,6,30,687.0,58.0,2.3,15.0,266.0,165.24,103.86
2016,6,25,6,45,727.0,62.0,2.3,16.0,318.0,219.67,150.44
2016,6,25,7,0,767.0,66.0,2.3,17.0,370.0,278.31,201.66
2016,6,25,7,15,795.0,69.5,2.35,17.5,422.0,336.37,252.87
2016,6,25,7,30,823.0,73.0,2.4,18.0,474.0,396.7,304.79
2016,6,25,7,45,844.5,75.5,2.5,19.0,524.5,455.96,353.87
2016,6,25,8,0,866.0,78.0,2.6,20.0,575.0,514.96,400.99
2016,6,25,8,15,881.5,80.5,2.65,20.5,623.0,571.28,445.08
2016,6,25,8,30,897.0,83.0,2.7,21.0,671.0,627.35,487.51
2016,6,25,8,45,909.5,84.5,2.8,22.0,715.5,679.93,525.31
2016,6,25,9,0,922.0,86.0,2.9,23.0,760.0,731.42,560.34
2016,6,25,9,15,931.5,88.0,2.95,23.5,799.5,779.84,591.9
2016,6,25,9,30,941.0,90.0,3.0,24.0,839.0,826.4,621.71
2016,6,25,9,45,943.0,94.0,3.05,24.5,871.5,866.78,646.89
2016,6,25,10,0,945.0,98.0,3.1,25.0,904.0,904.33,669.93
2016,6,25,10,15,950.5,99.0,3.15,25.5,931.5,938.95,690.8
2016,6,25,10,30,956.0,100.0,3.2,26.0,959.0,970.63,709.59
2016,6,25,10,45,959.5,101.0,3.25,26.5,980.0,997.37,725.05
2016,6,25,11,0,963.0,102.0,3.3,27.0,1001.0,1020.78,738.34
2016,6,25,11,15,965.5,102.5,3.4,27.0,1015.0,1039.29,750.37
2016,6,25,11,30,968.0,103.0,3.5,27.0,1029.0,1054.26,760.24
2016,6,25,11,45,968.5,103.5,3.6,27.0,1035.5,1063.65,766.65
2016,6,25,12,0,969.0,104.0,3.7,27.0,1042.0,1069.36,770.85
2016,6,25,12,15,968.5,104.0,3.8,27.0,1041.0,1069.9,771.86
2016,6,25,12,30,968.0,104.0,3.9,27.0,1040.0,1066.76,770.64
2016,6,25,12,45,968.5,102.5,4.05,27.0,1032.0,1059.42,767.16
2016,6,25,13,0,969.0,101.0,4.2,27.0,1024.0,1048.4,761.36
2016,6,25,13,15,966.0,100.5,4.3,27.0,1008.5,1031.36,751.36
2016,6,25,13,30,963.0,100.0,4.4,27.0,993.0,1010.82,739.11
2016,6,25,13,45,958.5,99.5,4.55,27.0,970.0,985.49,723.95
2016,6,25,14,0,954.0,99.0,4.7,27.0,947.0,956.93,706.9
2016,6,25,14,15,948.0,98.0,4.75,26.5,917.5,923.5,687.16
2016,6,25,14,30,942.0,97.0,4.8,26.0,888.0,887.23,665.25
2016,6,25,14,45,934.5,95.5,4.9,26.0,853.0,846.62,639.02
2016,6,25,15,0,927.0,94.0,5.0,26.0,818.0,803.67,610.83
2016,6,25,15,15,917.0,92.0,5.0,25.5,777.5,756.29,579.79
2016,6,25,15,30,907.0,90.0,5.0,25.0,737.0,707.23,546.66
2016,6,25,15,45,894.0,88.0,5.05,24.5,692.0,654.83,508.6
2016,6,25,16,0,881.0,86.0,5.1,24.0,647.0,601.52,468.62
2016,6,25,16,15,864.0,83.5,5.1,23.5,598.5,544.95,424.71
2016,6,25,16,30,847.0,81.0,5.1,23.0,550.0,488.4,379.36
2016,6,25,16,45,825.0,77.5,5.1,23.0,499.5,428.13,329.02
2016,6,25,17,0,803.0,74.0,5.1,23.0,449.0,369.58,278.69
2016,6,25,17,15,773.0,70.5,4.95,22.0,397.0,310.0,227.44
2016,6,25,17,30,743.0,67.0,4.8,21.0,345.0,253.05,177.55
2016,6,25,17,45,701.0,62.0,4.7,20.5,293.5,195.23,127.52
2016,6,25,18,0,659.0,57.0,4.6,20.0,242.0,142.0,83.68
2016,6,25,18,15,596.5,51.0,4.4,19.0,193.0,88.53,45.8
2016,6,25,18,30,534.0,45.0,4.2,18.0,144.0,44.64,24.34
2016,6,25,18,45,435.0,36.5,4.05,17.0,101.5,28.0,18.51
2016,6,25,19,0,336.0,28.0,3.9,16.0,59.0,22.26,12.33
2016,6,25,19,15,168.0,14.0,3.9,15.5,29.5,10.89,0.0
2016,6,25,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,26,4,45,52.0,5.0,2.7,10.5,6.0,0.0,0.0
2016,6,26,5,0,104.0,10.0,2.9,11.0,12.0,9.53,0.0
2016,6,26,5,15,245.0,21.0,2.9,11.5,43.5,16.77,4.28
2016,6,26,5,30,386.0,32.0,2.9,12.0,75.0,25.11,15.92
2016,6,26,5,45,473.0,39.5,2.9,12.5,118.5,29.82,20.76
2016,6,26,6,0,560.0,47.0,2.9,13.0,162.0,61.85,31.77
2016,6,26,6,15,615.5,52.5,2.8,13.5,211.0,107.66,59.85
2016,6,26,6,30,671.0,58.0,2.7,14.0,260.0,161.99,102.29
2016,6,26,6,45,709.5,62.0,2.65,15.0,311.0,215.14,148.01
2016,6,26,7,0,748.0,66.0,2.6,16.0,362.0,272.33,198.29
2016,6,26,7,15,776.0,69.5,2.5,16.5,413.0,329.3,248.73
2016,6,26,7,30,804.0,73.0,2.4,17.0,464.0,388.57,299.83
2016,6,26,7,45,825.0,76.0,2.35,18.0,514.0,447.07,348.2
2016,6,26,8,0,846.0,79.0,2.3,19.0,564.0,505.29,394.45
2016,6,26,8,15,861.5,81.5,2.3,19.5,611.0,560.62,437.67
2016,6,26,8,30,877.0,84.0,2.3,20.0,658.0,615.73,479.21
2016,6,26,8,45,889.0,85.5,2.3,21.0,701.0,667.08,515.68
2016,6,26,9,0,901.0,87.0,2.3,22.0,744.0,717.33,549.45
2016,6,26,9,15,910.0,89.0,2.3,22.5,782.5,764.54,579.79
2016,6,26,9,30,919.0,91.0,2.3,23.0,821.0,809.91,608.35
2016,6,26,9,45,928.0,91.0,2.35,24.0,855.0,851.19,632.86
2016,6,26,10,0,937.0,91.0,2.4,25.0,889.0,890.18,655.45
2016,6,26,10,15,941.5,92.0,2.4,25.0,916.0,923.73,676.33
2016,6,26,10,30,946.0,93.0,2.4,25.0,943.0,954.32,695.21
2016,6,26,10,45,948.5,94.5,2.45,25.5,963.0,980.45,710.26
2016,6,26,11,0,951.0,96.0,2.5,26.0,983.0,1003.26,723.15
2016,6,26,11,15,953.0,96.5,2.55,26.5,996.5,1021.16,732.93
2016,6,26,11,30,955.0,97.0,2.6,27.0,1010.0,1035.54,740.56
2016,6,26,11,45,954.0,98.0,2.65,27.5,1015.5,1043.89,744.47
2016,6,26,12,0,953.0,99.0,2.7,28.0,1021.0,1048.61,746.24
2016,6,26,12,15,952.5,99.0,2.8,28.0,1020.0,1049.18,747.49
2016,6,26,12,30,952.0,99.0,2.9,28.0,1019.0,1046.13,746.57
2016,6,26,12,45,940.0,105.5,3.05,28.0,1007.5,1034.67,740.85
2016,6,26,13,0,928.0,112.0,3.2,28.0,996.0,1019.82,733.01
2016,6,26,13,15,925.0,111.5,3.35,28.0,980.5,1003.41,724.14
2016,6,26,13,30,922.0,111.0,3.5,28.0,965.0,983.65,713.04
2016,6,26,13,45,917.5,110.0,3.7,28.0,942.5,958.75,698.81
2016,6,26,14,0,913.0,109.0,3.9,28.0,920.0,930.76,682.37
2016,6,26,14,15,906.5,107.5,4.05,27.5,891.0,897.59,663.31
2016,6,26,14,30,900.0,106.0,4.2,27.0,862.0,861.76,642.13
2016,6,26,14,45,891.5,104.5,4.4,27.0,827.5,821.83,616.74
2016,6,26,15,0,883.0,103.0,4.6,27.0,793.0,779.76,589.61
2016,6,26,15,15,872.0,101.0,4.7,26.5,753.5,733.46,559.92
2016,6,26,15,30,861.0,99.0,4.8,26.0,714.0,685.66,527.76
2016,6,26,15,45,846.5,97.0,4.9,26.0,669.5,634.41,489.86
2016,6,26,16,0,832.0,95.0,5.0,26.0,625.0,582.98,450.75
2016,6,26,16,15,814.0,92.0,5.05,25.5,578.0,527.34,408.07
2016,6,26,16,30,796.0,89.0,5.1,25.0,531.0,471.95,364.14
2016,6,26,16,45,772.0,85.5,5.15,24.5,481.0,414.06,316.87
2016,6,26,17,0,748.0,82.0,5.2,24.0,431.0,357.63,269.32
2016,6,26,17,15,717.0,77.5,5.15,23.0,380.5,299.8,220.03
2016,6,26,17,30,686.0,73.0,5.1,22.0,330.0,242.83,170.71
2016,6,26,17,45,643.5,67.5,5.05,21.5,280.5,187.46,123.13
2016,6,26,18,0,601.0,62.0,5.0,21.0,231.0,136.73,81.58
2016,6,26,18,15,538.0,55.0,4.9,20.0,184.0,87.88,47.21
2016,6,26,18,30,475.0,48.0,4.8,19.0,137.0,46.47,26.37
2016,6,26,18,45,382.0,38.5,4.75,18.5,96.5,29.74,19.86
2016,6,26,19,0,289.0,29.0,4.7,18.0,56.0,23.17,12.93
2016,6,26,19,15,144.5,14.5,4.7,17.5,28.0,11.34,0.0
2016,6,26,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,27,4,45,50.0,5.0,2.1,11.5,5.5,0.0,0.0
2016,6,27,5,0,100.0,10.0,2.2,12.0,11.0,9.53,0.0
2016,6,27,5,15,239.0,20.5,2.2,12.5,42.0,16.34,3.62
2016,6,27,5,30,378.0,31.0,2.2,13.0,73.0,24.23,15.06
2016,6,27,5,45,463.5,39.0,2.2,13.5,116.0,29.41,20.31
2016,6,27,6,0,549.0,47.0,2.2,14.0,159.0,60.79,31.28
2016,6,27,6,15,605.0,52.5,2.2,14.5,207.5,105.96,58.67
2016,6,27,6,30,661.0,58.0,2.2,15.0,256.0,159.74,100.34
2016,6,27,6,45,699.0,62.5,2.2,16.0,306.5,212.64,145.56
2016,6,27,7,0,737.0,67.0,2.2,17.0,357.0,269.56,195.28
2016,6,27,7,15,765.0,70.5,2.15,17.5,408.0,325.92,244.87
2016,6,27,7,30,793.0,74.0,2.1,18.0,459.0,384.59,295.17
2016,6,27,7,45,814.0,77.0,2.05,19.0,508.5,441.67,342.11
2016,6,27,8,0,835.0,80.0,2.0,20.0,558.0,500.15,388.18
2016,6,27,8,15,851.0,82.5,2.05,21.0,605.0,555.22,430.24
2016,6,27,8,30,867.0,85.0,2.1,22.0,652.0,610.15,470.6
2016,6,27,8,45,879.5,87.5,2.15,23.0,695.5,662.39,507.55
2016,6,27,9,0,892.0,90.0,2.2,24.0,739.0,713.61,542.08
2016,6,27,9,15,901.5,91.5,2.3,24.5,778.0,760.35,572.49
2016,6,27,9,30,911.0,93.0,2.4,25.0,817.0,805.32,601.3
2016,6,27,9,45,908.5,100.0,2.5,26.0,848.0,844.04,624.33
2016,6,27,10,0,906.0,107.0,2.6,27.0,879.0,879.7,645.05
2016,6,27,10,15,912.0,108.5,2.65,27.5,906.5,914.18,665.67
2016,6,27,10,30,918.0,110.0,2.7,28.0,934.0,945.88,684.31
2016,6,27,10,45,922.5,110.5,2.8,28.5,955.0,972.24,699.83
2016,6,27,11,0,927.0,111.0,2.9,29.0,976.0,995.46,713.34
2016,6,27,11,15,930.0,112.0,2.95,29.0,990.0,1014.47,725.21
2016,6,27,11,30,933.0,113.0,3.0,29.0,1004.0,1030.07,735.01
2016,6,27,11,45,934.5,113.0,3.05,29.5,1011.0,1039.73,739.69
2016,6,27,12,0,936.0,113.0,3.1,30.0,1018.0,1045.87,742.27
2016,6,27,12,15,936.0,113.0,3.2,30.0,1017.5,1046.97,743.71
2016,6,27,12,30,936.0,113.0,3.3,30.0,1017.0,1044.51,743.04
2016,6,27,12,45,938.5,110.0,3.45,30.0,1010.0,1037.97,740.27
2016,6,27,13,0,941.0,107.0,3.6,30.0,1003.0,1027.81,735.25
2016,6,27,13,15,938.0,106.5,3.7,30.0,987.5,1011.26,725.81
2016,6,27,13,30,935.0,106.0,3.8,30.0,972.0,991.3,714.21
2016,6,27,13,45,931.5,105.0,3.95,30.0,950.0,967.07,700.12
2016,6,27,14,0,928.0,104.0,4.1,30.0,928.0,939.65,683.83
2016,6,27,14,15,922.0,102.5,4.2,29.5,899.5,906.52,664.69
2016,6,27,14,30,916.0,101.0,4.3,29.0,871.0,870.63,643.45
2016,6,27,14,45,908.5,99.0,4.4,29.0,836.5,830.48,617.73
2016,6,27,15,0,901.0,97.0,4.5,29.0,802.0,788.05,590.17
2016,6,27,15,15,890.5,95.5,4.55,28.5,762.0,741.9,560.6
2016,6,27,15,30,880.0,94.0,4.6,28.0,722.0,694.16,529.0
2016,6,27,15,45,868.0,91.0,4.65,28.0,678.0,642.64,491.27
2016,6,27,16,0,856.0,88.0,4.7,28.0,634.0,590.18,451.8
2016,6,27,16,15,839.0,85.5,4.7,27.0,586.5,534.85,410.54
2016,6,27,16,30,822.0,83.0,4.7,26.0,539.0,479.08,367.37
2016,6,27,16,45,801.0,79.0,4.75,25.5,489.0,420.6,319.93
2016,6,27,17,0,780.0,75.0,4.8,25.0,439.0,363.22,271.82
2016,6,27,17,15,750.0,71.5,4.75,24.0,388.0,304.88,222.22
2016,6,27,17,30,720.0,68.0,4.7,23.0,337.0,249.19,173.94
2016,6,27,17,45,680.0,62.5,4.7,22.5,287.0,192.55,125.29
2016,6,27,18,0,640.0,57.0,4.7,22.0,237.0,138.04,80.62
2016,6,27,18,15,578.5,51.0,4.6,21.0,189.0,87.91,45.44
2016,6,27,18,30,517.0,45.0,4.5,20.0,141.0,45.0,24.26
2016,6,27,18,45,423.0,36.5,4.45,19.5,99.5,27.97,18.26
2016,6,27,19,0,329.0,28.0,4.4,19.0,58.0,22.25,12.13
2016,6,27,19,15,164.5,14.0,4.4,18.5,29.0,10.89,0.0
2016,6,27,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,45,37.5,4.5,3.15,11.5,5.5,0.0,0.0
2016,6,28,5,0,75.0,9.0,3.2,12.0,11.0,8.58,0.0
2016,6,28,5,15,209.5,21.0,3.2,12.0,40.5,16.85,3.47
2016,6,28,5,30,344.0,33.0,3.2,12.0,70.0,26.13,16.71
2016,6,28,5,45,430.5,41.5,3.2,12.5,112.5,31.65,22.35
2016,6,28,6,0,517.0,50.0,3.2,13.0,155.0,61.51,33.11
2016,6,28,6,15,575.0,56.5,3.15,13.5,203.5,105.88,60.21
2016,6,28,6,30,633.0,63.0,3.1,14.0,252.0,157.04,99.79
2016,6,28,6,45,674.0,67.5,3.05,15.0,302.5,209.24,144.47
2016,6,28,7,0,715.0,72.0,3.0,16.0,353.0,267.6,195.47
2016,6,28,7,15,744.5,76.0,2.95,16.5,404.0,323.73,245.18
2016,6,28,7,30,774.0,80.0,2.9,17.0,455.0,382.38,295.9
2016,6,28,7,45,797.5,82.5,2.85,18.0,504.5,439.12,343.12
2016,6,28,8,0,821.0,85.0,2.8,19.0,554.0,497.12,389.52
2016,6,28,8,15,838.0,88.0,2.8,19.5,601.5,552.9,433.4
2016,6,28,8,30,855.0,91.0,2.8,20.0,649.0,608.33,475.56
2016,6,28,8,45,869.0,92.5,2.8,21.0,692.5,660.05,512.69
2016,6,28,9,0,883.0,94.0,2.8,22.0,736.0,710.91,547.64
2016,6,28,9,15,893.0,95.5,2.8,22.5,775.5,757.69,578.1
2016,6,28,9,30,903.0,97.0,2.8,23.0,815.0,802.76,606.86
2016,6,28,9,45,912.0,98.0,2.8,23.5,849.0,844.57,632.94
2016,6,28,10,0,921.0,99.0,2.8,24.0,883.0,884.14,657.15
2016,6,28,10,15,927.0,100.0,2.9,24.5,910.5,918.63,678.42
2016,6,28,10,30,933.0,101.0,3.0,25.0,938.0,950.29,697.71
2016,6,28,10,45,937.0,102.0,3.1,25.5,959.0,977.1,713.75
2016,6,28,11,0,941.0,103.0,3.2,26.0,980.0,1000.7,727.68
2016,6,28,11,15,943.5,103.5,3.3,26.0,994.5,1019.02,739.66
2016,6,28,11,30,946.0,104.0,3.4,26.0,1009.0,1033.87,749.53
2016,6,28,11,45,947.0,104.5,3.5,26.0,1015.5,1043.71,756.27
2016,6,28,12,0,948.0,105.0,3.6,26.0,1022.0,1049.97,760.84
2016,6,28,12,15,948.0,105.0,3.7,26.0,1021.5,1051.13,762.25
2016,6,28,12,30,948.0,105.0,3.8,26.0,1021.0,1048.68,761.45
2016,6,28,12,45,939.5,109.5,3.95,26.0,1011.0,1038.76,756.24
2016,6,28,13,0,931.0,114.0,4.1,26.0,1001.0,1025.39,748.85
2016,6,28,13,15,928.5,113.5,4.2,26.0,986.0,1009.51,739.53
2016,6,28,13,30,926.0,113.0,4.3,26.0,971.0,990.23,727.99
2016,6,28,13,45,923.0,111.5,4.4,26.0,949.5,966.2,713.28
2016,6,28,14,0,920.0,110.0,4.5,26.0,928.0,938.98,696.39
2016,6,28,14,15,914.0,109.0,4.55,25.5,899.5,906.6,677.08
2016,6,28,14,30,908.0,108.0,4.6,25.0,871.0,871.48,655.82
2016,6,28,14,45,901.5,105.5,4.65,25.0,837.0,831.92,629.91
2016,6,28,15,0,895.0,103.0,4.7,25.0,803.0,790.03,602.11
2016,6,28,15,15,884.5,101.0,4.7,24.5,763.0,743.62,571.65
2016,6,28,15,30,874.0,99.0,4.7,24.0,723.0,695.64,538.88
2016,6,28,15,45,862.5,95.5,4.75,24.0,679.0,644.21,500.58
2016,6,28,16,0,851.0,92.0,4.8,24.0,635.0,591.79,460.49
2016,6,28,16,15,833.5,89.5,4.75,23.5,587.5,536.42,417.54
2016,6,28,16,30,816.0,87.0,4.7,23.0,540.0,480.75,373.01
2016,6,28,16,45,795.0,83.0,4.7,22.5,490.0,422.54,325.21
2016,6,28,17,0,774.0,79.0,4.7,22.0,440.0,365.44,276.79
2016,6,28,17,15,743.0,75.0,4.65,21.0,389.0,306.58,226.33
2016,6,28,17,30,712.0,71.0,4.6,20.0,338.0,250.51,177.31
2016,6,28,17,45,671.0,65.5,4.6,19.0,287.5,191.97,126.92
2016,6,28,18,0,630.0,60.0,4.6,18.0,237.0,139.79,83.79
2016,6,28,18,15,567.5,53.5,4.6,17.0,189.0,89.63,47.99
2016,6,28,18,30,505.0,47.0,4.6,16.0,141.0,46.84,26.25
2016,6,28,18,45,408.0,38.0,4.6,15.5,99.5,29.31,19.78
2016,6,28,19,0,311.0,29.0,4.6,15.0,58.0,23.18,13.15
2016,6,28,19,15,155.5,14.5,4.55,14.5,29.0,11.34,0.0
2016,6,28,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,5,15,74.0,18.5,3.9,10.5,26.5,15.56,2.35
2016,6,29,5,30,148.0,37.0,3.9,11.0,53.0,30.25,20.26
2016,6,29,5,45,186.0,54.5,3.95,11.5,85.0,43.69,33.06
2016,6,29,6,0,224.0,72.0,4.0,12.0,117.0,68.61,47.18
2016,6,29,6,15,250.0,89.5,4.0,12.5,153.0,101.8,70.88
2016,6,29,6,30,276.0,107.0,4.0,13.0,189.0,138.25,100.1
2016,6,29,6,45,297.0,123.5,4.05,13.5,226.5,175.89,132.04
2016,6,29,7,0,318.0,140.0,4.1,14.0,264.0,215.93,166.52
2016,6,29,7,15,169.5,156.5,4.1,14.5,224.0,201.25,159.51
2016,6,29,7,30,21.0,173.0,4.1,15.0,184.0,167.89,134.39
2016,6,29,7,45,165.5,202.0,4.15,15.5,296.0,263.25,211.0
2016,6,29,8,0,310.0,231.0,4.2,16.0,408.0,374.89,299.86
2016,6,29,8,15,277.0,260.0,4.2,16.5,428.0,402.22,320.68
2016,6,29,8,30,244.0,289.0,4.2,17.0,448.0,425.9,338.05
2016,6,29,8,45,139.0,288.0,4.25,17.5,380.0,367.01,290.32
2016,6,29,9,0,34.0,287.0,4.3,18.0,312.0,296.67,232.72
2016,6,29,9,15,40.5,312.5,4.35,18.5,343.5,328.36,256.73
2016,6,29,9,30,47.0,338.0,4.4,19.0,375.0,360.64,280.68
2016,6,29,9,45,493.0,219.5,4.45,19.5,637.0,630.37,494.91
2016,6,29,10,0,939.0,101.0,4.5,20.0,899.0,901.14,690.6
2016,6,29,10,15,944.5,102.0,4.55,20.0,927.0,935.79,712.31
2016,6,29,10,30,950.0,103.0,4.6,20.0,955.0,967.53,733.55
2016,6,29,10,45,954.0,104.0,4.7,20.5,976.0,994.81,750.66
2016,6,29,11,0,958.0,105.0,4.8,21.0,997.0,1018.8,765.54
2016,6,29,11,15,960.5,105.5,4.85,21.0,1011.5,1037.45,777.94
2016,6,29,11,30,963.0,106.0,4.9,21.0,1026.0,1052.57,788.07
2016,6,29,11,45,963.5,106.5,5.0,21.0,1032.5,1062.13,795.02
2016,6,29,12,0,964.0,107.0,5.1,21.0,1039.0,1068.02,799.65
2016,6,29,12,15,964.0,107.0,5.15,21.0,1038.5,1069.25,800.83
2016,6,29,12,30,964.0,107.0,5.2,21.0,1038.0,1066.81,799.68
2016,6,29,12,45,960.0,108.5,5.3,21.0,1029.0,1058.26,794.94
2016,6,29,13,0,956.0,110.0,5.4,21.0,1020.0,1046.12,787.85
2016,6,29,13,15,953.5,109.0,5.45,20.5,1005.0,1029.42,778.86
2016,6,29,13,30,951.0,108.0,5.5,20.0,990.0,1009.24,767.47
2016,6,29,13,45,947.0,107.0,5.6,20.0,967.5,984.27,751.58
2016,6,29,14,0,943.0,106.0,5.7,20.0,945.0,956.08,733.38
2016,6,29,14,15,937.0,105.0,5.7,19.5,916.0,923.07,712.48
2016,6,29,14,30,931.0,104.0,5.7,19.0,887.0,887.25,689.4
2016,6,29,14,45,923.5,102.0,5.7,19.0,852.0,846.61,661.3
2016,6,29,15,0,916.0,100.0,5.7,19.0,817.0,803.64,631.3
2016,6,29,15,15,905.5,98.0,5.7,18.5,776.5,756.39,599.04
2016,6,29,15,30,895.0,96.0,5.7,18.0,736.0,707.5,564.57
2016,6,29,15,45,882.0,94.0,5.7,18.0,691.0,655.65,524.3
2016,6,29,16,0,869.0,92.0,5.7,18.0,646.0,602.89,482.34
2016,6,29,16,15,851.5,89.0,5.65,17.5,597.5,546.1,436.9
2016,6,29,16,30,834.0,86.0,5.6,17.0,549.0,488.99,389.8
2016,6,29,16,45,811.0,83.0,5.55,16.5,498.5,429.93,339.72
2016,6,29,17,0,788.0,80.0,5.5,16.0,448.0,372.15,289.23
2016,6,29,17,15,756.5,76.0,5.4,15.5,396.0,312.3,236.03
2016,6,29,17,30,725.0,72.0,5.3,15.0,344.0,255.28,184.59
2016,6,29,17,45,680.5,67.0,5.25,14.5,292.5,195.68,132.02
2016,6,29,18,0,636.0,62.0,5.2,14.0,241.0,142.84,87.46
2016,6,29,18,15,571.5,55.5,5.05,13.5,192.0,92.1,50.55
2016,6,29,18,30,507.0,49.0,4.9,13.0,143.0,48.98,28.22
2016,6,29,18,45,403.5,39.5,4.8,12.5,100.5,30.69,21.26
2016,6,29,19,0,300.0,30.0,4.7,12.0,58.0,24.15,14.13
2016,6,29,19,15,150.0,15.0,4.65,11.5,29.0,11.8,0.0
2016,6,29,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,30,5,15,150.0,17.5,3.15,10.5,33.5,13.63,0.88
2016,6,30,5,30,300.0,35.0,3.1,11.0,67.0,28.17,18.43
2016,6,30,5,45,392.0,45.0,3.1,11.5,110.0,34.95,25.34
2016,6,30,6,0,484.0,55.0,3.1,12.0,153.0,63.6,36.35
2016,6,30,6,15,546.0,62.5,3.05,12.5,201.5,107.25,62.97
2016,6,30,6,30,608.0,70.0,3.0,13.0,250.0,158.23,102.19
2016,6,30,6,45,650.0,76.0,2.95,13.5,301.0,210.62,147.15
2016,6,30,7,0,692.0,82.0,2.9,14.0,352.0,267.55,197.32
2016,6,30,7,15,723.5,86.5,2.85,14.5,403.5,323.84,247.24
2016,6,30,7,30,755.0,91.0,2.8,15.0,455.0,384.41,299.6
2016,6,30,7,45,778.0,95.0,2.75,16.0,505.0,441.48,347.2
2016,6,30,8,0,801.0,99.0,2.7,17.0,555.0,499.82,393.99
2016,6,30,8,15,819.0,102.5,2.65,17.5,603.0,555.89,438.07
2016,6,30,8,30,837.0,106.0,2.6,18.0,651.0,612.11,480.72
2016,6,30,8,45,849.5,109.5,2.55,18.5,695.0,664.65,519.19
2016,6,30,9,0,862.0,113.0,2.5,19.0,739.0,714.21,554.32
2016,6,30,9,15,873.5,115.0,2.5,19.5,778.5,761.86,586.03
2016,6,30,9,30,885.0,117.0,2.5,20.0,818.0,807.96,615.61
2016,6,30,9,45,902.0,113.5,2.55,21.0,854.5,851.32,641.97
2016,6,30,10,0,919.0,110.0,2.6,22.0,891.0,892.98,666.73
2016,6,30,10,15,925.0,111.5,2.7,22.0,919.0,928.02,689.75
2016,6,30,10,30,931.0,113.0,2.8,22.0,947.0,960.23,710.88
2016,6,30,10,45,934.5,114.0,2.95,22.5,968.5,986.64,727.2
2016,6,30,11,0,938.0,115.0,3.1,23.0,990.0,1009.81,741.4
2016,6,30,11,15,941.0,116.0,3.25,23.0,1004.0,1029.16,754.59
2016,6,30,11,30,944.0,117.0,3.4,23.0,1018.0,1045.05,765.63
2016,6,30,11,45,945.0,117.0,3.6,23.5,1024.5,1054.48,771.44
2016,6,30,12,0,946.0,117.0,3.8,24.0,1031.0,1060.32,775.0
2016,6,30,12,15,945.5,117.0,3.95,24.0,1030.5,1061.07,776.48
2016,6,30,12,30,945.0,117.0,4.1,24.0,1030.0,1058.23,775.72
2016,6,30,12,45,936.5,121.5,4.35,24.0,1019.5,1048.36,771.06
2016,6,30,13,0,928.0,126.0,4.6,24.0,1009.0,1035.07,764.37
2016,6,30,13,15,924.5,125.0,4.7,24.0,993.5,1017.86,754.32
2016,6,30,13,30,921.0,124.0,4.8,24.0,978.0,997.29,742.01
2016,6,30,13,45,917.0,122.5,4.95,24.0,955.5,972.52,727.2
2016,6,30,14,0,913.0,121.0,5.1,24.0,933.0,944.61,710.12
2016,6,30,14,15,906.0,119.5,5.1,24.0,903.5,911.11,688.03
2016,6,30,14,30,899.0,118.0,5.1,24.0,874.0,874.95,664.01
2016,6,30,14,45,891.0,115.5,5.2,24.0,839.0,834.53,637.38
2016,6,30,15,0,883.0,113.0,5.3,24.0,804.0,791.91,608.87
2016,6,30,15,15,871.0,111.0,5.25,23.5,763.5,744.9,577.32
2016,6,30,15,30,859.0,109.0,5.2,23.0,723.0,696.45,543.28
2016,6,30,15,45,845.0,106.0,5.2,23.0,678.0,645.84,504.97
2016,6,30,16,0,831.0,103.0,5.2,23.0,633.0,592.73,463.89
2016,6,30,16,15,812.0,99.5,5.15,22.5,585.0,536.02,419.71
2016,6,30,16,30,793.0,96.0,5.1,22.0,537.0,479.66,374.45
2016,6,30,16,45,768.5,92.0,5.1,22.0,486.5,421.09,325.55
2016,6,30,17,0,744.0,88.0,5.1,22.0,436.0,364.05,276.64
2016,6,30,17,15,711.0,83.5,5.0,21.0,384.5,303.85,225.26
2016,6,30,17,30,678.0,79.0,4.9,20.0,333.0,248.25,176.82
2016,6,30,17,45,633.0,73.0,4.8,19.5,282.5,192.16,128.46
2016,6,30,18,0,588.0,67.0,4.7,19.0,232.0,141.02,86.32
2016,6,30,18,15,522.0,59.5,4.6,18.0,184.0,92.0,51.39
2016,6,30,18,30,456.0,52.0,4.5,17.0,136.0,50.83,29.92
2016,6,30,18,45,355.5,41.5,4.45,16.5,95.5,32.51,22.44
2016,6,30,19,0,255.0,31.0,4.4,16.0,55.0,25.1,14.6
2016,6,30,19,15,127.5,15.5,4.45,15.5,27.5,12.2,0.0
2016,6,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,5,15,138.5,17.5,4.05,11.0,32.5,13.69,0.32
2016,7,1,5,30,277.0,35.0,4.1,11.0,65.0,28.23,18.41
2016,7,1,5,45,372.0,45.0,4.2,11.5,107.0,35.01,25.36
2016,7,1,6,0,467.0,55.0,4.3,12.0,149.0,62.43,36.0
2016,7,1,6,15,529.0,62.5,4.3,12.5,196.5,105.02,61.89
2016,7,1,6,30,591.0,70.0,4.3,13.0,244.0,154.96,100.31
2016,7,1,6,45,635.0,75.5,4.3,13.5,295.0,206.31,144.42
2016,7,1,7,0,679.0,81.0,4.3,14.0,346.0,262.43,194.11
2016,7,1,7,15,711.0,85.5,4.2,14.5,396.5,318.14,243.85
2016,7,1,7,30,743.0,90.0,4.1,15.0,447.0,378.2,296.18
2016,7,1,7,45,767.5,93.5,4.1,15.5,497.0,434.8,344.68
2016,7,1,8,0,792.0,97.0,4.1,16.0,547.0,492.84,392.86
2016,7,1,8,15,810.5,100.0,4.1,16.5,594.5,548.24,437.52
2016,7,1,8,30,829.0,103.0,4.1,17.0,642.0,603.86,480.95
2016,7,1,8,45,844.0,105.5,4.1,17.5,686.0,656.66,520.93
2016,7,1,9,0,859.0,108.0,4.1,18.0,730.0,706.87,557.93
2016,7,1,9,15,870.0,110.0,4.1,18.5,769.5,754.05,590.25
2016,7,1,9,30,881.0,112.0,4.1,19.0,809.0,799.65,620.55
2016,7,1,9,45,890.5,113.0,4.2,19.5,843.5,841.25,648.0
2016,7,1,10,0,900.0,114.0,4.3,20.0,878.0,880.69,673.67
2016,7,1,10,15,906.0,115.5,4.35,20.0,906.0,915.19,696.79
2016,7,1,10,30,912.0,117.0,4.4,20.0,934.0,946.94,717.93
2016,7,1,10,45,917.5,117.5,4.5,20.5,955.5,974.31,735.16
2016,7,1,11,0,923.0,118.0,4.6,21.0,977.0,998.59,750.28
2016,7,1,11,15,926.0,118.5,4.7,21.0,991.5,1017.24,763.13
2016,7,1,11,30,929.0,119.0,4.8,21.0,1006.0,1032.5,773.81
2016,7,1,11,45,931.0,119.0,4.9,21.5,1013.0,1042.83,779.74
2016,7,1,12,0,933.0,119.0,5.0,22.0,1020.0,1049.63,783.4
2016,7,1,12,15,933.0,119.0,5.05,22.0,1019.5,1050.91,784.61
2016,7,1,12,30,933.0,119.0,5.1,22.0,1019.0,1048.64,783.57
2016,7,1,12,45,927.5,121.5,5.2,22.0,1010.0,1039.87,778.67
2016,7,1,13,0,922.0,124.0,5.3,22.0,1001.0,1027.66,771.52
2016,7,1,13,15,918.5,123.0,5.35,21.5,985.5,1010.56,762.24
2016,7,1,13,30,915.0,122.0,5.4,21.0,970.0,990.13,750.67
2016,7,1,13,45,911.5,120.5,5.45,21.0,948.0,965.97,735.02
2016,7,1,14,0,908.0,119.0,5.5,21.0,926.0,938.67,717.17
2016,7,1,14,15,901.0,117.5,5.5,21.0,897.0,905.33,694.7
2016,7,1,14,30,894.0,116.0,5.5,21.0,868.0,869.35,670.28
2016,7,1,14,45,886.0,114.0,5.5,21.0,833.5,829.61,643.02
2016,7,1,15,0,878.0,112.0,5.5,21.0,799.0,787.68,613.99
2016,7,1,15,15,866.5,109.5,5.45,20.5,758.5,740.75,581.96
2016,7,1,15,30,855.0,107.0,5.4,20.0,718.0,692.35,547.47
2016,7,1,15,45,840.5,104.5,5.4,19.5,673.5,642.07,509.78
2016,7,1,16,0,826.0,102.0,5.4,19.0,629.0,589.39,469.22
2016,7,1,16,15,807.0,98.5,5.35,18.5,581.0,532.92,424.4
2016,7,1,16,30,788.0,95.0,5.3,18.0,533.0,476.81,378.51
2016,7,1,16,45,763.0,91.5,5.25,18.0,483.0,418.77,329.11
2016,7,1,17,0,738.0,88.0,5.2,18.0,433.0,362.3,279.81
2016,7,1,17,15,705.0,83.0,5.15,17.5,381.5,301.95,227.09
2016,7,1,17,30,672.0,78.0,5.1,17.0,330.0,246.19,177.53
2016,7,1,17,45,626.0,72.5,5.05,16.5,279.5,190.68,129.11
2016,7,1,18,0,580.0,67.0,5.0,16.0,229.0,140.24,87.07
2016,7,1,18,15,514.0,59.0,4.85,15.5,182.0,91.18,51.5
2016,7,1,18,30,448.0,51.0,4.7,15.0,135.0,49.97,29.46
2016,7,1,18,45,347.0,41.0,4.55,14.5,94.0,32.05,22.23
2016,7,1,19,0,246.0,31.0,4.4,14.0,53.0,25.11,14.74
2016,7,1,19,15,123.0,15.5,4.3,13.5,26.5,12.2,0.0
2016,7,1,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
