Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,2,5,15,140.5,17.0,3.85,10.5,31.5,13.27,0.0
2016,7,2,5,30,281.0,34.0,4.0,11.0,63.0,27.35,17.6
2016,7,2,5,45,375.5,44.0,4.15,11.5,105.0,34.17,24.6
2016,7,2,6,0,470.0,54.0,4.3,12.0,147.0,61.14,35.05
2016,7,2,6,15,262.0,82.5,4.3,12.5,137.0,96.39,65.87
2016,7,2,6,30,54.0,111.0,4.3,13.0,127.0,107.61,84.03
2016,7,2,6,45,62.0,132.0,4.35,13.5,153.5,132.44,104.71
2016,7,2,7,0,70.0,153.0,4.4,14.0,180.0,158.39,126.22
2016,7,2,7,15,93.0,177.5,4.4,14.5,218.5,193.47,154.74
2016,7,2,7,30,116.0,202.0,4.4,15.0,257.0,232.51,186.35
2016,7,2,7,45,451.0,149.5,4.4,15.5,400.0,344.35,275.26
2016,7,2,8,0,786.0,97.0,4.4,16.0,543.0,489.34,391.13
2016,7,2,8,15,804.5,100.5,4.35,16.5,590.5,544.95,435.63
2016,7,2,8,30,823.0,104.0,4.3,17.0,638.0,600.82,479.17
2016,7,2,8,45,836.0,107.0,4.3,17.5,681.0,652.58,518.45
2016,7,2,9,0,849.0,110.0,4.3,18.0,724.0,701.54,554.58
2016,7,2,9,15,860.0,112.0,4.3,18.5,763.5,748.35,586.86
2016,7,2,9,30,871.0,114.0,4.3,19.0,803.0,793.61,617.06
2016,7,2,9,45,874.5,119.0,4.35,19.5,835.5,833.96,643.52
2016,7,2,10,0,878.0,124.0,4.4,20.0,868.0,871.77,668.01
2016,7,2,10,15,884.5,125.0,4.45,20.0,896.0,905.61,690.86
2016,7,2,10,30,891.0,126.0,4.5,20.0,924.0,936.78,711.83
2016,7,2,10,45,894.5,128.0,4.6,20.5,945.0,963.32,728.56
2016,7,2,11,0,898.0,130.0,4.7,21.0,966.0,986.76,743.18
2016,7,2,11,15,901.5,131.0,4.75,21.0,980.5,1006.01,756.05
2016,7,2,11,30,905.0,132.0,4.8,21.0,995.0,1021.97,766.79
2016,7,2,11,45,905.0,133.0,4.9,21.5,1001.5,1031.12,771.93
2016,7,2,12,0,905.0,134.0,5.0,22.0,1008.0,1036.83,774.87
2016,7,2,12,15,905.0,134.0,5.1,22.0,1008.0,1038.11,776.49
2016,7,2,12,30,905.0,134.0,5.2,22.0,1008.0,1035.95,775.9
2016,7,2,12,45,909.5,130.0,5.3,22.0,1002.0,1030.87,773.44
2016,7,2,13,0,914.0,126.0,5.4,22.0,996.0,1022.24,768.66
2016,7,2,13,15,911.0,125.0,5.45,21.5,981.0,1005.77,759.72
2016,7,2,13,30,908.0,124.0,5.5,21.0,966.0,985.97,748.53
2016,7,2,13,45,902.5,123.5,5.55,21.0,943.5,961.13,732.34
2016,7,2,14,0,897.0,123.0,5.6,21.0,921.0,933.27,714.02
2016,7,2,14,15,890.5,121.5,5.6,21.0,892.5,900.7,692.02
2016,7,2,14,30,884.0,120.0,5.6,21.0,864.0,865.47,668.07
2016,7,2,14,45,692.5,199.5,5.65,21.0,768.0,765.64,596.4
2016,7,2,15,0,501.0,279.0,5.7,21.0,672.0,666.22,519.5
2016,7,2,15,15,672.0,196.0,5.65,20.5,693.0,689.44,541.99
2016,7,2,15,30,843.0,113.0,5.6,20.0,714.0,692.55,548.26
2016,7,2,15,45,827.0,110.5,5.6,19.5,669.5,640.08,508.68
2016,7,2,16,0,811.0,108.0,5.6,19.0,625.0,587.12,467.84
2016,7,2,16,15,792.0,104.5,5.55,18.5,577.5,531.35,423.53
2016,7,2,16,30,773.0,101.0,5.5,18.0,530.0,475.96,378.19
2016,7,2,16,45,447.0,148.0,5.5,17.5,391.0,334.36,265.0
2016,7,2,17,0,121.0,195.0,5.5,17.0,252.0,225.85,179.56
2016,7,2,17,15,119.0,172.5,5.4,16.5,223.0,195.97,155.1
2016,7,2,17,30,117.0,150.0,5.3,16.0,194.0,166.43,130.4
2016,7,2,17,45,103.5,129.5,5.2,15.5,164.0,136.68,105.73
2016,7,2,18,0,90.0,109.0,5.1,15.0,134.0,108.69,82.66
2016,7,2,18,15,260.0,81.0,4.95,14.5,133.5,90.2,60.8
2016,7,2,18,30,430.0,53.0,4.8,14.0,133.0,51.6,31.16
2016,7,2,18,45,334.0,42.0,4.65,13.5,92.5,33.0,23.15
2016,7,2,19,0,238.0,31.0,4.5,13.0,52.0,24.24,14.07
2016,7,2,19,15,119.0,15.5,4.4,12.5,26.0,12.2,0.0
2016,7,2,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,3,5,15,148.0,16.5,3.25,10.5,31.5,12.87,0.0
2016,7,3,5,30,296.0,33.0,3.4,11.0,63.0,26.48,16.79
2016,7,3,5,45,390.0,42.5,3.55,11.5,105.5,32.88,23.45
2016,7,3,6,0,484.0,52.0,3.7,12.0,148.0,59.34,33.43
2016,7,3,6,15,329.5,82.5,3.7,12.5,156.0,101.18,67.12
2016,7,3,6,30,175.0,113.0,3.7,13.0,164.0,127.23,95.2
2016,7,3,6,45,193.5,132.0,3.75,13.5,198.5,159.9,122.54
2016,7,3,7,0,212.0,151.0,3.8,14.0,233.0,195.62,152.72
2016,7,3,7,15,171.0,176.0,3.8,14.5,248.5,218.48,173.48
2016,7,3,7,30,130.0,201.0,3.8,15.0,264.0,236.95,189.51
2016,7,3,7,45,167.5,223.0,3.85,15.5,313.0,282.86,226.34
2016,7,3,8,0,205.0,245.0,3.9,16.0,362.0,332.77,265.93
2016,7,3,8,15,298.5,248.5,3.9,16.5,434.5,402.64,321.12
2016,7,3,8,30,392.0,252.0,3.9,17.0,507.0,478.89,380.53
2016,7,3,8,45,249.0,292.5,3.95,17.5,458.5,446.07,352.5
2016,7,3,9,0,106.0,333.0,4.0,18.0,410.0,390.65,306.4
2016,7,3,9,15,494.5,221.0,4.05,18.5,608.0,588.39,464.36
2016,7,3,9,30,883.0,109.0,4.1,19.0,806.0,797.72,620.31
2016,7,3,9,45,584.5,252.5,4.15,19.5,722.5,736.03,569.08
2016,7,3,10,0,286.0,396.0,4.2,20.0,639.0,637.87,488.87
2016,7,3,10,15,256.0,417.5,4.25,20.0,640.0,643.47,492.12
2016,7,3,10,30,226.0,439.0,4.3,20.0,641.0,639.26,487.8
2016,7,3,10,45,586.0,270.0,4.4,20.5,810.5,828.9,633.41
2016,7,3,11,0,946.0,101.0,4.5,21.0,980.0,1003.54,753.88
2016,7,3,11,15,948.5,101.5,4.6,21.0,994.0,1022.22,765.61
2016,7,3,11,30,951.0,102.0,4.7,21.0,1008.0,1037.4,776.23
2016,7,3,11,45,952.0,102.5,4.8,21.5,1015.0,1047.55,782.03
2016,7,3,12,0,953.0,103.0,4.9,22.0,1022.0,1054.08,785.52
2016,7,3,12,15,952.5,103.0,4.95,22.0,1021.5,1054.99,786.48
2016,7,3,12,30,952.0,103.0,5.0,22.0,1021.0,1052.25,785.14
2016,7,3,12,45,937.0,111.5,5.1,22.0,1009.0,1040.1,778.0
2016,7,3,13,0,922.0,120.0,5.2,22.0,997.0,1024.56,768.66
2016,7,3,13,15,919.0,119.0,5.25,22.0,982.0,1008.0,758.27
2016,7,3,13,30,916.0,118.0,5.3,22.0,967.0,988.08,745.62
2016,7,3,13,45,911.0,117.5,5.35,22.0,944.5,963.55,729.8
2016,7,3,14,0,906.0,117.0,5.4,22.0,922.0,935.95,711.84
2016,7,3,14,15,899.5,115.5,5.4,21.5,893.5,903.13,691.22
2016,7,3,14,30,893.0,114.0,5.4,21.0,865.0,867.64,668.54
2016,7,3,14,45,884.5,112.0,5.45,21.0,830.0,827.55,641.32
2016,7,3,15,0,876.0,110.0,5.5,21.0,795.0,785.31,612.28
2016,7,3,15,15,864.5,108.0,5.45,20.5,755.0,738.95,580.66
2016,7,3,15,30,853.0,106.0,5.4,20.0,715.0,691.13,546.66
2016,7,3,15,45,522.0,196.5,5.4,20.0,562.0,528.63,418.7
2016,7,3,16,0,191.0,287.0,5.4,20.0,409.0,385.9,304.13
2016,7,3,16,15,488.5,190.5,5.3,19.5,470.0,449.02,356.53
2016,7,3,16,30,786.0,94.0,5.2,19.0,531.0,475.88,376.58
2016,7,3,16,45,399.5,127.0,5.15,18.5,349.0,294.59,232.59
2016,7,3,17,0,13.0,160.0,5.1,18.0,167.0,152.58,120.66
2016,7,3,17,15,19.5,148.0,5.0,17.5,156.0,142.26,112.68
2016,7,3,17,30,26.0,136.0,4.9,17.0,145.0,130.77,103.31
2016,7,3,17,45,19.5,116.5,4.8,16.5,123.0,109.97,86.42
2016,7,3,18,0,13.0,97.0,4.7,16.0,101.0,89.73,69.84
2016,7,3,18,15,234.5,73.5,4.55,15.0,117.5,82.15,54.88
2016,7,3,18,30,456.0,50.0,4.4,14.0,134.0,49.65,29.0
2016,7,3,18,45,361.0,39.5,4.3,13.5,93.5,30.7,21.16
2016,7,3,19,0,266.0,29.0,4.2,13.0,53.0,23.22,13.21
2016,7,3,19,15,133.0,14.5,4.2,12.5,26.5,11.38,0.0
2016,7,3,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,4,5,15,161.5,15.0,3.55,10.5,31.5,11.56,0.0
2016,7,4,5,30,323.0,30.0,3.7,11.0,63.0,23.72,14.38
2016,7,4,5,45,419.5,38.5,3.85,11.5,105.5,29.35,20.31
2016,7,4,6,0,516.0,47.0,4.0,12.0,148.0,55.51,29.65
2016,7,4,6,15,259.0,72.0,4.0,12.5,123.0,85.2,56.54
2016,7,4,6,30,2.0,97.0,4.0,13.0,98.0,88.52,70.14
2016,7,4,6,45,7.5,115.0,4.0,13.5,118.0,106.63,85.08
2016,7,4,7,0,13.0,133.0,4.0,14.0,138.0,125.5,100.44
2016,7,4,7,15,70.5,167.0,3.95,14.5,200.0,176.59,141.25
2016,7,4,7,30,128.0,201.0,3.9,15.0,262.0,236.09,188.97
2016,7,4,7,45,91.0,216.0,3.85,15.5,261.5,240.91,192.86
2016,7,4,8,0,54.0,231.0,3.8,16.0,261.0,242.74,193.75
2016,7,4,8,15,108.0,262.5,3.8,16.5,330.0,305.76,243.63
2016,7,4,8,30,162.0,294.0,3.8,17.0,399.0,377.75,299.65
2016,7,4,8,45,268.5,296.0,3.85,17.5,483.5,461.93,365.15
2016,7,4,9,0,375.0,298.0,3.9,18.0,568.0,551.75,433.74
2016,7,4,9,15,643.5,195.5,3.95,18.5,690.0,675.32,530.03
2016,7,4,9,30,912.0,93.0,4.0,19.0,812.0,803.95,623.84
2016,7,4,9,45,655.5,222.5,4.1,19.5,751.0,764.71,591.23
2016,7,4,10,0,399.0,352.0,4.2,20.0,690.0,695.96,533.89
2016,7,4,10,15,405.5,362.0,4.3,20.0,715.5,725.88,555.66
2016,7,4,10,30,412.0,372.0,4.4,20.0,741.0,754.68,576.08
2016,7,4,10,45,669.0,243.0,4.5,20.5,857.5,879.67,670.91
2016,7,4,11,0,926.0,114.0,4.6,21.0,974.0,997.69,750.43
2016,7,4,11,15,680.0,260.5,4.7,21.0,897.5,934.48,706.45
2016,7,4,11,30,434.0,407.0,4.8,21.0,821.0,847.1,638.43
2016,7,4,11,45,404.5,418.0,4.9,21.0,806.5,826.81,624.44
2016,7,4,12,0,375.0,429.0,5.0,21.0,792.0,811.21,613.12
2016,7,4,12,15,415.5,423.0,5.05,21.0,824.5,852.87,643.58
2016,7,4,12,30,456.0,417.0,5.1,21.0,857.0,886.01,667.8
2016,7,4,12,45,264.0,434.0,5.2,21.0,688.5,703.62,534.46
2016,7,4,13,0,72.0,451.0,5.3,21.0,520.0,512.61,390.29
2016,7,4,13,15,101.0,456.5,5.35,21.0,551.0,544.46,415.68
2016,7,4,13,30,130.0,462.0,5.4,21.0,582.0,583.09,445.13
2016,7,4,13,45,242.5,430.5,5.45,21.0,648.0,659.12,504.72
2016,7,4,14,0,355.0,399.0,5.5,21.0,714.0,721.3,553.39
2016,7,4,14,15,259.0,405.0,5.5,20.5,631.0,631.92,486.89
2016,7,4,14,30,163.0,411.0,5.5,20.0,548.0,540.83,418.42
2016,7,4,14,45,205.5,388.0,5.5,20.0,553.5,545.15,423.74
2016,7,4,15,0,248.0,365.0,5.5,20.0,559.0,551.25,429.85
2016,7,4,15,15,560.0,231.0,5.45,19.5,639.0,640.79,505.59
2016,7,4,15,30,872.0,97.0,5.4,19.0,719.0,695.74,553.08
2016,7,4,15,45,857.5,94.5,5.4,19.0,674.5,643.45,512.31
2016,7,4,16,0,843.0,92.0,5.4,19.0,630.0,590.45,470.48
2016,7,4,16,15,561.5,160.0,5.35,18.5,507.0,461.9,368.1
2016,7,4,16,30,280.0,228.0,5.3,18.0,384.0,352.76,280.61
2016,7,4,16,45,182.5,210.0,5.3,18.0,308.0,275.01,218.42
2016,7,4,17,0,85.0,192.0,5.3,18.0,232.0,208.85,165.62
2016,7,4,17,15,44.0,157.0,5.2,17.0,178.0,158.13,125.4
2016,7,4,17,30,3.0,122.0,5.1,16.0,124.0,112.78,89.45
2016,7,4,17,45,1.5,104.0,5.0,15.5,105.0,95.49,75.35
2016,7,4,18,0,0.0,86.0,4.9,15.0,86.0,78.51,61.23
2016,7,4,18,15,239.0,66.5,4.75,14.5,111.0,75.05,48.8
2016,7,4,18,30,478.0,47.0,4.6,14.0,136.0,47.64,26.87
2016,7,4,18,45,380.5,37.5,4.45,13.5,95.0,28.91,19.59
2016,7,4,19,0,283.0,28.0,4.3,13.0,54.0,22.31,12.42
2016,7,4,19,15,141.5,14.0,4.2,12.5,27.0,10.94,0.0
2016,7,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,154.0,15.5,3.8,11.0,31.0,12.06,0.0
2016,7,5,5,30,308.0,31.0,3.9,11.0,62.0,24.74,15.16
2016,7,5,5,45,404.0,40.0,4.05,11.5,104.0,30.77,21.54
2016,7,5,6,0,500.0,49.0,4.2,12.0,146.0,56.18,30.85
2016,7,5,6,15,250.0,60.0,4.2,12.5,108.5,73.93,47.35
2016,7,5,6,30,0.0,71.0,4.2,13.0,71.0,65.58,50.71
2016,7,5,6,45,0.0,86.0,4.2,13.5,86.0,79.42,62.36
2016,7,5,7,0,0.0,101.0,4.2,14.0,101.0,93.35,73.85
2016,7,5,7,15,0.0,110.5,4.15,14.5,110.5,102.35,81.02
2016,7,5,7,30,0.0,120.0,4.1,15.0,120.0,111.35,88.06
2016,7,5,7,45,0.0,135.5,4.05,15.5,135.5,125.88,99.57
2016,7,5,8,0,0.0,151.0,4.0,16.0,151.0,140.48,110.98
2016,7,5,8,15,11.5,194.0,4.0,16.0,202.0,187.02,148.53
2016,7,5,8,30,23.0,237.0,4.0,16.0,253.0,235.04,186.73
2016,7,5,8,45,18.5,236.0,4.0,16.5,249.5,232.74,183.96
2016,7,5,9,0,14.0,235.0,4.0,17.0,246.0,229.88,180.86
2016,7,5,9,15,116.5,304.5,4.05,17.5,396.0,381.66,301.04
2016,7,5,9,30,219.0,374.0,4.1,18.0,546.0,534.52,417.25
2016,7,5,9,45,115.5,310.5,4.2,18.5,402.0,398.39,311.18
2016,7,5,10,0,12.0,247.0,4.3,19.0,258.0,242.74,187.99
2016,7,5,10,15,16.5,282.5,4.4,19.0,297.5,281.2,218.04
2016,7,5,10,30,21.0,318.0,4.5,19.0,337.0,320.06,247.76
2016,7,5,10,45,28.0,351.0,4.65,19.5,377.0,367.01,283.0
2016,7,5,11,0,35.0,384.0,4.8,20.0,417.0,407.58,313.02
2016,7,5,11,15,44.5,408.0,4.95,20.0,450.5,441.85,338.86
2016,7,5,11,30,54.0,432.0,5.1,20.0,484.0,476.29,364.74
2016,7,5,11,45,258.5,424.5,5.25,20.0,674.0,689.41,528.3
2016,7,5,12,0,463.0,417.0,5.4,20.0,864.0,893.72,678.61
2016,7,5,12,15,454.0,417.5,5.45,19.5,855.5,886.15,673.55
2016,7,5,12,30,445.0,418.0,5.5,19.0,847.0,876.42,668.15
2016,7,5,12,45,691.0,265.0,5.6,19.0,925.0,965.46,740.3
2016,7,5,13,0,937.0,112.0,5.7,19.0,1003.0,1032.15,787.32
2016,7,5,13,15,934.5,111.5,5.7,19.0,988.0,1016.41,776.4
2016,7,5,13,30,932.0,111.0,5.7,19.0,973.0,997.23,763.64
2016,7,5,13,45,929.0,109.0,5.75,19.0,951.5,972.74,747.54
2016,7,5,14,0,926.0,107.0,5.8,19.0,930.0,945.03,729.15
2016,7,5,14,15,920.5,106.0,5.8,18.5,901.5,913.04,708.75
2016,7,5,14,30,915.0,105.0,5.8,18.0,873.0,878.24,686.18
2016,7,5,14,45,908.5,103.0,5.8,18.0,839.0,839.01,658.88
2016,7,5,15,0,902.0,101.0,5.8,18.0,805.0,797.4,629.66
2016,7,5,15,15,892.0,99.0,5.75,17.5,765.5,751.08,597.65
2016,7,5,15,30,882.0,97.0,5.7,17.0,726.0,703.1,563.56
2016,7,5,15,45,870.0,94.0,5.7,17.0,682.0,651.43,523.32
2016,7,5,16,0,858.0,91.0,5.7,17.0,638.0,598.78,481.34
2016,7,5,16,15,841.0,88.0,5.65,16.5,590.0,542.79,436.36
2016,7,5,16,30,824.0,85.0,5.6,16.0,542.0,486.34,389.65
2016,7,5,16,45,802.0,81.5,5.6,16.0,492.0,427.6,339.09
2016,7,5,17,0,780.0,78.0,5.6,16.0,442.0,370.05,288.2
2016,7,5,17,15,419.0,111.0,5.5,15.5,304.0,237.48,183.1
2016,7,5,17,30,58.0,144.0,5.4,15.0,166.0,146.11,115.86
2016,7,5,17,45,50.5,124.0,5.35,14.5,141.0,121.99,95.98
2016,7,5,18,0,43.0,104.0,5.3,14.0,116.0,98.94,76.85
2016,7,5,18,15,272.0,75.5,5.15,13.5,127.5,85.48,56.52
2016,7,5,18,30,501.0,47.0,5.0,13.0,139.0,48.35,27.13
2016,7,5,18,45,394.0,38.0,4.9,12.5,97.0,29.42,20.11
2016,7,5,19,0,287.0,29.0,4.8,12.0,55.0,23.31,13.24
2016,7,5,19,15,143.5,14.5,4.75,11.5,27.5,11.43,0.0
2016,7,5,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,5,15,141.5,15.5,3.95,11.0,29.5,12.11,0.0
2016,7,6,5,30,283.0,31.0,3.9,11.0,59.0,24.81,15.12
2016,7,6,5,45,381.5,40.5,3.9,11.5,100.5,31.29,21.98
2016,7,6,6,0,480.0,50.0,3.9,12.0,142.0,55.86,31.3
2016,7,6,6,15,240.0,58.0,3.8,12.5,104.0,71.04,45.33
2016,7,6,6,30,0.0,66.0,3.7,13.0,66.0,61.13,46.91
2016,7,6,6,45,0.0,80.5,3.65,13.5,80.5,74.49,58.17
2016,7,6,7,0,0.0,95.0,3.6,14.0,95.0,87.93,69.27
2016,7,6,7,15,0.0,119.0,3.55,14.0,119.5,110.07,87.64
2016,7,6,7,30,0.0,143.0,3.5,14.0,144.0,132.39,105.89
2016,7,6,7,45,4.0,161.0,3.5,14.5,164.0,151.12,120.72
2016,7,6,8,0,8.0,179.0,3.5,15.0,184.0,170.36,135.82
2016,7,6,8,15,35.5,227.0,3.5,15.5,250.0,232.89,185.86
2016,7,6,8,30,63.0,275.0,3.5,16.0,316.0,297.38,236.46
2016,7,6,8,45,37.0,249.0,3.55,16.5,273.5,259.99,205.64
2016,7,6,9,0,11.0,223.0,3.6,17.0,231.0,216.5,170.03
2016,7,6,9,15,165.5,287.0,3.65,17.0,417.0,400.68,317.36
2016,7,6,9,30,320.0,351.0,3.7,17.0,603.0,595.85,466.18
2016,7,6,9,45,190.5,365.5,3.8,17.5,518.0,513.0,399.6
2016,7,6,10,0,61.0,380.0,3.9,18.0,433.0,419.09,324.59
2016,7,6,10,15,183.5,399.5,4.0,18.0,562.5,555.64,430.4
2016,7,6,10,30,306.0,419.0,4.1,18.0,692.0,699.36,537.38
2016,7,6,10,45,618.0,261.5,4.25,18.5,829.0,850.75,653.44
2016,7,6,11,0,930.0,104.0,4.4,19.0,966.0,991.74,750.81
2016,7,6,11,15,687.0,255.5,4.55,19.0,898.0,936.77,712.74
2016,7,6,11,30,444.0,407.0,4.7,19.0,830.0,857.4,650.28
2016,7,6,11,45,692.0,255.5,4.85,19.5,920.0,958.45,728.92
2016,7,6,12,0,940.0,104.0,5.0,20.0,1010.0,1043.12,785.9
2016,7,6,12,15,940.0,104.0,5.15,20.0,1009.5,1044.63,787.56
2016,7,6,12,30,940.0,104.0,5.3,20.0,1009.0,1042.53,787.4
2016,7,6,12,45,932.5,107.0,5.45,20.0,999.5,1032.45,781.85
2016,7,6,13,0,925.0,110.0,5.6,20.0,990.0,1018.91,773.98
2016,7,6,13,15,922.0,109.5,5.7,19.5,974.5,1002.87,765.55
2016,7,6,13,30,919.0,109.0,5.8,19.0,959.0,983.46,754.73
2016,7,6,13,45,914.0,108.0,5.9,19.0,936.5,958.41,738.43
2016,7,6,14,0,909.0,107.0,6.0,19.0,914.0,930.29,719.88
2016,7,6,14,15,642.5,234.0,6.0,18.5,795.5,807.16,631.89
2016,7,6,14,30,376.0,361.0,6.0,18.0,677.0,677.41,530.41
2016,7,6,14,45,332.5,358.5,6.0,18.0,629.5,624.99,491.12
2016,7,6,15,0,289.0,356.0,6.0,18.0,582.0,574.55,452.64
2016,7,6,15,15,223.5,344.5,5.95,17.5,514.0,496.91,393.39
2016,7,6,15,30,158.0,333.0,5.9,17.0,446.0,429.62,341.24
2016,7,6,15,45,161.0,310.5,5.85,17.0,419.5,400.88,319.41
2016,7,6,16,0,164.0,288.0,5.8,17.0,393.0,371.6,296.78
2016,7,6,16,15,269.5,248.0,5.7,16.5,404.5,383.34,307.68
2016,7,6,16,30,375.0,208.0,5.6,16.0,416.0,380.64,305.68
2016,7,6,16,45,375.5,186.5,5.5,15.5,378.0,338.44,270.79
2016,7,6,17,0,376.0,165.0,5.4,15.0,340.0,297.39,235.94
2016,7,6,17,15,294.5,154.5,5.3,14.5,282.0,236.78,185.96
2016,7,6,17,30,213.0,144.0,5.2,14.0,224.0,186.67,145.19
2016,7,6,17,45,413.5,101.0,5.1,14.0,226.5,174.05,125.2
2016,7,6,18,0,614.0,58.0,5.0,14.0,229.0,138.2,84.55
2016,7,6,18,15,551.0,51.5,4.85,13.5,182.0,88.57,48.07
2016,7,6,18,30,488.0,45.0,4.7,13.0,135.0,46.38,25.62
2016,7,6,18,45,391.5,36.0,4.6,12.5,94.5,27.62,18.53
2016,7,6,19,0,295.0,27.0,4.5,12.0,54.0,21.43,11.67
2016,7,6,19,15,147.5,13.5,4.45,11.5,27.0,10.53,0.0
2016,7,6,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,5,15,164.5,14.0,3.85,11.5,30.0,10.81,0.0
2016,7,7,5,30,329.0,28.0,3.9,12.0,60.0,22.08,12.68
2016,7,7,5,45,423.0,36.0,4.0,12.5,101.5,27.35,18.4
2016,7,7,6,0,517.0,44.0,4.1,13.0,143.0,51.23,26.69
2016,7,7,6,15,258.5,46.5,4.05,13.0,96.0,62.81,37.49
2016,7,7,6,30,0.0,49.0,4.0,13.0,49.0,45.53,33.56
2016,7,7,6,45,0.0,59.5,3.95,13.5,59.5,55.32,41.86
2016,7,7,7,0,0.0,70.0,3.9,14.0,70.0,65.13,50.0
2016,7,7,7,15,0.0,96.0,3.95,14.5,96.0,89.12,69.95
2016,7,7,7,30,0.0,122.0,4.0,15.0,122.0,113.18,89.61
2016,7,7,7,45,4.0,150.0,4.05,15.5,152.5,141.0,112.04
2016,7,7,8,0,8.0,178.0,4.1,16.0,183.0,169.44,134.67
2016,7,7,8,15,10.5,195.5,4.2,16.0,202.5,187.88,149.23
2016,7,7,8,30,13.0,213.0,4.3,16.0,222.0,206.63,163.97
2016,7,7,8,45,23.0,248.0,4.45,16.5,264.5,246.95,195.62
2016,7,7,9,0,33.0,283.0,4.6,17.0,307.0,292.35,230.83
2016,7,7,9,15,26.0,278.5,4.7,17.0,298.0,285.15,224.55
2016,7,7,9,30,19.0,274.0,4.8,17.0,289.0,272.54,214.15
2016,7,7,9,45,36.0,322.5,4.95,17.5,352.5,339.56,266.13
2016,7,7,10,0,53.0,371.0,5.1,18.0,416.0,403.55,314.76
2016,7,7,10,15,70.5,398.5,5.2,18.0,461.0,448.55,349.04
2016,7,7,10,30,88.0,426.0,5.3,18.0,506.0,494.51,383.84
2016,7,7,10,45,245.0,411.0,5.4,18.0,637.5,644.0,500.08
2016,7,7,11,0,402.0,396.0,5.5,18.0,769.0,791.03,611.1
2016,7,7,11,15,315.5,436.0,5.55,18.0,731.0,748.89,577.03
2016,7,7,11,30,229.0,476.0,5.6,18.0,693.0,701.09,539.41
2016,7,7,11,45,242.0,467.0,5.65,18.0,698.0,716.31,551.14
2016,7,7,12,0,255.0,458.0,5.7,18.0,703.0,722.01,555.87
2016,7,7,12,15,305.5,448.0,5.7,18.0,742.5,762.79,587.05
2016,7,7,12,30,356.0,438.0,5.7,18.0,782.0,802.0,616.74
2016,7,7,12,45,250.0,458.5,5.7,18.0,699.0,715.31,550.58
2016,7,7,13,0,144.0,479.0,5.7,18.0,616.0,620.57,478.03
2016,7,7,13,15,233.0,456.5,5.6,18.0,674.0,680.86,525.82
2016,7,7,13,30,322.0,434.0,5.5,18.0,732.0,745.38,575.26
2016,7,7,13,45,616.5,269.5,5.45,18.0,823.0,855.1,664.25
2016,7,7,14,0,911.0,105.0,5.4,18.0,914.0,930.62,720.0
2016,7,7,14,15,905.0,104.0,5.35,18.0,885.5,898.63,697.32
2016,7,7,14,30,899.0,103.0,5.3,18.0,857.0,863.92,673.25
2016,7,7,14,45,714.5,186.5,5.3,18.0,770.5,773.05,608.09
2016,7,7,15,0,530.0,270.0,5.3,18.0,684.0,681.93,536.67
2016,7,7,15,15,697.0,182.0,5.3,17.5,697.0,696.45,553.07
2016,7,7,15,30,864.0,94.0,5.3,17.0,710.0,688.88,551.75
2016,7,7,15,45,615.0,174.0,5.3,17.0,598.5,570.28,456.69
2016,7,7,16,0,366.0,254.0,5.3,17.0,487.0,461.85,368.98
2016,7,7,16,15,317.0,242.0,5.3,16.5,433.0,403.48,323.32
2016,7,7,16,30,268.0,230.0,5.3,16.0,379.0,349.53,280.35
2016,7,7,16,45,199.0,212.5,5.35,15.5,317.5,284.88,228.47
2016,7,7,17,0,130.0,195.0,5.4,15.0,256.0,229.85,184.2
2016,7,7,17,15,76.5,164.5,5.35,14.5,199.5,175.28,140.15
2016,7,7,17,30,23.0,134.0,5.3,14.0,143.0,128.65,102.85
2016,7,7,17,45,17.5,115.0,5.3,13.5,121.5,108.32,86.15
2016,7,7,18,0,12.0,96.0,5.3,13.0,100.0,88.76,69.9
2016,7,7,18,15,251.5,70.5,5.2,12.5,117.0,79.76,52.67
2016,7,7,18,30,491.0,45.0,5.1,12.0,134.0,46.56,25.8
2016,7,7,18,45,394.0,36.0,5.0,11.5,93.5,27.66,18.64
2016,7,7,19,0,297.0,27.0,4.9,11.0,53.0,21.47,11.69
2016,7,7,19,15,148.5,13.5,4.8,11.0,26.5,10.56,0.0
2016,7,7,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,5,15,169.0,13.0,3.9,11.5,29.0,9.97,0.0
2016,7,8,5,30,338.0,26.0,4.0,12.0,58.0,20.31,11.11
2016,7,8,5,45,432.0,33.5,4.1,12.5,99.0,25.23,16.52
2016,7,8,6,0,526.0,41.0,4.2,13.0,140.0,48.35,24.33
2016,7,8,6,15,263.0,53.0,4.1,13.0,102.5,68.42,42.13
2016,7,8,6,30,0.0,65.0,4.0,13.0,65.0,60.22,46.13
2016,7,8,6,45,0.0,78.5,3.95,13.5,78.5,72.67,56.64
2016,7,8,7,0,0.0,92.0,3.9,14.0,92.0,85.2,66.99
2016,7,8,7,15,11.0,131.0,3.85,14.5,136.5,124.53,99.35
2016,7,8,7,30,22.0,170.0,3.8,15.0,181.0,165.41,132.51
2016,7,8,7,45,42.5,201.0,3.75,15.5,224.5,205.77,164.74
2016,7,8,8,0,63.0,232.0,3.7,16.0,268.0,248.09,198.19
2016,7,8,8,15,55.0,247.5,3.65,16.5,280.5,262.77,209.03
2016,7,8,8,30,47.0,263.0,3.6,17.0,293.0,276.55,218.96
2016,7,8,8,45,98.5,299.5,3.6,17.5,368.5,347.79,274.6
2016,7,8,9,0,150.0,336.0,3.6,18.0,444.0,428.51,336.23
2016,7,8,9,15,521.0,209.5,3.65,18.5,614.0,596.12,469.75
2016,7,8,9,30,892.0,83.0,3.7,19.0,784.0,777.59,604.39
2016,7,8,9,45,899.0,84.5,3.75,19.5,817.0,818.4,630.19
2016,7,8,10,0,906.0,86.0,3.8,20.0,850.0,856.87,655.0
2016,7,8,10,15,912.0,87.0,3.85,20.0,878.0,891.44,678.15
2016,7,8,10,30,918.0,88.0,3.9,20.0,906.0,923.24,699.32
2016,7,8,10,45,921.5,89.5,4.0,20.5,927.0,950.3,716.12
2016,7,8,11,0,925.0,91.0,4.1,21.0,948.0,974.17,730.74
2016,7,8,11,15,927.5,91.5,4.2,21.0,962.0,992.76,743.23
2016,7,8,11,30,930.0,92.0,4.3,21.0,976.0,1007.93,753.52
2016,7,8,11,45,932.0,92.0,4.45,21.5,983.5,1018.61,759.7
2016,7,8,12,0,934.0,92.0,4.6,22.0,991.0,1025.75,764.12
2016,7,8,12,15,934.0,92.0,4.7,22.0,991.0,1027.32,765.97
2016,7,8,12,30,934.0,92.0,4.8,22.0,991.0,1025.3,765.55
2016,7,8,12,45,928.5,95.0,4.9,22.0,982.5,1017.31,761.19
2016,7,8,13,0,923.0,98.0,5.0,22.0,974.0,1005.85,754.58
2016,7,8,13,15,921.0,97.5,5.1,22.0,960.0,990.83,745.59
2016,7,8,13,30,919.0,97.0,5.2,22.0,946.0,972.4,734.29
2016,7,8,13,45,915.5,95.5,5.35,22.0,924.5,948.25,719.36
2016,7,8,14,0,912.0,94.0,5.5,22.0,903.0,920.94,702.11
2016,7,8,14,15,906.5,93.0,5.55,21.5,875.5,889.37,682.5
2016,7,8,14,30,901.0,92.0,5.6,21.0,848.0,855.03,660.72
2016,7,8,14,45,894.5,90.0,5.65,21.0,814.5,816.28,634.26
2016,7,8,15,0,888.0,88.0,5.7,21.0,781.0,775.2,605.87
2016,7,8,15,15,878.0,86.5,5.7,20.5,742.0,729.95,575.06
2016,7,8,15,30,868.0,85.0,5.7,20.0,703.0,683.08,542.6
2016,7,8,15,45,856.5,82.0,5.75,20.0,660.0,632.35,503.56
2016,7,8,16,0,845.0,79.0,5.8,20.0,617.0,580.63,462.73
2016,7,8,16,15,828.5,77.0,5.7,19.5,570.5,526.47,419.38
2016,7,8,16,30,812.0,75.0,5.6,19.0,524.0,472.32,374.74
2016,7,8,16,45,792.0,71.5,5.6,19.0,475.5,414.6,325.46
2016,7,8,17,0,772.0,68.0,5.6,19.0,427.0,358.33,276.06
2016,7,8,17,15,742.5,64.5,5.4,18.5,377.0,300.28,224.68
2016,7,8,17,30,713.0,61.0,5.2,18.0,327.0,244.82,174.85
2016,7,8,17,45,674.0,56.5,5.05,17.5,277.5,189.33,125.82
2016,7,8,18,0,635.0,52.0,4.9,17.0,228.0,138.06,82.52
2016,7,8,18,15,574.0,46.0,4.7,16.5,181.0,88.0,46.06
2016,7,8,18,30,513.0,40.0,4.5,16.0,134.0,42.78,21.79
2016,7,8,18,45,419.5,32.0,4.35,15.5,93.5,24.17,15.26
2016,7,8,19,0,326.0,24.0,4.2,15.0,53.0,18.74,9.19
2016,7,8,19,15,163.0,12.0,4.2,14.5,26.5,9.24,0.0
2016,7,8,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,5,15,183.5,12.0,3.55,12.5,29.0,9.14,0.0
2016,7,9,5,30,367.0,24.0,3.6,13.0,58.0,20.23,10.88
2016,7,9,5,45,456.5,30.5,3.7,13.5,99.0,24.74,15.99
2016,7,9,6,0,546.0,37.0,3.8,14.0,140.0,47.06,23.01
2016,7,9,6,15,602.5,42.0,3.9,14.5,187.0,90.92,47.1
2016,7,9,6,30,659.0,47.0,4.0,15.0,234.0,141.44,85.05
2016,7,9,6,45,696.0,51.0,4.1,16.0,283.0,193.42,129.52
2016,7,9,7,0,733.0,55.0,4.2,17.0,332.0,249.33,179.07
2016,7,9,7,15,760.5,58.0,4.25,17.5,382.0,306.43,230.31
2016,7,9,7,30,788.0,61.0,4.3,18.0,432.0,363.97,281.09
2016,7,9,7,45,550.0,142.5,4.35,18.5,415.0,381.36,300.14
2016,7,9,8,0,312.0,224.0,4.4,19.0,398.0,367.79,290.89
2016,7,9,8,15,323.0,244.0,4.45,19.0,438.0,411.13,325.49
2016,7,9,8,30,334.0,264.0,4.5,19.0,478.0,455.09,359.79
2016,7,9,8,45,291.5,294.5,4.6,19.5,491.0,475.18,373.85
2016,7,9,9,0,249.0,325.0,4.7,20.0,504.0,490.8,383.99
2016,7,9,9,15,575.0,201.5,4.75,20.0,644.5,630.5,496.09
2016,7,9,9,30,901.0,78.0,4.8,20.0,785.0,779.3,607.98
2016,7,9,9,45,903.0,83.0,4.9,20.5,817.5,820.03,634.72
2016,7,9,10,0,905.0,88.0,5.0,21.0,850.0,858.05,659.89
2016,7,9,10,15,911.0,89.0,5.1,21.0,877.5,892.64,683.8
2016,7,9,10,30,917.0,90.0,5.2,21.0,905.0,924.47,705.75
2016,7,9,10,45,922.0,90.0,5.3,21.5,927.0,951.42,722.88
2016,7,9,11,0,927.0,90.0,5.4,22.0,949.0,975.25,737.84
2016,7,9,11,15,930.0,90.5,5.5,22.0,963.5,994.4,751.09
2016,7,9,11,30,933.0,91.0,5.6,22.0,978.0,1010.14,762.1
2016,7,9,11,45,936.5,90.0,5.75,22.0,985.5,1021.36,770.47
2016,7,9,12,0,940.0,89.0,5.9,22.0,993.0,1029.03,776.53
2016,7,9,12,15,940.0,89.0,6.0,21.5,993.0,1030.65,779.76
2016,7,9,12,30,940.0,89.0,6.1,21.0,993.0,1028.65,780.63
2016,7,9,12,45,938.0,89.5,6.25,21.0,985.5,1021.57,776.85
2016,7,9,13,0,936.0,90.0,6.4,21.0,978.0,1010.92,770.66
2016,7,9,13,15,933.5,89.5,6.45,21.0,963.5,995.25,760.43
2016,7,9,13,30,931.0,89.0,6.5,21.0,949.0,976.14,747.86
2016,7,9,13,45,929.0,87.5,6.6,21.0,928.5,953.12,732.81
2016,7,9,14,0,927.0,86.0,6.7,21.0,908.0,926.82,715.4
2016,7,9,14,15,922.0,85.0,6.7,20.5,880.5,895.26,695.06
2016,7,9,14,30,917.0,84.0,6.7,20.0,853.0,860.86,672.52
2016,7,9,14,45,912.0,82.0,6.75,20.0,820.0,822.75,645.99
2016,7,9,15,0,907.0,80.0,6.8,20.0,787.0,782.15,617.41
2016,7,9,15,15,899.0,78.5,6.75,19.5,749.0,737.58,586.46
2016,7,9,15,30,891.0,77.0,6.7,19.0,711.0,691.17,553.73
2016,7,9,15,45,881.0,75.0,6.7,18.5,669.0,641.35,516.05
2016,7,9,16,0,871.0,73.0,6.7,18.0,627.0,590.33,475.91
2016,7,9,16,15,857.5,71.0,6.6,17.5,581.0,536.47,432.13
2016,7,9,16,30,844.0,69.0,6.5,17.0,535.0,482.27,386.74
2016,7,9,16,45,824.5,66.5,6.4,17.0,486.5,424.89,336.8
2016,7,9,17,0,805.0,64.0,6.3,17.0,438.0,368.34,286.3
2016,7,9,17,15,779.5,61.0,6.1,16.5,388.0,308.92,232.98
2016,7,9,17,30,754.0,58.0,5.9,16.0,338.0,252.84,181.73
2016,7,9,17,45,713.5,54.5,5.75,15.5,287.5,195.58,130.54
2016,7,9,18,0,673.0,51.0,5.6,15.0,237.0,142.68,85.41
2016,7,9,18,15,614.5,45.5,5.35,14.5,189.0,91.0,47.38
2016,7,9,18,30,556.0,40.0,5.1,14.0,141.0,46.29,24.23
2016,7,9,18,45,453.5,32.5,4.85,13.5,98.5,24.69,15.85
2016,7,9,19,0,351.0,25.0,4.6,13.0,56.0,19.72,10.0
2016,7,9,19,15,175.5,12.5,4.5,12.5,28.0,11.91,0.0
2016,7,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,179.5,13.0,2.9,11.5,29.5,10.07,0.0
2016,7,10,5,30,359.0,26.0,3.0,12.0,59.0,20.49,11.02
2016,7,10,5,45,455.5,33.5,3.1,12.5,101.5,25.41,16.64
2016,7,10,6,0,552.0,41.0,3.2,13.0,144.0,50.43,26.17
2016,7,10,6,15,611.5,46.5,3.15,13.5,192.5,95.34,50.75
2016,7,10,6,30,671.0,52.0,3.1,14.0,241.0,147.33,89.7
2016,7,10,6,45,711.5,56.0,3.1,14.5,292.0,200.81,135.5
2016,7,10,7,0,752.0,60.0,3.1,15.0,343.0,258.64,186.9
2016,7,10,7,15,781.0,63.5,3.05,15.5,395.0,316.34,238.67
2016,7,10,7,30,810.0,67.0,3.0,16.0,447.0,376.52,291.45
2016,7,10,7,45,832.5,69.5,2.95,16.5,497.5,435.88,342.14
2016,7,10,8,0,855.0,72.0,2.9,17.0,548.0,495.17,391.07
2016,7,10,8,15,871.0,74.0,2.9,17.5,596.0,551.27,435.97
2016,7,10,8,30,887.0,76.0,2.9,18.0,644.0,607.22,479.2
2016,7,10,8,45,901.0,77.5,2.9,18.5,689.0,660.96,519.37
2016,7,10,9,0,915.0,79.0,2.9,19.0,734.0,713.81,556.97
2016,7,10,9,15,925.0,80.5,2.9,19.5,774.0,762.56,589.19
2016,7,10,9,30,935.0,82.0,2.9,20.0,814.0,809.54,619.61
2016,7,10,9,45,942.0,83.5,2.95,20.5,848.5,852.07,646.79
2016,7,10,10,0,949.0,85.0,3.0,21.0,883.0,892.15,671.98
2016,7,10,10,15,954.5,86.0,3.1,21.0,911.5,927.73,695.57
2016,7,10,10,30,960.0,87.0,3.2,21.0,940.0,960.38,717.15
2016,7,10,10,45,964.0,88.0,3.3,21.5,962.0,988.52,734.3
2016,7,10,11,0,968.0,89.0,3.4,22.0,984.0,1013.35,749.23
2016,7,10,11,15,970.5,89.5,3.5,22.0,999.0,1032.77,762.08
2016,7,10,11,30,973.0,90.0,3.6,22.0,1014.0,1048.61,772.7
2016,7,10,11,45,974.5,90.5,3.7,22.5,1021.5,1059.8,778.88
2016,7,10,12,0,976.0,91.0,3.8,23.0,1029.0,1067.27,782.73
2016,7,10,12,15,976.0,91.0,3.9,23.0,1029.5,1068.99,784.47
2016,7,10,12,30,976.0,91.0,4.0,23.0,1030.0,1066.94,783.89
2016,7,10,12,45,969.5,95.0,4.1,23.0,1021.0,1058.78,779.42
2016,7,10,13,0,963.0,99.0,4.2,23.0,1012.0,1046.98,772.66
2016,7,10,13,15,960.5,98.5,4.25,23.0,997.0,1030.97,762.86
2016,7,10,13,30,958.0,98.0,4.3,23.0,982.0,1011.41,750.76
2016,7,10,13,45,955.5,96.5,4.35,23.0,960.5,987.37,735.7
2016,7,10,14,0,953.0,95.0,4.4,23.0,939.0,959.98,718.38
2016,7,10,14,15,947.5,93.5,4.35,23.0,910.5,926.74,696.51
2016,7,10,14,30,942.0,92.0,4.3,23.0,882.0,890.59,672.6
2016,7,10,14,45,935.5,90.5,4.3,23.0,847.5,850.9,646.33
2016,7,10,15,0,929.0,89.0,4.3,23.0,813.0,808.74,618.13
2016,7,10,15,15,919.0,87.5,4.25,23.0,773.0,761.78,586.06
2016,7,10,15,30,909.0,86.0,4.2,23.0,733.0,713.07,552.42
2016,7,10,15,45,897.0,83.5,4.2,23.0,688.5,660.58,513.55
2016,7,10,16,0,885.0,81.0,4.2,23.0,644.0,607.03,472.67
2016,7,10,16,15,868.5,78.5,4.15,22.5,595.5,550.27,428.93
2016,7,10,16,30,852.0,76.0,4.1,22.0,547.0,493.43,383.66
2016,7,10,16,45,830.0,73.0,4.1,21.5,496.0,433.95,334.88
2016,7,10,17,0,808.0,70.0,4.1,21.0,445.0,374.39,284.48
2016,7,10,17,15,778.0,66.5,4.05,20.5,393.0,314.02,232.14
2016,7,10,17,30,748.0,63.0,4.0,20.0,341.0,256.26,181.11
2016,7,10,17,45,705.5,58.5,3.95,19.5,289.0,197.9,130.35
2016,7,10,18,0,663.0,54.0,3.9,19.0,237.0,144.17,85.58
2016,7,10,18,15,599.5,48.5,3.9,18.0,188.0,92.62,48.59
2016,7,10,18,30,536.0,43.0,3.9,17.0,139.0,46.02,24.02
2016,7,10,18,45,432.5,34.5,3.9,16.5,96.5,26.49,17.16
2016,7,10,19,0,329.0,26.0,3.9,16.0,54.0,20.7,10.49
2016,7,10,19,15,164.5,13.0,3.95,15.5,27.0,12.39,0.0
2016,7,10,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,5,15,170.5,13.0,1.65,12.5,28.0,10.11,0.0
2016,7,11,5,30,341.0,26.0,2.0,13.0,56.0,20.56,10.88
2016,7,11,5,45,438.0,34.0,2.35,14.0,98.0,25.91,16.94
2016,7,11,6,0,535.0,42.0,2.7,15.0,140.0,47.81,24.37
2016,7,11,6,15,595.5,47.5,2.75,15.5,188.5,94.27,50.18
2016,7,11,6,30,656.0,53.0,2.8,16.0,237.0,145.45,88.05
2016,7,11,6,45,697.5,57.0,2.85,16.5,288.0,198.26,132.8
2016,7,11,7,0,739.0,61.0,2.9,17.0,339.0,255.57,183.25
2016,7,11,7,15,768.5,64.5,2.95,17.5,390.0,312.72,234.14
2016,7,11,7,30,798.0,68.0,3.0,18.0,441.0,372.42,286.18
2016,7,11,7,45,819.5,71.0,3.05,19.0,491.0,431.19,335.56
2016,7,11,8,0,841.0,74.0,3.1,20.0,541.0,489.85,383.07
2016,7,11,8,15,857.5,76.5,3.1,20.5,589.0,546.05,427.65
2016,7,11,8,30,874.0,79.0,3.1,21.0,637.0,602.19,470.66
2016,7,11,8,45,886.5,80.5,3.15,21.5,681.0,654.42,509.58
2016,7,11,9,0,899.0,82.0,3.2,22.0,725.0,705.63,546.15
2016,7,11,9,15,909.0,84.0,3.2,22.5,764.5,754.27,578.18
2016,7,11,9,30,919.0,86.0,3.2,23.0,804.0,801.17,608.46
2016,7,11,9,45,919.5,91.0,3.25,23.5,836.5,841.47,633.97
2016,7,11,10,0,920.0,96.0,3.3,24.0,869.0,878.89,657.28
2016,7,11,10,15,926.0,97.5,3.35,24.0,897.5,914.58,680.53
2016,7,11,10,30,932.0,99.0,3.4,24.0,926.0,947.44,701.79
2016,7,11,10,45,936.0,100.0,3.45,24.5,947.5,974.95,718.05
2016,7,11,11,0,940.0,101.0,3.5,25.0,969.0,999.23,732.15
2016,7,11,11,15,943.0,101.5,3.55,25.0,984.0,1018.7,744.56
2016,7,11,11,30,946.0,102.0,3.6,25.0,999.0,1034.69,754.81
2016,7,11,11,45,947.0,102.5,3.65,25.0,1006.5,1045.16,761.58
2016,7,11,12,0,948.0,103.0,3.7,25.0,1014.0,1052.0,766.14
2016,7,11,12,15,948.5,103.0,3.8,25.0,1014.0,1054.2,768.18
2016,7,11,12,30,949.0,103.0,3.9,25.0,1014.0,1052.74,767.98
2016,7,11,12,45,951.5,100.0,4.05,25.0,1007.5,1046.56,765.16
2016,7,11,13,0,954.0,97.0,4.2,25.0,1001.0,1036.67,759.98
2016,7,11,13,15,952.0,96.5,4.3,25.0,987.0,1021.27,750.92
2016,7,11,13,30,950.0,96.0,4.4,25.0,973.0,1002.34,739.57
2016,7,11,13,45,946.0,95.5,4.55,25.0,951.5,978.1,724.98
2016,7,11,14,0,942.0,95.0,4.7,25.0,930.0,950.61,708.56
2016,7,11,14,15,937.0,94.0,4.8,24.5,902.0,918.62,689.91
2016,7,11,14,30,932.0,93.0,4.9,24.0,874.0,883.72,668.98
2016,7,11,14,45,925.5,91.5,5.05,24.0,840.0,844.37,643.59
2016,7,11,15,0,919.0,90.0,5.2,24.0,806.0,802.57,616.09
2016,7,11,15,15,910.0,88.0,5.25,23.5,766.5,756.21,585.61
2016,7,11,15,30,901.0,86.0,5.3,23.0,727.0,708.05,553.29
2016,7,11,15,45,890.0,83.5,5.35,23.0,683.0,656.53,514.67
2016,7,11,16,0,879.0,81.0,5.4,23.0,639.0,603.88,473.96
2016,7,11,16,15,863.0,78.5,5.35,22.5,591.5,547.65,429.97
2016,7,11,16,30,847.0,76.0,5.3,22.0,544.0,491.32,384.48
2016,7,11,16,45,827.0,73.0,5.25,21.5,493.5,432.92,335.92
2016,7,11,17,0,807.0,70.0,5.2,21.0,443.0,374.26,285.67
2016,7,11,17,15,777.5,66.5,5.05,20.0,391.5,314.06,233.43
2016,7,11,17,30,748.0,63.0,4.9,19.0,340.0,256.41,182.39
2016,7,11,17,45,708.0,58.0,4.8,18.5,288.5,198.03,131.09
2016,7,11,18,0,668.0,53.0,4.7,18.0,237.0,144.0,85.64
2016,7,11,18,15,605.0,47.5,4.45,17.0,188.0,92.15,48.21
2016,7,11,18,30,542.0,42.0,4.2,16.0,139.0,45.28,23.43
2016,7,11,18,45,441.5,33.5,4.0,15.5,96.5,25.65,16.5
2016,7,11,19,0,341.0,25.0,3.8,15.0,54.0,19.82,9.74
2016,7,11,19,15,170.5,12.5,3.9,14.5,27.0,11.91,0.0
2016,7,11,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
