Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,180.0,12.0,4.05,11.5,28.0,11.44,0.0
2016,7,12,5,30,360.0,24.0,4.1,12.0,56.0,18.8,9.34
2016,7,12,5,45,455.5,31.5,4.15,12.5,98.0,25.94,17.03
2016,7,12,6,0,551.0,39.0,4.2,13.0,140.0,47.38,24.22
2016,7,12,6,15,611.0,44.5,4.15,13.0,188.5,92.24,48.46
2016,7,12,6,30,671.0,50.0,4.1,13.0,237.0,144.24,87.49
2016,7,12,6,45,335.5,84.0,4.1,13.5,177.5,145.28,104.57
2016,7,12,7,0,0.0,118.0,4.1,14.0,118.0,108.55,86.64
2016,7,12,7,15,10.0,142.0,4.1,14.5,147.0,134.1,107.37
2016,7,12,7,30,20.0,166.0,4.1,15.0,176.0,160.98,128.97
2016,7,12,7,45,163.5,194.5,4.15,15.5,284.5,254.4,203.97
2016,7,12,8,0,307.0,223.0,4.2,16.0,393.0,364.15,291.54
2016,7,12,8,15,330.0,240.0,4.2,16.5,438.0,410.98,328.26
2016,7,12,8,30,353.0,257.0,4.2,17.0,483.0,459.61,365.81
2016,7,12,8,45,630.0,169.0,4.25,17.5,605.5,578.89,460.84
2016,7,12,9,0,907.0,81.0,4.3,18.0,728.0,709.94,562.14
2016,7,12,9,15,917.5,83.0,4.3,18.0,768.5,759.34,596.36
2016,7,12,9,30,928.0,85.0,4.3,18.0,809.0,807.04,629.38
2016,7,12,9,45,937.0,85.5,4.35,18.5,844.5,850.03,657.75
2016,7,12,10,0,946.0,86.0,4.4,19.0,880.0,890.71,684.19
2016,7,12,10,15,952.0,87.0,4.4,19.0,909.0,926.76,708.13
2016,7,12,10,30,958.0,88.0,4.4,19.0,938.0,959.9,729.95
2016,7,12,10,45,962.0,89.5,4.45,19.5,960.5,988.61,747.65
2016,7,12,11,0,966.0,91.0,4.5,20.0,983.0,1014.01,763.04
2016,7,12,11,15,969.0,91.5,4.55,20.0,998.0,1033.98,776.3
2016,7,12,11,30,972.0,92.0,4.6,20.0,1013.0,1050.37,787.27
2016,7,12,11,45,973.0,92.5,4.7,20.5,1020.5,1061.14,793.48
2016,7,12,12,0,974.0,93.0,4.8,21.0,1028.0,1068.18,797.31
2016,7,12,12,15,974.5,93.0,4.9,21.0,1028.5,1070.45,799.66
2016,7,12,12,30,975.0,93.0,5.0,21.0,1029.0,1068.96,799.61
2016,7,12,12,45,966.5,97.5,5.1,21.0,1019.5,1059.37,794.22
2016,7,12,13,0,958.0,102.0,5.2,21.0,1010.0,1046.18,786.49
2016,7,12,13,15,956.0,101.5,5.25,21.0,995.5,1030.74,776.88
2016,7,12,13,30,954.0,101.0,5.3,21.0,981.0,1011.75,764.89
2016,7,12,13,45,950.5,100.0,5.4,21.0,959.0,987.39,749.59
2016,7,12,14,0,947.0,99.0,5.5,21.0,937.0,959.73,731.95
2016,7,12,14,15,941.0,98.0,5.5,20.5,908.0,926.72,711.23
2016,7,12,14,30,935.0,97.0,5.5,20.0,879.0,890.83,688.31
2016,7,12,14,45,927.5,95.0,5.55,20.0,844.5,850.04,660.6
2016,7,12,15,0,920.0,93.0,5.6,20.0,810.0,806.87,630.91
2016,7,12,15,15,910.0,91.5,5.55,20.0,769.5,760.21,597.94
2016,7,12,15,30,900.0,90.0,5.5,20.0,729.0,711.83,563.39
2016,7,12,15,45,887.0,87.5,5.45,20.0,684.0,659.03,522.83
2016,7,12,16,0,874.0,85.0,5.4,20.0,639.0,605.3,480.53
2016,7,12,16,15,857.0,82.5,5.3,19.5,590.5,548.72,435.66
2016,7,12,16,30,840.0,80.0,5.2,19.0,542.0,492.14,389.42
2016,7,12,16,45,818.0,76.5,5.1,19.0,491.5,431.97,338.31
2016,7,12,17,0,796.0,73.0,5.0,19.0,441.0,373.28,287.07
2016,7,12,17,15,765.0,69.0,4.85,18.5,388.5,312.66,233.83
2016,7,12,17,30,734.0,65.0,4.7,18.0,336.0,254.79,182.14
2016,7,12,17,45,691.5,60.5,4.6,17.5,284.5,197.15,131.48
2016,7,12,18,0,649.0,56.0,4.5,17.0,233.0,144.15,86.92
2016,7,12,18,15,584.0,49.5,4.3,16.0,184.5,89.96,47.38
2016,7,12,18,30,519.0,43.0,4.1,15.0,136.0,45.56,24.2
2016,7,12,18,45,415.0,34.5,3.95,14.5,94.0,26.58,17.36
2016,7,12,19,0,311.0,26.0,3.8,14.0,52.0,20.8,10.41
2016,7,12,19,15,155.5,13.0,3.75,13.5,26.0,12.39,0.0
2016,7,12,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,5,15,167.0,12.5,3.05,11.5,27.0,11.91,0.0
2016,7,13,5,30,334.0,25.0,3.0,12.0,54.0,19.79,9.94
2016,7,13,5,45,434.5,33.5,3.0,12.5,96.5,25.62,16.74
2016,7,13,6,0,535.0,42.0,3.0,13.0,139.0,46.72,24.27
2016,7,13,6,15,598.0,48.0,2.9,13.5,188.0,93.85,50.32
2016,7,13,6,30,661.0,54.0,2.8,14.0,237.0,145.98,88.93
2016,7,13,6,45,703.5,58.5,2.75,15.0,288.5,199.8,134.44
2016,7,13,7,0,746.0,63.0,2.7,16.0,340.0,258.25,185.64
2016,7,13,7,15,776.0,66.5,2.65,16.5,392.0,316.06,237.12
2016,7,13,7,30,806.0,70.0,2.6,17.0,444.0,376.47,289.7
2016,7,13,7,45,828.5,73.0,2.55,18.0,495.0,436.18,339.64
2016,7,13,8,0,851.0,76.0,2.5,19.0,546.0,495.94,387.65
2016,7,13,8,15,867.5,78.0,2.45,19.5,594.5,552.29,431.99
2016,7,13,8,30,884.0,80.0,2.4,20.0,643.0,608.55,474.62
2016,7,13,8,45,897.0,82.0,2.35,21.0,687.5,662.21,512.81
2016,7,13,9,0,910.0,84.0,2.3,22.0,732.0,714.88,548.38
2016,7,13,9,15,920.0,86.0,2.25,22.5,772.5,764.12,579.8
2016,7,13,9,30,930.0,88.0,2.2,23.0,813.0,811.59,609.34
2016,7,13,9,45,926.5,95.5,2.2,23.5,845.0,851.72,633.77
2016,7,13,10,0,923.0,103.0,2.2,24.0,877.0,888.64,655.77
2016,7,13,10,15,929.5,104.5,2.15,24.5,906.0,924.97,676.64
2016,7,13,10,30,936.0,106.0,2.1,25.0,935.0,958.49,695.36
2016,7,13,10,45,940.5,106.5,2.1,25.5,957.0,986.16,710.67
2016,7,13,11,0,945.0,107.0,2.1,26.0,979.0,1010.61,723.88
2016,7,13,11,15,948.0,108.0,2.2,26.0,994.0,1030.75,736.99
2016,7,13,11,30,951.0,109.0,2.3,26.0,1009.0,1047.39,748.02
2016,7,13,11,45,952.5,109.0,2.45,26.5,1016.5,1057.97,754.42
2016,7,13,12,0,954.0,109.0,2.6,27.0,1024.0,1064.91,758.62
2016,7,13,12,15,954.0,109.0,2.75,27.0,1024.0,1066.67,761.15
2016,7,13,12,30,954.0,109.0,2.9,27.0,1024.0,1064.75,761.45
2016,7,13,12,45,955.0,107.5,3.1,27.5,1017.0,1058.62,758.09
2016,7,13,13,0,956.0,106.0,3.3,28.0,1010.0,1048.8,752.38
2016,7,13,13,15,953.0,105.0,3.45,28.0,995.0,1031.93,743.24
2016,7,13,13,30,950.0,104.0,3.6,28.0,980.0,1011.54,731.83
2016,7,13,13,45,946.0,103.0,3.75,28.0,957.5,986.8,717.52
2016,7,13,14,0,942.0,102.0,3.9,28.0,935.0,958.8,700.95
2016,7,13,14,15,935.5,101.0,4.0,27.5,906.0,925.47,681.76
2016,7,13,14,30,929.0,100.0,4.1,27.0,877.0,889.33,660.43
2016,7,13,14,45,921.0,98.5,4.25,27.0,842.0,848.82,634.74
2016,7,13,15,0,913.0,97.0,4.4,27.0,807.0,805.99,607.09
2016,7,13,15,15,902.5,95.0,4.45,26.5,766.5,758.71,576.72
2016,7,13,15,30,892.0,93.0,4.5,26.0,726.0,709.77,544.63
2016,7,13,15,45,878.5,90.5,4.6,26.0,681.0,656.98,506.11
2016,7,13,16,0,865.0,88.0,4.7,26.0,636.0,603.3,465.79
2016,7,13,16,15,847.5,85.5,4.75,25.5,587.5,546.85,422.84
2016,7,13,16,30,830.0,83.0,4.8,25.0,539.0,490.21,378.25
2016,7,13,16,45,807.0,79.5,4.9,24.5,488.5,430.41,329.77
2016,7,13,17,0,784.0,76.0,5.0,24.0,438.0,371.88,280.65
2016,7,13,17,15,752.5,72.0,4.95,23.5,386.0,311.7,228.95
2016,7,13,17,30,721.0,68.0,4.9,23.0,334.0,254.36,178.79
2016,7,13,17,45,677.0,63.0,4.9,22.5,282.5,196.63,129.15
2016,7,13,18,0,633.0,58.0,4.9,22.0,231.0,141.58,83.83
2016,7,13,18,15,567.0,51.5,4.75,21.0,182.0,90.29,47.36
2016,7,13,18,30,501.0,45.0,4.6,20.0,133.0,46.84,25.06
2016,7,13,18,45,397.0,35.5,4.45,19.0,91.5,27.54,17.77
2016,7,13,19,0,293.0,26.0,4.3,18.0,50.0,20.86,10.04
2016,7,13,19,15,146.5,13.0,4.2,17.5,25.0,12.39,0.0
2016,7,13,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,14,5,15,164.0,12.5,3.25,12.5,26.5,11.91,0.0
2016,7,14,5,30,328.0,25.0,3.2,13.0,53.0,19.88,9.72
2016,7,14,5,45,433.0,33.5,3.2,13.5,95.5,25.71,16.7
2016,7,14,6,0,538.0,42.0,3.2,14.0,138.0,46.26,24.02
2016,7,14,6,15,601.0,48.0,3.1,14.5,187.0,93.55,49.85
2016,7,14,6,30,664.0,54.0,3.0,15.0,236.0,145.84,88.35
2016,7,14,6,45,707.0,58.0,2.95,16.0,288.0,199.48,133.52
2016,7,14,7,0,750.0,62.0,2.9,17.0,340.0,257.81,184.49
2016,7,14,7,15,780.0,65.5,2.9,17.5,392.0,315.87,236.15
2016,7,14,7,30,810.0,69.0,2.9,18.0,444.0,376.55,288.97
2016,7,14,7,45,833.0,72.0,2.9,19.0,495.5,436.73,339.36
2016,7,14,8,0,856.0,75.0,2.9,20.0,547.0,497.02,387.95
2016,7,14,8,15,872.5,77.5,2.85,20.5,595.5,554.18,433.01
2016,7,14,8,30,889.0,80.0,2.8,21.0,644.0,611.26,476.34
2016,7,14,8,45,902.5,81.5,2.75,21.5,689.0,665.03,515.75
2016,7,14,9,0,916.0,83.0,2.7,22.0,734.0,717.85,552.69
2016,7,14,9,15,926.0,85.0,2.65,22.5,774.5,767.41,584.62
2016,7,14,9,30,936.0,87.0,2.6,23.0,815.0,815.19,614.67
2016,7,14,9,45,942.0,89.0,2.6,24.0,849.5,857.71,639.69
2016,7,14,10,0,948.0,91.0,2.6,25.0,884.0,897.69,662.55
2016,7,14,10,15,954.0,92.0,2.6,25.5,913.5,933.91,683.88
2016,7,14,10,30,960.0,93.0,2.6,26.0,943.0,967.21,703.09
2016,7,14,10,45,964.0,94.0,2.6,26.5,965.0,995.57,718.95
2016,7,14,11,0,968.0,95.0,2.6,27.0,987.0,1020.59,732.62
2016,7,14,11,15,970.5,95.5,2.75,27.0,1002.5,1040.2,745.78
2016,7,14,11,30,973.0,96.0,2.9,27.0,1018.0,1056.21,756.77
2016,7,14,11,45,974.5,96.5,3.05,27.5,1025.5,1067.55,763.4
2016,7,14,12,0,976.0,97.0,3.2,28.0,1033.0,1075.16,767.75
2016,7,14,12,15,976.0,97.0,3.35,28.0,1033.0,1076.99,770.07
2016,7,14,12,30,976.0,97.0,3.5,28.0,1033.0,1075.05,770.11
2016,7,14,12,45,968.5,101.5,3.7,28.0,1024.0,1066.46,766.38
2016,7,14,13,0,961.0,106.0,3.9,28.0,1015.0,1054.24,760.34
2016,7,14,13,15,958.0,105.5,4.0,27.5,999.5,1037.82,752.4
2016,7,14,13,30,955.0,105.0,4.1,27.0,984.0,1017.85,742.15
2016,7,14,13,45,951.0,104.0,4.2,27.0,962.0,993.0,727.18
2016,7,14,14,0,947.0,103.0,4.3,27.0,940.0,964.86,709.99
2016,7,14,14,15,941.0,102.0,4.35,26.5,911.0,931.82,690.53
2016,7,14,14,30,935.0,101.0,4.4,26.0,882.0,895.9,668.92
2016,7,14,14,45,926.5,99.5,4.5,26.0,846.5,854.76,642.38
2016,7,14,15,0,918.0,98.0,4.6,26.0,811.0,811.3,614.14
2016,7,14,15,15,907.5,96.0,4.6,25.5,770.5,763.79,583.33
2016,7,14,15,30,897.0,94.0,4.6,25.0,730.0,714.59,550.75
2016,7,14,15,45,883.0,91.5,4.65,25.0,684.5,661.2,511.42
2016,7,14,16,0,869.0,89.0,4.7,25.0,639.0,606.97,470.37
2016,7,14,16,15,851.0,86.5,4.7,24.0,590.0,549.99,427.59
2016,7,14,16,30,833.0,84.0,4.7,23.0,541.0,492.92,383.09
2016,7,14,16,45,809.0,80.5,4.75,22.5,490.0,432.46,333.71
2016,7,14,17,0,785.0,77.0,4.8,22.0,439.0,373.38,283.82
2016,7,14,17,15,753.0,73.0,4.7,21.0,386.5,312.93,231.98
2016,7,14,17,30,721.0,69.0,4.6,20.0,334.0,255.37,181.58
2016,7,14,17,45,674.5,64.0,4.6,19.5,282.0,195.14,129.49
2016,7,14,18,0,628.0,59.0,4.6,19.0,230.0,141.75,85.17
2016,7,14,18,15,560.0,52.5,4.55,18.0,181.0,90.55,48.45
2016,7,14,18,30,492.0,46.0,4.5,17.0,132.0,47.45,26.12
2016,7,14,18,45,383.5,36.5,4.45,16.5,90.5,28.52,18.8
2016,7,14,19,0,275.0,27.0,4.4,16.0,49.0,21.9,10.72
2016,7,14,19,15,137.5,13.5,4.4,15.5,24.5,12.87,0.0
2016,7,14,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,147.0,13.0,3.6,11.5,25.0,12.39,0.0
2016,7,15,5,30,294.0,26.0,3.7,12.0,50.0,20.91,10.3
2016,7,15,5,45,400.0,35.0,3.85,12.5,91.5,27.13,17.97
2016,7,15,6,0,506.0,44.0,4.0,13.0,133.0,46.71,25.36
2016,7,15,6,15,572.0,50.5,4.0,13.5,182.0,90.57,48.79
2016,7,15,6,30,638.0,57.0,4.0,14.0,231.0,142.28,86.91
2016,7,15,6,45,684.0,61.0,4.0,14.5,282.5,197.13,133.4
2016,7,15,7,0,730.0,65.0,4.0,15.0,334.0,254.93,184.54
2016,7,15,7,15,761.5,69.0,3.9,15.5,386.0,312.87,236.55
2016,7,15,7,30,793.0,73.0,3.8,16.0,438.0,373.62,289.96
2016,7,15,7,45,598.0,136.5,3.75,16.5,429.5,395.08,312.21
2016,7,15,8,0,403.0,200.0,3.7,17.0,421.0,392.26,311.83
2016,7,15,8,15,640.5,141.5,3.7,17.5,529.5,491.15,390.9
2016,7,15,8,30,878.0,83.0,3.7,18.0,638.0,607.52,482.04
2016,7,15,8,45,892.0,84.5,3.7,18.5,683.5,661.15,522.24
2016,7,15,9,0,906.0,86.0,3.7,19.0,729.0,713.91,560.57
2016,7,15,9,15,916.5,88.0,3.75,19.5,769.5,763.46,594.0
2016,7,15,9,30,927.0,90.0,3.8,20.0,810.0,811.31,625.7
2016,7,15,9,45,934.0,92.0,3.85,20.5,845.0,854.36,653.59
2016,7,15,10,0,941.0,94.0,3.9,21.0,880.0,894.96,679.47
2016,7,15,10,15,947.0,95.0,3.95,21.0,909.0,931.02,703.32
2016,7,15,10,30,953.0,96.0,4.0,21.0,938.0,964.18,725.12
2016,7,15,10,45,958.0,96.5,4.1,21.5,960.5,992.83,742.69
2016,7,15,11,0,963.0,97.0,4.2,22.0,983.0,1018.22,758.05
2016,7,15,11,15,966.0,97.5,4.25,22.0,998.5,1038.26,771.03
2016,7,15,11,30,969.0,98.0,4.3,22.0,1014.0,1054.74,781.74
2016,7,15,11,45,971.0,97.5,4.4,22.5,1022.0,1065.55,787.6
2016,7,15,12,0,973.0,97.0,4.5,23.0,1030.0,1072.65,791.07
2016,7,15,12,15,973.0,97.5,4.55,23.0,1030.0,1075.01,793.02
2016,7,15,12,30,973.0,98.0,4.6,23.0,1030.0,1073.6,792.63
2016,7,15,12,45,966.0,101.5,4.7,23.5,1020.5,1064.53,786.21
2016,7,15,13,0,959.0,105.0,4.8,24.0,1011.0,1051.82,777.5
2016,7,15,13,15,956.0,104.5,4.8,24.0,996.0,1035.42,767.08
2016,7,15,13,30,953.0,104.0,4.8,24.0,981.0,1015.49,754.39
2016,7,15,13,45,949.0,102.5,4.85,24.0,958.5,990.17,738.53
2016,7,15,14,0,945.0,101.0,4.9,24.0,936.0,961.56,720.42
2016,7,15,14,15,938.5,100.0,4.9,23.5,907.0,928.12,699.97
2016,7,15,14,30,932.0,99.0,4.9,23.0,878.0,891.84,677.37
2016,7,15,14,45,922.5,98.0,4.95,23.0,842.0,850.48,649.96
2016,7,15,15,0,913.0,97.0,5.0,23.0,806.0,806.88,620.69
2016,7,15,15,15,902.0,95.5,5.0,22.5,765.5,759.68,589.41
2016,7,15,15,30,891.0,94.0,5.0,22.0,725.0,710.84,556.39
2016,7,15,15,45,874.5,92.5,5.05,22.0,679.0,657.09,515.96
2016,7,15,16,0,858.0,91.0,5.1,22.0,633.0,602.74,474.01
2016,7,15,16,15,839.0,88.5,5.05,21.5,584.0,546.0,429.68
2016,7,15,16,30,820.0,86.0,5.0,21.0,535.0,488.79,383.6
2016,7,15,16,45,792.0,83.5,5.0,20.5,483.5,428.23,333.56
2016,7,15,17,0,764.0,81.0,5.0,20.0,432.0,369.49,283.5
2016,7,15,17,15,519.5,107.5,4.95,19.0,333.5,269.69,204.42
2016,7,15,17,30,275.0,134.0,4.9,18.0,235.0,194.91,147.8
2016,7,15,17,45,247.5,117.5,4.85,17.5,198.0,156.01,115.2
2016,7,15,18,0,220.0,101.0,4.8,17.0,161.0,120.33,85.95
2016,7,15,18,15,337.5,74.5,4.7,16.5,144.5,90.49,57.41
2016,7,15,18,30,455.0,48.0,4.6,16.0,128.0,48.31,27.63
2016,7,15,18,45,343.5,38.0,4.6,15.5,87.0,29.97,20.1
2016,7,15,19,0,232.0,28.0,4.6,15.0,46.0,22.95,11.31
2016,7,15,19,15,116.0,14.0,4.55,14.5,23.0,13.34,0.0
2016,7,15,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,5,15,131.0,13.5,3.9,11.5,23.5,12.87,0.0
2016,7,16,5,30,262.0,27.0,4.0,12.0,47.0,21.98,10.77
2016,7,16,5,45,372.0,36.0,4.15,12.5,88.0,28.12,18.79
2016,7,16,6,0,482.0,45.0,4.3,13.0,129.0,46.56,25.91
2016,7,16,6,15,241.0,67.0,4.2,13.5,109.0,76.36,49.95
2016,7,16,6,30,0.0,89.0,4.1,14.0,89.0,81.03,63.59
2016,7,16,6,45,5.5,107.0,4.1,14.5,109.0,98.96,78.42
2016,7,16,7,0,11.0,125.0,4.1,15.0,129.0,117.65,93.66
2016,7,16,7,15,391.0,101.0,4.0,15.5,280.0,221.25,170.64
2016,7,16,7,30,771.0,77.0,3.9,16.0,431.0,368.84,286.8
2016,7,16,7,45,406.0,146.5,3.85,16.5,335.0,318.88,253.25
2016,7,16,8,0,41.0,216.0,3.8,17.0,239.0,222.64,176.94
2016,7,16,8,15,39.5,233.5,3.8,17.5,257.5,241.52,191.51
2016,7,16,8,30,38.0,251.0,3.8,18.0,276.0,260.24,205.48
2016,7,16,8,45,93.5,290.5,3.8,18.5,356.0,336.42,265.09
2016,7,16,9,0,149.0,330.0,3.8,19.0,436.0,422.82,331.15
2016,7,16,9,15,122.5,346.0,3.85,19.5,436.5,427.24,332.53
2016,7,16,9,30,96.0,362.0,3.9,20.0,437.0,423.18,327.71
2016,7,16,9,45,152.5,383.5,3.95,20.5,508.5,501.19,386.33
2016,7,16,10,0,209.0,405.0,4.0,21.0,580.0,577.02,441.9
2016,7,16,10,15,195.5,421.5,4.1,21.0,589.0,589.68,450.01
2016,7,16,10,30,182.0,438.0,4.2,21.0,598.0,600.86,457.31
2016,7,16,10,45,269.0,426.5,4.35,21.5,670.5,684.1,518.69
2016,7,16,11,0,356.0,415.0,4.5,22.0,743.0,762.36,575.41
2016,7,16,11,15,654.0,259.5,4.6,22.0,873.5,912.37,689.27
2016,7,16,11,30,952.0,104.0,4.7,22.0,1004.0,1044.58,779.12
2016,7,16,11,45,954.0,104.5,4.8,22.0,1012.0,1056.27,786.61
2016,7,16,12,0,956.0,105.0,4.9,22.0,1020.0,1064.31,792.64
2016,7,16,12,15,957.0,105.0,5.0,22.0,1020.5,1067.15,795.33
2016,7,16,12,30,958.0,105.0,5.1,22.0,1021.0,1066.28,795.66
2016,7,16,12,45,955.5,105.5,5.2,22.0,1013.5,1058.72,791.61
2016,7,16,13,0,953.0,106.0,5.3,22.0,1006.0,1047.5,785.19
2016,7,16,13,15,950.5,105.5,5.35,22.0,991.5,1031.66,775.31
2016,7,16,13,30,948.0,105.0,5.4,22.0,977.0,1012.29,763.09
2016,7,16,13,45,946.0,103.0,5.45,22.0,955.5,988.42,747.8
2016,7,16,14,0,944.0,101.0,5.5,22.0,934.0,961.17,730.17
2016,7,16,14,15,938.5,100.0,5.5,22.0,906.0,928.62,708.48
2016,7,16,14,30,933.0,99.0,5.5,22.0,878.0,893.16,684.68
2016,7,16,14,45,927.0,97.0,5.5,22.0,843.5,853.56,657.8
2016,7,16,15,0,921.0,95.0,5.5,22.0,809.0,811.45,628.94
2016,7,16,15,15,911.0,93.0,5.45,21.5,768.5,764.11,596.99
2016,7,16,15,30,901.0,91.0,5.4,21.0,728.0,715.03,563.32
2016,7,16,15,45,889.0,88.5,5.35,21.0,683.5,662.67,523.37
2016,7,16,16,0,877.0,86.0,5.3,21.0,639.0,609.25,481.55
2016,7,16,16,15,582.5,154.5,5.2,20.5,510.0,471.89,373.29
2016,7,16,16,30,288.0,223.0,5.1,20.0,381.0,354.56,280.04
2016,7,16,16,45,543.5,148.5,5.1,19.5,410.5,380.02,298.76
2016,7,16,17,0,799.0,74.0,5.1,19.0,440.0,375.9,289.45
2016,7,16,17,15,767.5,70.0,5.0,18.5,387.5,314.74,235.61
2016,7,16,17,30,736.0,66.0,4.9,18.0,335.0,256.39,183.49
2016,7,16,17,45,692.0,61.0,4.8,17.5,283.0,197.66,131.91
2016,7,16,18,0,648.0,56.0,4.7,17.0,231.0,143.78,86.65
2016,7,16,18,15,580.5,50.0,4.6,16.0,181.5,89.77,47.44
2016,7,16,18,30,513.0,44.0,4.5,15.0,132.0,45.87,24.89
2016,7,16,18,45,400.5,35.0,4.4,14.5,90.0,27.31,17.88
2016,7,16,19,0,288.0,26.0,4.3,14.0,48.0,21.1,9.72
2016,7,16,19,15,144.0,13.0,4.3,13.5,24.0,12.39,0.0
2016,7,16,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,5,15,147.0,12.5,4.2,11.5,23.5,11.91,0.0
2016,7,17,5,30,294.0,25.0,4.3,12.0,47.0,20.16,9.04
2016,7,17,5,45,407.5,33.0,4.45,12.5,89.0,25.5,16.48
2016,7,17,6,0,521.0,41.0,4.6,13.0,131.0,43.42,22.91
2016,7,17,6,15,260.5,52.5,4.55,13.5,97.5,65.5,39.99
2016,7,17,6,30,0.0,64.0,4.5,14.0,64.0,59.21,45.06
2016,7,17,6,45,0.0,78.5,4.5,14.5,78.5,72.59,56.37
2016,7,17,7,0,0.0,93.0,4.5,15.0,93.0,86.06,67.52
2016,7,17,7,15,22.0,135.5,4.55,15.0,145.5,132.05,105.33
2016,7,17,7,30,44.0,178.0,4.6,15.0,198.0,181.67,145.9
2016,7,17,7,45,23.5,171.5,4.7,15.5,182.5,169.32,135.4
2016,7,17,8,0,3.0,165.0,4.8,16.0,167.0,155.03,123.12
2016,7,17,8,15,11.0,194.0,4.85,16.5,201.0,186.89,148.48
2016,7,17,8,30,19.0,223.0,4.9,17.0,235.0,219.75,174.3
2016,7,17,8,45,21.5,242.0,4.95,17.5,256.5,240.57,190.16
2016,7,17,9,0,24.0,261.0,5.0,18.0,278.0,261.66,206.07
2016,7,17,9,15,29.0,285.0,5.05,18.0,307.0,294.34,231.4
2016,7,17,9,30,34.0,309.0,5.1,18.0,336.0,323.55,253.82
2016,7,17,9,45,113.5,357.5,5.2,18.5,451.5,444.25,347.97
2016,7,17,10,0,193.0,406.0,5.3,19.0,567.0,564.72,439.25
2016,7,17,10,15,113.5,383.0,5.4,19.0,478.5,479.81,372.89
2016,7,17,10,30,34.0,360.0,5.5,19.0,390.0,381.29,295.53
2016,7,17,10,45,57.5,399.5,5.6,19.0,452.0,444.1,344.02
2016,7,17,11,0,81.0,439.0,5.7,19.0,514.0,508.06,392.45
2016,7,17,11,15,264.5,420.0,5.8,19.0,669.0,686.61,530.68
2016,7,17,11,30,448.0,401.0,5.9,19.0,824.0,859.65,660.2
2016,7,17,11,45,343.0,439.0,6.0,19.0,765.0,791.6,607.62
2016,7,17,12,0,238.0,477.0,6.1,19.0,706.0,718.61,551.77
2016,7,17,12,15,308.5,450.0,6.15,19.0,746.0,771.6,593.06
2016,7,17,12,30,379.0,423.0,6.2,19.0,786.0,813.78,625.95
2016,7,17,12,45,659.5,266.0,6.3,19.0,891.0,941.43,727.44
2016,7,17,13,0,940.0,109.0,6.4,19.0,996.0,1038.31,796.64
2016,7,17,13,15,937.0,108.0,6.4,19.0,980.5,1021.67,784.87
2016,7,17,13,30,934.0,107.0,6.4,19.0,965.0,1001.55,771.3
2016,7,17,13,45,931.5,105.0,6.45,19.0,943.5,977.5,755.29
2016,7,17,14,0,929.0,103.0,6.5,19.0,922.0,950.14,736.91
2016,7,17,14,15,923.0,101.5,6.5,18.5,893.0,917.05,715.51
2016,7,17,14,30,917.0,100.0,6.5,18.0,864.0,881.13,691.9
2016,7,17,14,45,692.5,193.0,6.5,18.0,756.5,766.69,607.95
2016,7,17,15,0,468.0,286.0,6.5,18.0,649.0,653.89,518.22
2016,7,17,15,15,468.5,269.0,6.45,17.5,616.0,616.26,491.28
2016,7,17,15,30,469.0,252.0,6.4,17.0,583.0,577.3,462.54
2016,7,17,15,45,395.5,256.5,6.4,17.0,523.5,510.21,409.36
2016,7,17,16,0,322.0,261.0,6.4,17.0,464.0,445.21,357.41
2016,7,17,16,15,271.5,247.0,6.35,16.5,408.5,385.96,310.5
2016,7,17,16,30,221.0,233.0,6.3,16.0,353.0,328.82,264.73
2016,7,17,16,45,145.5,209.0,6.25,15.5,285.0,259.85,209.09
2016,7,17,17,0,70.0,185.0,6.2,15.0,217.0,197.83,159.06
2016,7,17,17,15,69.0,163.0,6.1,14.5,191.5,172.06,137.9
2016,7,17,17,30,68.0,141.0,6.0,14.0,166.0,146.53,116.55
2016,7,17,17,45,60.0,120.5,5.9,14.0,140.0,121.16,95.15
2016,7,17,18,0,52.0,100.0,5.8,14.0,114.0,96.93,74.73
2016,7,17,18,15,271.5,71.5,5.6,13.5,120.5,82.39,53.88
2016,7,17,18,30,491.0,43.0,5.4,13.0,127.0,44.3,24.25
2016,7,17,18,45,377.5,34.0,5.25,12.5,86.0,26.44,17.25
2016,7,17,19,0,264.0,25.0,5.1,12.0,45.0,20.2,8.83
2016,7,17,19,15,132.0,12.5,5.05,11.5,22.5,11.91,0.0
2016,7,17,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,144.5,11.5,4.25,11.0,22.5,10.96,0.0
2016,7,18,5,30,289.0,23.0,4.4,11.0,45.0,18.34,7.36
2016,7,18,5,45,399.5,31.5,4.6,11.5,86.0,24.23,15.41
2016,7,18,6,0,510.0,40.0,4.8,12.0,127.0,41.81,22.11
2016,7,18,6,15,255.0,43.0,4.8,12.5,86.5,56.81,32.99
2016,7,18,6,30,0.0,46.0,4.8,13.0,46.0,42.74,31.13
2016,7,18,6,45,0.0,56.5,4.8,13.5,56.5,52.53,39.48
2016,7,18,7,0,0.0,67.0,4.8,14.0,67.0,62.33,47.67
2016,7,18,7,15,0.0,79.5,4.7,14.5,79.5,73.96,57.27
2016,7,18,7,30,0.0,92.0,4.6,15.0,92.0,85.58,66.71
2016,7,18,7,45,0.0,117.5,4.55,15.5,117.5,109.29,86.05
2016,7,18,8,0,0.0,143.0,4.5,16.0,143.0,133.15,105.2
2016,7,18,8,15,28.0,203.0,4.45,16.0,221.0,206.66,164.93
2016,7,18,8,30,56.0,263.0,4.4,16.0,299.0,282.46,225.41
2016,7,18,8,45,37.5,255.5,4.4,16.5,280.5,267.15,211.97
2016,7,18,9,0,19.0,248.0,4.4,17.0,262.0,245.93,193.98
2016,7,18,9,15,32.0,286.5,4.4,17.5,311.0,298.09,234.49
2016,7,18,9,30,45.0,325.0,4.4,18.0,360.0,347.81,272.29
2016,7,18,9,45,91.5,364.5,4.4,18.5,440.0,426.91,332.87
2016,7,18,10,0,138.0,404.0,4.4,19.0,520.0,516.53,399.81
2016,7,18,10,15,78.5,354.0,4.45,19.0,420.5,412.82,320.08
2016,7,18,10,30,19.0,304.0,4.5,19.0,321.0,305.3,236.24
2016,7,18,10,45,478.0,199.5,4.55,19.5,638.0,662.17,519.01
2016,7,18,11,0,937.0,95.0,4.6,20.0,955.0,992.55,751.9
2016,7,18,11,15,511.5,275.5,4.7,20.0,746.5,789.25,604.77
2016,7,18,11,30,86.0,456.0,4.8,20.0,538.0,534.08,406.87
2016,7,18,11,45,82.5,458.0,4.9,20.0,537.0,533.89,407.64
2016,7,18,12,0,79.0,460.0,5.0,20.0,536.0,533.18,407.11
2016,7,18,12,15,84.0,455.5,5.05,20.0,536.0,533.85,407.92
2016,7,18,12,30,89.0,451.0,5.1,20.0,536.0,534.01,408.41
2016,7,18,12,45,520.5,270.5,5.2,20.0,761.5,808.58,623.55
2016,7,18,13,0,952.0,90.0,5.3,20.0,987.0,1031.29,782.02
2016,7,18,13,15,950.0,89.5,5.35,20.0,973.0,1015.93,770.82
2016,7,18,13,30,948.0,89.0,5.4,20.0,959.0,997.02,758.75
2016,7,18,13,45,690.0,223.5,5.45,20.0,848.5,883.73,680.27
2016,7,18,14,0,432.0,358.0,5.5,20.0,738.0,762.8,587.36
2016,7,18,14,15,683.0,220.5,5.5,20.0,799.0,835.38,648.46
2016,7,18,14,30,934.0,83.0,5.5,20.0,860.0,878.53,680.21
2016,7,18,14,45,929.0,80.5,5.5,20.0,826.5,839.13,652.73
2016,7,18,15,0,924.0,78.0,5.5,20.0,793.0,797.14,623.62
2016,7,18,15,15,915.0,76.5,5.45,19.5,753.5,750.88,592.05
2016,7,18,15,30,906.0,75.0,5.4,19.0,714.0,702.79,558.7
2016,7,18,15,45,895.5,72.5,5.35,19.0,670.0,651.12,519.41
2016,7,18,16,0,885.0,70.0,5.3,19.0,626.0,598.25,477.53
2016,7,18,16,15,869.5,68.0,5.2,18.5,578.5,542.23,432.79
2016,7,18,16,30,854.0,66.0,5.1,18.0,531.0,486.04,386.51
2016,7,18,16,45,834.0,63.0,5.1,18.0,481.0,427.0,336.01
2016,7,18,17,0,814.0,60.0,5.1,18.0,431.0,368.84,284.8
2016,7,18,17,15,785.5,57.0,5.0,17.5,379.5,309.11,231.68
2016,7,18,17,30,757.0,54.0,4.9,17.0,328.0,250.09,178.43
2016,7,18,17,45,717.5,50.0,4.85,16.5,277.0,192.01,126.74
2016,7,18,18,0,678.0,46.0,4.8,16.0,226.0,138.2,81.02
2016,7,18,18,15,616.0,41.0,4.65,15.5,178.0,86.11,43.17
2016,7,18,18,30,554.0,36.0,4.5,15.0,130.0,41.45,20.84
2016,7,18,18,45,449.5,28.5,4.35,14.5,88.0,23.57,14.59
2016,7,18,19,0,345.0,21.0,4.2,14.0,46.0,18.01,6.83
2016,7,18,19,15,172.5,10.5,4.15,13.5,23.0,10.01,0.0
2016,7,18,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,19,5,15,173.5,10.5,3.4,10.5,23.0,10.01,0.0
2016,7,19,5,30,347.0,21.0,3.5,11.0,46.0,18.08,6.72
2016,7,19,5,45,452.5,28.5,3.65,11.5,88.0,23.63,14.85
2016,7,19,6,0,558.0,36.0,3.8,12.0,130.0,41.0,21.04
2016,7,19,6,15,279.0,58.0,3.8,12.5,105.0,71.19,44.35
2016,7,19,6,30,0.0,80.0,3.8,13.0,80.0,73.2,57.16
2016,7,19,6,45,0.0,98.0,3.8,13.5,98.0,89.9,71.28
2016,7,19,7,0,0.0,116.0,3.8,14.0,116.0,106.73,85.21
2016,7,19,7,15,4.5,134.0,3.75,14.5,136.0,125.1,100.05
2016,7,19,7,30,9.0,152.0,3.7,15.0,156.0,144.08,115.21
2016,7,19,7,45,7.0,159.5,3.7,15.5,163.0,151.14,120.45
2016,7,19,8,0,5.0,167.0,3.7,16.0,170.0,157.9,125.36
2016,7,19,8,15,14.5,199.5,3.7,16.0,208.5,193.97,154.3
2016,7,19,8,30,24.0,232.0,3.7,16.0,247.0,231.23,183.86
2016,7,19,8,45,84.0,279.5,3.75,16.5,338.0,320.04,254.29
2016,7,19,9,0,144.0,327.0,3.8,17.0,429.0,416.94,329.23
2016,7,19,9,15,98.0,330.0,3.85,17.5,401.0,388.79,305.33
2016,7,19,9,30,52.0,333.0,3.9,18.0,373.0,361.19,282.03
2016,7,19,9,45,282.5,319.0,3.95,18.5,552.5,549.93,430.17
2016,7,19,10,0,513.0,305.0,4.0,19.0,732.0,749.56,578.74
2016,7,19,10,15,730.5,196.5,4.05,19.0,827.0,853.09,656.03
2016,7,19,10,30,948.0,88.0,4.1,19.0,922.0,952.58,724.05
2016,7,19,10,45,950.0,90.0,4.15,19.0,943.0,980.05,741.67
2016,7,19,11,0,952.0,92.0,4.2,19.0,964.0,1004.13,757.53
2016,7,19,11,15,954.5,92.5,4.25,19.0,979.0,1023.66,770.36
2016,7,19,11,30,957.0,93.0,4.3,19.0,994.0,1039.63,780.9
2016,7,19,11,45,958.5,93.0,4.4,19.5,1001.5,1050.46,786.9
2016,7,19,12,0,960.0,93.0,4.5,20.0,1009.0,1057.6,790.78
2016,7,19,12,15,960.0,93.0,4.55,20.0,1009.0,1059.51,792.44
2016,7,19,12,30,960.0,93.0,4.6,20.0,1009.0,1057.66,791.74
2016,7,19,12,45,953.0,96.5,4.7,20.0,1000.0,1048.71,786.87
2016,7,19,13,0,946.0,100.0,4.8,20.0,991.0,1036.16,779.65
2016,7,19,13,15,943.5,99.5,4.85,20.0,976.0,1020.4,769.88
2016,7,19,13,30,941.0,99.0,4.9,20.0,961.0,1001.12,757.76
2016,7,19,13,45,940.0,96.0,4.95,20.5,940.0,977.25,741.04
2016,7,19,14,0,939.0,93.0,5.0,21.0,919.0,949.97,722.02
2016,7,19,14,15,933.5,92.0,5.0,21.0,890.5,917.49,700.43
2016,7,19,14,30,928.0,91.0,5.0,21.0,862.0,882.11,676.75
2016,7,19,14,45,922.5,88.0,5.05,21.0,828.0,841.96,649.83
2016,7,19,15,0,917.0,85.0,5.1,21.0,794.0,799.28,620.84
2016,7,19,15,15,907.0,83.5,5.1,20.5,753.5,752.52,589.47
2016,7,19,15,30,897.0,82.0,5.1,20.0,713.0,704.03,556.35
2016,7,19,15,45,886.5,79.0,5.15,20.0,669.0,652.19,517.37
2016,7,19,16,0,876.0,76.0,5.2,20.0,625.0,599.18,475.98
2016,7,19,16,15,859.5,73.5,5.15,19.5,577.0,542.48,431.13
2016,7,19,16,30,843.0,71.0,5.1,19.0,529.0,485.74,384.78
2016,7,19,16,45,824.5,67.5,5.1,18.5,479.0,427.36,335.69
2016,7,19,17,0,806.0,64.0,5.1,18.0,429.0,369.7,285.57
2016,7,19,17,15,776.5,60.5,5.0,17.5,377.5,308.16,231.1
2016,7,19,17,30,747.0,57.0,4.9,17.0,326.0,250.24,178.84
2016,7,19,17,45,708.5,52.5,4.8,16.5,275.5,192.39,127.38
2016,7,19,18,0,670.0,48.0,4.7,16.0,225.0,138.72,81.79
2016,7,19,18,15,606.5,42.5,4.5,15.5,176.5,86.49,43.91
2016,7,19,18,30,543.0,37.0,4.3,15.0,128.0,41.89,21.56
2016,7,19,18,45,440.5,29.0,4.15,14.5,86.5,24.13,15.04
2016,7,19,19,0,338.0,21.0,4.0,14.0,45.0,18.1,6.47
2016,7,19,19,15,169.0,10.5,3.95,13.5,22.5,10.01,0.0
2016,7,19,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,5,15,174.0,10.0,3.2,11.5,22.5,9.53,0.0
2016,7,20,5,30,348.0,20.0,3.3,12.0,45.0,17.15,5.52
2016,7,20,5,45,453.0,27.5,3.45,12.5,86.5,22.74,13.97
2016,7,20,6,0,558.0,35.0,3.6,13.0,128.0,39.55,20.04
2016,7,20,6,15,462.0,57.5,3.6,13.5,152.5,85.78,49.47
2016,7,20,6,30,366.0,80.0,3.6,14.0,177.0,121.61,81.52
2016,7,20,6,45,385.5,96.0,3.6,14.5,217.0,164.24,117.73
2016,7,20,7,0,405.0,112.0,3.6,15.0,257.0,209.17,156.94
2016,7,20,7,15,614.5,85.0,3.55,15.5,344.0,278.03,211.42
2016,7,20,7,30,824.0,58.0,3.5,16.0,431.0,369.63,286.17
2016,7,20,7,45,845.0,60.5,3.5,16.5,482.0,428.35,336.99
2016,7,20,8,0,866.0,63.0,3.5,17.0,533.0,488.05,386.97
2016,7,20,8,15,882.0,65.0,3.45,17.5,581.5,545.23,433.2
2016,7,20,8,30,898.0,67.0,3.4,18.0,630.0,602.27,477.64
2016,7,20,8,45,910.5,69.0,3.35,18.5,674.5,656.65,518.55
2016,7,20,9,0,923.0,71.0,3.3,19.0,719.0,709.99,556.46
2016,7,20,9,15,932.5,72.5,3.3,19.5,759.5,759.3,589.34
2016,7,20,9,30,942.0,74.0,3.3,20.0,800.0,806.79,620.38
2016,7,20,9,45,940.5,80.5,3.3,20.5,833.5,848.47,646.86
2016,7,20,10,0,939.0,87.0,3.3,21.0,867.0,887.04,670.88
2016,7,20,10,15,945.0,88.0,3.35,21.0,896.0,923.29,694.71
2016,7,20,10,30,951.0,89.0,3.4,21.0,925.0,956.64,716.49
2016,7,20,10,45,956.5,89.0,3.45,21.5,947.5,985.43,733.74
2016,7,20,11,0,962.0,89.0,3.5,22.0,970.0,1010.96,748.78
2016,7,20,11,15,965.0,89.5,3.55,22.0,985.0,1031.18,761.79
2016,7,20,11,30,968.0,90.0,3.6,22.0,1000.0,1047.82,772.54
2016,7,20,11,45,970.5,89.5,3.7,22.5,1008.5,1059.27,778.87
2016,7,20,12,0,973.0,89.0,3.8,23.0,1017.0,1066.98,782.88
2016,7,20,12,15,973.5,89.0,3.85,23.0,1017.0,1069.43,784.72
2016,7,20,12,30,974.0,89.0,3.9,23.0,1017.0,1068.07,784.23
2016,7,20,12,45,973.0,88.5,4.0,23.0,1010.0,1060.89,780.42
2016,7,20,13,0,972.0,88.0,4.1,23.0,1003.0,1049.94,774.25
2016,7,20,13,15,970.0,87.5,4.2,23.0,988.0,1034.29,765.04
2016,7,20,13,30,968.0,87.0,4.3,23.0,973.0,1015.0,753.45
2016,7,20,13,45,965.0,86.0,4.4,23.0,951.5,990.71,738.52
2016,7,20,14,0,962.0,85.0,4.5,23.0,930.0,963.02,721.31
2016,7,20,14,15,956.5,84.0,4.6,23.0,901.5,929.86,700.54
2016,7,20,14,30,951.0,83.0,4.7,23.0,873.0,893.72,677.51
2016,7,20,14,45,944.5,81.5,4.8,23.0,838.5,853.46,651.33
2016,7,20,15,0,938.0,80.0,4.9,23.0,804.0,810.68,623.04
2016,7,20,15,15,928.5,78.5,4.95,22.5,763.5,763.38,592.03
2016,7,20,15,30,919.0,77.0,5.0,22.0,723.0,714.25,559.13
2016,7,20,15,45,907.5,75.0,5.05,21.5,678.5,661.74,521.33
2016,7,20,16,0,896.0,73.0,5.1,21.0,634.0,608.08,480.7
2016,7,20,16,15,879.5,71.0,5.1,20.5,585.0,550.83,435.78
2016,7,20,16,30,863.0,69.0,5.1,20.0,536.0,493.49,389.26
2016,7,20,16,45,842.5,66.0,5.1,20.0,485.5,433.6,338.5
2016,7,20,17,0,822.0,63.0,5.1,20.0,435.0,374.63,287.04
2016,7,20,17,15,792.5,59.5,5.0,19.0,382.5,312.14,232.58
2016,7,20,17,30,763.0,56.0,4.9,18.0,330.0,253.24,180.06
2016,7,20,17,45,721.5,52.0,4.85,17.5,278.5,194.29,127.91
2016,7,20,18,0,680.0,48.0,4.8,17.0,227.0,139.85,81.97
2016,7,20,18,15,616.0,42.5,4.65,16.0,178.0,86.96,43.91
2016,7,20,18,30,552.0,37.0,4.5,15.0,129.0,41.78,21.53
2016,7,20,18,45,445.0,29.0,4.4,14.5,87.0,24.22,15.07
2016,7,20,19,0,338.0,21.0,4.3,14.0,45.0,18.2,6.02
2016,7,20,19,15,169.0,10.5,4.3,13.5,22.5,10.01,0.0
2016,7,20,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,5,15,168.5,10.0,3.65,11.5,21.5,9.53,0.0
2016,7,21,5,30,337.0,20.0,3.8,12.0,43.0,17.24,4.96
2016,7,21,5,45,446.0,28.0,3.95,12.5,85.0,23.32,14.41
2016,7,21,6,0,555.0,36.0,4.1,13.0,127.0,39.95,20.74
2016,7,21,6,15,618.5,41.0,4.1,13.5,175.5,84.72,42.61
2016,7,21,6,30,682.0,46.0,4.1,14.0,224.0,137.13,80.57
2016,7,21,6,45,724.0,50.0,4.15,14.5,276.0,191.72,127.02
2016,7,21,7,0,766.0,54.0,4.2,15.0,328.0,250.9,179.86
2016,7,21,7,15,795.0,57.0,4.2,15.5,379.5,310.67,233.99
2016,7,21,7,30,824.0,60.0,4.2,16.0,431.0,371.25,287.94
2016,7,21,7,45,845.5,62.5,4.2,16.5,482.0,430.27,339.33
2016,7,21,8,0,867.0,65.0,4.2,17.0,533.0,490.32,389.83
2016,7,21,8,15,882.5,67.0,4.2,17.5,581.0,547.36,436.31
2016,7,21,8,30,898.0,69.0,4.2,18.0,629.0,604.2,481.09
2016,7,21,8,45,910.5,70.5,4.2,18.5,674.0,658.14,522.22
2016,7,21,9,0,923.0,72.0,4.2,19.0,719.0,711.03,560.46
2016,7,21,9,15,932.0,73.5,4.2,19.0,759.0,760.05,594.69
2016,7,21,9,30,941.0,75.0,4.2,19.0,799.0,807.18,627.16
2016,7,21,9,45,946.5,77.0,4.2,19.5,833.5,849.88,654.88
2016,7,21,10,0,952.0,79.0,4.2,20.0,868.0,889.99,680.43
2016,7,21,10,15,957.5,80.0,4.25,20.0,897.0,926.26,704.64
2016,7,21,10,30,963.0,81.0,4.3,20.0,926.0,959.57,726.73
2016,7,21,10,45,968.0,81.0,4.4,20.5,948.5,988.22,744.45
2016,7,21,11,0,973.0,81.0,4.5,21.0,971.0,1013.55,760.08
2016,7,21,11,15,976.0,81.5,4.6,21.0,986.5,1034.01,774.07
2016,7,21,11,30,979.0,82.0,4.7,21.0,1002.0,1050.84,785.74
2016,7,21,11,45,981.0,82.0,4.85,21.5,1010.0,1062.44,792.93
2016,7,21,12,0,983.0,82.0,5.0,22.0,1018.0,1070.25,797.67
2016,7,21,12,15,983.5,82.0,5.15,22.0,1018.5,1072.73,800.54
2016,7,21,12,30,984.0,82.0,5.3,22.0,1019.0,1071.35,800.93
2016,7,21,12,45,976.0,87.5,5.45,22.0,1010.5,1063.37,796.95
2016,7,21,13,0,968.0,93.0,5.6,22.0,1002.0,1051.69,790.53
2016,7,21,13,15,966.0,92.5,5.65,21.5,987.5,1036.09,782.29
2016,7,21,13,30,964.0,92.0,5.7,21.0,973.0,1016.86,771.58
2016,7,21,13,45,963.0,89.5,5.8,21.0,952.0,992.95,756.43
2016,7,21,14,0,962.0,87.0,5.9,21.0,931.0,965.54,738.8
2016,7,21,14,15,957.0,86.0,5.9,20.5,902.5,932.78,718.15
2016,7,21,14,30,952.0,85.0,5.9,20.0,874.0,897.01,695.2
2016,7,21,14,45,948.0,82.0,5.9,20.0,840.0,857.15,667.77
2016,7,21,15,0,944.0,79.0,5.9,20.0,806.0,814.57,638.18
2016,7,21,15,15,934.5,77.5,5.8,20.0,765.5,766.99,604.26
2016,7,21,15,30,925.0,76.0,5.7,20.0,725.0,717.54,568.7
