Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,45,916.0,73.0,5.65,20.0,680.5,665.27,529.16
2016,7,21,16,0,907.0,70.0,5.6,20.0,636.0,611.61,486.78
2016,7,21,16,15,891.0,67.5,5.5,19.5,587.5,553.52,440.56
2016,7,21,16,30,875.0,65.0,5.4,19.0,539.0,495.28,392.76
2016,7,21,16,45,855.5,62.0,5.3,18.5,487.5,435.14,341.91
2016,7,21,17,0,836.0,59.0,5.2,18.0,436.0,375.79,290.11
2016,7,21,17,15,807.0,56.0,5.05,17.5,383.5,314.49,235.51
2016,7,21,17,30,778.0,53.0,4.9,17.0,331.0,253.99,180.86
2016,7,21,17,45,737.0,49.0,4.75,16.5,279.0,194.23,127.69
2016,7,21,18,0,696.0,45.0,4.6,16.0,227.0,138.93,80.79
2016,7,21,18,15,632.0,40.0,4.35,15.5,177.5,85.55,42.26
2016,7,21,18,30,568.0,35.0,4.1,15.0,128.0,39.85,19.92
2016,7,21,18,45,458.0,27.5,3.95,14.5,86.0,22.84,13.85
2016,7,21,19,0,348.0,20.0,3.8,14.0,44.0,17.26,4.84
2016,7,21,19,15,174.0,10.0,3.75,13.5,22.0,9.53,0.0
2016,7,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,22,5,15,168.5,10.0,2.65,10.5,21.0,9.53,0.0
2016,7,22,5,30,337.0,20.0,2.8,11.0,42.0,17.35,4.32
2016,7,22,5,45,446.0,28.0,3.0,12.0,83.5,23.42,14.48
2016,7,22,6,0,555.0,36.0,3.2,13.0,125.0,39.48,20.71
2016,7,22,6,15,620.5,41.0,3.15,13.5,174.5,84.38,42.35
2016,7,22,6,30,686.0,46.0,3.1,14.0,224.0,137.2,80.38
2016,7,22,6,45,728.5,50.0,3.1,14.5,276.0,192.16,126.97
2016,7,22,7,0,771.0,54.0,3.1,15.0,328.0,251.78,179.94
2016,7,22,7,15,801.5,57.5,3.05,15.5,381.0,312.83,234.79
2016,7,22,7,30,832.0,61.0,3.0,16.0,434.0,374.9,289.5
2016,7,22,7,45,853.5,63.5,2.95,17.0,485.5,434.44,340.14
2016,7,22,8,0,875.0,66.0,2.9,18.0,537.0,495.0,389.56
2016,7,22,8,15,892.0,68.0,2.9,18.5,586.5,553.34,436.25
2016,7,22,8,30,909.0,70.0,2.9,19.0,636.0,611.63,481.21
2016,7,22,8,45,921.5,72.0,2.95,19.5,681.5,666.69,522.44
2016,7,22,9,0,934.0,74.0,3.0,20.0,727.0,720.68,560.83
2016,7,22,9,15,943.5,75.5,3.0,20.5,768.0,770.61,593.71
2016,7,22,9,30,953.0,77.0,3.0,21.0,809.0,818.67,624.71
2016,7,22,9,45,952.5,83.0,3.0,21.5,843.0,861.17,651.37
2016,7,22,10,0,952.0,89.0,3.0,22.0,877.0,900.59,675.59
2016,7,22,10,15,958.0,90.0,3.0,22.5,906.0,937.36,697.74
2016,7,22,10,30,964.0,91.0,3.0,23.0,935.0,971.18,717.69
2016,7,22,10,45,968.5,91.5,3.05,23.5,957.5,999.95,734.58
2016,7,22,11,0,973.0,92.0,3.1,24.0,980.0,1025.38,749.25
2016,7,22,11,15,975.5,92.5,3.15,24.0,995.5,1045.38,761.89
2016,7,22,11,30,978.0,93.0,3.2,24.0,1011.0,1061.72,772.29
2016,7,22,11,45,980.0,93.0,3.25,24.5,1019.0,1073.33,778.24
2016,7,22,12,0,982.0,93.0,3.3,25.0,1027.0,1081.15,781.87
2016,7,22,12,15,981.5,93.0,3.4,25.0,1026.5,1082.63,783.55
2016,7,22,12,30,981.0,93.0,3.5,25.0,1026.0,1080.26,782.91
2016,7,22,12,45,978.5,93.5,3.6,25.5,1018.0,1072.58,777.43
2016,7,22,13,0,976.0,94.0,3.7,26.0,1010.0,1061.12,769.64
2016,7,22,13,15,973.0,93.5,3.8,25.5,994.5,1044.42,761.55
2016,7,22,13,30,970.0,93.0,3.9,25.0,979.0,1024.09,751.09
2016,7,22,13,45,965.5,92.5,4.0,25.0,956.5,998.83,735.86
2016,7,22,14,0,961.0,92.0,4.1,25.0,934.0,970.23,718.35
2016,7,22,14,15,955.0,91.0,4.2,25.0,905.0,936.58,697.34
2016,7,22,14,30,949.0,90.0,4.3,25.0,876.0,899.99,674.16
2016,7,22,14,45,941.0,89.0,4.4,25.0,840.5,859.01,647.72
2016,7,22,15,0,933.0,88.0,4.5,25.0,805.0,815.61,619.33
2016,7,22,15,15,923.0,86.0,4.55,24.5,764.0,767.52,588.36
2016,7,22,15,30,913.0,84.0,4.6,24.0,723.0,717.65,555.53
2016,7,22,15,45,899.5,82.0,4.65,23.5,677.5,664.0,517.27
2016,7,22,16,0,886.0,80.0,4.7,23.0,632.0,609.4,476.57
2016,7,22,16,15,869.0,77.5,4.75,22.5,583.5,551.73,432.13
2016,7,22,16,30,852.0,75.0,4.8,22.0,535.0,494.03,386.06
2016,7,22,16,45,828.5,72.5,4.85,22.0,483.0,433.21,335.29
2016,7,22,17,0,805.0,70.0,4.9,22.0,431.0,373.86,284.21
2016,7,22,17,15,773.5,66.0,4.9,21.0,378.5,312.07,231.04
2016,7,22,17,30,742.0,62.0,4.9,20.0,326.0,253.11,179.15
2016,7,22,17,45,694.5,57.5,4.9,19.5,273.5,193.58,127.34
2016,7,22,18,0,647.0,53.0,4.9,19.0,221.0,139.34,82.33
2016,7,22,18,15,577.0,46.5,4.8,18.0,172.0,84.8,43.37
2016,7,22,18,30,507.0,40.0,4.7,17.0,123.0,40.59,21.4
2016,7,22,18,45,387.5,31.0,4.65,16.5,81.5,24.16,14.76
2016,7,22,19,0,268.0,22.0,4.6,16.0,40.0,17.79,4.34
2016,7,22,19,15,134.0,11.0,4.5,15.5,20.0,10.48,0.0
2016,7,22,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,23,5,15,140.0,10.0,1.6,11.5,19.0,9.53,0.0
2016,7,23,5,30,280.0,20.0,1.7,12.0,38.0,15.98,2.67
2016,7,23,5,45,398.0,29.0,1.85,13.0,79.0,22.44,13.53
2016,7,23,6,0,516.0,38.0,2.0,14.0,120.0,37.88,20.1
2016,7,23,6,15,584.5,44.0,1.9,14.5,169.0,83.98,43.3
2016,7,23,6,30,653.0,50.0,1.8,15.0,218.0,135.99,80.39
2016,7,23,6,45,699.5,54.5,1.75,16.0,270.0,190.31,125.47
2016,7,23,7,0,746.0,59.0,1.7,17.0,322.0,249.8,176.93
2016,7,23,7,15,777.5,62.5,1.7,18.0,374.5,308.47,228.3
2016,7,23,7,30,809.0,66.0,1.7,19.0,427.0,369.95,280.73
2016,7,23,7,45,832.5,68.5,1.75,20.0,479.0,430.13,330.62
2016,7,23,8,0,856.0,71.0,1.8,21.0,531.0,490.6,378.83
2016,7,23,8,15,873.0,73.5,1.9,22.0,579.5,548.54,423.47
2016,7,23,8,30,890.0,76.0,2.0,23.0,628.0,606.46,466.39
2016,7,23,8,45,903.0,77.5,2.15,24.0,673.5,660.49,505.25
2016,7,23,9,0,916.0,79.0,2.3,25.0,719.0,713.52,541.61
2016,7,23,9,15,926.0,81.0,2.4,25.5,759.5,763.62,574.2
2016,7,23,9,30,936.0,83.0,2.5,26.0,800.0,811.92,605.11
2016,7,23,9,45,944.0,84.0,2.65,26.5,835.5,855.54,632.81
2016,7,23,10,0,952.0,85.0,2.8,27.0,871.0,896.75,658.67
2016,7,23,10,15,957.5,86.0,2.9,27.5,900.0,933.12,680.76
2016,7,23,10,30,963.0,87.0,3.0,28.0,929.0,966.51,700.78
2016,7,23,10,45,966.0,88.5,3.1,28.5,951.5,994.94,717.51
2016,7,23,11,0,969.0,90.0,3.2,29.0,974.0,1019.95,732.02
2016,7,23,11,15,972.0,90.5,3.3,29.0,989.0,1040.4,745.13
2016,7,23,11,30,975.0,91.0,3.4,29.0,1004.0,1057.21,756.04
2016,7,23,11,45,975.0,92.0,3.5,29.0,1011.5,1067.86,763.16
2016,7,23,12,0,975.0,93.0,3.6,29.0,1019.0,1074.69,768.01
2016,7,23,12,15,975.5,93.0,3.75,29.0,1019.5,1077.16,770.61
2016,7,23,12,30,976.0,93.0,3.9,29.0,1020.0,1075.81,770.88
2016,7,23,12,45,971.0,95.5,4.05,29.0,1011.5,1067.72,766.94
2016,7,23,13,0,966.0,98.0,4.2,29.0,1003.0,1055.91,760.7
2016,7,23,13,15,963.5,97.5,4.3,29.0,988.0,1039.82,751.42
2016,7,23,13,30,961.0,97.0,4.4,29.0,973.0,1020.12,739.83
2016,7,23,13,45,957.5,95.5,4.55,29.0,951.0,994.92,724.93
2016,7,23,14,0,954.0,94.0,4.7,29.0,929.0,966.36,707.92
2016,7,23,14,15,948.5,93.0,4.75,28.5,900.5,933.32,688.7
2016,7,23,14,30,943.0,92.0,4.8,28.0,872.0,897.31,667.25
2016,7,23,14,45,935.5,90.5,4.9,27.5,837.0,856.38,642.42
2016,7,23,15,0,928.0,89.0,5.0,27.0,802.0,813.01,615.45
2016,7,23,15,15,918.0,87.5,5.0,26.5,761.0,765.59,584.63
2016,7,23,15,30,908.0,86.0,5.0,26.0,720.0,716.39,552.03
2016,7,23,15,45,894.5,84.0,5.05,26.0,675.0,662.9,512.83
2016,7,23,16,0,881.0,82.0,5.1,26.0,630.0,608.48,471.49
2016,7,23,16,15,863.5,79.5,5.1,25.5,581.0,550.72,427.18
2016,7,23,16,30,846.0,77.0,5.1,25.0,532.0,493.0,381.37
2016,7,23,16,45,822.5,74.0,5.1,24.5,480.5,431.98,331.5
2016,7,23,17,0,799.0,71.0,5.1,24.0,429.0,372.4,281.15
2016,7,23,17,15,767.0,67.0,5.1,23.0,376.0,310.74,228.45
2016,7,23,17,30,735.0,63.0,5.1,22.0,323.0,251.97,177.11
2016,7,23,17,45,687.5,58.5,5.1,21.0,271.0,192.81,126.25
2016,7,23,18,0,640.0,54.0,5.1,20.0,219.0,138.96,82.0
2016,7,23,18,15,568.5,47.5,5.0,19.0,169.5,84.66,43.48
2016,7,23,18,30,497.0,41.0,4.9,18.0,120.0,40.93,21.99
2016,7,23,18,45,375.0,31.5,4.85,17.5,79.0,24.71,15.08
2016,7,23,19,0,253.0,22.0,4.8,17.0,38.0,17.9,3.45
2016,7,23,19,15,126.5,11.0,4.7,16.5,19.0,10.48,0.0
2016,7,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,121.0,10.5,3.3,12.5,18.0,10.01,0.0
2016,7,24,5,30,242.0,21.0,3.3,13.0,36.0,17.03,2.09
2016,7,24,5,45,361.5,30.5,3.3,13.5,76.0,23.88,14.62
2016,7,24,6,0,481.0,40.0,3.3,14.0,116.0,38.68,21.46
2016,7,24,6,15,553.0,47.0,3.25,14.5,164.5,81.8,42.75
2016,7,24,6,30,625.0,54.0,3.2,15.0,213.0,133.58,79.72
2016,7,24,6,45,673.0,59.0,3.15,15.5,265.0,189.03,126.04
2016,7,24,7,0,721.0,64.0,3.1,16.0,317.0,247.88,177.58
2016,7,24,7,15,754.0,68.0,3.05,16.5,369.5,306.14,229.55
2016,7,24,7,30,787.0,72.0,3.0,17.0,422.0,367.43,283.12
2016,7,24,7,45,812.0,75.0,3.0,18.0,473.5,427.02,333.45
2016,7,24,8,0,837.0,78.0,3.0,19.0,525.0,488.1,383.07
2016,7,24,8,15,855.0,80.5,3.0,19.5,574.0,545.79,429.04
2016,7,24,8,30,873.0,83.0,3.0,20.0,623.0,603.48,473.41
2016,7,24,8,45,887.5,85.0,3.05,21.0,669.0,658.24,513.35
2016,7,24,9,0,902.0,87.0,3.1,22.0,715.0,712.18,551.07
2016,7,24,9,15,912.5,88.5,3.1,22.5,756.0,761.59,583.48
2016,7,24,9,30,923.0,90.0,3.1,23.0,797.0,809.28,614.14
2016,7,24,9,45,931.0,91.5,3.15,23.5,832.5,852.98,641.85
2016,7,24,10,0,939.0,93.0,3.2,24.0,868.0,894.3,667.61
2016,7,24,10,15,945.0,94.0,3.25,24.5,897.0,930.75,689.84
2016,7,24,10,30,951.0,95.0,3.3,25.0,926.0,964.28,709.96
2016,7,24,10,45,955.5,96.0,3.4,25.5,948.5,993.32,727.36
2016,7,24,11,0,960.0,97.0,3.5,26.0,971.0,1019.05,742.57
2016,7,24,11,15,963.0,97.5,3.55,26.0,986.5,1039.36,755.4
2016,7,24,11,30,966.0,98.0,3.6,26.0,1002.0,1056.07,766.0
2016,7,24,11,45,967.0,98.5,3.7,26.5,1010.0,1067.12,771.92
2016,7,24,12,0,968.0,99.0,3.8,27.0,1018.0,1074.39,775.54
2016,7,24,12,15,968.0,99.0,3.85,27.0,1018.0,1076.36,777.05
2016,7,24,12,30,968.0,99.0,3.9,27.0,1018.0,1074.51,776.27
2016,7,24,12,45,964.5,100.0,3.95,27.0,1009.5,1066.41,771.59
2016,7,24,13,0,961.0,101.0,4.0,27.0,1001.0,1054.58,764.65
2016,7,24,13,15,958.0,100.5,4.05,27.0,985.5,1038.06,754.76
2016,7,24,13,30,955.0,100.0,4.1,27.0,970.0,1017.95,742.59
2016,7,24,13,45,950.5,99.0,4.2,27.0,947.5,992.43,727.19
2016,7,24,14,0,946.0,98.0,4.3,27.0,925.0,963.62,709.56
2016,7,24,14,15,940.0,97.0,4.35,26.5,896.0,930.32,689.93
2016,7,24,14,30,934.0,96.0,4.4,26.0,867.0,894.11,668.12
2016,7,24,14,45,925.5,94.5,4.5,26.0,831.0,852.64,641.29
2016,7,24,15,0,917.0,93.0,4.6,26.0,795.0,808.82,612.85
2016,7,24,15,15,906.5,91.0,4.6,25.5,754.5,760.91,581.73
2016,7,24,15,30,896.0,89.0,4.6,25.0,714.0,711.3,548.88
2016,7,24,15,45,881.5,87.0,4.7,25.0,668.0,657.66,509.7
2016,7,24,16,0,867.0,85.0,4.8,25.0,622.0,603.2,468.52
2016,7,24,16,15,848.5,82.0,4.8,24.0,573.0,545.05,424.72
2016,7,24,16,30,830.0,79.0,4.8,23.0,524.0,486.99,379.29
2016,7,24,16,45,805.5,76.0,4.85,22.5,472.5,426.48,329.63
2016,7,24,17,0,781.0,73.0,4.9,22.0,421.0,367.4,279.5
2016,7,24,17,15,747.5,69.0,4.85,21.0,368.5,306.23,226.9
2016,7,24,17,30,714.0,65.0,4.8,20.0,316.0,248.16,175.92
2016,7,24,17,45,666.0,60.0,4.8,19.5,264.5,189.63,125.14
2016,7,24,18,0,618.0,55.0,4.8,19.0,213.0,134.48,79.54
2016,7,24,18,15,546.0,48.0,4.8,18.0,164.5,82.97,43.18
2016,7,24,18,30,474.0,41.0,4.8,17.0,116.0,40.15,22.01
2016,7,24,18,45,353.5,31.0,4.8,16.5,75.5,24.34,14.77
2016,7,24,19,0,233.0,21.0,4.8,16.0,35.0,17.02,1.98
2016,7,24,19,15,116.5,10.5,4.8,15.5,17.5,10.01,0.0
2016,7,24,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,104.0,10.5,3.55,11.5,16.5,10.01,0.0
2016,7,25,5,30,208.0,21.0,3.6,12.0,33.0,17.12,0.86
2016,7,25,5,45,326.5,31.5,3.65,12.5,72.5,24.9,15.47
2016,7,25,6,0,445.0,42.0,3.7,13.0,112.0,39.58,22.98
2016,7,25,6,15,519.5,50.0,3.65,13.5,160.0,81.61,44.12
2016,7,25,6,30,594.0,58.0,3.6,14.0,208.0,132.67,80.66
2016,7,25,6,45,643.0,63.5,3.6,14.5,259.5,185.25,124.63
2016,7,25,7,0,692.0,69.0,3.6,15.0,311.0,243.33,175.61
2016,7,25,7,15,727.0,73.5,3.6,15.5,363.5,302.73,228.61
2016,7,25,7,30,762.0,78.0,3.6,16.0,416.0,363.8,282.23
2016,7,25,7,45,786.0,82.5,3.6,16.5,467.5,423.15,333.3
2016,7,25,8,0,810.0,87.0,3.6,17.0,519.0,483.95,383.88
2016,7,25,8,15,829.0,90.0,3.6,17.5,568.0,541.7,430.46
2016,7,25,8,30,848.0,93.0,3.6,18.0,617.0,599.73,475.69
2016,7,25,8,45,860.0,97.0,3.6,19.0,662.0,652.78,514.76
2016,7,25,9,0,872.0,101.0,3.6,20.0,707.0,705.83,552.42
2016,7,25,9,15,884.0,103.0,3.6,20.5,748.0,755.63,586.08
2016,7,25,9,30,896.0,105.0,3.6,21.0,789.0,803.9,617.73
2016,7,25,9,45,903.5,107.0,3.6,21.5,824.5,846.75,645.09
2016,7,25,10,0,911.0,109.0,3.6,22.0,860.0,887.25,670.47
2016,7,25,10,15,918.0,110.5,3.6,22.5,889.5,924.25,693.16
2016,7,25,10,30,925.0,112.0,3.6,23.0,919.0,958.47,713.75
2016,7,25,10,45,928.0,114.0,3.65,23.5,941.0,986.51,730.39
2016,7,25,11,0,931.0,116.0,3.7,24.0,963.0,1011.25,744.82
2016,7,25,11,15,934.0,117.0,3.75,24.0,978.5,1031.57,757.82
2016,7,25,11,30,937.0,118.0,3.8,24.0,994.0,1048.4,768.62
2016,7,25,11,45,938.5,118.0,3.9,24.5,1001.5,1059.15,774.41
2016,7,25,12,0,940.0,118.0,4.0,25.0,1009.0,1066.25,777.95
2016,7,25,12,15,940.5,118.0,4.05,25.0,1009.5,1068.66,779.75
2016,7,25,12,30,941.0,118.0,4.1,25.0,1010.0,1067.36,779.29
2016,7,25,12,45,942.5,116.0,4.2,25.5,1003.5,1061.34,774.68
2016,7,25,13,0,944.0,114.0,4.3,26.0,997.0,1051.59,767.78
2016,7,25,13,15,941.5,113.5,4.35,26.0,982.0,1035.77,758.2
2016,7,25,13,30,939.0,113.0,4.4,26.0,967.0,1016.4,746.37
2016,7,25,13,45,936.0,111.0,4.45,26.0,945.0,991.58,730.97
2016,7,25,14,0,933.0,109.0,4.5,26.0,923.0,963.44,713.35
2016,7,25,14,15,926.5,107.5,4.55,25.5,893.5,929.51,693.18
2016,7,25,14,30,920.0,106.0,4.6,25.0,864.0,892.75,671.01
2016,7,25,14,45,914.5,103.0,4.7,25.0,829.5,852.62,645.21
2016,7,25,15,0,909.0,100.0,4.8,25.0,795.0,809.95,617.3
2016,7,25,15,15,898.0,98.0,4.8,24.5,754.0,761.94,585.86
2016,7,25,15,30,887.0,96.0,4.8,24.0,713.0,712.27,552.66
2016,7,25,15,45,876.5,92.0,4.8,24.0,668.5,659.51,513.34
2016,7,25,16,0,866.0,88.0,4.8,24.0,624.0,605.58,472.1
2016,7,25,16,15,847.5,85.5,4.75,23.5,574.5,548.35,427.85
2016,7,25,16,30,829.0,83.0,4.7,23.0,525.0,490.39,381.61
2016,7,25,16,45,808.0,78.0,4.7,22.5,474.0,429.34,331.56
2016,7,25,17,0,787.0,73.0,4.7,22.0,423.0,369.38,280.72
2016,7,25,17,15,754.0,69.0,4.6,21.0,370.0,307.98,227.91
2016,7,25,17,30,721.0,65.0,4.5,20.0,317.0,249.6,176.67
2016,7,25,17,45,676.0,59.5,4.4,19.5,265.5,190.73,125.5
2016,7,25,18,0,631.0,54.0,4.3,19.0,214.0,134.93,79.29
2016,7,25,18,15,559.0,47.0,4.15,18.0,165.0,82.65,42.5
2016,7,25,18,30,487.0,40.0,4.0,17.0,116.0,39.06,21.26
2016,7,25,18,45,368.5,30.0,3.85,16.5,75.5,23.54,14.02
2016,7,25,19,0,250.0,20.0,3.7,16.0,35.0,16.18,0.34
2016,7,25,19,15,125.0,10.0,3.7,15.5,17.5,9.53,0.0
2016,7,25,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,9.5,2.25,12.5,16.0,9.05,0.0
2016,7,26,5,30,223.0,19.0,2.4,13.0,32.0,15.3,0.0
2016,7,26,5,45,341.5,30.0,2.6,14.0,71.5,23.63,14.2
2016,7,26,6,0,460.0,41.0,2.8,15.0,111.0,38.55,22.03
2016,7,26,6,15,533.0,48.5,2.65,15.5,159.5,80.9,42.74
2016,7,26,6,30,606.0,56.0,2.5,16.0,208.0,132.1,78.95
2016,7,26,6,45,654.0,61.5,2.4,16.5,259.5,185.21,122.93
2016,7,26,7,0,702.0,67.0,2.3,17.0,311.0,245.3,174.97
2016,7,26,7,15,736.5,71.5,2.25,18.0,363.5,303.52,225.85
2016,7,26,7,30,771.0,76.0,2.2,19.0,416.0,364.99,278.24
2016,7,26,7,45,795.0,80.0,2.2,20.0,467.5,424.39,327.57
2016,7,26,8,0,819.0,84.0,2.2,21.0,519.0,485.22,376.09
2016,7,26,8,15,838.0,87.0,2.1,21.5,568.0,543.48,421.21
2016,7,26,8,30,857.0,90.0,2.0,22.0,617.0,601.06,464.03
2016,7,26,8,45,870.5,92.5,1.95,23.0,662.5,655.06,501.88
2016,7,26,9,0,884.0,95.0,1.9,24.0,708.0,708.17,537.58
2016,7,26,9,15,895.0,97.0,1.8,24.5,749.0,757.8,568.39
2016,7,26,9,30,906.0,99.0,1.7,25.0,790.0,805.8,597.19
2016,7,26,9,45,914.0,101.0,1.65,26.0,825.5,849.47,621.67
2016,7,26,10,0,922.0,103.0,1.6,27.0,861.0,890.81,644.03
2016,7,26,10,15,928.0,104.5,1.6,27.5,890.0,927.32,664.72
2016,7,26,10,30,934.0,106.0,1.6,28.0,919.0,960.96,683.39
2016,7,26,10,45,939.0,106.5,1.6,29.0,942.0,989.6,697.39
2016,7,26,11,0,944.0,107.0,1.6,30.0,965.0,1015.0,709.25
2016,7,26,11,15,947.0,108.0,1.7,30.0,980.0,1035.58,722.44
2016,7,26,11,30,950.0,109.0,1.8,30.0,995.0,1052.61,733.59
2016,7,26,11,45,952.0,108.5,1.9,30.5,1003.0,1063.5,739.62
2016,7,26,12,0,954.0,108.0,2.0,31.0,1011.0,1070.67,743.52
2016,7,26,12,15,954.0,108.0,2.15,31.0,1011.0,1072.61,746.48
2016,7,26,12,30,954.0,108.0,2.3,31.0,1011.0,1070.78,747.21
2016,7,26,12,45,947.5,111.0,2.5,31.0,1002.0,1061.78,744.11
2016,7,26,13,0,941.0,114.0,2.7,31.0,993.0,1049.15,738.72
2016,7,26,13,15,938.0,113.5,2.85,31.0,978.0,1032.85,730.47
2016,7,26,13,30,935.0,113.0,3.0,31.0,963.0,1013.03,719.96
2016,7,26,13,45,932.0,111.0,3.15,31.0,941.0,988.27,706.2
2016,7,26,14,0,929.0,109.0,3.3,31.0,919.0,960.18,690.18
2016,7,26,14,15,922.5,107.5,3.4,30.5,889.5,926.32,671.25
2016,7,26,14,30,916.0,106.0,3.5,30.0,860.0,889.64,650.19
2016,7,26,14,45,909.0,103.5,3.6,30.0,825.0,848.88,624.78
2016,7,26,15,0,902.0,101.0,3.7,30.0,790.0,805.72,597.42
2016,7,26,15,15,891.0,99.0,3.75,29.5,749.0,757.93,567.42
2016,7,26,15,30,880.0,97.0,3.8,29.0,708.0,708.51,535.6
2016,7,26,15,45,866.5,94.0,3.9,29.0,662.5,655.1,497.3
2016,7,26,16,0,853.0,91.0,4.0,29.0,617.0,600.81,457.22
2016,7,26,16,15,834.0,88.0,4.05,28.5,568.0,543.47,414.36
2016,7,26,16,30,815.0,85.0,4.1,28.0,519.0,485.41,369.44
2016,7,26,16,45,791.5,81.0,4.15,27.5,467.5,424.98,321.16
2016,7,26,17,0,768.0,77.0,4.2,27.0,416.0,365.92,272.32
2016,7,26,17,15,733.5,72.5,4.15,26.0,363.5,304.56,220.94
2016,7,26,17,30,699.0,68.0,4.1,25.0,311.0,246.45,171.22
2016,7,26,17,45,651.5,62.0,4.1,24.0,259.5,186.06,120.39
2016,7,26,18,0,604.0,56.0,4.1,23.0,208.0,132.62,77.28
2016,7,26,18,15,530.5,48.5,4.05,22.0,159.5,81.39,41.9
2016,7,26,18,30,457.0,41.0,4.0,21.0,111.0,39.06,21.51
2016,7,26,18,45,339.0,30.0,3.95,20.0,71.5,23.63,13.75
2016,7,26,19,0,221.0,19.0,3.9,19.0,32.0,15.31,0.0
2016,7,26,19,15,110.5,9.5,3.85,18.5,16.0,9.05,0.0
2016,7,26,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,5,15,57.5,8.5,3.1,14.0,12.0,8.1,0.0
2016,7,27,5,30,115.0,17.0,3.1,14.0,24.0,13.34,0.0
2016,7,27,5,45,212.0,32.0,3.1,14.5,59.0,24.86,15.07
2016,7,27,6,0,309.0,47.0,3.1,15.0,94.0,40.72,25.49
2016,7,27,6,15,379.5,59.0,3.0,15.5,138.5,77.85,45.94
2016,7,27,6,30,450.0,71.0,2.9,16.0,183.0,124.76,79.71
2016,7,27,6,45,504.0,79.5,2.85,17.0,231.5,172.56,118.4
2016,7,27,7,0,558.0,88.0,2.8,18.0,280.0,226.67,164.08
2016,7,27,7,15,595.5,95.0,2.85,18.5,330.0,280.21,210.57
2016,7,27,7,30,633.0,102.0,2.9,19.0,380.0,337.54,259.58
2016,7,27,7,45,664.5,106.5,3.0,20.0,430.0,393.36,305.96
2016,7,27,8,0,696.0,111.0,3.1,21.0,480.0,451.65,352.83
2016,7,27,8,15,718.0,115.5,3.05,21.5,527.5,506.99,396.39
2016,7,27,8,30,740.0,120.0,3.0,22.0,575.0,563.17,439.14
2016,7,27,8,45,759.5,122.5,3.0,23.0,619.5,616.07,477.39
2016,7,27,9,0,779.0,125.0,3.0,24.0,664.0,668.85,514.26
2016,7,27,9,15,792.0,128.0,3.0,24.5,704.0,717.05,547.6
2016,7,27,9,30,805.0,131.0,3.0,25.0,744.0,764.07,578.0
2016,7,27,9,45,796.5,143.5,3.0,25.5,773.0,801.85,601.54
2016,7,27,10,0,788.0,156.0,3.0,26.0,802.0,836.39,622.63
2016,7,27,10,15,796.5,158.0,3.0,26.5,831.0,872.05,644.26
2016,7,27,10,30,805.0,160.0,3.0,27.0,860.0,905.38,664.08
2016,7,27,10,45,815.0,159.0,3.05,28.0,883.0,934.56,680.0
2016,7,27,11,0,825.0,158.0,3.1,29.0,906.0,961.09,694.05
2016,7,27,11,15,829.0,159.0,3.15,29.0,921.5,981.02,706.58
2016,7,27,11,30,833.0,160.0,3.2,29.0,937.0,997.79,717.2
2016,7,27,11,45,839.5,157.5,3.3,29.5,946.0,1010.21,724.06
2016,7,27,12,0,846.0,155.0,3.4,30.0,955.0,1009.96,722.91
2016,7,27,12,15,846.5,155.0,3.5,30.0,955.0,1012.17,725.0
2016,7,27,12,30,847.0,155.0,3.6,30.0,955.0,1011.05,725.01
2016,7,27,12,45,860.5,145.0,3.7,30.0,952.5,1009.72,725.02
2016,7,27,13,0,874.0,135.0,3.8,30.0,950.0,1004.69,722.73
2016,7,27,13,15,870.5,134.5,3.9,30.0,935.5,988.81,713.51
2016,7,27,13,30,867.0,134.0,4.0,30.0,921.0,969.67,702.25
2016,7,27,13,45,866.0,130.5,4.15,30.0,900.0,946.71,688.76
2016,7,27,14,0,865.0,127.0,4.3,30.0,879.0,920.57,673.08
2016,7,27,14,15,858.0,125.5,4.4,29.5,850.5,888.05,654.1
2016,7,27,14,30,851.0,124.0,4.5,29.0,822.0,852.94,633.14
2016,7,27,14,45,846.0,119.5,4.6,28.5,788.5,814.05,609.34
2016,7,27,15,0,841.0,115.0,4.7,28.0,755.0,772.78,583.7
2016,7,27,15,15,828.5,112.5,4.75,27.5,715.0,728.79,555.41
2016,7,27,15,30,816.0,110.0,4.8,27.0,675.0,679.95,522.24
2016,7,27,15,45,805.5,105.0,4.85,27.0,632.0,628.77,484.61
2016,7,27,16,0,795.0,100.0,4.9,27.0,589.0,576.61,445.21
2016,7,27,16,15,774.5,96.5,4.9,26.0,541.0,519.82,402.65
2016,7,27,16,30,754.0,93.0,4.9,25.0,493.0,463.58,358.93
2016,7,27,16,45,733.0,87.0,4.9,24.5,443.5,405.49,311.57
2016,7,27,17,0,712.0,81.0,4.9,24.0,394.0,348.62,263.68
2016,7,27,17,15,676.0,76.0,4.8,23.0,343.5,288.06,212.29
2016,7,27,17,30,640.0,71.0,4.7,22.0,293.0,232.2,163.93
2016,7,27,17,45,596.0,64.0,4.65,21.5,243.5,176.63,116.21
2016,7,27,18,0,552.0,57.0,4.6,21.0,194.0,126.04,74.8
2016,7,27,18,15,479.0,49.0,4.5,20.0,148.0,77.54,41.08
2016,7,27,18,30,406.0,41.0,4.4,19.0,102.0,37.91,21.57
2016,7,27,18,45,297.0,29.5,4.3,18.5,65.0,23.25,13.42
2016,7,27,19,0,188.0,18.0,4.2,18.0,28.0,14.44,0.0
2016,7,27,19,15,94.0,9.0,4.2,17.5,14.0,8.58,0.0
2016,7,27,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,14.0,3.3,12.5,14.0,13.34,0.0
2016,7,28,5,30,0.0,28.0,3.3,13.0,28.0,23.99,0.0
2016,7,28,5,45,217.5,33.0,3.35,13.5,65.0,25.72,15.73
2016,7,28,6,0,435.0,38.0,3.4,14.0,102.0,34.85,19.75
2016,7,28,6,15,507.0,45.0,3.35,14.5,148.5,75.14,39.19
2016,7,28,6,30,579.0,52.0,3.3,15.0,195.0,124.13,73.83
2016,7,28,6,45,627.5,57.5,3.3,15.5,245.0,175.71,116.74
2016,7,28,7,0,676.0,63.0,3.3,16.0,295.0,234.26,167.89
2016,7,28,7,15,710.0,67.0,3.25,16.5,346.0,290.35,217.99
2016,7,28,7,30,744.0,71.0,3.2,17.0,397.0,349.66,270.0
2016,7,28,7,45,768.5,74.5,3.2,18.0,447.0,407.3,318.94
2016,7,28,8,0,793.0,78.0,3.2,19.0,497.0,466.48,367.31
2016,7,28,8,15,811.5,80.5,3.15,19.5,544.5,522.21,411.94
2016,7,28,8,30,830.0,83.0,3.1,20.0,592.0,578.18,455.19
2016,7,28,8,45,844.5,85.5,3.1,21.0,636.5,631.56,494.24
2016,7,28,9,0,859.0,88.0,3.1,22.0,681.0,684.22,531.33
2016,7,28,9,15,869.5,90.0,3.1,22.5,720.5,732.46,563.25
2016,7,28,9,30,880.0,92.0,3.1,23.0,760.0,779.09,593.51
2016,7,28,9,45,890.0,92.5,3.15,23.5,795.0,821.93,620.92
2016,7,28,10,0,900.0,93.0,3.2,24.0,830.0,862.64,646.56
2016,7,28,10,15,906.0,94.5,3.3,24.5,858.5,898.52,668.96
2016,7,28,10,30,912.0,96.0,3.4,25.0,887.0,931.6,689.35
2016,7,28,10,45,915.0,97.0,3.5,25.5,908.5,958.4,705.47
2016,7,28,11,0,918.0,98.0,3.6,26.0,930.0,981.93,719.44
2016,7,28,11,15,920.5,99.0,3.75,26.0,944.5,1001.62,732.67
2016,7,28,11,30,923.0,100.0,3.9,26.0,959.0,1017.84,743.73
2016,7,28,11,45,923.0,101.0,4.05,26.5,966.0,1028.01,749.47
2016,7,28,12,0,923.0,102.0,4.2,27.0,973.0,1034.55,752.94
2016,7,28,12,15,922.5,102.0,4.3,27.0,972.5,1035.92,754.34
2016,7,28,12,30,922.0,102.0,4.4,27.0,972.0,1033.63,753.49
2016,7,28,12,45,914.5,105.5,4.5,27.0,962.5,1024.31,748.14
2016,7,28,13,0,907.0,109.0,4.6,27.0,953.0,1011.51,740.63
2016,7,28,13,15,904.0,108.5,4.7,27.0,938.0,995.62,731.46
2016,7,28,13,30,901.0,108.0,4.8,27.0,923.0,976.33,720.05
2016,7,28,13,45,896.0,106.5,4.9,27.0,901.5,950.85,704.44
2016,7,28,14,0,891.0,105.0,5.0,27.0,880.0,922.26,686.67
2016,7,28,14,15,884.5,104.0,5.05,26.5,851.0,889.91,667.23
2016,7,28,14,30,878.0,103.0,5.1,26.0,822.0,854.86,645.69
2016,7,28,14,45,869.5,101.0,5.15,26.0,788.0,814.63,619.0
2016,7,28,15,0,861.0,99.0,5.2,26.0,754.0,772.23,590.52
2016,7,28,15,15,850.0,97.0,5.2,25.5,714.0,726.03,559.9
2016,7,28,15,30,839.0,95.0,5.2,25.0,674.0,678.31,527.47
2016,7,28,15,45,825.0,92.0,5.2,25.0,630.0,626.39,488.41
2016,7,28,16,0,811.0,89.0,5.2,25.0,586.0,574.75,448.56
2016,7,28,16,15,791.5,86.0,5.15,24.0,538.5,518.2,405.45
2016,7,28,16,30,772.0,83.0,5.1,23.0,491.0,462.07,361.1
2016,7,28,16,45,747.0,79.0,5.05,22.5,441.5,403.28,312.49
2016,7,28,17,0,722.0,75.0,5.0,22.0,392.0,346.1,263.75
2016,7,28,17,15,687.5,70.5,4.9,21.5,341.5,287.34,212.75
2016,7,28,17,30,653.0,66.0,4.8,21.0,291.0,230.34,162.65
2016,7,28,17,45,605.0,60.5,4.7,20.5,241.5,174.66,114.67
2016,7,28,18,0,557.0,55.0,4.6,20.0,192.0,124.41,73.53
2016,7,28,18,15,484.0,47.0,4.5,19.0,146.0,75.65,39.59
2016,7,28,18,30,411.0,39.0,4.4,18.0,100.0,35.75,20.14
2016,7,28,18,45,298.0,28.0,4.3,17.5,63.5,21.97,12.32
2016,7,28,19,0,185.0,17.0,4.2,17.0,27.0,13.59,0.0
2016,7,28,19,15,92.5,8.5,4.2,16.5,13.5,8.1,0.0
2016,7,28,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,29,5,15,64.0,8.0,3.3,12.5,11.5,7.63,0.0
2016,7,29,5,30,128.0,16.0,3.3,13.0,23.0,12.59,0.0
2016,7,29,5,45,226.0,30.0,3.35,13.5,57.0,23.34,13.62
2016,7,29,6,0,324.0,44.0,3.4,14.0,91.0,38.82,24.19
2016,7,29,6,15,396.5,54.5,3.4,14.5,135.0,75.6,43.71
2016,7,29,6,30,469.0,65.0,3.4,15.0,179.0,121.28,76.28
2016,7,29,6,45,516.5,73.5,3.4,15.5,227.0,168.98,115.65
2016,7,29,7,0,564.0,82.0,3.4,16.0,275.0,222.2,161.65
2016,7,29,7,15,602.0,88.5,3.35,16.5,324.5,275.79,208.77
2016,7,29,7,30,640.0,95.0,3.3,17.0,374.0,333.22,258.48
2016,7,29,7,45,666.5,101.0,3.25,18.0,423.0,388.79,305.16
2016,7,29,8,0,693.0,107.0,3.2,19.0,472.0,446.3,351.76
2016,7,29,8,15,715.0,111.5,3.2,19.5,519.0,501.55,395.83
2016,7,29,8,30,737.0,116.0,3.2,20.0,566.0,557.74,439.22
2016,7,29,8,45,754.0,119.5,3.2,21.0,610.0,609.9,477.38
2016,7,29,9,0,771.0,123.0,3.2,22.0,654.0,661.8,514.07
2016,7,29,9,15,784.5,126.0,3.2,22.5,693.5,710.09,547.91
2016,7,29,9,30,798.0,129.0,3.2,23.0,733.0,757.27,578.86
2016,7,29,9,45,824.5,122.0,3.25,23.5,772.0,803.32,608.77
2016,7,29,10,0,851.0,115.0,3.3,24.0,811.0,843.96,634.54
2016,7,29,10,15,858.5,116.5,3.4,24.5,839.5,879.63,656.96
2016,7,29,10,30,866.0,118.0,3.5,25.0,868.0,912.74,677.52
2016,7,29,10,45,872.5,118.5,3.6,25.5,890.5,941.17,694.84
2016,7,29,11,0,879.0,119.0,3.7,26.0,913.0,966.65,710.17
2016,7,29,11,15,882.5,119.5,3.8,26.0,928.0,986.11,722.95
2016,7,29,11,30,886.0,120.0,3.9,26.0,943.0,1002.28,733.68
2016,7,29,11,45,889.5,119.0,4.0,26.5,951.5,1013.53,739.84
2016,7,29,12,0,893.0,118.0,4.1,27.0,960.0,1021.34,743.85
2016,7,29,12,15,893.0,118.5,4.2,27.0,960.0,1023.64,745.85
2016,7,29,12,30,893.0,119.0,4.3,27.0,960.0,1022.4,745.68
2016,7,29,12,45,899.0,114.0,4.4,27.0,955.0,1018.03,743.57
2016,7,29,13,0,905.0,109.0,4.5,27.0,950.0,1009.99,739.16
2016,7,29,13,15,902.0,108.0,4.55,27.0,935.5,993.58,729.04
2016,7,29,13,30,899.0,107.0,4.6,27.0,921.0,973.78,716.82
2016,7,29,13,45,896.0,105.5,4.7,27.0,899.5,950.16,702.57
2016,7,29,14,0,893.0,104.0,4.8,27.0,878.0,923.35,686.1
2016,7,29,14,15,887.0,102.5,4.85,26.5,849.5,890.82,666.64
2016,7,29,14,30,881.0,101.0,4.9,26.0,821.0,855.54,645.07
2016,7,29,14,45,874.0,98.5,4.95,26.0,787.0,815.86,618.88
2016,7,29,15,0,867.0,96.0,5.0,26.0,753.0,773.88,590.82
2016,7,29,15,15,856.0,94.0,5.0,25.5,713.5,727.37,560.1
2016,7,29,15,30,845.0,92.0,5.0,25.0,674.0,679.34,527.68
2016,7,29,15,45,831.5,89.0,5.0,24.5,630.0,627.4,489.67
2016,7,29,16,0,818.0,86.0,5.0,24.0,586.0,574.67,449.92
2016,7,29,16,15,799.5,83.0,5.0,23.5,538.5,519.24,406.81
2016,7,29,16,30,781.0,80.0,5.0,23.0,491.0,463.13,361.77
2016,7,29,16,45,756.5,76.5,5.0,22.5,441.5,404.52,313.34
2016,7,29,17,0,732.0,73.0,5.0,22.0,392.0,347.45,264.64
2016,7,29,17,15,697.5,68.5,4.9,21.5,341.0,288.09,213.07
2016,7,29,17,30,663.0,64.0,4.8,21.0,290.0,232.02,163.62
2016,7,29,17,45,614.0,58.5,4.7,20.5,240.5,174.05,113.75
2016,7,29,18,0,565.0,53.0,4.6,20.0,191.0,123.13,72.13
2016,7,29,18,15,491.5,45.5,4.5,19.0,145.0,74.35,38.36
2016,7,29,18,30,418.0,38.0,4.4,18.0,99.0,34.48,19.36
2016,7,29,18,45,300.0,27.0,4.35,17.5,62.0,21.17,11.51
2016,7,29,19,0,182.0,16.0,4.3,17.0,25.0,12.75,0.0
2016,7,29,19,15,91.0,8.0,4.25,16.5,12.5,7.63,0.0
2016,7,29,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,15,91.0,8.0,3.05,12.5,12.0,7.63,0.0
2016,7,30,5,30,182.0,16.0,3.1,13.0,24.0,12.81,0.0
2016,7,30,5,45,301.5,27.0,3.2,13.5,61.0,21.24,11.74
2016,7,30,6,0,421.0,38.0,3.3,14.0,98.0,34.13,19.7
2016,7,30,6,15,495.5,45.5,3.25,14.5,144.5,74.19,38.95
2016,7,30,6,30,570.0,53.0,3.2,15.0,191.0,123.3,73.5
2016,7,30,6,45,423.0,87.5,3.2,15.5,203.0,162.25,113.8
2016,7,30,7,0,276.0,122.0,3.2,16.0,215.0,183.46,139.12
2016,7,30,7,15,507.5,98.0,3.15,16.5,304.5,255.24,194.33
2016,7,30,7,30,739.0,74.0,3.1,17.0,394.0,350.53,270.77
2016,7,30,7,45,765.0,77.5,3.1,17.5,444.5,408.67,320.52
2016,7,30,8,0,791.0,81.0,3.1,18.0,495.0,468.52,370.12
2016,7,30,8,15,409.0,155.0,3.1,18.5,370.5,377.15,299.89
2016,7,30,8,30,27.0,229.0,3.1,19.0,246.0,234.05,183.63
2016,7,30,8,45,229.5,244.5,3.15,20.0,401.5,389.99,307.45
2016,7,30,9,0,432.0,260.0,3.2,21.0,557.0,562.5,437.91
2016,7,30,9,15,657.5,177.5,3.3,21.5,660.0,670.72,520.19
2016,7,30,9,30,883.0,95.0,3.4,22.0,763.0,785.06,602.04
2016,7,30,9,45,897.5,93.5,3.5,23.0,799.5,829.71,629.45
2016,7,30,10,0,912.0,92.0,3.6,24.0,836.0,872.52,655.63
2016,7,30,10,15,918.5,93.0,3.7,24.0,865.0,908.78,679.62
2016,7,30,10,30,925.0,94.0,3.8,24.0,894.0,942.22,701.68
2016,7,30,10,45,929.0,95.0,3.95,24.5,916.0,970.33,719.04
2016,7,30,11,0,933.0,96.0,4.1,25.0,938.0,995.17,734.21
2016,7,30,11,15,936.0,96.5,4.25,25.0,953.5,1015.12,747.63
2016,7,30,11,30,939.0,97.0,4.4,25.0,969.0,1031.55,758.82
2016,7,30,11,45,940.5,97.5,4.6,25.5,976.5,1042.88,765.67
2016,7,30,12,0,942.0,98.0,4.8,26.0,984.0,1050.51,770.71
2016,7,30,12,15,942.0,98.0,4.9,26.0,984.0,1052.4,772.72
2016,7,30,12,30,942.0,98.0,5.0,26.0,984.0,1050.54,772.41
2016,7,30,12,45,936.0,101.0,5.1,26.0,975.5,1042.06,767.81
2016,7,30,13,0,930.0,104.0,5.2,26.0,967.0,1029.97,760.91
2016,7,30,13,15,927.0,103.5,5.25,25.5,952.0,1013.69,752.41
2016,7,30,13,30,924.0,103.0,5.3,25.0,937.0,993.92,741.57
2016,7,30,13,45,920.5,101.5,5.4,25.0,915.0,969.25,726.23
2016,7,30,14,0,917.0,100.0,5.5,25.0,893.0,941.31,708.59
2016,7,30,14,15,911.0,99.0,5.5,24.5,864.5,908.55,688.31
2016,7,30,14,30,905.0,98.0,5.5,24.0,836.0,872.96,665.88
2016,7,30,14,45,688.5,187.5,5.55,24.0,735.0,762.4,588.02
2016,7,30,15,0,472.0,277.0,5.6,24.0,634.0,652.33,503.57
2016,7,30,15,15,672.0,182.5,5.6,23.5,661.0,686.49,534.93
2016,7,30,15,30,872.0,88.0,5.6,23.0,688.0,693.71,544.99
2016,7,30,15,45,862.5,84.0,5.6,23.0,644.0,641.98,505.54
2016,7,30,16,0,853.0,80.0,5.6,23.0,600.0,589.02,464.26
2016,7,30,16,15,835.0,77.5,5.5,22.5,551.5,532.0,419.29
2016,7,30,16,30,817.0,75.0,5.4,22.0,503.0,475.15,373.05
2016,7,30,16,45,475.0,127.0,5.35,21.5,370.0,329.75,257.91
2016,7,30,17,0,133.0,179.0,5.3,21.0,237.0,218.04,170.83
2016,7,30,17,15,423.5,118.5,5.2,20.0,268.5,246.39,187.28
2016,7,30,17,30,714.0,58.0,5.1,19.0,300.0,238.57,168.67
2016,7,30,17,45,672.0,52.5,5.05,18.5,249.5,180.61,117.69
2016,7,30,18,0,630.0,47.0,5.0,18.0,199.0,127.35,73.39
2016,7,30,18,15,557.5,40.5,4.9,17.0,151.5,75.91,37.72
2016,7,30,18,30,485.0,34.0,4.8,16.0,104.0,33.35,18.46
2016,7,30,18,45,366.5,24.5,4.7,15.5,65.5,19.05,9.74
2016,7,30,19,0,248.0,15.0,4.6,15.0,27.0,12.99,0.0
2016,7,30,19,15,124.0,7.5,4.55,14.5,13.5,7.15,0.0
2016,7,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,31,5,15,123.5,7.5,2.25,11.5,13.0,7.15,0.0
2016,7,31,5,30,247.0,15.0,2.4,12.0,26.0,13.04,0.0
2016,7,31,5,45,370.5,24.0,2.6,12.5,64.5,20.3,10.87
2016,7,31,6,0,494.0,33.0,2.8,13.0,103.0,32.26,17.93
2016,7,31,6,15,566.0,39.0,2.75,13.5,150.5,74.85,37.15
2016,7,31,6,30,638.0,45.0,2.7,14.0,198.0,126.24,73.22
2016,7,31,6,45,319.0,70.5,2.7,14.5,147.0,126.68,88.72
2016,7,31,7,0,0.0,96.0,2.7,15.0,96.0,88.75,69.77
2016,7,31,7,15,0.0,114.0,2.65,15.5,114.0,105.59,83.61
2016,7,31,7,30,0.0,132.0,2.6,16.0,132.0,122.55,97.21
2016,7,31,7,45,81.0,178.5,2.6,16.5,221.0,202.36,161.47
2016,7,31,8,0,162.0,225.0,2.6,17.0,310.0,293.86,234.12
2016,7,31,8,15,88.5,216.5,2.6,17.5,264.0,253.04,200.84
2016,7,31,8,30,15.0,208.0,2.6,18.0,218.0,203.81,160.3
2016,7,31,8,45,22.0,235.5,2.6,18.5,250.5,235.44,184.79
2016,7,31,9,0,29.0,263.0,2.6,19.0,283.0,272.59,213.01
2016,7,31,9,15,78.5,310.0,2.65,19.5,368.5,356.97,278.02
2016,7,31,9,30,128.0,357.0,2.7,20.0,454.0,452.58,349.56
2016,7,31,9,45,108.0,369.5,2.8,21.0,454.0,448.03,343.56
2016,7,31,10,0,88.0,382.0,2.9,22.0,454.0,448.28,341.52
2016,7,31,10,15,213.5,387.5,2.95,22.0,570.0,576.24,437.96
2016,7,31,10,30,339.0,393.0,3.0,22.0,686.0,711.89,536.19
2016,7,31,10,45,327.0,408.5,3.15,22.5,697.0,726.5,544.14
2016,7,31,11,0,315.0,424.0,3.3,23.0,708.0,739.26,551.57
2016,7,31,11,15,619.5,268.0,3.4,23.0,838.0,895.32,668.5
2016,7,31,11,30,924.0,112.0,3.5,23.0,968.0,1032.69,760.58
2016,7,31,11,45,922.0,114.5,3.65,23.5,974.5,1042.42,765.11
