Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,0,920.0,117.0,3.8,24.0,981.0,1048.45,768.4
2016,7,31,12,15,678.0,258.0,3.85,24.0,895.0,965.88,714.03
2016,7,31,12,30,436.0,399.0,3.9,24.0,809.0,861.99,637.01
2016,7,31,12,45,369.5,421.5,4.0,24.5,767.0,807.1,597.79
2016,7,31,13,0,303.0,444.0,4.1,25.0,725.0,760.08,563.07
2016,7,31,13,15,613.0,275.5,4.2,25.0,832.0,896.39,667.7
2016,7,31,13,30,923.0,107.0,4.3,25.0,939.0,997.42,737.48
2016,7,31,13,45,698.5,223.0,4.4,25.0,844.0,897.47,670.46
2016,7,31,14,0,474.0,339.0,4.5,25.0,749.0,788.13,590.52
2016,7,31,14,15,688.5,220.0,4.55,24.5,792.5,845.17,639.25
2016,7,31,14,30,903.0,101.0,4.6,24.0,836.0,874.48,661.97
2016,7,31,14,45,896.5,98.0,4.7,24.0,801.5,833.78,635.09
2016,7,31,15,0,890.0,95.0,4.8,24.0,767.0,790.67,606.58
2016,7,31,15,15,656.5,179.0,4.85,23.5,660.0,671.77,520.89
2016,7,31,15,30,423.0,263.0,4.9,23.0,553.0,559.52,434.91
2016,7,31,15,45,342.0,262.5,5.0,22.5,486.5,479.75,375.28
2016,7,31,16,0,261.0,262.0,5.1,22.0,420.0,412.45,323.79
2016,7,31,16,15,238.5,241.5,5.1,21.0,377.0,364.85,287.97
2016,7,31,16,30,216.0,221.0,5.1,20.0,334.0,316.18,250.45
2016,7,31,16,45,180.5,199.5,5.1,19.5,287.5,266.93,211.3
2016,7,31,17,0,145.0,178.0,5.1,19.0,241.0,221.57,174.89
2016,7,31,17,15,138.0,156.0,5.05,18.0,209.5,188.73,148.14
2016,7,31,17,30,131.0,134.0,5.0,17.0,178.0,156.79,121.59
2016,7,31,17,45,364.5,92.0,4.95,16.5,185.5,154.73,109.64
2016,7,31,18,0,598.0,50.0,4.9,16.0,193.0,123.58,72.23
2016,7,31,18,15,522.0,43.0,4.75,15.5,145.5,73.17,37.08
2016,7,31,18,30,446.0,36.0,4.6,15.0,98.0,31.97,22.1
2016,7,31,18,45,323.5,25.5,4.5,14.5,61.0,20.05,10.4
2016,7,31,19,0,201.0,15.0,4.4,14.0,24.0,12.02,0.0
2016,7,31,19,15,100.5,7.5,4.3,13.5,12.0,7.15,0.0
2016,7,31,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,5,15,106.0,7.5,2.3,11.5,11.5,7.15,0.0
2016,8,1,5,30,212.0,15.0,2.5,12.0,23.0,14.3,0.0
2016,8,1,5,45,339.5,24.5,2.75,12.5,60.5,19.17,9.76
2016,8,1,6,0,467.0,34.0,3.0,13.0,98.0,30.45,20.99
2016,8,1,6,15,541.0,40.5,3.0,13.5,145.0,74.22,37.61
2016,8,1,6,30,615.0,47.0,3.0,14.0,192.0,124.85,73.07
2016,8,1,6,45,313.0,81.0,3.0,14.5,155.5,135.01,95.94
2016,8,1,7,0,11.0,115.0,3.0,15.0,119.0,108.67,86.14
2016,8,1,7,15,17.0,135.5,2.95,15.5,142.5,130.53,103.99
2016,8,1,7,30,23.0,156.0,2.9,16.0,166.0,153.21,122.22
2016,8,1,7,45,72.5,190.0,2.9,16.5,226.5,209.56,167.36
2016,8,1,8,0,122.0,224.0,2.9,17.0,287.0,273.72,218.27
2016,8,1,8,15,141.0,247.5,2.9,17.5,327.5,314.66,250.04
2016,8,1,8,30,160.0,271.0,2.9,18.0,368.0,357.5,282.83
2016,8,1,8,45,525.5,174.5,2.9,18.5,527.5,516.56,409.59
2016,8,1,9,0,891.0,78.0,2.9,19.0,687.0,696.71,546.8
2016,8,1,9,15,902.0,79.5,2.95,19.5,727.5,746.39,579.2
2016,8,1,9,30,913.0,81.0,3.0,20.0,768.0,794.42,610.83
2016,8,1,9,45,915.5,85.5,3.05,20.5,802.0,836.76,638.03
2016,8,1,10,0,918.0,90.0,3.1,21.0,836.0,876.32,663.02
2016,8,1,10,15,924.5,91.5,3.2,21.5,865.5,913.36,686.38
2016,8,1,10,30,931.0,93.0,3.3,22.0,895.0,947.55,707.64
2016,8,1,10,45,936.0,93.5,3.45,22.5,917.5,976.27,725.5
2016,8,1,11,0,941.0,94.0,3.6,23.0,940.0,1001.73,741.18
2016,8,1,11,15,944.0,94.5,3.7,23.0,955.5,1021.85,754.46
2016,8,1,11,30,947.0,95.0,3.8,23.0,971.0,1038.4,765.5
2016,8,1,11,45,948.5,95.0,3.9,23.5,979.0,1049.29,771.43
2016,8,1,12,0,950.0,95.0,4.0,24.0,987.0,1056.44,775.04
2016,8,1,12,15,950.5,95.0,4.1,24.0,987.0,1058.82,777.16
2016,8,1,12,30,951.0,95.0,4.2,24.0,987.0,1057.4,776.94
2016,8,1,12,45,946.0,97.0,4.3,24.0,978.5,1048.79,772.1
2016,8,1,13,0,941.0,99.0,4.4,24.0,970.0,1036.5,764.96
2016,8,1,13,15,938.0,98.5,4.45,24.0,954.5,1019.99,754.79
2016,8,1,13,30,935.0,98.0,4.5,24.0,939.0,999.93,742.27
2016,8,1,13,45,932.0,96.5,4.6,24.0,917.0,975.38,727.44
2016,8,1,14,0,929.0,95.0,4.7,24.0,895.0,947.5,710.26
2016,8,1,14,15,922.5,93.5,4.75,23.5,866.0,913.32,689.66
2016,8,1,14,30,916.0,92.0,4.8,23.0,837.0,876.3,666.85
2016,8,1,14,45,909.5,90.0,4.9,23.0,802.0,836.11,640.52
2016,8,1,15,0,903.0,88.0,5.0,23.0,767.0,793.46,612.1
2016,8,1,15,15,892.0,86.0,5.05,22.5,726.5,745.28,580.2
2016,8,1,15,30,881.0,84.0,5.1,22.0,686.0,695.46,546.53
2016,8,1,15,45,868.5,81.5,5.15,21.5,641.5,642.8,507.95
2016,8,1,16,0,856.0,79.0,5.2,21.0,597.0,589.16,467.09
2016,8,1,16,15,837.5,76.5,5.2,20.5,548.0,531.59,421.69
2016,8,1,16,30,819.0,74.0,5.2,20.0,499.0,474.28,374.97
2016,8,1,16,45,795.0,70.5,5.25,19.5,448.5,413.65,324.16
2016,8,1,17,0,771.0,67.0,5.3,19.0,398.0,354.46,272.88
2016,8,1,17,15,737.0,63.0,5.2,18.0,346.0,293.4,219.3
2016,8,1,17,30,703.0,59.0,5.1,17.0,294.0,235.53,167.6
2016,8,1,17,45,653.0,54.0,5.1,16.5,243.0,177.13,116.36
2016,8,1,18,0,603.0,49.0,5.1,16.0,192.0,124.43,72.71
2016,8,1,18,15,526.5,42.0,5.0,15.0,144.5,71.96,36.13
2016,8,1,18,30,450.0,35.0,4.9,14.0,97.0,30.53,20.9
2016,8,1,18,45,319.0,25.0,4.8,13.5,59.5,19.71,9.93
2016,8,1,19,0,188.0,15.0,4.7,13.0,22.0,14.3,0.0
2016,8,1,19,15,94.0,7.5,4.65,12.5,11.0,7.15,0.0
2016,8,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,2,5,15,90.0,7.5,3.1,10.5,11.0,7.15,0.0
2016,8,2,5,30,180.0,15.0,3.3,11.0,22.0,14.3,0.0
2016,8,2,5,45,314.0,25.5,3.5,11.5,59.5,20.19,10.4
2016,8,2,6,0,448.0,36.0,3.7,12.0,97.0,31.82,22.24
2016,8,2,6,15,527.0,43.0,3.7,12.5,144.5,73.36,37.61
2016,8,2,6,30,606.0,50.0,3.7,13.0,192.0,124.52,73.49
2016,8,2,6,45,307.5,81.5,3.7,13.5,154.0,134.37,96.04
2016,8,2,7,0,9.0,113.0,3.7,14.0,116.0,106.37,84.65
2016,8,2,7,15,396.5,90.0,3.65,14.5,259.0,211.12,162.62
2016,8,2,7,30,784.0,67.0,3.6,15.0,402.0,360.0,280.37
2016,8,2,7,45,557.5,134.0,3.55,16.0,387.0,374.3,296.85
2016,8,2,8,0,331.0,201.0,3.5,17.0,372.0,356.22,283.96
2016,8,2,8,15,274.0,233.5,3.45,17.5,384.5,376.72,299.95
2016,8,2,8,30,217.0,266.0,3.4,18.0,397.0,386.51,306.43
2016,8,2,8,45,561.5,174.0,3.4,18.5,548.0,542.48,430.44
2016,8,2,9,0,906.0,82.0,3.4,19.0,699.0,711.39,559.43
2016,8,2,9,15,917.5,83.5,3.45,19.5,741.0,762.18,592.85
2016,8,2,9,30,929.0,85.0,3.5,20.0,783.0,811.29,625.31
2016,8,2,9,45,933.5,88.5,3.55,20.5,818.0,854.88,653.42
2016,8,2,10,0,938.0,92.0,3.6,21.0,853.0,895.78,679.36
2016,8,2,10,15,945.0,93.0,3.65,21.0,883.0,933.41,704.15
2016,8,2,10,30,952.0,94.0,3.7,21.0,913.0,968.15,726.88
2016,8,2,10,45,957.0,95.0,3.75,21.5,936.5,997.95,744.79
2016,8,2,11,0,962.0,96.0,3.8,22.0,960.0,1024.39,760.42
2016,8,2,11,15,965.0,96.5,3.85,22.0,975.5,1044.9,773.6
2016,8,2,11,30,968.0,97.0,3.9,22.0,991.0,1061.74,784.48
2016,8,2,11,45,970.0,97.0,4.0,22.5,999.0,1073.33,790.85
2016,8,2,12,0,972.0,97.0,4.1,23.0,1007.0,1081.1,794.83
2016,8,2,12,15,971.5,97.0,4.1,23.0,1007.0,1082.5,795.62
2016,8,2,12,30,971.0,97.0,4.1,23.0,1007.0,1080.01,794.04
2016,8,2,12,45,962.0,101.5,4.2,23.5,996.5,1069.84,786.72
2016,8,2,13,0,953.0,106.0,4.3,24.0,986.0,1055.97,777.12
2016,8,2,13,15,949.5,105.5,4.35,24.0,970.5,1038.76,766.6
2016,8,2,13,30,946.0,105.0,4.4,24.0,955.0,1017.97,753.77
2016,8,2,13,45,941.5,104.0,4.45,24.0,931.5,992.26,737.66
2016,8,2,14,0,937.0,103.0,4.5,24.0,908.0,963.23,719.3
2016,8,2,14,15,930.0,101.5,4.55,23.5,878.0,928.32,698.46
2016,8,2,14,30,923.0,100.0,4.6,23.0,848.0,890.56,675.41
2016,8,2,14,45,914.0,98.5,4.65,23.0,812.0,848.53,647.75
2016,8,2,15,0,905.0,97.0,4.7,23.0,776.0,804.2,618.17
2016,8,2,15,15,893.0,95.0,4.7,22.5,734.0,755.11,585.69
2016,8,2,15,30,881.0,93.0,4.7,22.0,692.0,704.46,551.48
2016,8,2,15,45,865.0,90.5,4.75,22.0,646.0,649.45,510.24
2016,8,2,16,0,849.0,88.0,4.8,22.0,600.0,593.81,467.39
2016,8,2,16,15,829.0,85.0,4.8,21.5,550.0,535.82,422.16
2016,8,2,16,30,809.0,82.0,4.8,21.0,500.0,477.12,374.86
2016,8,2,16,45,780.5,78.5,4.85,20.5,448.0,414.99,323.41
2016,8,2,17,0,752.0,75.0,4.9,20.0,396.0,354.83,271.92
2016,8,2,17,15,715.0,70.5,4.85,19.0,343.0,293.33,218.6
2016,8,2,17,30,678.0,66.0,4.8,18.0,290.0,233.94,166.26
2016,8,2,17,45,621.0,60.5,4.8,17.5,238.5,174.96,115.28
2016,8,2,18,0,564.0,55.0,4.8,17.0,187.0,122.52,72.51
2016,8,2,18,15,481.0,47.0,4.7,16.5,139.5,72.81,38.38
2016,8,2,18,30,398.0,39.0,4.6,16.0,92.0,33.29,23.02
2016,8,2,18,45,259.0,27.0,4.55,15.5,55.5,21.72,11.03
2016,8,2,19,0,120.0,15.0,4.5,15.0,19.0,14.3,0.0
2016,8,2,19,15,60.0,7.5,4.45,14.5,9.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,5,15,63.5,7.0,2.25,11.5,9.5,0.0,0.0
2016,8,3,5,30,127.0,14.0,2.4,12.0,19.0,13.34,0.0
2016,8,3,5,45,262.0,26.0,2.6,13.0,55.0,20.75,10.48
2016,8,3,6,0,397.0,38.0,2.8,14.0,91.0,33.01,23.04
2016,8,3,6,15,480.0,46.5,2.65,14.5,138.5,73.09,38.81
2016,8,3,6,30,563.0,55.0,2.5,15.0,186.0,123.34,73.75
2016,8,3,6,45,438.5,84.0,2.35,15.5,201.5,161.66,112.44
2016,8,3,7,0,314.0,113.0,2.2,16.0,217.0,184.83,138.73
2016,8,3,7,15,532.0,94.5,2.15,16.5,306.0,259.46,196.61
2016,8,3,7,30,750.0,76.0,2.1,17.0,395.0,356.33,274.02
2016,8,3,7,45,778.0,79.0,2.05,17.5,447.0,415.71,324.11
2016,8,3,8,0,806.0,82.0,2.0,18.0,499.0,476.99,374.06
2016,8,3,8,15,826.0,85.5,2.0,18.5,548.5,536.06,420.66
2016,8,3,8,30,846.0,89.0,2.0,19.0,598.0,595.54,465.85
2016,8,3,8,45,862.5,91.0,2.0,20.0,644.0,649.68,504.7
2016,8,3,9,0,879.0,93.0,2.0,21.0,690.0,704.4,542.47
2016,8,3,9,15,890.5,95.0,2.1,21.5,731.5,754.58,575.59
2016,8,3,9,30,902.0,97.0,2.2,22.0,773.0,803.15,607.13
2016,8,3,9,45,913.5,97.5,2.3,22.5,810.0,848.33,635.94
2016,8,3,10,0,925.0,98.0,2.4,23.0,847.0,891.39,663.02
2016,8,3,10,15,932.0,99.0,2.5,23.5,876.5,928.64,685.98
2016,8,3,10,30,939.0,100.0,2.6,24.0,906.0,963.04,706.94
2016,8,3,10,45,944.0,100.5,2.75,24.5,929.0,992.0,724.7
2016,8,3,11,0,949.0,101.0,2.9,25.0,952.0,1017.66,740.32
2016,8,3,11,15,952.0,102.0,3.1,25.0,968.0,1038.45,754.73
2016,8,3,11,30,955.0,103.0,3.3,25.0,984.0,1055.63,766.9
2016,8,3,11,45,957.0,103.0,3.55,25.5,992.0,1067.09,774.35
2016,8,3,12,0,959.0,103.0,3.8,26.0,1000.0,1074.76,779.4
2016,8,3,12,15,959.5,103.0,4.0,25.5,1000.0,1077.12,783.79
2016,8,3,12,30,960.0,103.0,4.2,25.0,1000.0,1075.63,785.8
2016,8,3,12,45,959.0,102.5,4.45,25.0,992.5,1068.29,782.82
2016,8,3,13,0,958.0,102.0,4.7,25.0,985.0,1057.15,777.87
2016,8,3,13,15,955.5,101.5,4.85,24.5,970.0,1040.8,770.47
2016,8,3,13,30,953.0,101.0,5.0,24.0,955.0,1020.81,760.56
2016,8,3,13,45,949.0,100.0,5.2,24.0,932.0,995.35,745.7
2016,8,3,14,0,945.0,99.0,5.4,24.0,909.0,966.52,728.34
2016,8,3,14,15,939.0,97.5,5.5,23.5,879.5,932.2,707.73
2016,8,3,14,30,933.0,96.0,5.6,23.0,850.0,894.93,684.78
2016,8,3,14,45,925.0,94.5,5.7,23.0,814.5,853.29,657.07
2016,8,3,15,0,917.0,93.0,5.8,23.0,779.0,809.24,627.31
2016,8,3,15,15,905.5,91.0,5.8,22.5,737.5,759.95,594.13
2016,8,3,15,30,894.0,89.0,5.8,22.0,696.0,709.02,559.23
2016,8,3,15,45,879.5,86.5,5.8,21.5,649.5,654.3,518.51
2016,8,3,16,0,865.0,84.0,5.8,21.0,603.0,598.76,475.83
2016,8,3,16,15,845.5,81.0,5.7,20.0,553.0,539.52,429.56
2016,8,3,16,30,826.0,78.0,5.6,19.0,503.0,480.74,381.98
2016,8,3,16,45,799.0,75.0,5.6,18.5,451.0,418.78,329.71
2016,8,3,17,0,772.0,72.0,5.6,18.0,399.0,358.59,277.29
2016,8,3,17,15,735.5,67.5,5.45,17.5,345.5,296.06,221.85
2016,8,3,17,30,699.0,63.0,5.3,17.0,292.0,237.05,168.82
2016,8,3,17,45,645.0,57.5,5.2,16.5,240.0,175.97,115.57
2016,8,3,18,0,591.0,52.0,5.1,16.0,188.0,122.5,71.61
2016,8,3,18,15,508.5,44.0,4.95,15.0,140.0,71.26,36.51
2016,8,3,18,30,426.0,36.0,4.8,14.0,92.0,30.11,20.42
2016,8,3,18,45,285.0,25.0,4.7,13.5,55.0,19.98,9.4
2016,8,3,19,0,144.0,14.0,4.6,13.0,18.0,13.34,0.0
2016,8,3,19,15,72.0,7.0,4.55,12.5,9.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,67.0,7.0,3.65,11.0,9.0,0.0,0.0
2016,8,4,5,30,134.0,14.0,3.8,11.0,18.0,13.34,0.0
2016,8,4,5,45,273.5,25.5,3.95,11.5,54.5,20.4,9.96
2016,8,4,6,0,413.0,37.0,4.1,12.0,91.0,32.03,22.32
2016,8,4,6,15,496.0,45.0,4.1,12.5,138.5,72.61,38.21
2016,8,4,6,30,579.0,53.0,4.1,13.0,186.0,123.37,73.72
2016,8,4,6,45,289.5,46.5,4.1,13.5,113.0,99.34,67.22
2016,8,4,7,0,0.0,40.0,4.1,14.0,40.0,37.14,26.23
2016,8,4,7,15,0.0,55.5,4.1,14.5,55.5,51.59,38.43
2016,8,4,7,30,0.0,71.0,4.1,15.0,71.0,66.07,50.45
2016,8,4,7,45,0.0,92.0,4.1,15.5,92.0,85.67,66.58
2016,8,4,8,0,0.0,113.0,4.1,16.0,113.0,105.34,82.5
2016,8,4,8,15,0.0,126.5,4.15,16.5,126.5,118.07,92.51
2016,8,4,8,30,0.0,140.0,4.2,17.0,140.0,130.86,102.45
2016,8,4,8,45,1.0,153.5,4.3,17.5,154.5,144.34,112.88
2016,8,4,9,0,2.0,167.0,4.4,18.0,169.0,157.96,123.34
2016,8,4,9,15,5.5,190.0,4.5,18.0,194.5,182.59,142.85
2016,8,4,9,30,9.0,213.0,4.6,18.0,220.0,207.63,162.54
2016,8,4,9,45,465.5,155.0,4.75,18.5,531.0,549.86,440.28
2016,8,4,10,0,922.0,97.0,4.9,19.0,842.0,888.25,688.99
2016,8,4,10,15,470.0,195.0,5.0,19.0,575.5,629.47,495.73
2016,8,4,10,30,18.0,293.0,5.1,19.0,309.0,294.9,228.54
2016,8,4,10,45,30.5,339.0,5.2,19.0,366.5,361.56,280.68
2016,8,4,11,0,43.0,385.0,5.3,19.0,424.0,421.38,326.2
2016,8,4,11,15,34.0,366.5,5.35,19.0,397.5,394.97,305.58
2016,8,4,11,30,25.0,348.0,5.4,19.0,371.0,368.07,284.76
2016,8,4,11,45,26.0,349.5,5.45,19.0,373.5,371.1,287.11
2016,8,4,12,0,27.0,351.0,5.5,19.0,376.0,373.95,289.3
2016,8,4,12,15,35.5,379.5,5.5,19.0,413.0,411.69,318.19
2016,8,4,12,30,44.0,408.0,5.5,19.0,450.0,449.3,346.73
2016,8,4,12,45,50.0,413.0,5.55,19.0,460.0,459.96,355.03
2016,8,4,13,0,56.0,418.0,5.6,19.0,470.0,470.22,363.12
2016,8,4,13,15,44.5,391.5,5.6,18.5,432.5,430.67,333.77
2016,8,4,13,30,33.0,365.0,5.6,18.0,395.0,391.41,304.45
2016,8,4,13,45,132.5,391.0,5.7,18.0,505.5,519.27,405.66
2016,8,4,14,0,232.0,417.0,5.8,18.0,616.0,631.67,492.76
2016,8,4,14,15,142.5,385.5,5.8,18.0,506.5,512.97,401.39
2016,8,4,14,30,53.0,354.0,5.8,18.0,397.0,391.35,306.51
2016,8,4,14,45,45.5,329.0,5.85,18.0,365.0,357.6,281.0
2016,8,4,15,0,38.0,304.0,5.9,18.0,333.0,324.43,255.54
2016,8,4,15,15,45.5,295.0,5.85,17.5,328.0,318.7,252.26
2016,8,4,15,30,53.0,286.0,5.8,17.0,323.0,312.18,248.25
2016,8,4,15,45,45.0,260.5,5.8,16.5,290.5,278.8,222.53
2016,8,4,16,0,37.0,235.0,5.8,16.0,258.0,246.29,197.24
2016,8,4,16,15,25.0,205.0,5.7,15.5,220.0,205.41,164.76
2016,8,4,16,30,13.0,175.0,5.6,15.0,182.0,169.67,136.11
2016,8,4,16,45,11.0,158.5,5.55,15.0,164.0,152.29,122.14
2016,8,4,17,0,9.0,142.0,5.5,15.0,146.0,135.16,108.24
2016,8,4,17,15,4.5,124.5,5.4,14.5,126.5,116.62,93.24
2016,8,4,17,30,0.0,107.0,5.3,14.0,107.0,98.68,78.57
2016,8,4,17,45,0.0,87.5,5.2,13.5,87.5,80.43,63.22
2016,8,4,18,0,0.0,68.0,5.1,13.0,68.0,62.36,47.72
2016,8,4,18,15,210.5,51.0,4.95,12.5,78.0,56.88,35.31
2016,8,4,18,30,421.0,34.0,4.8,12.0,88.0,27.65,18.41
2016,8,4,18,45,283.5,23.0,4.7,12.0,52.5,18.23,7.68
2016,8,4,19,0,146.0,12.0,4.6,12.0,17.0,11.44,0.0
2016,8,4,19,15,73.0,6.0,4.5,11.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,5,15,56.5,6.5,2.35,11.0,8.0,0.0,0.0
2016,8,5,5,30,113.0,13.0,2.7,11.0,16.0,12.39,0.0
2016,8,5,5,45,251.0,25.5,3.05,11.5,52.0,20.52,9.67
2016,8,5,6,0,389.0,38.0,3.4,12.0,88.0,32.63,22.8
2016,8,5,6,15,473.0,46.5,3.35,12.5,135.0,72.26,38.78
2016,8,5,6,30,557.0,55.0,3.3,13.0,182.0,122.23,73.68
2016,8,5,6,45,278.5,61.5,3.3,13.5,125.0,110.49,77.06
2016,8,5,7,0,0.0,68.0,3.3,14.0,68.0,63.22,48.46
2016,8,5,7,15,0.0,80.0,3.25,14.0,80.0,74.38,57.87
2016,8,5,7,30,0.0,92.0,3.2,14.0,92.0,85.6,67.14
2016,8,5,7,45,0.0,105.5,3.15,14.5,105.5,98.25,77.34
2016,8,5,8,0,0.0,119.0,3.1,15.0,119.0,110.96,87.45
2016,8,5,8,15,1.5,145.0,3.05,15.0,146.0,136.29,107.99
2016,8,5,8,30,3.0,171.0,3.0,15.0,173.0,161.93,128.55
2016,8,5,8,45,4.0,177.5,2.95,15.5,180.5,169.02,133.63
2016,8,5,9,0,5.0,184.0,2.9,16.0,188.0,176.2,138.81
2016,8,5,9,15,5.0,182.0,2.9,16.5,186.5,174.63,136.95
2016,8,5,9,30,5.0,180.0,2.9,17.0,185.0,173.04,135.13
2016,8,5,9,45,22.5,258.5,2.95,17.5,277.5,268.94,210.59
2016,8,5,10,0,40.0,337.0,3.0,18.0,370.0,363.53,282.61
2016,8,5,10,15,28.0,306.5,3.05,18.5,330.0,324.17,251.16
2016,8,5,10,30,16.0,276.0,3.1,19.0,290.0,276.63,213.82
2016,8,5,10,45,16.0,283.0,3.2,19.5,297.5,283.99,219.01
2016,8,5,11,0,16.0,290.0,3.3,20.0,305.0,291.29,224.0
2016,8,5,11,15,24.0,331.5,3.35,20.0,354.0,349.87,268.48
2016,8,5,11,30,32.0,373.0,3.4,20.0,403.0,400.67,306.41
2016,8,5,11,45,107.0,422.0,3.5,20.5,522.0,537.54,408.87
2016,8,5,12,0,182.0,471.0,3.6,21.0,641.0,664.46,500.5
2016,8,5,12,15,290.0,437.0,3.7,21.0,707.5,749.28,563.43
2016,8,5,12,30,398.0,403.0,3.8,21.0,774.0,821.88,617.31
2016,8,5,12,45,667.0,258.5,3.9,21.5,873.5,952.14,714.14
2016,8,5,13,0,936.0,114.0,4.0,22.0,973.0,1048.48,777.39
2016,8,5,13,15,932.0,113.5,4.1,22.0,957.0,1030.87,766.01
2016,8,5,13,30,928.0,113.0,4.2,22.0,941.0,1009.76,753.21
2016,8,5,13,45,920.5,113.0,4.35,22.0,917.0,982.48,736.52
2016,8,5,14,0,913.0,113.0,4.5,22.0,893.0,952.09,717.76
2016,8,5,14,15,905.5,111.5,4.6,21.5,863.0,917.24,697.07
2016,8,5,14,30,898.0,110.0,4.7,21.0,833.0,879.64,674.13
2016,8,5,14,45,885.0,109.5,4.8,21.0,796.0,836.05,645.27
2016,8,5,15,0,872.0,109.0,4.9,21.0,759.0,790.55,614.65
2016,8,5,15,15,859.0,107.0,4.95,20.5,717.0,741.86,582.16
2016,8,5,15,30,846.0,105.0,5.0,20.0,675.0,694.29,549.14
2016,8,5,15,45,825.5,103.0,5.05,20.0,628.0,637.79,506.17
2016,8,5,16,0,805.0,101.0,5.1,20.0,581.0,581.2,462.03
2016,8,5,16,15,782.5,97.5,5.05,19.5,531.0,522.24,415.43
2016,8,5,16,30,760.0,94.0,5.0,19.0,481.0,464.05,367.98
2016,8,5,16,45,725.5,91.0,5.0,18.5,428.5,401.5,315.77
2016,8,5,17,0,691.0,88.0,5.0,18.0,376.0,342.31,264.83
2016,8,5,17,15,649.5,82.0,4.9,17.0,324.0,281.1,211.71
2016,8,5,17,30,608.0,76.0,4.8,16.0,272.0,224.14,161.51
2016,8,5,17,45,544.0,69.0,4.7,15.5,221.0,166.56,112.11
2016,8,5,18,0,480.0,62.0,4.6,15.0,170.0,116.54,71.73
2016,8,5,18,15,392.5,51.5,4.45,14.5,124.5,69.55,39.48
2016,8,5,18,30,305.0,41.0,4.3,14.0,79.0,32.17,22.05
2016,8,5,18,45,180.0,26.0,4.2,13.5,46.0,20.45,8.53
2016,8,5,19,0,55.0,11.0,4.1,13.0,13.0,10.48,0.0
2016,8,5,19,15,27.5,5.5,4.0,12.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,5,15,35.0,6.0,2.75,10.5,7.0,0.0,0.0
2016,8,6,5,30,70.0,12.0,3.0,11.0,14.0,11.44,0.0
2016,8,6,5,45,201.5,26.0,3.3,11.5,48.0,20.42,9.13
2016,8,6,6,0,333.0,40.0,3.6,12.0,82.0,34.07,23.99
2016,8,6,6,15,420.0,50.0,3.6,12.5,128.0,71.82,40.33
2016,8,6,6,30,507.0,60.0,3.6,13.0,174.0,120.35,74.3
2016,8,6,6,45,253.5,62.0,3.6,13.5,119.0,106.19,74.46
2016,8,6,7,0,0.0,64.0,3.6,14.0,64.0,59.53,45.33
2016,8,6,7,15,0.0,91.5,3.6,14.0,91.5,84.99,66.86
2016,8,6,7,30,0.0,119.0,3.6,14.0,119.0,110.64,88.19
2016,8,6,7,45,0.0,118.5,3.6,14.5,118.5,110.39,87.47
2016,8,6,8,0,0.0,118.0,3.6,15.0,118.0,110.04,86.71
2016,8,6,8,15,0.5,139.0,3.6,15.5,139.5,130.12,102.78
2016,8,6,8,30,1.0,160.0,3.6,16.0,161.0,150.37,118.75
2016,8,6,8,45,14.0,208.0,3.65,16.5,218.0,204.48,162.02
2016,8,6,9,0,27.0,256.0,3.7,17.0,275.0,265.28,209.72
2016,8,6,9,15,20.0,246.5,3.75,17.5,261.0,247.44,194.57
2016,8,6,9,30,13.0,237.0,3.8,18.0,247.0,233.88,183.02
2016,8,6,9,45,142.0,307.0,3.9,18.5,421.0,422.23,331.72
2016,8,6,10,0,271.0,377.0,4.0,19.0,595.0,616.77,477.59
2016,8,6,10,15,316.5,378.0,4.1,19.0,642.0,668.48,515.22
2016,8,6,10,30,362.0,379.0,4.2,19.0,689.0,721.72,554.32
2016,8,6,10,45,308.5,407.0,4.35,19.5,676.0,710.88,543.5
2016,8,6,11,0,255.0,435.0,4.5,20.0,663.0,696.37,530.52
2016,8,6,11,15,390.0,399.0,4.55,20.0,754.0,796.81,606.25
2016,8,6,11,30,525.0,363.0,4.6,20.0,845.0,909.28,687.89
2016,8,6,11,45,728.5,238.5,4.7,20.0,912.5,994.27,751.89
2016,8,6,12,0,932.0,114.0,4.8,20.0,980.0,1060.41,796.95
2016,8,6,12,15,932.0,114.0,4.85,20.0,980.0,1062.13,798.04
2016,8,6,12,30,932.0,114.0,4.9,20.0,980.0,1060.1,797.18
2016,8,6,12,45,924.5,117.5,5.0,20.0,970.5,1050.43,791.73
2016,8,6,13,0,917.0,121.0,5.1,20.0,961.0,1037.18,783.94
2016,8,6,13,15,913.5,120.0,5.15,20.0,945.5,1019.77,772.96
2016,8,6,13,30,910.0,119.0,5.2,20.0,930.0,998.9,759.65
2016,8,6,13,45,906.0,117.5,5.3,20.0,907.5,973.68,743.7
2016,8,6,14,0,902.0,116.0,5.4,20.0,885.0,945.25,725.44
2016,8,6,14,15,895.0,114.5,5.45,19.5,855.0,911.08,704.08
2016,8,6,14,30,888.0,113.0,5.5,19.0,825.0,874.17,680.54
2016,8,6,14,45,880.0,110.0,5.55,19.0,789.5,832.38,651.89
2016,8,6,15,0,872.0,107.0,5.6,19.0,754.0,788.31,621.3
2016,8,6,15,15,859.5,105.0,5.6,18.5,713.0,739.92,588.11
2016,8,6,15,30,847.0,103.0,5.6,18.0,672.0,692.57,554.48
2016,8,6,15,45,833.0,99.0,5.7,18.0,626.5,638.05,512.5
2016,8,6,16,0,819.0,95.0,5.8,18.0,581.0,582.81,468.81
2016,8,6,16,15,797.5,92.0,5.75,17.5,531.5,524.15,421.66
2016,8,6,16,30,776.0,89.0,5.7,17.0,482.0,466.11,373.56
2016,8,6,16,45,749.5,84.0,5.7,16.5,430.5,404.9,321.53
2016,8,6,17,0,723.0,79.0,5.7,16.0,379.0,345.51,269.47
2016,8,6,17,15,683.5,74.0,5.6,15.5,326.5,283.03,213.95
2016,8,6,17,30,644.0,69.0,5.5,15.0,274.0,225.56,162.2
2016,8,6,17,45,585.5,62.5,5.4,14.5,223.0,167.39,111.52
2016,8,6,18,0,527.0,56.0,5.3,14.0,172.0,116.05,69.57
2016,8,6,18,15,438.5,46.5,5.2,13.5,126.0,67.14,36.22
2016,8,6,18,30,350.0,37.0,5.1,13.0,80.0,29.43,19.7
2016,8,6,18,45,209.5,24.0,5.0,12.5,46.0,19.46,7.04
2016,8,6,19,0,69.0,11.0,4.9,12.0,12.0,10.48,0.0
2016,8,6,19,15,34.5,5.5,4.8,11.5,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,60.5,6.0,3.35,10.5,7.5,0.0,0.0
2016,8,7,5,30,121.0,12.0,3.5,11.0,15.0,11.44,0.0
2016,8,7,5,45,270.0,23.0,3.7,11.5,50.5,18.38,7.14
2016,8,7,6,0,419.0,34.0,3.9,12.0,86.0,28.78,19.33
2016,8,7,6,15,505.0,42.0,3.85,12.0,134.0,69.93,35.83
2016,8,7,6,30,591.0,50.0,3.8,12.0,182.0,121.64,71.95
2016,8,7,6,45,313.0,84.5,3.8,12.5,156.5,138.12,99.26
2016,8,7,7,0,35.0,119.0,3.8,13.0,131.0,118.78,94.61
2016,8,7,7,15,40.0,140.0,3.75,13.5,155.0,142.82,114.67
2016,8,7,7,30,45.0,161.0,3.7,14.0,179.0,167.59,134.99
2016,8,7,7,45,50.0,183.5,3.65,14.5,206.5,194.47,156.7
2016,8,7,8,0,55.0,206.0,3.6,15.0,234.0,222.02,178.6
2016,8,7,8,15,67.0,231.5,3.55,15.5,269.0,256.86,206.05
2016,8,7,8,30,79.0,257.0,3.5,16.0,304.0,293.05,234.16
2016,8,7,8,45,171.5,278.0,3.5,16.5,390.5,382.79,305.15
2016,8,7,9,0,264.0,299.0,3.5,17.0,477.0,482.65,382.16
2016,8,7,9,15,338.0,298.0,3.5,17.5,540.0,549.7,432.78
2016,8,7,9,30,412.0,297.0,3.5,18.0,603.0,628.84,491.34
2016,8,7,9,45,673.5,196.0,3.55,18.5,724.0,762.43,593.37
2016,8,7,10,0,935.0,95.0,3.6,19.0,845.0,898.57,687.58
2016,8,7,10,15,941.5,96.0,3.65,19.5,875.0,935.79,710.16
2016,8,7,10,30,948.0,97.0,3.7,20.0,905.0,970.08,731.3
2016,8,7,10,45,953.5,97.5,3.8,20.5,928.0,999.78,749.55
2016,8,7,11,0,959.0,98.0,3.9,21.0,951.0,1026.14,765.54
2016,8,7,11,15,962.0,98.5,3.95,21.0,966.5,1046.59,778.74
2016,8,7,11,30,965.0,99.0,4.0,21.0,982.0,1063.37,789.63
2016,8,7,11,45,967.5,98.5,4.1,21.5,990.0,1074.84,795.94
2016,8,7,12,0,970.0,98.0,4.2,22.0,998.0,1082.47,799.86
2016,8,7,12,15,970.0,98.0,4.25,22.0,998.5,1084.23,801.24
2016,8,7,12,30,970.0,98.0,4.3,22.0,999.0,1082.08,800.22
2016,8,7,12,45,969.5,97.5,4.4,22.0,991.0,1075.01,796.41
2016,8,7,13,0,969.0,97.0,4.5,22.0,983.0,1064.07,790.21
2016,8,7,13,15,966.5,96.5,4.55,22.0,967.5,1047.34,780.1
2016,8,7,13,30,964.0,96.0,4.6,22.0,952.0,1026.92,767.58
2016,8,7,13,45,961.0,94.5,4.65,22.0,929.5,1001.37,751.63
2016,8,7,14,0,958.0,93.0,4.7,22.0,907.0,972.36,733.3
2016,8,7,14,15,951.5,92.0,4.7,22.0,877.0,937.45,710.46
2016,8,7,14,30,945.0,91.0,4.7,22.0,847.0,899.59,685.47
2016,8,7,14,45,937.5,89.0,4.75,22.0,811.0,857.1,657.39
2016,8,7,15,0,930.0,87.0,4.8,22.0,775.0,812.14,627.25
2016,8,7,15,15,918.5,85.5,4.8,21.5,733.0,762.52,594.3
2016,8,7,15,30,907.0,84.0,4.8,21.0,691.0,711.24,559.57
2016,8,7,15,45,892.0,81.5,4.85,21.0,644.0,655.29,517.58
2016,8,7,16,0,877.0,79.0,4.9,21.0,597.0,598.56,473.57
2016,8,7,16,15,857.5,76.5,4.85,20.5,546.5,538.94,426.58
2016,8,7,16,30,838.0,74.0,4.8,20.0,496.0,479.82,378.38
2016,8,7,16,45,810.5,71.0,4.8,19.5,443.0,416.79,325.63
2016,8,7,17,0,783.0,68.0,4.8,19.0,390.0,355.59,272.67
2016,8,7,17,15,746.0,63.5,4.7,18.0,336.5,292.15,217.16
2016,8,7,17,30,709.0,59.0,4.6,17.0,283.0,232.31,163.88
2016,8,7,17,45,651.5,54.0,4.55,16.5,230.5,172.13,111.63
2016,8,7,18,0,594.0,49.0,4.5,16.0,178.0,116.89,66.76
2016,8,7,18,15,504.5,41.0,4.35,15.5,130.0,65.32,32.42
2016,8,7,18,30,415.0,33.0,4.2,15.0,82.0,25.9,16.43
2016,8,7,18,45,256.5,21.5,4.05,14.5,47.0,17.24,4.52
2016,8,7,19,0,98.0,10.0,3.9,14.0,12.0,9.53,0.0
2016,8,7,19,15,49.0,5.0,3.85,13.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,5,15,54.5,5.5,2.3,10.5,6.5,0.0,0.0
2016,8,8,5,30,109.0,11.0,2.5,11.0,13.0,10.48,0.0
2016,8,8,5,45,255.5,22.0,2.75,12.0,47.5,17.54,5.95
2016,8,8,6,0,402.0,33.0,3.0,13.0,82.0,27.61,18.19
2016,8,8,6,15,488.0,41.0,2.9,13.5,129.0,67.73,34.4
2016,8,8,6,30,574.0,49.0,2.8,14.0,176.0,118.4,69.36
2016,8,8,6,45,626.0,55.0,2.7,14.5,226.5,171.16,113.02
2016,8,8,7,0,678.0,61.0,2.6,15.0,277.0,231.22,165.46
2016,8,8,7,15,716.0,65.5,2.55,15.5,329.5,289.71,217.65
2016,8,8,7,30,754.0,70.0,2.5,16.0,382.0,351.92,272.11
2016,8,8,7,45,780.0,73.5,2.5,16.5,433.5,411.4,323.19
2016,8,8,8,0,806.0,77.0,2.5,17.0,485.0,472.57,373.86
2016,8,8,8,15,826.0,80.0,2.5,17.5,534.5,531.36,420.94
2016,8,8,8,30,846.0,83.0,2.5,18.0,584.0,589.33,465.74
2016,8,8,8,45,861.5,85.5,2.55,19.0,630.0,644.73,506.36
2016,8,8,9,0,877.0,88.0,2.6,20.0,676.0,699.43,544.82
2016,8,8,9,15,889.0,90.0,2.7,20.0,717.5,750.08,579.87
2016,8,8,9,30,901.0,92.0,2.8,20.0,759.0,799.16,613.47
2016,8,8,9,45,913.5,91.5,2.9,20.5,796.0,844.21,642.71
2016,8,8,10,0,926.0,91.0,3.0,21.0,833.0,887.2,670.23
2016,8,8,10,15,932.5,92.0,3.1,21.5,862.5,924.15,693.38
2016,8,8,10,30,939.0,93.0,3.2,22.0,892.0,958.18,714.44
2016,8,8,10,45,943.0,94.5,3.35,22.5,914.5,987.29,732.51
2016,8,8,11,0,947.0,96.0,3.5,23.0,937.0,1013.04,748.32
2016,8,8,11,15,950.0,97.0,3.65,23.0,952.5,1033.8,762.35
2016,8,8,11,30,953.0,98.0,3.8,23.0,968.0,1050.91,774.1
2016,8,8,11,45,953.5,99.0,3.95,23.0,975.5,1061.81,781.89
2016,8,8,12,0,954.0,100.0,4.1,23.0,983.0,1068.9,787.32
2016,8,8,12,15,954.0,100.0,4.25,23.0,983.0,1070.59,789.34
2016,8,8,12,30,954.0,100.0,4.4,23.0,983.0,1068.44,788.95
2016,8,8,12,45,953.0,99.0,4.6,23.0,975.0,1060.39,785.41
2016,8,8,13,0,952.0,98.0,4.8,23.0,967.0,1048.55,779.78
2016,8,8,13,15,949.5,97.5,4.9,23.0,952.0,1032.01,770.1
2016,8,8,13,30,947.0,97.0,5.0,23.0,937.0,1011.83,757.99
2016,8,8,13,45,943.5,95.5,5.15,23.0,914.5,986.12,742.47
2016,8,8,14,0,940.0,94.0,5.3,23.0,892.0,957.03,724.49
2016,8,8,14,15,934.0,93.0,5.35,22.5,862.0,923.02,703.69
2016,8,8,14,30,928.0,92.0,5.4,22.0,832.0,886.07,680.59
2016,8,8,14,45,920.5,90.0,5.5,22.0,796.5,844.12,652.59
2016,8,8,15,0,913.0,88.0,5.6,22.0,761.0,799.74,622.51
2016,8,8,15,15,901.5,86.0,5.6,21.5,719.0,750.25,589.05
2016,8,8,15,30,890.0,84.0,5.6,21.0,677.0,699.13,553.85
2016,8,8,15,45,876.0,81.5,5.65,21.0,631.0,644.56,512.2
2016,8,8,16,0,862.0,79.0,5.7,21.0,585.0,589.14,468.63
2016,8,8,16,15,842.0,76.0,5.6,20.5,535.0,529.47,421.03
2016,8,8,16,30,822.0,73.0,5.5,20.0,485.0,470.4,372.4
2016,8,8,16,45,798.0,69.0,5.45,19.5,433.5,408.68,320.22
2016,8,8,17,0,774.0,65.0,5.4,19.0,382.0,348.44,267.63
2016,8,8,17,15,736.5,61.0,5.3,18.0,329.0,285.88,212.59
2016,8,8,17,30,699.0,57.0,5.2,17.0,276.0,226.98,159.94
2016,8,8,17,45,646.0,51.5,5.1,16.5,224.5,167.77,108.24
2016,8,8,18,0,593.0,46.0,5.0,16.0,173.0,114.72,65.04
2016,8,8,18,15,504.0,38.5,4.9,15.5,126.0,62.19,30.06
2016,8,8,18,30,415.0,31.0,4.8,15.0,79.0,24.22,14.9
2016,8,8,18,45,207.5,15.5,4.7,14.5,39.5,11.82,0.42
2016,8,8,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,54.5,5.0,2.4,11.5,6.0,0.0,0.0
2016,8,9,5,30,109.0,10.0,2.5,12.0,12.0,9.53,0.0
2016,8,9,5,45,259.5,21.0,2.7,12.5,46.5,16.7,4.71
2016,8,9,6,0,410.0,32.0,2.9,13.0,81.0,26.6,17.25
2016,8,9,6,15,496.5,39.5,2.7,13.5,127.5,66.78,33.34
2016,8,9,6,30,583.0,47.0,2.5,14.0,174.0,117.57,68.23
2016,8,9,6,45,401.0,84.0,2.35,14.5,182.0,154.37,108.23
2016,8,9,7,0,219.0,121.0,2.2,15.0,190.0,168.6,129.0
2016,8,9,7,15,231.5,141.0,2.0,15.5,226.0,206.38,161.22
2016,8,9,7,30,244.0,161.0,1.8,16.0,262.0,245.58,193.91
2016,8,9,7,45,237.5,185.5,1.65,16.5,294.5,282.27,223.88
2016,8,9,8,0,231.0,210.0,1.5,17.0,327.0,318.08,252.03
2016,8,9,8,15,540.5,145.5,1.4,17.5,455.0,443.69,350.41
2016,8,9,8,30,850.0,81.0,1.3,18.0,583.0,589.9,461.07
2016,8,9,8,45,868.0,82.0,1.2,18.5,629.5,645.58,499.88
2016,8,9,9,0,886.0,83.0,1.1,19.0,676.0,700.79,537.05
2016,8,9,9,15,897.0,85.0,1.05,19.5,717.0,751.13,568.31
2016,8,9,9,30,908.0,87.0,1.0,20.0,758.0,799.79,597.66
2016,8,9,9,45,918.5,87.5,0.95,21.0,794.0,844.54,622.51
2016,8,9,10,0,929.0,88.0,0.9,22.0,830.0,887.06,645.25
2016,8,9,10,15,935.5,89.0,0.9,22.5,859.5,924.11,666.08
2016,8,9,10,30,942.0,90.0,0.9,23.0,889.0,958.24,684.87
2016,8,9,10,45,947.0,90.5,0.9,23.5,912.0,987.32,700.36
2016,8,9,11,0,952.0,91.0,0.9,24.0,935.0,1013.06,713.74
2016,8,9,11,15,954.5,91.5,1.05,24.0,950.0,1032.88,727.95
2016,8,9,11,30,957.0,92.0,1.2,24.0,965.0,1049.03,740.0
2016,8,9,11,45,958.0,92.5,1.35,24.5,972.0,1059.92,747.44
2016,8,9,12,0,959.0,93.0,1.5,25.0,979.0,1066.98,752.57
2016,8,9,12,15,959.0,93.0,1.75,25.0,979.0,1068.65,757.41
2016,8,9,12,30,959.0,93.0,2.0,25.0,979.0,1066.44,759.65
2016,8,9,12,45,953.0,96.0,2.25,25.5,969.5,1057.52,755.99
2016,8,9,13,0,947.0,99.0,2.5,26.0,960.0,1044.87,749.77
2016,8,9,13,15,944.0,98.0,2.75,26.0,944.5,1027.33,741.69
2016,8,9,13,30,941.0,97.0,3.0,26.0,929.0,1006.18,731.04
2016,8,9,13,45,935.5,97.0,3.25,26.0,906.0,980.24,716.97
2016,8,9,14,0,930.0,97.0,3.5,26.0,883.0,951.03,700.45
2016,8,9,14,15,923.0,95.5,3.7,25.5,853.0,915.84,680.62
2016,8,9,14,30,916.0,94.0,3.9,25.0,823.0,877.8,658.45
2016,8,9,14,45,906.0,93.0,4.1,25.0,787.0,835.23,631.4
2016,8,9,15,0,896.0,92.0,4.3,25.0,751.0,790.45,602.35
2016,8,9,15,15,884.5,90.0,4.4,24.5,709.5,741.59,570.66
2016,8,9,15,30,873.0,88.0,4.5,24.0,668.0,691.15,537.23
2016,8,9,15,45,856.0,86.5,4.6,24.0,621.5,636.42,496.63
2016,8,9,16,0,839.0,85.0,4.7,24.0,575.0,581.19,454.41
2016,8,9,16,15,818.5,82.0,4.75,23.5,525.5,523.14,409.41
2016,8,9,16,30,798.0,79.0,4.8,23.0,476.0,464.34,362.25
2016,8,9,16,45,768.0,76.0,4.85,22.5,424.0,402.36,311.01
2016,8,9,17,0,738.0,73.0,4.9,22.0,372.0,342.56,259.93
2016,8,9,17,15,699.0,68.0,4.85,21.0,319.5,280.58,206.44
2016,8,9,17,30,660.0,63.0,4.8,20.0,267.0,221.15,154.42
2016,8,9,17,45,598.0,57.0,4.75,19.5,215.5,161.98,104.06
2016,8,9,18,0,536.0,51.0,4.7,19.0,164.0,110.08,62.88
2016,8,9,18,15,443.0,42.0,4.6,18.0,118.0,61.14,31.03
2016,8,9,18,30,350.0,33.0,4.5,17.0,72.0,26.21,16.3
2016,8,9,18,45,175.0,16.5,4.4,16.5,36.0,12.8,0.0
2016,8,9,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,167.5,17.5,3.2,12.5,37.0,13.51,2.07
2016,8,10,6,0,335.0,35.0,3.4,13.0,74.0,29.0,19.23
2016,8,10,6,15,424.5,44.5,3.35,13.5,119.5,66.6,35.72
2016,8,10,6,30,514.0,54.0,3.3,14.0,165.0,115.28,69.37
2016,8,10,6,45,567.5,62.0,3.25,14.5,215.0,166.69,111.74
2016,8,10,7,0,621.0,70.0,3.2,15.0,265.0,224.37,161.92
2016,8,10,7,15,503.0,104.5,3.15,15.5,281.0,258.43,197.69
2016,8,10,7,30,385.0,139.0,3.1,16.0,297.0,279.65,220.18
2016,8,10,7,45,372.5,163.0,3.1,16.5,332.5,321.92,256.04
2016,8,10,8,0,360.0,187.0,3.1,17.0,368.0,358.49,286.04
2016,8,10,8,15,313.0,219.0,3.1,17.5,388.0,385.8,307.4
2016,8,10,8,30,266.0,251.0,3.1,18.0,408.0,407.74,323.48
2016,8,10,8,45,249.5,276.5,3.1,18.5,432.5,437.66,345.32
2016,8,10,9,0,233.0,302.0,3.1,19.0,457.0,459.42,360.42
2016,8,10,9,15,549.0,205.0,3.1,19.5,601.0,619.83,485.73
2016,8,10,9,30,865.0,108.0,3.1,20.0,745.0,788.57,608.82
2016,8,10,9,45,880.0,107.0,3.1,20.5,782.5,833.86,636.97
2016,8,10,10,0,895.0,106.0,3.1,21.0,820.0,877.36,664.37
2016,8,10,10,15,902.5,107.0,3.1,21.5,849.5,914.23,686.88
2016,8,10,10,30,910.0,108.0,3.1,22.0,879.0,948.33,707.34
2016,8,10,10,45,915.5,109.5,3.15,22.5,902.0,978.12,725.14
2016,8,10,11,0,921.0,111.0,3.2,23.0,925.0,1004.7,740.76
2016,8,10,11,15,924.5,111.5,3.3,23.0,940.5,1024.94,754.07
2016,8,10,11,30,928.0,112.0,3.4,23.0,956.0,1041.64,765.21
2016,8,10,11,45,930.0,112.0,3.5,23.5,964.0,1052.7,771.28
2016,8,10,12,0,932.0,112.0,3.6,24.0,972.0,1060.05,775.07
2016,8,10,12,15,932.0,112.0,3.7,24.0,971.5,1061.63,776.75
2016,8,10,12,30,932.0,112.0,3.8,24.0,971.0,1059.44,776.12
2016,8,10,12,45,930.5,112.0,3.95,24.0,963.0,1051.98,772.52
2016,8,10,13,0,929.0,112.0,4.1,24.0,955.0,1040.8,766.57
