Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,15,925.5,111.0,4.2,24.0,939.5,1022.98,755.94
2016,8,10,13,30,922.0,110.0,4.3,24.0,924.0,1001.63,743.02
2016,8,10,13,45,917.5,109.0,4.45,24.0,901.0,975.92,727.43
2016,8,10,14,0,913.0,108.0,4.6,24.0,878.0,946.96,709.86
2016,8,10,14,15,906.0,106.5,4.6,23.5,848.0,912.19,688.56
2016,8,10,14,30,899.0,105.0,4.6,23.0,818.0,874.63,665.14
2016,8,10,14,45,890.0,103.0,4.7,23.0,782.0,832.34,637.48
2016,8,10,15,0,881.0,101.0,4.8,23.0,746.0,787.83,607.85
2016,8,10,15,15,868.5,98.5,4.8,22.5,704.0,738.26,574.8
2016,8,10,15,30,856.0,96.0,4.8,22.0,662.0,687.24,539.64
2016,8,10,15,45,841.0,93.0,4.8,22.0,616.0,634.83,499.85
2016,8,10,16,0,826.0,90.0,4.8,22.0,570.0,579.38,456.77
2016,8,10,16,15,804.5,86.5,4.7,21.5,520.5,519.62,409.74
2016,8,10,16,30,783.0,83.0,4.6,21.0,471.0,460.49,361.72
2016,8,10,16,45,755.5,78.5,4.6,20.5,419.0,398.81,310.36
2016,8,10,17,0,728.0,74.0,4.6,20.0,367.0,339.07,258.97
2016,8,10,17,15,687.5,69.0,4.5,19.0,314.5,276.03,204.34
2016,8,10,17,30,647.0,64.0,4.4,18.0,262.0,218.08,153.29
2016,8,10,17,45,589.0,57.0,4.3,17.5,211.0,159.49,103.02
2016,8,10,18,0,531.0,50.0,4.2,17.0,160.0,107.71,61.62
2016,8,10,18,15,437.0,41.0,4.1,16.0,114.5,59.14,30.05
2016,8,10,18,30,343.0,32.0,4.0,15.0,69.0,25.45,15.69
2016,8,10,18,45,171.5,16.0,3.95,14.5,34.5,12.46,0.0
2016,8,10,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,5,45,149.5,17.5,2.65,12.0,34.5,13.59,1.32
2016,8,11,6,0,299.0,35.0,2.9,13.0,69.0,28.83,19.01
2016,8,11,6,15,388.0,46.0,2.9,13.5,114.0,65.59,36.14
2016,8,11,6,30,477.0,57.0,2.9,14.0,159.0,113.39,69.36
2016,8,11,6,45,238.5,62.5,2.9,14.5,113.5,104.0,72.85
2016,8,11,7,0,0.0,68.0,2.9,15.0,68.0,63.2,48.26
2016,8,11,7,15,0.0,82.0,2.9,15.5,82.0,76.24,59.12
2016,8,11,7,30,0.0,96.0,2.9,16.0,96.0,89.35,69.8
2016,8,11,7,45,4.0,130.5,2.95,16.5,133.0,123.41,97.61
2016,8,11,8,0,8.0,165.0,3.0,17.0,170.0,158.23,125.54
2016,8,11,8,15,142.0,206.5,3.0,17.5,290.0,277.75,222.02
2016,8,11,8,30,276.0,248.0,3.0,18.0,410.0,411.06,326.56
2016,8,11,8,45,354.0,249.0,3.05,18.5,474.0,477.8,377.66
2016,8,11,9,0,432.0,250.0,3.1,19.0,538.0,557.52,437.71
2016,8,11,9,15,630.0,188.0,3.15,19.5,636.5,666.13,520.54
2016,8,11,9,30,828.0,126.0,3.2,20.0,735.0,782.88,605.01
2016,8,11,9,45,854.5,120.5,3.3,20.5,775.5,827.31,633.63
2016,8,11,10,0,881.0,115.0,3.4,21.0,816.0,875.17,664.82
2016,8,11,10,15,889.0,116.5,3.45,21.5,846.0,912.57,688.13
2016,8,11,10,30,897.0,118.0,3.5,22.0,876.0,947.27,709.48
2016,8,11,10,45,902.0,119.5,3.6,22.5,899.0,976.26,727.2
2016,8,11,11,0,907.0,121.0,3.7,23.0,922.0,1002.06,742.76
2016,8,11,11,15,911.0,121.5,3.75,23.0,937.5,1022.52,755.93
2016,8,11,11,30,915.0,122.0,3.8,23.0,953.0,1039.52,766.91
2016,8,11,11,45,917.5,122.0,3.85,23.5,961.0,1050.92,772.83
2016,8,11,12,0,920.0,122.0,3.9,24.0,969.0,1058.67,776.49
2016,8,11,12,15,920.5,122.0,3.95,24.0,969.0,1060.7,778.05
2016,8,11,12,30,921.0,122.0,4.0,24.0,969.0,1058.99,777.34
2016,8,11,12,45,913.5,125.5,4.1,24.5,959.0,1049.14,770.25
2016,8,11,13,0,906.0,129.0,4.2,25.0,949.0,1035.72,760.97
2016,8,11,13,15,902.5,128.0,4.25,25.0,933.5,1018.17,750.23
2016,8,11,13,30,899.0,127.0,4.3,25.0,918.0,997.17,737.27
2016,8,11,13,45,896.5,124.5,4.35,25.0,895.5,972.24,721.71
2016,8,11,14,0,894.0,122.0,4.4,25.0,873.0,944.02,703.92
2016,8,11,14,15,886.0,120.0,4.45,24.5,843.0,908.33,682.31
2016,8,11,14,30,878.0,118.0,4.5,24.0,813.0,869.97,658.71
2016,8,11,14,45,870.5,115.0,4.55,24.0,777.0,828.55,631.49
2016,8,11,15,0,863.0,112.0,4.6,24.0,741.0,784.83,602.36
2016,8,11,15,15,849.5,109.5,4.6,23.5,699.0,738.46,571.84
2016,8,11,15,30,836.0,107.0,4.6,23.0,657.0,686.95,536.0
2016,8,11,15,45,820.5,103.0,4.65,22.5,611.0,631.61,495.62
2016,8,11,16,0,805.0,99.0,4.7,22.0,565.0,575.72,453.49
2016,8,11,16,15,782.0,95.0,4.7,21.5,515.0,515.63,406.54
2016,8,11,16,30,759.0,91.0,4.7,21.0,465.0,456.39,358.69
2016,8,11,16,45,730.0,86.0,4.7,20.5,413.0,394.07,306.9
2016,8,11,17,0,701.0,81.0,4.7,20.0,361.0,334.47,255.73
2016,8,11,17,15,658.5,75.0,4.6,19.0,308.5,272.33,202.01
2016,8,11,17,30,616.0,69.0,4.5,18.0,256.0,214.6,151.41
2016,8,11,17,45,555.0,61.5,4.4,17.5,205.0,156.86,102.19
2016,8,11,18,0,494.0,54.0,4.3,17.0,154.0,106.37,62.11
2016,8,11,18,15,399.5,43.0,4.15,16.5,109.0,58.28,30.64
2016,8,11,18,30,305.0,32.0,4.0,16.0,64.0,25.63,15.58
2016,8,11,18,45,152.5,16.0,3.9,15.5,32.0,12.58,0.0
2016,8,11,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,12,5,45,158.5,17.0,3.2,11.5,34.5,13.22,0.17
2016,8,12,6,0,317.0,34.0,3.4,12.0,69.0,27.91,18.21
2016,8,12,6,15,408.0,44.5,3.4,12.5,114.5,65.44,35.48
2016,8,12,6,30,499.0,55.0,3.4,13.0,160.0,114.27,69.4
2016,8,12,6,45,560.5,62.0,3.4,13.5,211.0,165.39,111.34
2016,8,12,7,0,622.0,69.0,3.4,14.0,262.0,223.76,162.04
2016,8,12,7,15,663.5,75.0,3.35,14.5,314.5,281.92,213.97
2016,8,12,7,30,705.0,81.0,3.3,15.0,367.0,344.32,268.74
2016,8,12,7,45,736.5,85.0,3.3,16.0,419.0,405.05,320.49
2016,8,12,8,0,768.0,89.0,3.3,17.0,471.0,467.27,371.61
2016,8,12,8,15,790.0,92.5,3.25,17.5,520.5,525.9,418.8
2016,8,12,8,30,812.0,96.0,3.2,18.0,570.0,585.2,464.84
2016,8,12,8,45,830.5,98.0,3.15,19.0,616.5,641.05,505.81
2016,8,12,9,0,849.0,100.0,3.1,20.0,663.0,696.57,545.0
2016,8,12,9,15,861.5,102.5,3.15,20.5,704.5,744.37,577.29
2016,8,12,9,30,874.0,105.0,3.2,21.0,746.0,793.35,609.6
2016,8,12,9,45,884.5,106.5,3.3,21.5,782.0,837.93,638.61
2016,8,12,10,0,895.0,108.0,3.4,22.0,818.0,880.37,665.84
2016,8,12,10,15,902.5,109.5,3.5,22.5,848.0,917.78,689.37
2016,8,12,10,30,910.0,111.0,3.6,23.0,878.0,952.41,710.88
2016,8,12,10,45,915.0,112.0,3.75,23.5,900.5,981.21,728.7
2016,8,12,11,0,920.0,113.0,3.9,24.0,923.0,1006.76,744.36
2016,8,12,11,15,923.0,113.5,4.0,24.0,938.0,1026.46,757.31
2016,8,12,11,30,926.0,114.0,4.1,24.0,953.0,1042.6,768.04
2016,8,12,11,45,928.0,114.0,4.25,24.0,960.5,1053.58,775.83
2016,8,12,12,0,930.0,114.0,4.4,24.0,968.0,1060.85,781.31
2016,8,12,12,15,930.0,114.0,4.5,24.0,968.0,1062.34,782.81
2016,8,12,12,30,930.0,114.0,4.6,24.0,968.0,1060.05,782.21
2016,8,12,12,45,934.0,110.5,4.75,24.0,961.5,1054.36,780.07
2016,8,12,13,0,938.0,107.0,4.9,24.0,955.0,1044.82,775.44
2016,8,12,13,15,935.0,106.5,5.0,24.0,939.0,1027.73,765.37
2016,8,12,13,30,932.0,106.0,5.1,24.0,923.0,1007.06,752.92
2016,8,12,13,45,928.0,104.5,5.2,24.0,900.0,980.93,736.73
2016,8,12,14,0,924.0,103.0,5.3,24.0,877.0,951.48,718.2
2016,8,12,14,15,917.0,101.5,5.3,23.5,847.0,916.22,696.27
2016,8,12,14,30,910.0,100.0,5.3,23.0,817.0,878.14,672.17
2016,8,12,14,45,901.5,98.0,5.3,23.0,781.0,835.7,643.43
2016,8,12,15,0,893.0,96.0,5.3,23.0,745.0,790.96,612.81
2016,8,12,15,15,881.0,94.0,5.2,22.5,703.0,741.61,579.24
2016,8,12,15,30,869.0,92.0,5.1,22.0,661.0,690.74,543.72
2016,8,12,15,45,853.5,89.0,5.0,22.0,614.5,635.37,501.24
2016,8,12,16,0,838.0,86.0,4.9,22.0,568.0,580.71,458.25
2016,8,12,16,15,816.5,83.0,4.8,21.5,518.0,520.74,410.9
2016,8,12,16,30,795.0,80.0,4.7,21.0,468.0,461.38,362.52
2016,8,12,16,45,766.5,76.0,4.6,21.0,416.0,399.03,309.71
2016,8,12,17,0,738.0,72.0,4.5,21.0,364.0,338.73,257.23
2016,8,12,17,15,697.0,67.0,4.3,20.5,311.0,276.09,202.56
2016,8,12,17,30,656.0,62.0,4.1,20.0,258.0,216.34,149.99
2016,8,12,17,45,595.0,55.5,3.95,19.5,206.5,157.23,99.86
2016,8,12,18,0,534.0,49.0,3.8,19.0,155.0,105.32,59.05
2016,8,12,18,15,436.5,39.5,3.65,18.0,109.5,56.17,27.85
2016,8,12,18,30,339.0,30.0,3.5,17.0,64.0,23.95,13.91
2016,8,12,18,45,169.5,15.0,3.4,16.5,32.0,11.79,0.0
2016,8,12,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,5,45,159.5,16.5,3.3,12.5,33.5,12.86,0.0
2016,8,13,6,0,319.0,33.0,3.4,13.0,67.0,26.94,17.2
2016,8,13,6,15,411.5,43.0,3.3,13.5,112.0,64.23,34.2
2016,8,13,6,30,504.0,53.0,3.2,14.0,157.0,113.0,67.81
2016,8,13,6,45,564.5,59.5,3.15,14.5,207.5,163.77,109.35
2016,8,13,7,0,625.0,66.0,3.1,15.0,258.0,221.67,159.52
2016,8,13,7,15,666.0,71.5,3.1,16.0,310.0,279.37,210.55
2016,8,13,7,30,707.0,77.0,3.1,17.0,362.0,342.13,264.86
2016,8,13,7,45,738.5,80.5,3.1,18.0,414.0,401.59,315.23
2016,8,13,8,0,770.0,84.0,3.1,19.0,466.0,463.41,365.67
2016,8,13,8,15,792.0,87.5,3.05,19.5,515.0,522.15,412.56
2016,8,13,8,30,814.0,91.0,3.0,20.0,564.0,581.56,458.28
2016,8,13,8,45,832.0,93.0,3.0,20.5,610.5,637.18,499.82
2016,8,13,9,0,850.0,95.0,3.0,21.0,657.0,689.87,538.02
2016,8,13,9,15,862.5,97.0,3.0,21.5,698.0,739.86,571.28
2016,8,13,9,30,875.0,99.0,3.0,22.0,739.0,788.37,602.82
2016,8,13,9,45,891.0,97.5,3.05,23.0,776.5,834.35,631.15
2016,8,13,10,0,907.0,96.0,3.1,24.0,814.0,878.56,657.75
2016,8,13,10,15,914.0,97.5,3.15,24.5,843.5,915.91,680.63
2016,8,13,10,30,921.0,99.0,3.2,25.0,873.0,950.41,701.45
2016,8,13,10,45,926.0,99.5,3.3,25.5,895.5,978.95,718.57
2016,8,13,11,0,931.0,100.0,3.4,26.0,918.0,1004.2,733.53
2016,8,13,11,15,934.5,100.5,3.5,26.0,933.5,1024.56,746.79
2016,8,13,11,30,938.0,101.0,3.6,26.0,949.0,1041.33,757.84
2016,8,13,11,45,939.5,101.0,3.7,26.5,956.5,1051.89,763.48
2016,8,13,12,0,941.0,101.0,3.8,27.0,964.0,1058.68,766.82
2016,8,13,12,15,941.0,101.0,3.95,27.0,963.5,1060.14,768.72
2016,8,13,12,30,941.0,101.0,4.1,27.0,963.0,1057.77,768.27
2016,8,13,12,45,927.0,108.5,4.25,27.0,951.5,1045.45,761.44
2016,8,13,13,0,913.0,116.0,4.4,27.0,940.0,1029.57,752.38
2016,8,13,13,15,909.5,115.5,4.45,27.0,924.0,1012.3,741.86
2016,8,13,13,30,906.0,115.0,4.5,27.0,908.0,991.55,729.08
2016,8,13,13,45,903.0,112.5,4.6,27.0,885.5,965.82,713.33
2016,8,13,14,0,900.0,110.0,4.7,27.0,863.0,936.81,695.59
2016,8,13,14,15,893.0,108.5,4.7,26.5,833.0,902.18,674.56
2016,8,13,14,30,886.0,107.0,4.7,26.0,803.0,864.8,651.45
2016,8,13,14,45,878.5,104.0,4.75,26.0,767.0,822.92,623.97
2016,8,13,15,0,871.0,101.0,4.8,26.0,731.0,778.74,594.56
2016,8,13,15,15,858.5,98.5,4.75,25.5,689.5,729.36,561.74
2016,8,13,15,30,846.0,96.0,4.7,25.0,648.0,678.56,526.74
2016,8,13,15,45,832.0,92.5,4.7,25.0,602.5,626.59,487.73
2016,8,13,16,0,818.0,89.0,4.7,25.0,557.0,571.44,445.34
2016,8,13,16,15,795.5,85.5,4.6,24.5,507.0,511.39,398.58
2016,8,13,16,30,773.0,82.0,4.5,24.0,457.0,452.13,350.93
2016,8,13,16,45,746.0,77.0,4.4,23.5,406.0,390.57,300.04
2016,8,13,17,0,719.0,72.0,4.3,23.0,355.0,330.95,249.18
2016,8,13,17,15,677.0,67.0,4.15,22.0,302.5,268.04,195.29
2016,8,13,17,30,635.0,62.0,4.0,21.0,250.0,210.39,145.16
2016,8,13,17,45,575.0,55.0,3.9,20.5,199.5,152.3,96.17
2016,8,13,18,0,515.0,48.0,3.8,20.0,149.0,101.32,56.36
2016,8,13,18,15,415.0,38.5,3.75,19.0,104.5,53.37,26.32
2016,8,13,18,30,315.0,29.0,3.7,18.0,60.0,23.18,12.96
2016,8,13,18,45,157.5,14.5,3.7,17.5,30.0,11.45,0.0
2016,8,13,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,5,45,158.5,16.0,3.25,12.5,33.0,12.49,0.0
2016,8,14,6,0,317.0,32.0,3.3,13.0,66.0,25.97,16.26
2016,8,14,6,15,411.0,42.0,3.3,13.5,111.0,63.24,33.4
2016,8,14,6,30,505.0,52.0,3.3,14.0,156.0,112.18,67.06
2016,8,14,6,45,564.5,59.5,3.3,14.5,206.5,163.82,109.38
2016,8,14,7,0,624.0,67.0,3.3,15.0,257.0,222.48,160.28
2016,8,14,7,15,425.5,112.5,3.3,15.5,253.0,242.59,186.76
2016,8,14,7,30,227.0,158.0,3.3,16.0,249.0,237.47,188.5
2016,8,14,7,45,496.0,122.5,3.35,17.0,357.0,336.62,267.29
2016,8,14,8,0,765.0,87.0,3.4,18.0,465.0,464.31,368.6
2016,8,14,8,15,787.5,90.5,3.4,18.5,514.5,523.12,415.66
2016,8,14,8,30,810.0,94.0,3.4,19.0,564.0,582.66,461.97
2016,8,14,8,45,825.5,97.5,3.45,20.0,609.5,638.11,502.89
2016,8,14,9,0,841.0,101.0,3.5,21.0,655.0,692.95,541.97
2016,8,14,9,15,854.0,103.5,3.5,21.5,696.5,740.72,574.18
2016,8,14,9,30,867.0,106.0,3.5,22.0,738.0,789.82,606.42
2016,8,14,9,45,863.5,114.5,3.55,22.5,770.5,829.93,632.08
2016,8,14,10,0,860.0,123.0,3.6,23.0,803.0,866.89,655.33
2016,8,14,10,15,867.5,125.0,3.65,23.5,832.0,903.7,678.27
2016,8,14,10,30,875.0,127.0,3.7,24.0,861.0,937.84,699.2
2016,8,14,10,45,880.5,128.0,3.75,24.5,883.5,966.23,716.14
2016,8,14,11,0,886.0,129.0,3.8,25.0,906.0,991.5,730.97
2016,8,14,11,15,889.5,130.0,3.85,25.0,921.0,1011.56,743.82
2016,8,14,11,30,893.0,131.0,3.9,25.0,936.0,1028.2,754.53
2016,8,14,11,45,895.5,131.0,3.95,25.5,943.5,1039.3,760.23
2016,8,14,12,0,898.0,131.0,4.0,26.0,951.0,1046.81,763.72
2016,8,14,12,15,897.5,131.0,4.05,26.0,950.5,1047.66,764.5
2016,8,14,12,30,897.0,131.0,4.1,26.0,950.0,1044.84,763.06
2016,8,14,12,45,901.0,127.0,4.15,26.5,943.5,1038.78,758.14
2016,8,14,13,0,905.0,123.0,4.2,27.0,937.0,1028.99,750.93
2016,8,14,13,15,901.5,122.0,4.25,26.5,920.5,1011.24,741.57
2016,8,14,13,30,898.0,121.0,4.3,26.0,904.0,990.05,729.98
2016,8,14,13,45,888.5,122.0,4.35,26.0,879.5,961.97,712.34
2016,8,14,14,0,879.0,123.0,4.4,26.0,855.0,930.97,692.71
2016,8,14,14,15,871.0,121.0,4.45,26.0,825.0,895.48,669.94
2016,8,14,14,30,863.0,119.0,4.5,26.0,795.0,857.38,645.22
2016,8,14,14,45,850.5,118.0,4.6,26.0,758.0,818.87,620.4
2016,8,14,15,0,838.0,117.0,4.7,26.0,721.0,773.36,590.36
2016,8,14,15,15,824.0,114.0,4.75,25.5,679.0,723.08,557.36
2016,8,14,15,30,810.0,111.0,4.8,25.0,637.0,671.62,521.43
2016,8,14,15,45,791.5,108.0,4.85,24.5,591.0,616.42,481.14
2016,8,14,16,0,773.0,105.0,4.9,24.0,545.0,561.04,439.43
2016,8,14,16,15,749.0,100.5,4.9,23.5,495.5,501.39,392.97
2016,8,14,16,30,725.0,96.0,4.9,23.0,446.0,442.39,345.51
2016,8,14,16,45,693.5,90.5,4.9,22.5,394.5,380.82,294.59
2016,8,14,17,0,662.0,85.0,4.9,22.0,343.0,321.81,244.28
2016,8,14,17,15,617.0,78.5,4.85,21.0,291.0,260.7,191.94
2016,8,14,17,30,572.0,72.0,4.8,20.0,239.0,204.39,143.14
2016,8,14,17,45,509.5,63.0,4.75,19.0,189.5,147.76,95.77
2016,8,14,18,0,447.0,54.0,4.7,18.0,140.0,98.67,57.57
2016,8,14,18,15,347.0,42.5,4.6,17.5,96.5,53.2,28.5
2016,8,14,18,30,247.0,31.0,4.5,17.0,53.0,25.31,14.38
2016,8,14,18,45,123.5,15.5,4.45,16.5,26.5,14.77,0.0
2016,8,14,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,5,45,178.5,15.5,3.4,11.5,34.0,12.12,0.0
2016,8,15,6,0,357.0,31.0,3.6,12.0,68.0,25.09,15.47
2016,8,15,6,15,455.0,40.0,3.6,12.5,114.5,64.16,32.8
2016,8,15,6,30,553.0,49.0,3.6,13.0,161.0,115.39,67.89
2016,8,15,6,45,276.5,54.5,3.6,13.5,110.5,103.96,71.49
2016,8,15,7,0,0.0,60.0,3.6,14.0,60.0,55.8,42.17
2016,8,15,7,15,0.0,72.0,3.5,14.5,72.0,66.98,51.55
2016,8,15,7,30,0.0,84.0,3.4,15.0,84.0,78.19,60.75
2016,8,15,7,45,0.0,114.5,3.35,15.5,114.5,106.8,84.31
2016,8,15,8,0,0.0,145.0,3.3,16.0,145.0,135.64,107.61
2016,8,15,8,15,75.5,201.0,3.25,16.5,245.0,233.2,186.89
2016,8,15,8,30,151.0,257.0,3.2,17.0,345.0,342.37,273.3
2016,8,15,8,45,92.5,258.0,3.2,17.5,313.5,309.12,245.25
2016,8,15,9,0,34.0,259.0,3.2,18.0,282.0,274.73,216.25
2016,8,15,9,15,282.0,251.5,3.2,18.5,455.5,465.14,368.2
2016,8,15,9,30,530.0,244.0,3.2,19.0,629.0,671.99,524.21
2016,8,15,9,45,436.5,296.5,3.25,20.0,624.0,671.09,517.41
2016,8,15,10,0,343.0,349.0,3.3,21.0,619.0,654.31,500.41
2016,8,15,10,15,649.5,222.0,3.35,21.0,757.0,821.23,626.99
2016,8,15,10,30,956.0,95.0,3.4,21.0,895.0,979.09,734.15
2016,8,15,10,45,960.5,96.0,3.5,21.5,918.0,1008.54,751.0
2016,8,15,11,0,965.0,97.0,3.6,22.0,941.0,1034.54,766.6
2016,8,15,11,15,968.0,97.5,3.7,22.0,956.0,1054.96,780.04
2016,8,15,11,30,971.0,98.0,3.8,22.0,971.0,1071.63,791.15
2016,8,15,11,45,972.0,98.5,3.95,22.5,978.5,1082.46,797.38
2016,8,15,12,0,973.0,99.0,4.1,23.0,986.0,1089.36,801.17
2016,8,15,12,15,973.0,99.0,4.2,23.0,985.5,1090.76,802.7
2016,8,15,12,30,973.0,99.0,4.3,23.0,985.0,1088.2,801.77
2016,8,15,12,45,964.5,102.5,4.4,23.5,974.5,1076.87,793.67
2016,8,15,13,0,956.0,106.0,4.5,24.0,964.0,1061.77,783.23
2016,8,15,13,15,953.0,105.5,4.55,24.0,947.5,1044.21,772.55
2016,8,15,13,30,950.0,105.0,4.6,24.0,931.0,1022.98,759.61
2016,8,15,13,45,945.0,104.0,4.7,24.0,907.0,995.79,743.12
2016,8,15,14,0,940.0,103.0,4.8,24.0,883.0,965.26,724.27
2016,8,15,14,15,933.0,101.5,4.8,23.5,852.0,929.27,702.21
2016,8,15,14,30,926.0,100.0,4.8,23.0,821.0,890.4,677.94
2016,8,15,14,45,917.0,98.0,4.85,23.0,784.0,846.71,649.0
2016,8,15,15,0,908.0,96.0,4.9,23.0,747.0,800.71,618.1
2016,8,15,15,15,895.0,93.5,4.9,22.5,704.0,749.22,583.75
2016,8,15,15,30,882.0,91.0,4.9,22.0,661.0,696.27,547.27
2016,8,15,15,45,866.5,88.0,4.9,21.5,614.0,640.04,505.58
2016,8,15,16,0,851.0,85.0,4.9,21.0,567.0,584.57,463.06
2016,8,15,16,15,829.0,82.0,4.8,20.5,516.0,523.45,414.56
2016,8,15,16,30,807.0,79.0,4.7,20.0,465.0,463.0,365.01
2016,8,15,16,45,777.5,74.5,4.65,19.5,412.0,398.92,311.14
2016,8,15,17,0,748.0,70.0,4.6,19.0,359.0,337.02,257.41
2016,8,15,17,15,705.5,65.0,4.5,18.0,305.0,273.33,201.72
2016,8,15,17,30,663.0,60.0,4.4,17.0,251.0,212.81,148.19
2016,8,15,17,45,599.0,53.5,4.3,16.5,199.5,152.91,97.0
2016,8,15,18,0,535.0,47.0,4.2,16.0,148.0,100.63,55.94
2016,8,15,18,15,429.0,37.5,4.05,15.5,102.0,51.48,25.34
2016,8,15,18,30,323.0,28.0,3.9,15.0,56.0,22.65,12.0
2016,8,15,18,45,161.5,14.0,3.75,14.5,28.0,13.34,0.0
2016,8,15,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,146.0,16.0,3.15,11.5,30.5,12.66,0.0
2016,8,16,6,0,292.0,32.0,3.4,12.0,61.0,25.96,16.06
2016,8,16,6,15,389.0,43.0,3.35,12.5,106.0,62.81,33.91
2016,8,16,6,30,486.0,54.0,3.3,13.0,151.0,111.76,67.74
2016,8,16,6,45,547.0,62.0,3.3,13.5,201.5,163.07,109.85
2016,8,16,7,0,608.0,70.0,3.3,14.0,252.0,221.64,160.71
2016,8,16,7,15,651.5,76.0,3.25,14.5,305.0,279.79,212.55
2016,8,16,7,30,695.0,82.0,3.2,15.0,358.0,342.43,267.47
2016,8,16,7,45,725.5,87.0,3.2,15.5,410.0,402.67,319.41
2016,8,16,8,0,756.0,92.0,3.2,16.0,462.0,465.59,371.82
2016,8,16,8,15,411.5,168.0,3.2,16.5,372.5,395.73,317.51
2016,8,16,8,30,67.0,244.0,3.2,17.0,283.0,275.13,218.73
2016,8,16,8,45,79.0,269.0,3.2,18.0,318.0,311.64,246.67
2016,8,16,9,0,91.0,294.0,3.2,19.0,353.0,349.33,274.53
2016,8,16,9,15,477.5,202.5,3.25,19.5,545.0,567.53,447.62
2016,8,16,9,30,864.0,111.0,3.3,20.0,737.0,793.52,614.2
2016,8,16,9,45,865.0,117.5,3.35,20.5,771.0,835.16,639.72
2016,8,16,10,0,866.0,124.0,3.4,21.0,805.0,873.97,664.32
2016,8,16,10,15,874.0,126.0,3.45,21.5,834.5,911.42,687.76
2016,8,16,10,30,882.0,128.0,3.5,22.0,864.0,946.2,709.17
2016,8,16,10,45,887.5,129.0,3.6,22.5,886.5,974.74,726.59
2016,8,16,11,0,893.0,130.0,3.7,23.0,909.0,1000.12,741.89
2016,8,16,11,15,896.5,131.0,3.75,23.0,924.5,1020.26,754.86
2016,8,16,11,30,900.0,132.0,3.8,23.0,940.0,1036.93,765.64
2016,8,16,11,45,902.0,132.0,3.9,23.5,947.5,1047.53,771.39
2016,8,16,12,0,904.0,132.0,4.0,24.0,955.0,1054.48,774.89
2016,8,16,12,15,904.0,132.0,4.05,24.0,954.0,1055.74,775.96
2016,8,16,12,30,904.0,132.0,4.1,24.0,953.0,1053.29,774.77
2016,8,16,12,45,897.0,134.5,4.2,24.0,943.0,1042.72,768.68
2016,8,16,13,0,890.0,137.0,4.3,24.0,933.0,1028.63,760.39
2016,8,16,13,15,886.0,136.5,4.35,24.0,917.0,1010.98,749.51
2016,8,16,13,30,882.0,136.0,4.4,24.0,901.0,989.96,736.43
2016,8,16,13,45,877.5,133.5,4.5,24.0,877.5,963.15,719.72
2016,8,16,14,0,873.0,131.0,4.6,24.0,854.0,933.21,701.18
2016,8,16,14,15,865.0,129.0,4.6,24.0,823.5,897.74,677.95
2016,8,16,14,30,857.0,127.0,4.6,24.0,793.0,865.13,656.64
2016,8,16,14,45,847.5,124.0,4.65,24.0,756.5,821.82,627.96
2016,8,16,15,0,838.0,121.0,4.7,24.0,720.0,776.44,597.52
2016,8,16,15,15,823.5,118.0,4.7,23.5,677.5,725.62,563.64
2016,8,16,15,30,809.0,115.0,4.7,23.0,635.0,673.66,526.66
2016,8,16,15,45,792.0,110.5,4.7,22.5,588.5,617.75,485.46
2016,8,16,16,0,775.0,106.0,4.7,22.0,542.0,561.53,442.74
2016,8,16,16,15,750.0,101.5,4.7,21.5,492.0,501.03,395.31
2016,8,16,16,30,725.0,97.0,4.7,21.0,442.0,441.57,347.14
2016,8,16,16,45,694.0,91.5,4.7,20.5,390.0,380.13,295.92
2016,8,16,17,0,663.0,86.0,4.7,20.0,338.0,321.19,245.25
2016,8,16,17,15,616.0,79.0,4.6,19.0,286.0,258.95,191.61
2016,8,16,17,30,569.0,72.0,4.5,18.0,234.0,201.78,141.83
2016,8,16,17,45,503.0,62.5,4.4,17.5,184.0,144.39,93.57
2016,8,16,18,0,437.0,53.0,4.3,17.0,134.0,95.02,55.23
2016,8,16,18,15,333.0,40.5,4.2,16.5,91.0,49.39,26.3
2016,8,16,18,30,229.0,28.0,4.1,16.0,48.0,22.81,11.51
2016,8,16,18,45,114.5,14.0,4.05,15.5,24.0,13.34,0.0
2016,8,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,17,5,45,121.0,16.0,2.95,12.5,28.0,12.61,0.0
2016,8,17,6,0,242.0,32.0,3.2,13.0,56.0,25.07,15.08
2016,8,17,6,15,337.0,44.0,3.2,13.5,99.0,60.52,33.6
2016,8,17,6,30,432.0,56.0,3.2,14.0,142.0,106.95,65.79
2016,8,17,6,45,495.5,65.0,3.25,14.5,191.0,156.39,105.98
2016,8,17,7,0,559.0,74.0,3.3,15.0,240.0,213.46,155.02
2016,8,17,7,15,604.0,80.5,3.3,15.5,291.5,269.69,204.76
2016,8,17,7,30,649.0,87.0,3.3,16.0,343.0,330.67,257.9
2016,8,17,7,45,509.5,132.5,3.3,17.0,351.0,352.99,279.86
2016,8,17,8,0,370.0,178.0,3.3,18.0,359.0,356.53,283.98
2016,8,17,8,15,567.0,142.0,3.3,18.5,451.5,457.25,364.35
2016,8,17,8,30,764.0,106.0,3.3,19.0,544.0,568.89,451.52
2016,8,17,8,45,782.5,109.0,3.3,19.5,589.5,623.64,492.45
2016,8,17,9,0,801.0,112.0,3.3,20.0,635.0,678.15,532.25
2016,8,17,9,15,815.5,115.0,3.35,20.5,676.5,729.17,567.76
2016,8,17,9,30,830.0,118.0,3.4,21.0,718.0,779.01,600.93
2016,8,17,9,45,847.5,116.5,3.45,21.5,755.5,820.29,627.58
2016,8,17,10,0,865.0,115.0,3.5,22.0,793.0,864.34,655.88
2016,8,17,10,15,873.0,117.0,3.55,22.5,822.5,901.75,679.26
2016,8,17,10,30,881.0,119.0,3.6,23.0,852.0,936.49,700.66
2016,8,17,10,45,886.0,120.5,3.7,23.5,874.5,965.02,718.07
2016,8,17,11,0,891.0,122.0,3.8,24.0,897.0,990.38,733.36
2016,8,17,11,15,895.0,122.5,3.85,24.0,912.5,1010.43,746.25
2016,8,17,11,30,899.0,123.0,3.9,24.0,928.0,1027.03,756.99
2016,8,17,11,45,900.5,124.0,4.0,24.5,935.5,1038.1,763.04
2016,8,17,12,0,902.0,125.0,4.1,25.0,943.0,1045.52,766.83
2016,8,17,12,15,902.0,124.5,4.15,25.0,942.5,1046.2,767.5
2016,8,17,12,30,902.0,124.0,4.2,25.0,942.0,1043.19,765.92
2016,8,17,12,45,890.0,130.0,4.3,25.5,930.5,1031.21,757.39
2016,8,17,13,0,878.0,136.0,4.4,26.0,919.0,1015.77,746.73
2016,8,17,13,15,874.0,135.0,4.45,26.0,902.5,997.73,735.61
2016,8,17,13,30,870.0,134.0,4.5,26.0,886.0,976.34,722.31
2016,8,17,13,45,865.0,132.0,4.6,26.0,863.0,949.77,705.94
2016,8,17,14,0,860.0,130.0,4.7,26.0,840.0,920.13,687.6
2016,8,17,14,15,851.5,128.0,4.75,25.5,809.5,890.56,670.18
2016,8,17,14,30,843.0,126.0,4.8,25.0,779.0,851.87,646.21
2016,8,17,14,45,833.0,123.0,4.9,25.0,742.5,808.59,617.73
2016,8,17,15,0,823.0,120.0,5.0,25.0,706.0,763.33,587.46
2016,8,17,15,15,808.0,117.0,5.0,24.5,664.0,712.73,553.56
2016,8,17,15,30,793.0,114.0,5.0,24.0,622.0,661.08,516.55
2016,8,17,15,45,775.0,110.0,5.05,23.5,575.5,605.77,475.79
2016,8,17,16,0,757.0,106.0,5.1,23.0,529.0,550.3,433.6
2016,8,17,16,15,731.0,101.5,5.05,22.0,479.5,490.23,387.03
2016,8,17,16,30,705.0,97.0,5.0,21.0,430.0,431.3,339.73
2016,8,17,16,45,671.5,91.5,5.0,20.5,378.5,369.96,288.44
2016,8,17,17,0,638.0,86.0,5.0,20.0,327.0,311.46,238.07
2016,8,17,17,15,590.5,79.0,4.85,19.0,275.5,250.59,185.52
2016,8,17,17,30,543.0,72.0,4.7,18.0,224.0,194.88,137.02
2016,8,17,17,45,473.0,62.5,4.6,17.5,175.0,138.51,89.91
2016,8,17,18,0,403.0,53.0,4.5,17.0,126.0,90.69,53.1
2016,8,17,18,15,300.0,40.0,4.4,16.5,84.5,46.92,25.32
2016,8,17,18,30,197.0,27.0,4.3,16.0,43.0,21.23,9.62
2016,8,17,18,45,98.5,13.5,4.25,15.5,21.5,12.87,0.0
2016,8,17,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,103.0,16.5,2.95,12.5,26.0,13.04,0.0
2016,8,18,6,0,206.0,33.0,3.2,13.0,52.0,25.82,15.5
2016,8,18,6,15,300.0,46.0,3.2,13.5,94.5,59.01,33.57
2016,8,18,6,30,394.0,59.0,3.2,14.0,137.0,105.15,65.9
2016,8,18,6,45,454.5,70.0,3.2,14.5,185.0,153.62,105.33
2016,8,18,7,0,515.0,81.0,3.2,15.0,233.0,209.43,153.13
2016,8,18,7,15,361.0,118.5,3.15,15.5,235.0,229.13,177.33
2016,8,18,7,30,207.0,156.0,3.1,16.0,237.0,226.51,179.95
2016,8,18,7,45,225.0,177.5,3.05,16.5,277.0,271.56,217.06
2016,8,18,8,0,243.0,199.0,3.0,17.0,317.0,315.9,252.7
2016,8,18,8,15,479.5,160.0,2.95,17.5,424.0,425.22,340.06
2016,8,18,8,30,716.0,121.0,2.9,18.0,531.0,556.62,442.6
2016,8,18,8,45,730.5,127.5,2.9,19.0,574.5,610.41,481.57
2016,8,18,9,0,745.0,134.0,2.9,20.0,618.0,663.76,519.28
2016,8,18,9,15,760.0,137.5,2.9,20.5,659.0,711.94,553.23
2016,8,18,9,30,775.0,141.0,2.9,21.0,700.0,760.5,585.51
2016,8,18,9,45,730.5,173.0,2.95,21.5,720.5,791.4,604.87
2016,8,18,10,0,686.0,205.0,3.0,22.0,741.0,814.09,618.26
2016,8,18,10,15,696.0,208.5,3.05,22.5,770.0,850.37,641.52
2016,8,18,10,30,706.0,212.0,3.1,23.0,799.0,884.64,662.83
2016,8,18,10,45,707.0,218.5,3.2,23.5,819.0,911.32,679.21
2016,8,18,11,0,708.0,225.0,3.3,24.0,839.0,935.21,693.74
2016,8,18,11,15,578.0,296.0,3.4,24.0,803.0,891.32,661.36
2016,8,18,11,30,448.0,367.0,3.5,24.0,767.0,843.85,625.53
2016,8,18,11,45,465.5,354.0,3.65,24.5,772.5,853.22,632.3
2016,8,18,12,0,483.0,341.0,3.8,25.0,778.0,860.48,637.26
2016,8,18,12,15,599.5,287.0,3.85,25.0,829.0,924.76,684.41
2016,8,18,12,30,716.0,233.0,3.9,25.0,880.0,985.26,726.77
2016,8,18,12,45,719.5,228.5,4.0,25.0,873.5,978.73,722.77
2016,8,18,13,0,723.0,224.0,4.1,25.0,867.0,969.0,717.24
2016,8,18,13,15,718.0,222.5,4.15,25.0,851.0,950.92,705.91
2016,8,18,13,30,713.0,221.0,4.2,25.0,835.0,929.98,692.74
2016,8,18,13,45,706.5,217.5,4.3,25.0,812.5,902.86,675.62
2016,8,18,14,0,700.0,214.0,4.4,25.0,790.0,873.23,656.73
2016,8,18,14,15,689.5,210.5,4.45,24.5,760.0,837.78,634.69
2016,8,18,14,30,679.0,207.0,4.5,24.0,730.0,800.42,610.57
2016,8,18,14,45,668.5,200.5,4.6,24.0,695.0,758.37,581.87
2016,8,18,15,0,658.0,194.0,4.7,24.0,660.0,714.88,551.58
2016,8,18,15,15,640.5,188.0,4.75,23.5,619.0,665.65,517.18
2016,8,18,15,30,623.0,182.0,4.8,23.0,578.0,616.07,481.66
2016,8,18,15,45,604.5,173.0,4.85,22.5,534.0,562.87,442.49
2016,8,18,16,0,586.0,164.0,4.9,22.0,490.0,507.06,400.27
2016,8,18,16,15,557.0,155.5,4.9,21.0,442.0,450.11,356.41
2016,8,18,16,30,528.0,147.0,4.9,20.0,394.0,395.19,312.76
2016,8,18,16,45,368.0,147.0,4.95,19.5,309.5,297.72,234.61
2016,8,18,17,0,208.0,147.0,5.0,19.0,225.0,215.39,168.87
2016,8,18,17,15,174.5,129.0,4.9,18.0,187.5,172.42,133.55
2016,8,18,17,30,141.0,111.0,4.8,17.0,150.0,135.79,103.32
2016,8,18,17,45,193.5,87.0,4.7,16.5,128.5,112.48,80.58
2016,8,18,18,0,246.0,63.0,4.6,16.0,107.0,81.85,52.54
2016,8,18,18,15,171.0,43.5,4.5,15.5,69.0,44.08,26.37
2016,8,18,18,30,96.0,24.0,4.4,15.0,31.0,19.96,7.88
2016,8,18,18,45,48.0,12.0,4.35,14.5,15.5,11.44,0.0
2016,8,18,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,58.0,15.0,3.1,12.5,20.0,14.3,0.0
2016,8,19,6,0,116.0,30.0,3.3,13.0,40.0,24.75,14.4
2016,8,19,6,15,186.5,49.5,3.3,13.5,79.5,55.46,34.39
2016,8,19,6,30,257.0,69.0,3.3,14.0,119.0,95.84,64.07
2016,8,19,6,45,128.5,79.5,3.35,14.5,104.5,98.5,72.69
2016,8,19,7,0,0.0,90.0,3.4,15.0,90.0,83.48,65.42
2016,8,19,7,15,2.5,110.0,3.35,15.5,111.0,103.11,81.69
2016,8,19,7,30,5.0,130.0,3.3,16.0,132.0,123.17,98.0
2016,8,19,7,45,23.0,159.0,3.25,16.5,170.0,158.78,126.77
2016,8,19,8,0,41.0,188.0,3.2,17.0,208.0,199.79,159.6
2016,8,19,8,15,31.5,198.0,3.15,17.5,214.5,207.21,164.78
2016,8,19,8,30,22.0,208.0,3.1,18.0,221.0,209.35,165.62
2016,8,19,8,45,200.0,234.0,3.1,18.5,363.5,361.1,287.52
2016,8,19,9,0,378.0,260.0,3.1,19.0,506.0,527.43,415.56
2016,8,19,9,15,213.5,282.5,3.15,19.5,423.0,440.61,345.42
2016,8,19,9,30,49.0,305.0,3.2,20.0,340.0,337.6,262.13
2016,8,19,9,45,81.0,338.5,3.25,20.5,400.0,400.37,309.99
2016,8,19,10,0,113.0,372.0,3.3,21.0,460.0,465.6,358.21
2016,8,19,10,15,143.5,389.5,3.4,21.5,506.0,524.61,401.08
2016,8,19,10,30,174.0,407.0,3.5,22.0,552.0,575.9,437.81
2016,8,19,10,45,425.5,323.5,3.6,22.5,689.0,751.66,569.46
2016,8,19,11,0,677.0,240.0,3.7,23.0,826.0,921.28,690.84
2016,8,19,11,15,682.0,241.5,3.8,23.0,840.5,940.52,702.65
2016,8,19,11,30,687.0,243.0,3.9,23.0,855.0,956.98,713.81
2016,8,19,11,45,550.5,313.0,4.05,23.0,806.0,896.66,669.69
2016,8,19,12,0,414.0,383.0,4.2,23.0,757.0,834.2,623.27
2016,8,19,12,15,549.5,316.0,4.3,23.0,812.0,902.83,675.73
2016,8,19,12,30,685.0,249.0,4.4,23.0,867.0,970.84,725.86
2016,8,19,12,45,690.5,243.5,4.55,23.5,861.0,965.47,721.49
2016,8,19,13,0,696.0,238.0,4.7,24.0,855.0,956.94,715.84
2016,8,19,13,15,690.5,236.0,4.75,23.5,839.0,938.16,705.34
2016,8,19,13,30,685.0,234.0,4.8,23.0,823.0,916.63,692.98
2016,8,19,13,45,676.5,231.5,4.9,23.0,799.5,889.18,675.42
2016,8,19,14,0,668.0,229.0,5.0,23.0,776.0,859.42,655.75
2016,8,19,14,15,657.0,224.5,5.05,22.5,746.5,823.34,632.37
2016,8,19,14,30,646.0,220.0,5.1,22.0,717.0,785.5,607.34
2016,8,19,14,45,631.5,215.0,5.15,22.0,681.0,742.81,577.14
2016,8,19,15,0,617.0,210.0,5.2,22.0,645.0,699.09,545.72
2016,8,19,15,15,598.5,203.0,5.2,21.5,604.5,649.77,510.41
2016,8,19,15,30,580.0,196.0,5.2,21.0,564.0,597.46,472.14
2016,8,19,15,45,556.5,188.0,5.2,21.0,519.0,544.29,431.35
2016,8,19,16,0,533.0,180.0,5.2,21.0,474.0,492.09,390.46
2016,8,19,16,15,503.5,169.5,5.15,20.0,426.5,435.58,346.63
2016,8,19,16,30,474.0,159.0,5.1,19.0,379.0,381.3,303.3
2016,8,19,16,45,436.5,146.0,5.1,18.5,330.0,323.9,255.92
2016,8,19,17,0,399.0,133.0,5.1,18.0,281.0,270.27,210.7
2016,8,19,17,15,353.5,117.0,5.0,17.5,233.0,215.56,164.23
2016,8,19,17,30,308.0,101.0,4.9,17.0,185.0,164.73,121.05
2016,8,19,17,45,251.0,81.5,4.8,16.5,140.5,116.4,81.27
2016,8,19,18,0,194.0,62.0,4.7,16.0,96.0,75.27,49.21
2016,8,19,18,15,131.5,40.5,4.6,15.5,60.0,39.72,23.76
2016,8,19,18,30,69.0,19.0,4.5,15.0,24.0,15.98,4.21
2016,8,19,18,45,34.5,9.5,4.4,14.5,12.0,9.05,0.0
2016,8,19,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,5,45,46.0,13.5,2.85,12.5,17.5,12.87,0.0
2016,8,20,6,0,92.0,27.0,3.1,13.0,35.0,22.39,12.26
2016,8,20,6,15,154.0,48.5,3.1,13.5,73.0,52.59,33.05
2016,8,20,6,30,216.0,70.0,3.1,14.0,111.0,91.36,62.07
2016,8,20,6,45,269.0,89.0,3.1,14.5,156.0,134.24,96.78
2016,8,20,7,0,322.0,108.0,3.1,15.0,201.0,183.73,138.32
2016,8,20,7,15,245.0,132.0,3.1,15.5,211.0,204.12,159.62
2016,8,20,7,30,168.0,156.0,3.1,16.0,221.0,212.51,169.2
2016,8,20,7,45,202.0,177.0,3.1,16.5,266.0,258.45,206.8
2016,8,20,8,0,236.0,198.0,3.1,17.0,311.0,312.19,249.98
2016,8,20,8,15,384.5,191.0,3.1,17.5,398.5,405.22,324.0
2016,8,20,8,30,533.0,184.0,3.1,18.0,486.0,509.02,404.97
2016,8,20,8,45,555.5,192.0,3.15,18.5,530.0,560.55,443.61
2016,8,20,9,0,578.0,200.0,3.2,19.0,574.0,612.84,482.13
2016,8,20,9,15,427.0,262.0,3.3,19.5,548.0,592.09,462.61
2016,8,20,9,30,276.0,324.0,3.4,20.0,522.0,550.04,427.02
2016,8,20,9,45,251.0,347.0,3.5,20.5,534.0,565.71,436.88
2016,8,20,10,0,226.0,370.0,3.6,21.0,546.0,569.58,437.78
2016,8,20,10,15,225.5,385.5,3.75,21.0,566.5,593.62,454.98
