Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,30,225.0,401.0,3.9,21.0,587.0,616.82,471.41
2016,8,20,10,45,473.0,306.0,4.05,21.5,710.5,778.99,593.85
2016,8,20,11,0,721.0,211.0,4.2,22.0,834.0,934.17,704.91
2016,8,20,11,15,725.5,212.5,4.35,22.0,848.5,953.55,717.29
2016,8,20,11,30,730.0,214.0,4.5,22.0,863.0,969.98,728.87
2016,8,20,11,45,735.0,213.5,4.7,22.5,871.0,981.76,736.68
2016,8,20,12,0,740.0,213.0,4.9,23.0,879.0,990.39,742.44
2016,8,20,12,15,740.0,212.5,5.0,23.0,878.0,990.76,743.39
2016,8,20,12,30,740.0,212.0,5.1,23.0,877.0,987.87,742.27
2016,8,20,12,45,721.5,221.0,5.25,23.0,864.0,973.26,733.59
2016,8,20,13,0,703.0,230.0,5.4,23.0,851.0,955.71,722.93
2016,8,20,13,15,698.0,228.0,5.45,22.5,835.5,937.27,712.43
2016,8,20,13,30,693.0,226.0,5.5,22.0,820.0,916.03,699.97
2016,8,20,13,45,693.0,219.0,5.55,22.0,799.0,891.66,683.88
2016,8,20,14,0,693.0,212.0,5.6,22.0,778.0,864.52,665.83
2016,8,20,14,15,682.5,208.5,5.6,21.5,748.5,829.15,642.74
2016,8,20,14,30,672.0,205.0,5.6,21.0,719.0,791.9,617.55
2016,8,20,14,45,666.0,196.5,5.65,21.0,685.0,751.56,588.9
2016,8,20,15,0,660.0,188.0,5.7,21.0,651.0,709.47,558.5
2016,8,20,15,15,642.5,182.0,5.65,20.5,610.5,660.07,522.6
2016,8,20,15,30,625.0,176.0,5.6,20.0,570.0,610.33,485.67
2016,8,20,15,45,386.5,209.0,5.6,19.5,446.5,459.1,366.93
2016,8,20,16,0,148.0,242.0,5.6,19.0,323.0,323.35,258.02
2016,8,20,16,15,147.5,218.0,5.5,18.5,292.5,290.1,232.28
2016,8,20,16,30,147.0,194.0,5.4,18.0,262.0,256.81,205.73
2016,8,20,16,45,312.0,154.5,5.35,17.5,276.0,278.05,221.46
2016,8,20,17,0,477.0,115.0,5.3,17.0,290.0,279.13,217.44
2016,8,20,17,15,428.5,102.5,5.15,16.5,241.0,222.41,168.36
2016,8,20,17,30,380.0,90.0,5.0,16.0,192.0,171.23,124.14
2016,8,20,17,45,321.0,74.0,4.9,15.5,147.0,120.9,82.23
2016,8,20,18,0,262.0,58.0,4.8,15.0,102.0,77.89,48.78
2016,8,20,18,15,181.0,39.5,4.65,14.5,64.5,39.39,22.54
2016,8,20,18,30,100.0,21.0,4.5,14.0,27.0,16.46,3.15
2016,8,20,18,45,50.0,10.5,4.35,14.0,13.5,10.01,0.0
2016,8,20,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,66.0,14.5,3.7,12.5,20.5,13.82,0.0
2016,8,21,6,0,132.0,29.0,3.9,13.0,41.0,22.65,12.18
2016,8,21,6,15,211.5,47.0,4.0,13.0,80.5,54.52,32.74
2016,8,21,6,30,291.0,65.0,4.1,13.0,120.0,96.69,63.48
2016,8,21,6,45,154.5,84.0,4.2,13.5,114.0,108.36,80.2
2016,8,21,7,0,18.0,103.0,4.3,14.0,108.0,99.99,79.05
2016,8,21,7,15,26.5,124.0,4.2,14.5,133.5,125.05,99.91
2016,8,21,7,30,35.0,145.0,4.1,15.0,159.0,150.43,120.75
2016,8,21,7,45,76.0,174.0,4.1,15.5,209.0,198.59,159.92
2016,8,21,8,0,117.0,203.0,4.1,16.0,259.0,255.62,205.96
2016,8,21,8,15,124.5,226.5,4.05,16.5,292.0,290.52,233.44
2016,8,21,8,30,132.0,250.0,4.0,17.0,325.0,326.15,261.03
2016,8,21,8,45,412.0,201.0,3.95,17.5,461.0,477.68,383.03
2016,8,21,9,0,692.0,152.0,3.9,18.0,597.0,647.19,514.44
2016,8,21,9,15,708.5,156.0,3.9,18.5,637.5,696.49,549.37
2016,8,21,9,30,725.0,160.0,3.9,19.0,678.0,745.05,583.57
2016,8,21,9,45,711.0,177.5,3.95,19.5,706.5,781.71,607.73
2016,8,21,10,0,697.0,195.0,4.0,20.0,735.0,814.88,629.14
2016,8,21,10,15,707.5,198.0,4.1,20.0,764.0,851.37,654.2
2016,8,21,10,30,718.0,201.0,4.2,20.0,793.0,885.82,677.73
2016,8,21,10,45,728.0,201.5,4.3,20.5,815.5,914.93,696.16
2016,8,21,11,0,738.0,202.0,4.4,21.0,838.0,941.54,712.84
2016,8,21,11,15,743.0,203.5,4.55,21.0,853.0,961.63,727.06
2016,8,21,11,30,748.0,205.0,4.7,21.0,868.0,978.73,739.46
2016,8,21,11,45,752.5,204.5,4.85,21.5,875.5,990.1,746.57
2016,8,21,12,0,757.0,204.0,5.0,22.0,883.0,998.25,751.61
2016,8,21,12,15,757.0,204.0,5.1,22.0,882.5,999.11,752.89
2016,8,21,12,30,757.0,204.0,5.2,22.0,882.0,996.65,752.05
2016,8,21,12,45,767.5,195.5,5.35,22.0,877.5,985.93,746.01
2016,8,21,13,0,778.0,187.0,5.5,22.0,873.0,978.67,742.44
2016,8,21,13,15,773.5,185.5,5.6,21.5,856.5,960.39,732.36
2016,8,21,13,30,769.0,184.0,5.7,21.0,840.0,939.06,720.15
2016,8,21,13,45,763.5,180.5,5.85,21.0,817.0,916.72,706.05
2016,8,21,14,0,758.0,177.0,6.0,21.0,794.0,886.41,686.17
2016,8,21,14,15,748.0,174.0,6.0,20.5,764.0,850.14,662.46
2016,8,21,14,30,738.0,171.0,6.0,20.0,734.0,811.76,636.99
2016,8,21,14,45,726.5,166.5,6.05,20.0,698.0,768.73,606.81
2016,8,21,15,0,715.0,162.0,6.1,20.0,662.0,724.17,574.39
2016,8,21,15,15,697.5,157.5,6.05,19.5,620.5,674.03,537.6
2016,8,21,15,30,680.0,153.0,6.0,19.0,579.0,623.39,499.63
2016,8,21,15,45,495.0,187.0,5.95,19.0,484.5,504.06,404.64
2016,8,21,16,0,310.0,221.0,5.9,19.0,390.0,399.52,320.21
2016,8,21,16,15,242.5,206.0,5.75,18.5,330.5,331.48,265.96
2016,8,21,16,30,175.0,191.0,5.6,18.0,271.0,266.63,213.69
2016,8,21,16,45,158.5,168.0,5.5,17.5,234.0,226.28,180.76
2016,8,21,17,0,142.0,145.0,5.4,17.0,197.0,187.83,148.85
2016,8,21,17,15,272.5,115.0,5.25,16.5,194.5,187.72,144.18
2016,8,21,17,30,403.0,85.0,5.1,16.0,192.0,170.85,122.88
2016,8,21,17,45,335.5,70.5,4.95,15.5,146.0,119.3,80.18
2016,8,21,18,0,268.0,56.0,4.8,15.0,100.0,76.09,47.04
2016,8,21,18,15,183.0,38.0,4.7,14.5,63.0,37.71,21.18
2016,8,21,18,30,98.0,20.0,4.6,14.0,26.0,15.71,0.87
2016,8,21,18,45,49.0,10.0,4.5,13.5,13.0,9.53,0.0
2016,8,21,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,22,5,45,65.5,14.0,3.7,11.5,19.5,13.34,0.0
2016,8,22,6,0,131.0,28.0,3.9,12.0,39.0,21.88,11.31
2016,8,22,6,15,211.5,46.0,3.95,12.5,78.5,53.72,32.09
2016,8,22,6,30,292.0,64.0,4.0,13.0,118.0,96.03,62.83
2016,8,22,6,45,352.5,78.5,4.1,13.5,164.5,141.51,99.81
2016,8,22,7,0,413.0,93.0,4.2,14.0,211.0,194.39,144.88
2016,8,22,7,15,206.5,105.5,4.1,14.5,164.5,167.25,130.88
2016,8,22,7,30,0.0,118.0,4.0,15.0,118.0,110.17,87.6
2016,8,22,7,45,10.0,145.0,3.9,15.5,150.0,140.14,112.07
2016,8,22,8,0,20.0,172.0,3.8,16.0,182.0,171.46,137.26
2016,8,22,8,15,22.5,190.5,3.75,16.5,203.0,191.79,153.14
2016,8,22,8,30,25.0,209.0,3.7,17.0,224.0,212.41,169.06
2016,8,22,8,45,141.5,246.5,3.7,17.5,337.0,336.92,269.15
2016,8,22,9,0,258.0,284.0,3.7,18.0,450.0,470.13,372.7
2016,8,22,9,15,253.5,305.5,3.75,18.5,477.5,502.14,395.15
2016,8,22,9,30,249.0,327.0,3.8,19.0,505.0,533.1,416.83
2016,8,22,9,45,310.5,329.5,3.9,19.5,562.0,597.48,464.81
2016,8,22,10,0,372.0,332.0,4.0,20.0,619.0,665.33,514.35
2016,8,22,10,15,556.5,258.0,4.1,20.0,706.5,775.97,598.71
2016,8,22,10,30,741.0,184.0,4.2,20.0,794.0,889.52,680.94
2016,8,22,10,45,748.0,186.0,4.35,20.5,815.5,917.84,698.49
2016,8,22,11,0,755.0,188.0,4.5,21.0,837.0,943.48,714.98
2016,8,22,11,15,759.5,189.0,4.65,21.0,851.5,956.94,724.73
2016,8,22,11,30,764.0,190.0,4.8,21.0,866.0,972.96,736.42
2016,8,22,11,45,767.0,190.0,4.95,21.5,873.0,983.32,742.85
2016,8,22,12,0,770.0,190.0,5.1,22.0,880.0,990.44,747.18
2016,8,22,12,15,770.0,190.0,5.25,22.0,879.0,991.23,748.76
2016,8,22,12,30,770.0,190.0,5.4,22.0,878.0,988.71,748.19
2016,8,22,12,45,735.5,208.5,5.55,22.0,860.5,974.28,739.47
2016,8,22,13,0,701.0,227.0,5.7,22.0,843.0,950.75,724.46
2016,8,22,13,15,696.5,225.0,5.75,21.5,827.5,932.69,714.11
2016,8,22,13,30,692.0,223.0,5.8,21.0,812.0,911.84,701.73
2016,8,22,13,45,691.5,216.0,5.9,21.0,790.5,886.87,685.29
2016,8,22,14,0,691.0,209.0,6.0,21.0,769.0,859.17,666.84
2016,8,22,14,15,680.5,205.5,6.0,20.5,739.5,823.73,643.46
2016,8,22,14,30,670.0,202.0,6.0,20.0,710.0,786.43,617.91
2016,8,22,14,45,662.5,194.0,6.05,20.0,676.0,745.33,588.33
2016,8,22,15,0,655.0,186.0,6.1,20.0,642.0,702.6,557.06
2016,8,22,15,15,637.0,180.5,6.05,19.5,601.0,653.46,520.95
2016,8,22,15,30,619.0,175.0,6.0,19.0,560.0,604.03,483.86
2016,8,22,15,45,602.5,165.5,6.0,19.0,516.5,551.59,442.92
2016,8,22,16,0,586.0,156.0,6.0,19.0,473.0,499.33,401.21
2016,8,22,16,15,556.5,147.5,5.9,18.5,425.5,439.0,352.72
2016,8,22,16,30,527.0,139.0,5.8,18.0,378.0,383.9,307.19
2016,8,22,16,45,495.0,127.0,5.7,17.5,329.5,326.81,259.02
2016,8,22,17,0,463.0,115.0,5.6,17.0,281.0,272.78,212.37
2016,8,22,17,15,413.0,102.0,5.35,16.5,232.5,216.09,163.4
2016,8,22,17,30,363.0,89.0,5.1,16.0,184.0,165.17,119.5
2016,8,22,17,45,302.0,72.5,4.9,15.5,139.0,115.29,78.2
2016,8,22,18,0,241.0,56.0,4.7,15.0,94.0,73.02,45.58
2016,8,22,18,15,160.0,37.0,4.5,14.5,58.0,35.71,20.02
2016,8,22,18,30,79.0,18.0,4.3,14.0,22.0,14.12,0.0
2016,8,22,18,45,39.5,9.0,4.1,13.5,11.0,8.58,0.0
2016,8,22,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,84.0,14.0,2.8,12.5,20.5,13.34,0.0
2016,8,23,6,0,168.0,28.0,3.1,13.0,41.0,21.96,10.93
2016,8,23,6,15,260.5,43.0,3.15,13.5,81.5,54.19,30.66
2016,8,23,6,30,353.0,58.0,3.2,14.0,122.0,98.27,61.73
2016,8,23,6,45,421.0,69.0,3.3,14.5,170.0,145.59,99.9
2016,8,23,7,0,489.0,80.0,3.4,15.0,218.0,202.96,148.71
2016,8,23,7,15,253.0,107.5,3.35,15.5,180.0,183.78,142.83
2016,8,23,7,30,17.0,135.0,3.3,16.0,142.0,132.56,105.59
2016,8,23,7,45,41.5,164.0,3.25,16.5,183.5,174.46,139.64
2016,8,23,8,0,66.0,193.0,3.2,17.0,225.0,217.57,174.17
2016,8,23,8,15,74.0,217.0,3.15,17.5,256.0,249.72,199.34
2016,8,23,8,30,82.0,241.0,3.1,18.0,287.0,282.77,224.82
2016,8,23,8,45,133.0,266.5,3.1,18.5,348.5,351.93,278.78
2016,8,23,9,0,184.0,292.0,3.1,19.0,410.0,420.58,331.23
2016,8,23,9,15,484.5,212.5,3.1,19.5,550.5,586.18,461.02
2016,8,23,9,30,785.0,133.0,3.1,20.0,691.0,762.42,591.52
2016,8,23,9,45,781.0,144.0,3.15,20.5,722.0,802.27,616.37
2016,8,23,10,0,777.0,155.0,3.2,21.0,753.0,839.13,639.85
2016,8,23,10,15,786.0,157.5,3.25,21.0,782.0,875.76,664.23
2016,8,23,10,30,795.0,160.0,3.3,21.0,811.0,910.0,686.86
2016,8,23,10,45,802.5,161.0,3.35,21.5,833.5,938.68,704.3
2016,8,23,11,0,810.0,162.0,3.4,22.0,856.0,964.51,719.79
2016,8,23,11,15,814.5,163.0,3.5,22.0,870.5,984.4,733.06
2016,8,23,11,30,819.0,164.0,3.6,22.0,885.0,1001.04,744.3
2016,8,23,11,45,822.0,164.0,3.7,22.5,892.5,1011.8,750.29
2016,8,23,12,0,825.0,164.0,3.8,23.0,900.0,1019.11,754.13
2016,8,23,12,15,824.5,164.0,3.9,23.0,899.0,1019.38,754.9
2016,8,23,12,30,824.0,164.0,4.0,23.0,898.0,1016.14,753.5
2016,8,23,12,45,820.5,164.0,4.15,23.5,888.5,1006.41,746.74
2016,8,23,13,0,817.0,164.0,4.3,24.0,879.0,993.27,737.82
2016,8,23,13,15,812.5,162.5,4.4,23.5,862.5,974.28,727.6
2016,8,23,13,30,808.0,161.0,4.5,23.0,846.0,952.11,715.28
2016,8,23,13,45,801.5,158.5,4.65,23.0,822.0,923.99,698.07
2016,8,23,14,0,795.0,156.0,4.8,23.0,798.0,893.06,678.75
2016,8,23,14,15,785.5,153.5,4.9,22.5,767.5,856.89,656.5
2016,8,23,14,30,776.0,151.0,5.0,22.0,737.0,818.45,632.31
2016,8,23,14,45,626.5,198.5,5.1,22.0,656.5,720.66,561.44
2016,8,23,15,0,477.0,246.0,5.2,22.0,576.0,624.68,488.48
2016,8,23,15,15,413.0,249.0,5.25,21.5,522.0,558.77,439.63
2016,8,23,15,30,349.0,252.0,5.3,21.0,468.0,491.0,388.36
2016,8,23,15,45,333.0,233.5,5.35,21.0,426.5,443.52,351.98
2016,8,23,16,0,317.0,215.0,5.4,21.0,385.0,396.96,315.59
2016,8,23,16,15,242.5,201.0,5.35,20.0,324.0,326.16,260.03
2016,8,23,16,30,168.0,187.0,5.3,19.0,263.0,259.28,206.9
2016,8,23,16,45,154.5,166.0,5.3,18.5,229.0,222.48,176.97
2016,8,23,17,0,141.0,145.0,5.3,18.0,195.0,187.19,147.72
2016,8,23,17,15,294.0,110.5,5.15,17.0,192.5,188.45,143.69
2016,8,23,17,30,447.0,76.0,5.0,16.0,190.0,170.17,120.34
2016,8,23,17,45,376.5,63.0,4.9,15.5,144.0,117.17,76.43
2016,8,23,18,0,306.0,50.0,4.8,15.0,98.0,72.87,42.87
2016,8,23,18,15,207.5,34.0,4.65,14.5,60.5,33.97,17.77
2016,8,23,18,30,109.0,18.0,4.5,14.0,23.0,14.2,0.0
2016,8,23,18,45,54.5,9.0,4.4,14.0,11.5,8.58,0.0
2016,8,23,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,5,45,115.0,13.0,2.85,11.5,22.0,12.39,0.0
2016,8,24,6,0,230.0,26.0,3.2,12.0,44.0,21.05,9.84
2016,8,24,6,15,334.0,38.5,3.2,12.5,87.0,55.69,29.53
2016,8,24,6,30,438.0,51.0,3.2,13.0,130.0,103.68,62.75
2016,8,24,6,45,508.0,59.5,3.25,13.5,180.0,154.44,104.04
2016,8,24,7,0,578.0,68.0,3.3,14.0,230.0,213.65,155.12
2016,8,24,7,15,291.0,97.0,3.25,14.5,178.5,188.28,146.2
2016,8,24,7,30,4.0,126.0,3.2,15.0,127.0,119.3,95.11
2016,8,24,7,45,5.0,140.0,3.15,15.5,142.0,133.37,106.44
2016,8,24,8,0,6.0,154.0,3.1,16.0,157.0,147.58,117.57
2016,8,24,8,15,14.0,179.0,3.1,16.5,187.0,176.29,140.44
2016,8,24,8,30,22.0,204.0,3.1,17.0,217.0,206.0,163.79
2016,8,24,8,45,28.0,227.0,3.1,17.5,244.5,238.7,189.15
2016,8,24,9,0,34.0,250.0,3.1,18.0,272.0,267.67,211.21
2016,8,24,9,15,111.0,291.0,3.15,18.5,368.5,375.54,295.83
2016,8,24,9,30,188.0,332.0,3.2,19.0,465.0,483.42,377.81
2016,8,24,9,45,148.5,348.0,3.25,19.5,456.5,476.04,369.51
2016,8,24,10,0,109.0,364.0,3.3,20.0,448.0,455.78,352.14
2016,8,24,10,15,126.5,382.0,3.4,20.5,482.5,504.08,387.39
2016,8,24,10,30,144.0,400.0,3.5,21.0,517.0,543.56,415.51
2016,8,24,10,45,529.0,256.5,3.6,21.5,705.0,782.24,597.59
2016,8,24,11,0,914.0,113.0,3.7,22.0,893.0,1005.36,750.63
2016,8,24,11,15,917.5,113.5,3.8,22.0,908.0,1025.03,762.04
2016,8,24,11,30,921.0,114.0,3.9,22.0,923.0,1041.11,772.84
2016,8,24,11,45,920.0,115.5,4.0,22.0,929.0,1050.06,779.04
2016,8,24,12,0,919.0,117.0,4.1,22.0,935.0,1055.21,782.91
2016,8,24,12,15,919.0,117.0,4.15,22.0,934.0,1055.98,783.69
2016,8,24,12,30,919.0,117.0,4.2,22.0,933.0,1052.95,782.11
2016,8,24,12,45,899.5,126.5,4.3,22.5,918.5,1036.65,770.64
2016,8,24,13,0,880.0,136.0,4.4,23.0,904.0,1016.91,757.06
2016,8,24,13,15,876.0,135.0,4.5,23.0,887.0,998.28,745.77
2016,8,24,13,30,872.0,134.0,4.6,23.0,870.0,976.27,732.51
2016,8,24,13,45,865.0,133.0,4.7,23.0,845.5,948.23,715.09
2016,8,24,14,0,858.0,132.0,4.8,23.0,821.0,924.03,700.23
2016,8,24,14,15,849.0,130.0,4.9,22.5,790.0,886.89,677.57
2016,8,24,14,30,840.0,128.0,5.0,22.0,759.0,847.26,652.84
2016,8,24,14,45,828.0,125.0,5.1,22.0,721.5,801.91,622.35
2016,8,24,15,0,816.0,122.0,5.2,22.0,684.0,754.75,590.13
2016,8,24,15,15,800.0,119.0,5.2,21.5,641.0,703.21,554.53
2016,8,24,15,30,784.0,116.0,5.2,21.0,598.0,650.74,516.02
2016,8,24,15,45,764.0,111.5,5.25,20.5,551.0,593.66,473.04
2016,8,24,16,0,744.0,107.0,5.3,20.0,504.0,537.1,429.09
2016,8,24,16,15,716.0,102.0,5.2,19.5,453.5,475.72,379.68
2016,8,24,16,30,688.0,97.0,5.1,19.0,403.0,415.96,330.11
2016,8,24,16,45,652.0,90.5,5.1,18.5,351.5,353.49,277.15
2016,8,24,17,0,616.0,84.0,5.1,18.0,300.0,294.25,225.5
2016,8,24,17,15,563.0,76.5,4.95,17.0,248.0,232.93,172.1
2016,8,24,17,30,510.0,69.0,4.8,16.0,196.0,177.55,123.78
2016,8,24,17,45,433.5,58.0,4.7,15.5,148.0,121.55,77.47
2016,8,24,18,0,357.0,47.0,4.6,15.0,100.0,75.06,42.71
2016,8,24,18,15,241.5,32.0,4.45,14.5,62.0,32.51,16.08
2016,8,24,18,30,126.0,17.0,4.3,14.0,24.0,13.44,0.0
2016,8,24,18,45,63.0,8.5,4.2,14.0,12.0,8.1,0.0
2016,8,24,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,5,45,113.5,12.5,2.8,11.5,21.0,11.91,0.0
2016,8,25,6,0,227.0,25.0,3.1,12.0,42.0,20.21,8.7
2016,8,25,6,15,331.5,37.0,3.15,12.5,84.0,54.21,28.33
2016,8,25,6,30,436.0,49.0,3.2,13.0,126.0,101.65,61.09
2016,8,25,6,45,218.0,50.5,3.25,13.5,89.0,90.38,62.27
2016,8,25,7,0,0.0,52.0,3.3,14.0,52.0,48.33,35.79
2016,8,25,7,15,0.0,64.0,3.3,14.5,64.0,59.53,45.27
2016,8,25,7,30,0.0,76.0,3.3,15.0,76.0,70.75,54.57
2016,8,25,7,45,0.0,92.0,3.3,15.5,92.0,85.79,66.9
2016,8,25,8,0,0.0,108.0,3.3,16.0,108.0,100.9,79.09
2016,8,25,8,15,18.0,162.5,3.3,16.5,172.5,162.65,129.55
2016,8,25,8,30,36.0,217.0,3.3,17.0,237.0,231.91,184.91
2016,8,25,8,45,44.0,241.5,3.3,17.5,268.0,263.81,209.43
2016,8,25,9,0,52.0,266.0,3.3,18.0,299.0,296.59,234.37
2016,8,25,9,15,32.0,245.0,3.35,18.5,266.0,263.21,206.87
2016,8,25,9,30,12.0,224.0,3.4,19.0,233.0,221.9,173.21
2016,8,25,9,45,41.5,286.0,3.5,19.5,318.0,315.95,246.63
2016,8,25,10,0,71.0,348.0,3.6,20.0,403.0,406.99,315.53
2016,8,25,10,15,131.0,373.5,3.65,20.0,478.5,499.66,385.84
2016,8,25,10,30,191.0,399.0,3.7,20.0,554.0,586.05,450.16
2016,8,25,10,45,159.5,409.5,3.8,20.5,541.5,573.12,438.21
2016,8,25,11,0,128.0,420.0,3.9,21.0,529.0,558.06,425.22
2016,8,25,11,15,249.5,405.0,3.95,21.0,622.0,675.9,514.09
2016,8,25,11,30,371.0,390.0,4.0,21.0,715.0,784.66,593.87
2016,8,25,11,45,385.5,381.0,4.1,21.5,721.0,793.53,599.05
2016,8,25,12,0,400.0,372.0,4.2,22.0,727.0,811.42,610.95
2016,8,25,12,15,424.5,367.0,4.25,22.0,743.5,831.37,625.56
2016,8,25,12,30,449.0,362.0,4.3,22.0,760.0,849.13,638.67
2016,8,25,12,45,687.0,236.5,4.4,22.0,837.5,955.4,719.39
2016,8,25,13,0,925.0,111.0,4.5,22.0,915.0,1034.79,773.44
2016,8,25,13,15,921.0,110.0,4.55,22.0,898.0,1015.37,760.75
2016,8,25,13,30,917.0,109.0,4.6,22.0,881.0,992.41,746.44
2016,8,25,13,45,911.0,108.0,4.7,22.0,856.0,964.17,728.93
2016,8,25,14,0,905.0,107.0,4.8,22.0,831.0,932.76,709.11
2016,8,25,14,15,897.0,105.5,4.9,21.5,800.0,896.07,686.8
2016,8,25,14,30,889.0,104.0,5.0,21.0,769.0,856.68,662.24
2016,8,25,14,45,877.5,102.0,5.1,21.0,731.0,811.5,631.83
2016,8,25,15,0,866.0,100.0,5.2,21.0,693.0,764.33,599.58
2016,8,25,15,15,852.0,97.5,5.25,20.5,650.0,716.42,567.2
2016,8,25,15,30,838.0,95.0,5.3,20.0,607.0,663.48,528.91
2016,8,25,15,45,587.5,151.5,5.35,19.5,496.5,526.16,421.3
2016,8,25,16,0,337.0,208.0,5.4,19.0,386.0,400.55,320.95
2016,8,25,16,15,205.5,194.0,5.4,18.5,299.0,295.5,237.05
2016,8,25,16,30,74.0,180.0,5.4,18.0,212.0,206.18,164.89
2016,8,25,16,45,68.0,158.0,5.4,17.5,185.0,177.52,141.77
2016,8,25,17,0,62.0,136.0,5.4,17.0,158.0,149.64,118.8
2016,8,25,17,15,54.5,114.0,5.25,16.0,130.5,122.18,96.03
2016,8,25,17,30,47.0,92.0,5.1,15.0,103.0,95.79,73.82
2016,8,25,17,45,231.5,66.5,4.95,14.5,102.5,96.69,65.8
2016,8,25,18,0,416.0,41.0,4.8,14.0,102.0,73.45,39.33
2016,8,25,18,15,289.5,28.5,4.6,13.5,62.5,30.49,13.88
2016,8,25,18,30,163.0,16.0,4.4,13.0,23.0,15.25,0.0
2016,8,25,18,45,81.5,8.0,4.25,13.0,11.5,7.63,0.0
2016,8,25,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,5,45,113.5,12.5,2.2,12.5,20.5,11.91,0.0
2016,8,26,6,0,227.0,25.0,2.5,13.0,41.0,20.36,8.12
2016,8,26,6,15,336.0,37.0,2.6,13.5,84.0,54.61,28.32
2016,8,26,6,30,445.0,49.0,2.7,14.0,127.0,102.91,61.45
2016,8,26,6,45,222.5,62.0,2.85,14.5,101.0,102.38,71.88
2016,8,26,7,0,0.0,75.0,3.0,15.0,75.0,69.74,53.78
2016,8,26,7,15,0.0,92.5,2.95,15.0,92.5,86.22,67.73
2016,8,26,7,30,0.0,110.0,2.9,15.0,110.0,102.79,81.49
2016,8,26,7,45,1.0,128.0,2.9,15.5,128.5,120.35,95.68
2016,8,26,8,0,2.0,146.0,2.9,16.0,147.0,138.1,109.8
2016,8,26,8,15,5.0,163.0,2.9,16.5,166.0,156.16,123.99
2016,8,26,8,30,8.0,180.0,2.9,17.0,185.0,174.61,138.32
2016,8,26,8,45,8.0,187.0,2.9,17.5,192.0,181.78,143.38
2016,8,26,9,0,8.0,194.0,2.9,18.0,199.0,188.94,148.42
2016,8,26,9,15,17.0,230.5,2.95,18.5,242.5,231.52,181.69
2016,8,26,9,30,26.0,267.0,3.0,19.0,286.0,275.16,215.15
2016,8,26,9,45,100.0,317.5,3.05,19.5,393.5,396.57,309.42
2016,8,26,10,0,174.0,368.0,3.1,20.0,501.0,525.92,406.05
2016,8,26,10,15,517.5,251.0,3.2,20.0,667.0,736.04,567.49
2016,8,26,10,30,861.0,134.0,3.3,20.0,833.0,944.24,714.4
2016,8,26,10,45,585.0,266.0,3.4,20.5,746.5,848.35,642.99
2016,8,26,11,0,309.0,398.0,3.5,21.0,660.0,720.99,544.91
2016,8,26,11,15,271.0,414.5,3.6,21.0,647.5,707.48,534.94
2016,8,26,11,30,233.0,431.0,3.7,21.0,635.0,679.46,514.11
2016,8,26,11,45,349.5,395.0,3.85,21.5,703.0,772.73,583.07
2016,8,26,12,0,466.0,359.0,4.0,22.0,771.0,864.88,649.08
2016,8,26,12,15,348.0,398.0,4.15,22.0,705.5,776.67,584.5
2016,8,26,12,30,230.0,437.0,4.3,22.0,640.0,685.89,517.76
2016,8,26,12,45,330.5,397.0,4.45,22.0,685.0,753.68,570.33
2016,8,26,13,0,431.0,357.0,4.6,22.0,730.0,816.3,618.07
2016,8,26,13,15,459.5,340.0,4.7,22.0,731.0,818.52,621.14
2016,8,26,13,30,488.0,323.0,4.8,22.0,732.0,817.64,622.42
2016,8,26,13,45,673.0,226.5,4.95,22.0,773.5,879.51,673.07
2016,8,26,14,0,858.0,130.0,5.1,22.0,815.0,920.65,703.43
2016,8,26,14,15,573.5,234.5,5.15,21.5,685.0,758.67,587.81
2016,8,26,14,30,289.0,339.0,5.2,21.0,555.0,595.9,463.14
2016,8,26,14,45,312.0,315.0,5.3,21.0,537.0,576.7,451.05
2016,8,26,15,0,335.0,291.0,5.4,21.0,519.0,554.78,436.08
2016,8,26,15,15,219.0,281.0,5.4,20.5,426.5,438.56,346.62
2016,8,26,15,30,103.0,271.0,5.4,20.0,334.0,333.85,264.23
2016,8,26,15,45,65.0,234.5,5.4,20.0,273.0,268.19,212.5
2016,8,26,16,0,27.0,198.0,5.4,20.0,212.0,202.43,159.98
2016,8,26,16,15,24.0,179.0,5.3,19.5,190.5,181.02,143.4
2016,8,26,16,30,21.0,160.0,5.2,19.0,169.0,159.96,126.83
2016,8,26,16,45,16.5,140.0,5.15,18.5,147.0,137.75,109.08
2016,8,26,17,0,12.0,120.0,5.1,18.0,125.0,116.14,91.57
2016,8,26,17,15,259.5,92.5,4.85,17.0,156.5,160.3,121.19
2016,8,26,17,30,507.0,65.0,4.6,16.0,188.0,170.85,118.01
2016,8,26,17,45,427.0,54.5,4.45,15.5,140.5,115.31,72.35
2016,8,26,18,0,347.0,44.0,4.3,15.0,93.0,69.74,38.81
2016,8,26,18,15,228.5,29.0,4.1,14.5,55.5,28.38,12.93
2016,8,26,18,30,110.0,14.0,3.9,14.0,18.0,13.34,0.0
2016,8,26,18,45,55.0,7.0,3.75,14.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,84.0,12.0,2.3,12.5,18.0,11.44,0.0
2016,8,27,6,0,168.0,24.0,2.6,13.0,36.0,18.88,6.4
2016,8,27,6,15,268.0,39.5,2.75,13.0,77.0,51.91,28.32
2016,8,27,6,30,368.0,55.0,2.9,13.0,118.0,97.92,60.83
2016,8,27,6,45,184.0,59.5,3.1,13.5,91.0,91.75,64.79
2016,8,27,7,0,0.0,64.0,3.3,14.0,64.0,59.52,45.31
2016,8,27,7,15,0.0,79.0,3.25,14.5,79.0,73.58,57.19
2016,8,27,7,30,0.0,94.0,3.2,15.0,94.0,87.71,68.86
2016,8,27,7,45,0.0,117.0,3.2,15.5,117.0,109.5,86.71
2016,8,27,8,0,0.0,140.0,3.2,16.0,140.0,131.44,104.37
2016,8,27,8,15,13.0,173.5,3.2,16.5,181.0,170.7,136.02
2016,8,27,8,30,26.0,207.0,3.2,17.0,222.0,211.64,168.52
2016,8,27,8,45,21.0,213.5,3.25,17.5,226.0,216.04,171.13
2016,8,27,9,0,16.0,220.0,3.3,18.0,230.0,219.91,173.33
2016,8,27,9,15,23.5,247.5,3.35,18.0,263.5,253.13,199.35
2016,8,27,9,30,31.0,275.0,3.4,18.0,297.0,295.06,231.83
2016,8,27,9,45,61.0,315.0,3.45,18.5,361.0,362.34,283.6
2016,8,27,10,0,91.0,355.0,3.5,19.0,425.0,432.12,336.14
2016,8,27,10,15,308.5,324.5,3.55,19.5,572.5,617.09,478.59
2016,8,27,10,30,526.0,294.0,3.6,20.0,720.0,805.25,616.23
2016,8,27,10,45,327.5,355.5,3.7,20.5,623.5,686.49,524.24
2016,8,27,11,0,129.0,417.0,3.8,21.0,527.0,556.81,423.75
2016,8,27,11,15,128.5,424.5,3.9,21.0,535.0,567.14,431.73
2016,8,27,11,30,128.0,432.0,4.0,21.0,543.0,576.82,438.61
2016,8,27,11,45,214.5,426.0,4.1,21.0,614.5,658.53,500.53
2016,8,27,12,0,301.0,420.0,4.2,21.0,686.0,752.87,569.79
2016,8,27,12,15,246.5,430.0,4.3,21.0,647.5,708.88,536.67
2016,8,27,12,30,192.0,440.0,4.4,21.0,609.0,651.35,494.59
2016,8,27,12,45,195.0,432.0,4.55,21.5,602.0,644.01,489.56
2016,8,27,13,0,198.0,424.0,4.7,22.0,595.0,635.67,483.57
2016,8,27,13,15,197.0,415.5,4.75,21.5,583.5,621.93,475.1
2016,8,27,13,30,196.0,407.0,4.8,21.0,572.0,607.34,466.01
2016,8,27,13,45,214.0,393.0,4.9,21.0,567.5,603.71,464.81
2016,8,27,14,0,232.0,379.0,5.0,21.0,563.0,598.32,462.27
2016,8,27,14,15,230.5,364.0,5.05,20.5,541.0,573.12,445.27
2016,8,27,14,30,229.0,349.0,5.1,20.0,519.0,547.22,427.6
2016,8,27,14,45,517.0,236.0,5.15,20.0,593.5,666.51,525.14
2016,8,27,15,0,805.0,123.0,5.2,20.0,668.0,744.62,588.41
2016,8,27,15,15,597.5,178.5,5.2,19.5,569.0,620.01,493.1
2016,8,27,15,30,390.0,234.0,5.2,19.0,470.0,498.61,398.0
2016,8,27,15,45,565.0,169.0,5.2,19.0,480.0,525.0,421.07
2016,8,27,16,0,740.0,104.0,5.2,19.0,490.0,528.19,423.95
2016,8,27,16,15,712.0,99.0,5.15,18.5,439.5,466.97,374.18
2016,8,27,16,30,684.0,94.0,5.1,18.0,389.0,407.4,324.43
2016,8,27,16,45,652.5,86.0,5.05,17.5,338.0,345.43,271.34
2016,8,27,17,0,621.0,78.0,5.0,17.0,287.0,286.22,219.16
2016,8,27,17,15,567.0,70.5,4.85,16.5,236.0,224.56,164.79
2016,8,27,17,30,513.0,63.0,4.7,16.0,185.0,169.0,115.99
2016,8,27,17,45,439.0,52.0,4.6,15.5,137.5,113.63,70.33
2016,8,27,18,0,365.0,41.0,4.5,15.0,90.0,67.46,36.32
2016,8,27,18,15,241.5,27.0,4.35,14.5,53.5,26.83,11.41
2016,8,27,18,30,118.0,13.0,4.2,14.0,17.0,12.39,0.0
2016,8,27,18,45,59.0,6.5,4.05,13.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,5,45,114.0,11.5,1.65,11.5,19.0,10.96,0.0
2016,8,28,6,0,228.0,23.0,1.8,12.0,38.0,18.68,5.46
2016,8,28,6,15,339.0,35.0,1.9,12.5,80.5,53.14,26.98
2016,8,28,6,30,450.0,47.0,2.0,13.0,123.0,101.93,60.52
2016,8,28,6,45,229.0,70.0,2.1,13.5,109.0,110.23,78.38
2016,8,28,7,0,8.0,93.0,2.2,14.0,95.0,88.57,69.62
2016,8,28,7,15,14.0,112.5,2.1,14.5,117.5,109.48,87.07
2016,8,28,7,30,20.0,132.0,2.0,15.0,140.0,131.2,104.86
2016,8,28,7,45,90.0,163.5,1.95,15.5,204.0,195.66,157.14
2016,8,28,8,0,160.0,195.0,1.9,16.0,268.0,270.64,217.25
2016,8,28,8,15,484.0,144.0,1.9,16.5,402.0,415.45,333.02
2016,8,28,8,30,808.0,93.0,1.9,17.0,536.0,585.9,464.72
2016,8,28,8,45,828.5,95.0,1.9,17.5,583.0,643.21,506.24
2016,8,28,9,0,849.0,97.0,1.9,18.0,630.0,700.3,547.07
2016,8,28,9,15,862.5,99.5,1.95,18.5,671.5,748.47,578.87
2016,8,28,9,30,876.0,102.0,2.0,19.0,713.0,798.38,611.34
2016,8,28,9,45,887.5,103.5,2.1,19.5,749.5,843.84,640.66
2016,8,28,10,0,899.0,105.0,2.2,20.0,786.0,887.13,668.21
2016,8,28,10,15,906.5,106.0,2.35,20.5,815.5,923.93,691.6
2016,8,28,10,30,914.0,107.0,2.5,21.0,845.0,957.84,712.99
2016,8,28,10,45,918.5,108.5,2.65,21.5,867.0,986.38,730.76
2016,8,28,11,0,923.0,110.0,2.8,22.0,889.0,1011.54,746.32
2016,8,28,11,15,926.0,111.0,2.9,22.0,903.5,1031.19,759.31
2016,8,28,11,30,929.0,112.0,3.0,22.0,918.0,1047.18,770.06
2016,8,28,11,45,930.5,112.0,3.2,22.5,924.5,1056.86,776.23
2016,8,28,12,0,932.0,112.0,3.4,23.0,931.0,1062.71,779.99
2016,8,28,12,15,931.5,112.0,3.55,23.0,929.5,1062.69,781.13
2016,8,28,12,30,931.0,112.0,3.7,23.0,928.0,1058.8,779.86
2016,8,28,12,45,942.0,104.0,3.85,23.0,922.0,1053.95,778.07
2016,8,28,13,0,953.0,96.0,4.0,23.0,916.0,1044.95,773.61
2016,8,28,13,15,949.5,95.0,4.1,23.0,898.5,1025.29,761.81
2016,8,28,13,30,946.0,94.0,4.2,23.0,881.0,1001.97,747.63
2016,8,28,13,45,940.0,93.5,4.3,23.0,856.0,973.32,729.84
2016,8,28,14,0,934.0,93.0,4.4,23.0,831.0,941.38,709.73
2016,8,28,14,15,926.5,91.5,4.45,22.5,799.0,903.96,686.79
2016,8,28,14,30,919.0,90.0,4.5,22.0,767.0,863.72,661.82
2016,8,28,14,45,908.5,88.0,4.55,22.0,729.0,817.96,631.29
2016,8,28,15,0,898.0,86.0,4.6,22.0,691.0,770.05,598.85
2016,8,28,15,15,884.0,84.0,4.6,21.5,647.5,717.8,563.63
2016,8,28,15,30,870.0,82.0,4.6,21.0,604.0,664.24,525.68
2016,8,28,15,45,851.5,79.5,4.6,20.5,555.5,606.4,482.09
2016,8,28,16,0,833.0,77.0,4.6,20.0,507.0,549.91,438.02
2016,8,28,16,15,808.0,73.5,4.55,19.5,456.0,487.11,387.45
2016,8,28,16,30,783.0,70.0,4.5,19.0,405.0,425.45,336.05
2016,8,28,16,45,747.5,66.0,4.5,18.5,351.5,360.67,280.63
2016,8,28,17,0,712.0,62.0,4.5,18.0,298.0,298.92,226.14
2016,8,28,17,15,660.0,56.5,4.35,17.0,245.0,234.65,169.45
2016,8,28,17,30,608.0,51.0,4.2,16.0,192.0,175.26,117.11
2016,8,28,17,45,524.5,43.0,4.1,15.5,142.5,115.8,68.27
2016,8,28,18,0,441.0,35.0,4.0,15.0,93.0,66.63,32.91
2016,8,28,18,15,299.5,23.5,3.9,14.5,55.0,23.62,8.3
2016,8,28,18,30,158.0,12.0,3.8,14.0,17.0,11.44,0.0
2016,8,28,18,45,79.0,6.0,3.75,13.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,29,5,45,32.5,11.0,2.8,11.5,13.0,10.48,0.0
2016,8,29,6,0,65.0,22.0,3.1,12.0,26.0,18.32,4.18
2016,8,29,6,15,116.0,40.5,3.2,12.5,56.5,43.8,26.51
2016,8,29,6,30,167.0,59.0,3.3,13.0,87.0,76.3,51.41
2016,8,29,6,45,193.5,79.5,3.45,13.5,122.5,112.71,82.0
2016,8,29,7,0,220.0,100.0,3.6,14.0,158.0,152.57,116.38
2016,8,29,7,15,241.5,118.5,3.6,14.0,195.5,192.24,151.14
2016,8,29,7,30,263.0,137.0,3.6,14.0,233.0,234.39,187.69
2016,8,29,7,45,137.0,147.5,3.6,14.5,198.0,203.87,164.67
2016,8,29,8,0,11.0,158.0,3.6,15.0,163.0,154.23,123.61
2016,8,29,8,15,225.0,175.0,3.6,15.5,297.5,300.88,244.37
2016,8,29,8,30,439.0,192.0,3.6,16.0,432.0,465.13,375.39
2016,8,29,8,45,646.5,140.5,3.6,16.5,527.0,574.71,461.83
2016,8,29,9,0,854.0,89.0,3.6,17.0,622.0,692.47,552.41
2016,8,29,9,15,867.0,91.0,3.6,17.5,663.5,743.14,586.52
2016,8,29,9,30,880.0,93.0,3.6,18.0,705.0,792.27,619.34
2016,8,29,9,45,899.0,90.0,3.65,18.5,743.0,839.16,650.27
2016,8,29,10,0,918.0,87.0,3.7,19.0,781.0,884.36,679.61
2016,8,29,10,15,925.0,88.5,3.7,19.5,810.0,921.8,702.92
2016,8,29,10,30,932.0,90.0,3.7,20.0,839.0,956.25,724.0
2016,8,29,10,45,938.0,90.5,3.75,20.5,861.5,985.51,741.72
2016,8,29,11,0,944.0,91.0,3.8,21.0,884.0,1011.39,757.13
2016,8,29,11,15,947.0,91.5,3.85,21.0,898.5,1030.8,769.71
2016,8,29,11,30,950.0,92.0,3.9,21.0,913.0,1046.46,779.92
2016,8,29,11,45,952.0,91.5,4.0,21.5,920.0,1056.2,785.17
2016,8,29,12,0,954.0,91.0,4.1,22.0,927.0,1062.03,787.98
2016,8,29,12,15,954.0,91.0,4.2,22.0,925.5,1062.44,788.87
2016,8,29,12,30,954.0,91.0,4.3,22.0,924.0,1058.88,787.29
2016,8,29,12,45,938.5,99.0,4.4,22.0,911.0,1044.65,778.71
2016,8,29,13,0,923.0,107.0,4.5,22.0,898.0,1026.79,767.91
2016,8,29,13,15,919.5,106.0,4.6,22.0,881.0,1007.52,756.5
2016,8,29,13,30,916.0,105.0,4.7,22.0,864.0,984.69,742.65
2016,8,29,13,45,913.0,102.5,4.8,22.0,840.0,957.28,725.6
2016,8,29,14,0,910.0,100.0,4.9,22.0,816.0,926.53,706.14
2016,8,29,14,15,902.0,98.5,4.95,21.5,784.5,889.33,683.02
2016,8,29,14,30,894.0,97.0,5.0,21.0,753.0,849.43,657.71
2016,8,29,14,45,887.0,93.5,5.1,21.0,716.0,805.69,628.29
2016,8,29,15,0,880.0,90.0,5.2,21.0,679.0,759.59,596.76
2016,8,29,15,15,866.0,87.5,5.2,20.5,635.5,707.52,561.02
2016,8,29,15,30,852.0,85.0,5.2,20.0,592.0,654.2,522.34
2016,8,29,15,45,836.5,81.5,5.2,20.0,545.0,600.07,479.99
2016,8,29,16,0,821.0,78.0,5.2,20.0,498.0,542.82,434.08
2016,8,29,16,15,795.5,74.5,5.1,19.5,447.0,480.39,383.3
2016,8,29,16,30,770.0,71.0,5.0,19.0,396.0,419.17,331.85
2016,8,29,16,45,736.0,66.5,4.95,18.5,343.5,355.2,276.74
2016,8,29,17,0,702.0,62.0,4.9,18.0,291.0,294.11,222.53
2016,8,29,17,15,648.5,56.5,4.7,17.5,238.5,230.12,165.67
2016,8,29,17,30,595.0,51.0,4.5,17.0,186.0,171.24,113.69
2016,8,29,17,45,509.0,43.0,4.35,16.5,137.5,112.41,65.79
2016,8,29,18,0,423.0,35.0,4.2,16.0,89.0,64.21,31.56
2016,8,29,18,15,211.5,25.0,4.1,15.5,52.0,23.32,8.07
2016,8,29,18,30,0.0,15.0,4.0,15.0,15.0,14.3,0.0
2016,8,29,18,45,0.0,7.5,3.9,14.5,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,6.0,3.5,13.5,6.0,5.72,0.0
2016,8,30,6,0,0.0,12.0,3.6,14.0,12.0,11.12,0.0
2016,8,30,6,15,0.0,26.5,3.55,14.0,26.5,24.61,14.4
2016,8,30,6,30,0.0,41.0,3.5,14.0,41.0,38.04,26.42
2016,8,30,6,45,0.0,58.0,3.5,14.5,58.0,53.87,40.19
2016,8,30,7,0,0.0,75.0,3.5,15.0,75.0,69.82,53.86
2016,8,30,7,15,0.0,92.5,3.45,15.5,92.5,86.35,67.73
2016,8,30,7,30,0.0,110.0,3.4,16.0,110.0,102.96,81.39
2016,8,30,7,45,303.0,109.5,3.35,16.5,247.5,245.68,197.14
2016,8,30,8,0,606.0,109.0,3.3,17.0,385.0,414.9,332.94
2016,8,30,8,15,731.0,90.0,3.3,17.5,460.5,497.76,399.2
2016,8,30,8,30,856.0,71.0,3.3,18.0,536.0,589.76,471.34
