Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,45,874.0,72.5,3.3,19.0,583.0,646.69,513.31
2016,8,30,9,0,892.0,74.0,3.3,20.0,630.0,703.05,552.45
2016,8,30,9,15,904.0,76.0,3.35,20.5,671.5,754.63,587.14
2016,8,30,9,30,916.0,78.0,3.4,21.0,713.0,804.49,620.06
2016,8,30,9,45,925.0,79.5,3.45,21.5,748.5,849.35,648.98
2016,8,30,10,0,934.0,81.0,3.5,22.0,784.0,891.74,675.85
2016,8,30,10,15,940.5,82.0,3.55,22.0,813.0,928.65,700.05
2016,8,30,10,30,947.0,83.0,3.6,22.0,842.0,962.5,722.1
2016,8,30,10,45,952.5,83.0,3.7,22.5,864.0,991.05,739.48
2016,8,30,11,0,958.0,83.0,3.8,23.0,886.0,1016.14,754.54
2016,8,30,11,15,961.0,83.5,3.85,23.0,900.0,1035.72,767.12
2016,8,30,11,30,964.0,84.0,3.9,23.0,914.0,1051.49,777.31
2016,8,30,11,45,966.0,83.5,3.95,23.5,920.5,1061.26,782.18
2016,8,30,12,0,968.0,83.0,4.0,24.0,927.0,1067.07,784.59
2016,8,30,12,15,967.5,82.5,4.1,24.0,925.5,1066.35,784.75
2016,8,30,12,30,967.0,82.0,4.2,24.0,924.0,1061.61,782.44
2016,8,30,12,45,962.5,83.5,4.3,24.0,913.5,1051.1,776.44
2016,8,30,13,0,958.0,85.0,4.4,24.0,903.0,1036.71,768.0
2016,8,30,13,15,954.0,84.5,4.5,24.0,885.5,1016.85,755.97
2016,8,30,13,30,950.0,84.0,4.6,24.0,868.0,993.31,741.8
2016,8,30,13,45,946.0,82.5,4.7,24.0,843.5,965.13,724.5
2016,8,30,14,0,942.0,81.0,4.8,24.0,819.0,933.55,704.77
2016,8,30,14,15,934.5,80.0,4.85,23.5,787.0,896.25,681.92
2016,8,30,14,30,927.0,79.0,4.9,23.0,755.0,856.11,656.79
2016,8,30,14,45,917.5,77.0,4.95,23.0,717.0,810.67,626.27
2016,8,30,15,0,908.0,75.0,5.0,23.0,679.0,762.99,593.77
2016,8,30,15,15,894.5,73.0,5.05,22.5,635.5,710.52,558.41
2016,8,30,15,30,881.0,71.0,5.1,22.0,592.0,656.7,520.45
2016,8,30,15,45,864.0,68.5,5.15,21.5,544.5,599.15,476.9
2016,8,30,16,0,847.0,66.0,5.2,21.0,497.0,541.2,431.5
2016,8,30,16,15,822.5,63.5,5.15,20.5,446.0,479.41,381.27
2016,8,30,16,30,798.0,61.0,5.1,20.0,395.0,419.33,330.66
2016,8,30,16,45,764.5,57.0,5.1,19.5,342.0,354.55,274.81
2016,8,30,17,0,731.0,53.0,5.1,19.0,289.0,292.57,219.72
2016,8,30,17,15,679.5,48.5,5.0,18.5,236.5,228.53,162.62
2016,8,30,17,30,628.0,44.0,4.9,18.0,184.0,170.15,110.88
2016,8,30,17,45,542.0,37.5,4.8,17.5,135.0,111.12,62.97
2016,8,30,18,0,456.0,31.0,4.7,17.0,86.0,62.75,29.19
2016,8,30,18,15,228.0,22.0,4.6,16.5,49.5,20.02,6.36
2016,8,30,18,30,0.0,13.0,4.5,16.0,13.0,12.39,0.0
2016,8,30,18,45,0.0,6.5,4.45,15.5,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,148.5,9.5,3.7,12.5,18.0,9.05,0.0
2016,8,31,6,0,297.0,19.0,3.9,13.0,36.0,15.24,0.1
2016,8,31,6,15,418.5,27.5,3.95,13.5,80.0,52.28,23.24
2016,8,31,6,30,540.0,36.0,4.0,14.0,124.0,103.84,57.84
2016,8,31,6,45,608.0,42.5,4.05,14.5,175.0,158.57,102.79
2016,8,31,7,0,676.0,49.0,4.1,15.0,226.0,221.44,157.89
2016,8,31,7,15,719.5,53.0,4.1,15.5,279.0,281.92,212.78
2016,8,31,7,30,763.0,57.0,4.1,16.0,332.0,346.77,270.62
2016,8,31,7,45,793.0,60.5,4.1,16.5,384.5,409.32,325.37
2016,8,31,8,0,823.0,64.0,4.1,17.0,437.0,472.92,379.15
2016,8,31,8,15,844.5,66.5,4.1,17.0,487.0,533.18,429.32
2016,8,31,8,30,866.0,69.0,4.1,17.0,537.0,593.86,478.24
2016,8,31,8,45,881.5,71.5,4.15,17.5,583.5,650.75,522.0
2016,8,31,9,0,897.0,74.0,4.2,18.0,630.0,706.81,562.7
2016,8,31,9,15,909.0,76.0,4.25,18.5,671.5,758.6,598.19
2016,8,31,9,30,921.0,78.0,4.3,19.0,713.0,808.65,631.86
2016,8,31,9,45,925.5,81.5,4.35,19.5,748.0,852.17,660.36
2016,8,31,10,0,930.0,85.0,4.4,20.0,783.0,892.87,686.67
2016,8,31,10,15,936.5,86.0,4.45,20.0,812.0,929.62,711.37
2016,8,31,10,30,943.0,87.0,4.5,20.0,841.0,963.31,733.9
2016,8,31,10,45,947.5,88.0,4.6,20.5,863.0,991.87,751.84
2016,8,31,11,0,952.0,89.0,4.7,21.0,885.0,1016.93,767.41
2016,8,31,11,15,955.0,89.5,4.8,21.0,899.0,1036.34,780.74
2016,8,31,11,30,958.0,90.0,4.9,21.0,913.0,1051.96,791.66
2016,8,31,11,45,959.0,90.5,5.0,21.5,919.5,1061.71,797.16
2016,8,31,12,0,960.0,91.0,5.1,22.0,926.0,1067.5,800.14
2016,8,31,12,15,959.5,91.0,5.15,22.0,924.0,1067.24,800.35
2016,8,31,12,30,959.0,91.0,5.2,22.0,922.0,1062.99,798.05
2016,8,31,12,45,951.5,94.0,5.3,22.0,911.0,1051.09,791.11
2016,8,31,13,0,944.0,97.0,5.4,22.0,900.0,1035.42,781.7
2016,8,31,13,15,940.0,96.0,5.45,21.5,882.0,1015.14,770.34
2016,8,31,13,30,936.0,95.0,5.5,21.0,864.0,991.24,756.47
2016,8,31,13,45,931.5,93.5,5.55,21.0,839.0,962.85,737.94
2016,8,31,14,0,927.0,92.0,5.6,21.0,814.0,931.12,717.03
2016,8,31,14,15,918.5,90.5,5.6,21.0,781.5,892.79,691.03
2016,8,31,14,30,910.0,89.0,5.6,21.0,749.0,851.73,662.95
2016,8,31,14,45,901.0,86.5,5.6,21.0,711.0,806.7,631.78
2016,8,31,15,0,892.0,84.0,5.6,21.0,673.0,759.44,598.69
2016,8,31,15,15,877.0,81.5,5.55,20.5,629.5,706.0,561.54
2016,8,31,15,30,862.0,79.0,5.5,20.0,586.0,651.4,521.56
2016,8,31,15,45,845.5,75.5,5.5,20.0,538.0,593.95,476.43
2016,8,31,16,0,829.0,72.0,5.5,20.0,490.0,536.08,429.7
2016,8,31,16,15,803.0,69.0,5.4,19.5,439.0,475.09,379.65
2016,8,31,16,30,777.0,66.0,5.3,19.0,388.0,413.77,327.75
2016,8,31,16,45,742.5,61.5,5.25,19.0,335.5,349.26,271.32
2016,8,31,17,0,708.0,57.0,5.2,19.0,283.0,287.71,216.1
2016,8,31,17,15,654.0,52.0,5.0,18.0,230.5,223.93,159.69
2016,8,31,17,30,600.0,47.0,4.8,17.0,178.0,166.16,108.88
2016,8,31,17,45,511.5,39.0,4.65,16.5,129.5,106.33,60.5
2016,8,31,18,0,423.0,31.0,4.5,16.0,81.0,58.24,26.93
2016,8,31,18,15,211.5,15.5,4.4,15.5,40.5,13.29,0.99
2016,8,31,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,5,45,142.0,9.5,3.25,12.5,17.0,9.05,0.0
2016,9,1,6,0,284.0,19.0,3.5,13.0,34.0,15.35,0.0
2016,9,1,6,15,408.5,28.0,3.45,13.0,78.0,51.27,22.65
2016,9,1,6,30,533.0,37.0,3.4,13.0,122.0,104.12,58.52
2016,9,1,6,45,266.5,41.5,3.4,13.5,84.0,91.8,61.28
2016,9,1,7,0,0.0,46.0,3.4,14.0,46.0,42.74,30.98
2016,9,1,7,15,0.0,57.5,3.35,14.5,57.5,53.46,40.13
2016,9,1,7,30,0.0,69.0,3.3,15.0,69.0,64.2,49.08
2016,9,1,7,45,0.0,84.5,3.25,15.5,84.5,78.77,61.1
2016,9,1,8,0,0.0,100.0,3.2,16.0,100.0,93.43,72.99
2016,9,1,8,15,0.0,110.5,3.15,16.5,110.5,103.38,80.81
2016,9,1,8,30,0.0,121.0,3.1,17.0,121.0,113.36,88.56
2016,9,1,8,45,0.0,136.5,3.1,17.5,136.5,128.18,100.17
2016,9,1,9,0,0.0,152.0,3.1,18.0,152.0,143.07,111.69
2016,9,1,9,15,1.5,163.0,3.15,18.5,164.0,154.78,120.6
2016,9,1,9,30,3.0,174.0,3.2,19.0,176.0,166.66,129.59
2016,9,1,9,45,7.0,201.0,3.25,19.5,206.5,196.32,152.65
2016,9,1,10,0,11.0,228.0,3.3,20.0,237.0,226.44,175.75
2016,9,1,10,15,14.5,253.0,3.4,20.0,265.0,254.56,197.4
2016,9,1,10,30,18.0,278.0,3.5,20.0,293.0,282.98,219.15
2016,9,1,10,45,18.0,282.5,3.65,20.5,297.5,287.91,222.28
2016,9,1,11,0,18.0,287.0,3.8,21.0,302.0,292.79,225.44
2016,9,1,11,15,259.0,310.0,3.95,21.0,531.5,587.17,453.96
2016,9,1,11,30,500.0,333.0,4.1,21.0,761.0,866.27,656.46
2016,9,1,11,45,511.0,326.0,4.25,21.0,766.0,874.86,661.44
2016,9,1,12,0,522.0,319.0,4.4,21.0,771.0,881.12,666.72
2016,9,1,12,15,522.0,318.0,4.55,21.0,769.0,880.17,667.1
2016,9,1,12,30,522.0,317.0,4.7,21.0,767.0,876.76,665.85
2016,9,1,12,45,736.5,207.5,4.85,21.0,835.5,973.24,738.63
2016,9,1,13,0,951.0,98.0,5.0,21.0,904.0,1042.67,787.2
2016,9,1,13,15,947.0,97.5,5.0,20.5,886.0,1022.73,775.21
2016,9,1,13,30,943.0,97.0,5.0,20.0,868.0,999.14,761.33
2016,9,1,13,45,938.5,95.5,5.0,20.0,843.0,970.48,742.44
2016,9,1,14,0,934.0,94.0,5.0,20.0,818.0,938.46,721.22
2016,9,1,14,15,925.5,92.5,4.95,20.0,785.5,899.81,694.92
2016,9,1,14,30,917.0,91.0,4.9,20.0,753.0,858.41,666.57
2016,9,1,14,45,906.5,88.5,4.9,20.0,714.5,811.85,634.61
2016,9,1,15,0,896.0,86.0,4.9,20.0,676.0,763.16,600.77
2016,9,1,15,15,881.5,84.0,4.9,19.5,631.5,710.35,564.58
2016,9,1,15,30,867.0,82.0,4.9,19.0,587.0,656.32,525.24
2016,9,1,15,45,845.5,79.5,4.9,19.0,538.0,598.76,480.11
2016,9,1,16,0,824.0,77.0,4.9,19.0,489.0,538.68,431.81
2016,9,1,16,15,796.5,74.0,4.8,18.5,437.5,475.55,380.22
2016,9,1,16,30,769.0,71.0,4.7,18.0,386.0,413.86,328.1
2016,9,1,16,45,726.5,67.0,4.65,17.5,332.0,347.28,270.69
2016,9,1,17,0,684.0,63.0,4.6,17.0,278.0,284.61,215.12
2016,9,1,17,15,626.0,57.0,4.45,16.0,225.0,219.67,157.83
2016,9,1,17,30,568.0,51.0,4.3,15.0,172.0,161.77,107.04
2016,9,1,17,45,465.5,42.5,4.2,14.5,123.5,102.55,59.73
2016,9,1,18,0,363.0,34.0,4.1,14.0,75.0,56.12,27.53
2016,9,1,18,15,181.5,17.0,4.0,13.5,37.5,13.98,0.0
2016,9,1,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,86.5,9.5,2.2,11.5,14.0,9.05,0.0
2016,9,2,6,0,173.0,19.0,2.4,12.0,28.0,15.41,0.0
2016,9,2,6,15,295.5,31.0,2.4,12.5,68.0,47.39,23.07
2016,9,2,6,30,418.0,43.0,2.4,13.0,108.0,94.99,55.83
2016,9,2,6,45,491.5,51.5,2.4,13.5,157.0,145.37,96.74
2016,9,2,7,0,565.0,60.0,2.4,14.0,206.0,204.68,147.85
2016,9,2,7,15,614.5,66.5,2.25,14.5,257.0,263.12,199.79
2016,9,2,7,30,664.0,73.0,2.1,15.0,308.0,326.84,255.32
2016,9,2,7,45,698.0,77.5,2.0,16.0,359.5,386.73,305.99
2016,9,2,8,0,732.0,82.0,1.9,17.0,411.0,449.32,356.73
2016,9,2,8,15,757.5,86.0,1.85,17.5,460.0,508.97,404.0
2016,9,2,8,30,783.0,90.0,1.8,18.0,509.0,569.66,450.22
2016,9,2,8,45,801.0,93.0,1.8,18.5,554.5,625.13,491.17
2016,9,2,9,0,819.0,96.0,1.8,19.0,600.0,680.21,530.48
2016,9,2,9,15,833.5,98.5,1.85,19.5,640.5,731.44,564.59
2016,9,2,9,30,848.0,101.0,1.9,20.0,681.0,776.88,593.95
2016,9,2,9,45,690.5,178.5,2.0,20.5,666.5,771.36,588.04
2016,9,2,10,0,533.0,256.0,2.1,21.0,652.0,739.21,560.74
2016,9,2,10,15,724.0,173.5,2.2,21.5,734.5,845.18,636.49
2016,9,2,10,30,915.0,91.0,2.3,22.0,817.0,942.16,699.33
2016,9,2,10,45,715.0,201.5,2.4,22.5,778.5,907.02,673.8
2016,9,2,11,0,515.0,312.0,2.5,23.0,740.0,842.48,625.18
2016,9,2,11,15,722.0,204.0,2.6,23.0,814.0,944.89,699.2
2016,9,2,11,30,929.0,96.0,2.7,23.0,888.0,1029.4,754.16
2016,9,2,11,45,929.5,96.5,2.85,23.5,894.0,1038.25,758.76
2016,9,2,12,0,930.0,97.0,3.0,24.0,900.0,1043.24,761.68
2016,9,2,12,15,930.0,97.0,3.1,24.0,898.5,1043.31,762.57
2016,9,2,12,30,930.0,97.0,3.2,24.0,897.0,1039.5,761.09
2016,9,2,12,45,913.0,105.5,3.35,24.0,883.0,1024.2,752.62
2016,9,2,13,0,896.0,114.0,3.5,24.0,869.0,1005.39,741.91
2016,9,2,13,15,892.0,113.0,3.6,24.0,852.0,985.72,730.26
2016,9,2,13,30,888.0,112.0,3.7,24.0,835.0,962.6,716.3
2016,9,2,13,45,884.5,109.5,3.85,24.0,810.5,935.03,699.59
2016,9,2,14,0,881.0,107.0,4.0,24.0,786.0,904.24,680.56
2016,9,2,14,15,872.0,105.0,4.15,23.5,754.5,866.21,657.61
2016,9,2,14,30,863.0,103.0,4.3,23.0,723.0,825.65,632.51
2016,9,2,14,45,853.5,100.0,4.45,23.0,685.5,781.32,603.15
2016,9,2,15,0,844.0,97.0,4.6,23.0,648.0,738.87,574.98
2016,9,2,15,15,828.5,94.5,4.7,22.5,605.0,686.54,539.87
2016,9,2,15,30,813.0,92.0,4.8,22.0,562.0,633.22,501.06
2016,9,2,15,45,794.5,88.0,4.95,21.5,515.0,575.81,457.95
2016,9,2,16,0,776.0,84.0,5.1,21.0,468.0,518.34,413.18
2016,9,2,16,15,747.5,80.0,5.1,20.5,417.5,456.22,362.81
2016,9,2,16,30,719.0,76.0,5.1,20.0,367.0,395.76,312.11
2016,9,2,16,45,680.0,70.5,5.2,19.5,315.5,331.56,257.07
2016,9,2,17,0,641.0,65.0,5.3,19.0,264.0,271.13,203.75
2016,9,2,17,15,580.0,58.5,5.2,18.0,212.5,208.11,148.64
2016,9,2,17,30,519.0,52.0,5.1,17.0,161.0,152.08,100.11
2016,9,2,17,45,420.5,43.0,5.1,16.5,114.5,96.18,55.9
2016,9,2,18,0,322.0,34.0,5.1,16.0,68.0,52.62,25.81
2016,9,2,18,15,161.0,17.0,5.0,15.5,34.0,13.52,0.0
2016,9,2,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,3.35,11.5,4.0,3.81,0.0
2016,9,3,6,0,0.0,8.0,3.6,12.0,8.0,7.41,0.0
2016,9,3,6,15,0.0,21.5,3.6,12.0,21.5,19.95,10.39
2016,9,3,6,30,0.0,35.0,3.6,12.0,35.0,32.52,21.85
2016,9,3,6,45,0.0,51.0,3.6,12.5,51.0,47.41,34.94
2016,9,3,7,0,0.0,67.0,3.6,13.0,67.0,62.41,47.94
2016,9,3,7,15,0.0,84.5,3.5,13.5,84.5,78.92,61.97
2016,9,3,7,30,0.0,102.0,3.4,14.0,102.0,95.52,75.8
2016,9,3,7,45,40.5,143.0,3.35,14.5,161.5,155.21,125.16
2016,9,3,8,0,81.0,184.0,3.3,15.0,221.0,218.4,176.73
2016,9,3,8,15,75.0,204.5,3.3,15.5,241.0,240.45,193.96
2016,9,3,8,30,69.0,225.0,3.3,16.0,261.0,261.83,210.32
2016,9,3,8,45,181.5,243.5,3.3,16.5,352.0,363.8,292.2
2016,9,3,9,0,294.0,262.0,3.3,17.0,443.0,478.14,381.29
2016,9,3,9,15,257.0,289.0,3.35,17.5,454.5,493.59,390.54
2016,9,3,9,30,220.0,316.0,3.4,18.0,466.0,496.23,390.37
2016,9,3,9,45,254.0,328.0,3.45,18.5,510.0,555.73,434.32
2016,9,3,10,0,288.0,340.0,3.5,19.0,554.0,607.91,471.99
2016,9,3,10,15,368.0,325.0,3.65,19.0,609.5,673.57,521.82
2016,9,3,10,30,448.0,310.0,3.8,19.0,665.0,753.18,580.72
2016,9,3,10,45,444.0,321.5,4.0,19.0,681.0,773.87,594.99
2016,9,3,11,0,440.0,333.0,4.2,19.0,697.0,792.46,608.12
2016,9,3,11,15,452.0,328.5,4.4,19.0,708.0,808.02,620.06
2016,9,3,11,30,464.0,324.0,4.6,19.0,719.0,821.75,631.06
2016,9,3,11,45,416.0,350.0,4.8,19.5,706.0,805.32,617.35
2016,9,3,12,0,368.0,376.0,5.0,20.0,693.0,775.5,594.4
2016,9,3,12,15,357.0,385.0,5.15,19.5,691.5,774.14,594.94
2016,9,3,12,30,346.0,394.0,5.3,19.0,690.0,771.09,594.16
2016,9,3,12,45,430.5,357.0,5.45,19.0,721.5,822.71,634.88
2016,9,3,13,0,515.0,320.0,5.6,19.0,753.0,860.7,665.64
2016,9,3,13,15,528.0,306.0,5.65,19.0,742.0,848.96,658.22
2016,9,3,13,30,541.0,292.0,5.7,19.0,731.0,834.41,649.04
2016,9,3,13,45,556.0,271.5,5.8,19.0,710.0,812.04,634.61
2016,9,3,14,0,571.0,251.0,5.9,19.0,689.0,786.62,617.83
2016,9,3,14,15,439.0,285.0,5.85,18.5,613.5,688.98,543.69
2016,9,3,14,30,307.0,319.0,5.8,18.0,538.0,589.7,467.19
2016,9,3,14,45,326.5,295.5,5.75,18.0,517.0,566.91,451.31
2016,9,3,15,0,346.0,272.0,5.7,18.0,496.0,541.6,432.99
2016,9,3,15,15,325.0,255.5,5.6,17.5,455.0,492.83,396.03
2016,9,3,15,30,304.0,239.0,5.5,17.0,414.0,445.18,359.39
2016,9,3,15,45,250.5,224.0,5.45,17.0,360.0,381.08,308.1
2016,9,3,16,0,197.0,209.0,5.4,17.0,306.0,316.46,255.91
2016,9,3,16,15,245.5,180.0,5.35,16.5,287.5,303.79,246.05
2016,9,3,16,30,294.0,151.0,5.3,16.0,269.0,279.94,225.83
2016,9,3,16,45,269.0,133.5,5.25,15.5,230.0,234.5,187.27
2016,9,3,17,0,244.0,116.0,5.2,15.0,191.0,191.78,150.4
2016,9,3,17,15,374.5,85.5,5.05,14.5,174.5,180.3,134.12
2016,9,3,17,30,505.0,55.0,4.9,14.0,158.0,151.12,100.82
2016,9,3,17,45,390.0,45.5,4.8,13.5,111.0,93.78,55.79
2016,9,3,18,0,275.0,36.0,4.7,13.0,64.0,49.84,25.3
2016,9,3,18,15,137.5,18.0,4.6,12.5,32.0,14.25,0.0
2016,9,3,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,5,45,40.0,9.0,2.15,10.5,11.0,8.58,0.0
2016,9,4,6,0,80.0,18.0,2.3,11.0,22.0,14.23,0.0
2016,9,4,6,15,188.0,35.5,2.35,11.5,60.0,44.47,23.87
2016,9,4,6,30,296.0,53.0,2.4,12.0,98.0,88.56,55.85
2016,9,4,6,45,377.5,66.0,2.45,12.5,146.0,137.07,94.81
2016,9,4,7,0,459.0,79.0,2.5,13.0,194.0,195.61,144.42
2016,9,4,7,15,400.5,99.5,2.35,13.5,217.0,227.75,176.65
2016,9,4,7,30,342.0,120.0,2.2,14.0,240.0,252.48,200.86
2016,9,4,7,45,505.0,114.0,2.05,14.5,321.5,338.7,271.24
2016,9,4,8,0,668.0,108.0,1.9,15.0,403.0,445.92,356.93
2016,9,4,8,15,697.0,113.0,1.8,15.0,453.0,505.52,404.47
2016,9,4,8,30,726.0,118.0,1.7,15.0,503.0,566.65,451.78
2016,9,4,8,45,756.0,119.0,1.65,15.5,551.0,625.37,495.15
2016,9,4,9,0,786.0,120.0,1.6,16.0,599.0,683.31,536.49
2016,9,4,9,15,802.0,123.0,1.65,16.5,640.5,734.87,572.02
2016,9,4,9,30,818.0,126.0,1.7,17.0,682.0,785.28,605.03
2016,9,4,9,45,859.5,113.5,1.75,17.5,724.5,838.55,639.46
2016,9,4,10,0,901.0,101.0,1.8,18.0,767.0,885.97,669.32
2016,9,4,10,15,908.5,102.5,1.95,18.5,796.0,923.05,693.05
2016,9,4,10,30,916.0,104.0,2.1,19.0,825.0,957.21,714.8
2016,9,4,10,45,920.5,105.5,2.25,19.5,847.0,985.42,732.55
2016,9,4,11,0,925.0,107.0,2.4,20.0,869.0,1010.21,748.08
2016,9,4,11,15,928.0,107.5,2.6,20.0,883.0,1028.91,761.62
2016,9,4,11,30,931.0,108.0,2.8,20.0,897.0,1043.9,772.86
2016,9,4,11,45,932.0,108.5,3.0,20.5,902.5,1053.1,778.9
2016,9,4,12,0,933.0,109.0,3.2,21.0,908.0,1058.44,782.49
2016,9,4,12,15,932.5,109.0,3.3,21.0,906.0,1057.83,782.92
2016,9,4,12,30,932.0,109.0,3.4,21.0,904.0,1053.33,780.95
2016,9,4,12,45,934.5,105.5,3.5,21.0,895.0,1044.14,776.01
2016,9,4,13,0,937.0,102.0,3.6,21.0,886.0,1031.02,768.57
2016,9,4,13,15,933.0,101.5,3.65,21.0,868.0,1011.02,756.26
2016,9,4,13,30,929.0,101.0,3.7,21.0,850.0,987.42,741.6
2016,9,4,13,45,922.0,100.5,3.8,21.0,824.5,957.61,723.04
2016,9,4,14,0,915.0,100.0,3.9,21.0,799.0,924.63,702.23
2016,9,4,14,15,906.0,98.5,3.95,21.0,766.5,885.89,676.97
2016,9,4,14,30,897.0,97.0,4.0,21.0,734.0,844.51,649.67
2016,9,4,14,45,884.5,95.0,4.05,21.0,695.0,797.44,618.03
2016,9,4,15,0,872.0,93.0,4.1,21.0,656.0,748.49,584.64
2016,9,4,15,15,856.5,90.5,4.1,20.5,611.5,695.32,548.56
2016,9,4,15,30,841.0,88.0,4.1,20.0,567.0,643.9,510.88
2016,9,4,15,45,819.0,85.0,4.15,20.0,518.5,584.01,464.65
2016,9,4,16,0,797.0,82.0,4.2,20.0,470.0,524.36,417.22
2016,9,4,16,15,767.5,78.0,4.3,19.5,418.0,460.58,365.91
2016,9,4,16,30,738.0,74.0,4.4,19.0,366.0,398.56,314.14
2016,9,4,16,45,693.5,69.5,4.5,18.5,312.5,332.38,257.46
2016,9,4,17,0,649.0,65.0,4.6,18.0,259.0,270.56,202.96
2016,9,4,17,15,585.0,58.0,4.7,17.0,207.0,206.01,146.61
2016,9,4,17,30,521.0,51.0,4.8,16.0,155.0,148.85,97.24
2016,9,4,17,45,411.5,41.5,4.9,15.0,108.0,91.49,52.56
2016,9,4,18,0,302.0,32.0,5.0,14.0,61.0,47.9,22.6
2016,9,4,18,15,151.0,16.0,5.0,13.5,30.5,12.92,0.0
2016,9,4,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,79.0,8.5,1.6,10.5,12.0,8.1,0.0
2016,9,5,6,0,158.0,17.0,1.8,11.0,24.0,13.82,0.0
2016,9,5,6,15,287.0,29.5,1.85,11.5,63.5,45.95,21.66
2016,9,5,6,30,416.0,42.0,1.9,12.0,103.0,94.37,55.39
2016,9,5,6,45,497.0,50.5,2.0,12.5,153.0,146.11,97.3
2016,9,5,7,0,578.0,59.0,2.1,13.0,203.0,207.72,150.33
2016,9,5,7,15,629.0,65.0,2.0,13.5,255.0,266.98,203.2
2016,9,5,7,30,680.0,71.0,1.9,14.0,307.0,331.67,259.76
2016,9,5,7,45,717.5,75.5,1.85,15.0,359.5,394.08,312.65
2016,9,5,8,0,755.0,80.0,1.8,16.0,412.0,459.38,365.69
2016,9,5,8,15,780.5,83.5,1.8,16.5,462.0,519.77,413.78
2016,9,5,8,30,806.0,87.0,1.8,17.0,512.0,581.12,460.82
2016,9,5,8,45,826.0,89.5,1.85,18.0,558.5,638.46,502.57
2016,9,5,9,0,846.0,92.0,1.9,19.0,605.0,695.5,542.5
2016,9,5,9,15,860.0,94.0,1.95,19.5,646.5,743.0,573.71
2016,9,5,9,30,874.0,96.0,2.0,20.0,688.0,792.45,605.83
2016,9,5,9,45,891.5,94.5,2.1,20.5,725.0,839.25,636.03
2016,9,5,10,0,909.0,93.0,2.2,21.0,762.0,884.24,664.66
2016,9,5,10,15,916.5,94.0,2.3,21.5,791.0,920.97,687.47
2016,9,5,10,30,924.0,95.0,2.4,22.0,820.0,954.74,708.23
2016,9,5,10,45,928.5,96.5,2.5,22.5,841.5,983.09,725.35
2016,9,5,11,0,933.0,98.0,2.6,23.0,863.0,1007.97,740.22
2016,9,5,11,15,936.5,98.5,2.7,23.0,877.0,1027.21,752.92
2016,9,5,11,30,940.0,99.0,2.8,23.0,891.0,1042.71,763.36
2016,9,5,11,45,939.5,100.0,2.9,23.5,897.0,1050.96,767.75
2016,9,5,12,0,939.0,101.0,3.0,24.0,903.0,1055.29,769.77
2016,9,5,12,15,939.0,101.0,3.1,24.0,901.0,1055.1,770.52
2016,9,5,12,30,939.0,101.0,3.2,24.0,899.0,1050.97,768.88
2016,9,5,12,45,923.0,108.5,3.35,24.5,885.0,1035.28,758.74
2016,9,5,13,0,907.0,116.0,3.5,25.0,871.0,1016.03,746.37
2016,9,5,13,15,902.5,115.0,3.65,24.5,853.0,995.41,736.0
2016,9,5,13,30,898.0,114.0,3.8,24.0,835.0,971.33,723.2
2016,9,5,13,45,890.5,113.0,3.95,24.0,809.0,941.19,704.76
2016,9,5,14,0,883.0,112.0,4.1,24.0,783.0,908.01,684.12
2016,9,5,14,15,873.5,110.0,4.2,24.0,750.5,869.23,659.14
2016,9,5,14,30,864.0,108.0,4.3,24.0,718.0,827.96,632.18
2016,9,5,14,45,851.0,106.0,4.45,24.0,679.0,786.37,604.86
2016,9,5,15,0,838.0,104.0,4.6,24.0,640.0,737.81,572.43
2016,9,5,15,15,821.0,101.0,4.6,23.5,596.0,683.94,535.4
2016,9,5,15,30,804.0,98.0,4.6,23.0,552.0,629.25,495.37
2016,9,5,15,45,783.5,93.5,4.7,22.5,504.0,570.41,451.25
2016,9,5,16,0,763.0,89.0,4.8,22.0,456.0,511.75,405.65
2016,9,5,16,15,732.5,84.5,4.75,21.5,405.0,448.96,354.9
2016,9,5,16,30,702.0,80.0,4.7,21.0,354.0,387.79,303.8
2016,9,5,16,45,661.5,73.5,4.7,20.5,302.0,323.19,248.64
2016,9,5,17,0,621.0,67.0,4.7,20.0,250.0,262.47,195.37
2016,9,5,17,15,556.5,59.5,4.55,19.0,199.0,199.11,140.49
2016,9,5,17,30,492.0,52.0,4.4,18.0,148.0,143.25,92.8
2016,9,5,17,45,389.5,41.0,4.3,17.0,102.0,87.34,49.57
2016,9,5,18,0,287.0,30.0,4.2,16.0,56.0,44.35,19.78
2016,9,5,18,15,143.5,15.0,4.1,15.5,28.0,14.3,0.0
2016,9,5,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,85.0,8.0,1.3,11.5,11.5,7.63,0.0
2016,9,6,6,0,170.0,16.0,1.4,12.0,23.0,12.97,0.0
2016,9,6,6,15,301.5,27.5,1.45,12.5,62.5,45.08,20.16
2016,9,6,6,30,433.0,39.0,1.5,13.0,102.0,93.77,53.84
2016,9,6,6,45,512.5,47.0,1.6,14.0,151.5,145.77,95.71
2016,9,6,7,0,592.0,55.0,1.7,15.0,201.0,207.45,148.32
2016,9,6,7,15,643.0,61.0,1.6,15.5,253.5,267.52,201.44
2016,9,6,7,30,694.0,67.0,1.5,16.0,306.0,333.22,258.26
2016,9,6,7,45,729.5,71.0,1.4,17.0,358.0,394.87,309.81
2016,9,6,8,0,765.0,75.0,1.3,18.0,410.0,459.29,361.22
2016,9,6,8,15,790.0,78.5,1.3,18.5,460.0,519.9,408.67
2016,9,6,8,30,815.0,82.0,1.3,19.0,510.0,581.4,454.94
2016,9,6,8,45,833.0,85.0,1.35,20.0,556.0,638.37,495.64
2016,9,6,9,0,851.0,88.0,1.4,21.0,602.0,691.48,531.85
2016,9,6,9,15,865.0,90.5,1.55,22.0,643.5,743.12,565.23
2016,9,6,9,30,879.0,93.0,1.7,23.0,685.0,793.27,596.98
2016,9,6,9,45,886.0,96.0,1.9,24.0,719.5,836.47,623.97
2016,9,6,10,0,893.0,99.0,2.1,25.0,754.0,877.12,648.95
2016,9,6,10,15,901.0,100.5,2.15,25.5,783.0,914.28,671.25
2016,9,6,10,30,909.0,102.0,2.2,26.0,812.0,948.57,691.51
2016,9,6,10,45,914.5,103.0,2.25,26.5,833.5,976.88,707.8
2016,9,6,11,0,920.0,104.0,2.3,27.0,855.0,1001.83,721.94
2016,9,6,11,15,923.5,104.5,2.3,27.0,869.0,1020.78,733.2
2016,9,6,11,30,927.0,105.0,2.3,27.0,883.0,1036.05,742.26
2016,9,6,11,45,928.0,105.5,2.35,27.5,889.0,1045.06,746.6
2016,9,6,12,0,929.0,106.0,2.4,28.0,895.0,1050.21,748.69
2016,9,6,12,15,928.5,105.5,2.55,28.0,893.0,1048.88,749.44
2016,9,6,12,30,928.0,105.0,2.7,28.0,891.0,1043.67,747.83
2016,9,6,12,45,921.5,107.5,2.85,28.0,879.5,1031.94,742.14
2016,9,6,13,0,915.0,110.0,3.0,28.0,868.0,1016.52,734.13
2016,9,6,13,15,910.5,109.0,3.15,27.5,850.0,995.67,724.03
2016,9,6,13,30,906.0,108.0,3.3,27.0,832.0,971.34,711.54
2016,9,6,13,45,900.5,106.0,3.45,27.0,807.0,941.66,693.96
2016,9,6,14,0,895.0,104.0,3.6,27.0,782.0,908.81,674.1
2016,9,6,14,15,886.0,102.5,3.65,27.0,749.0,870.54,649.78
2016,9,6,14,30,877.0,101.0,3.7,27.0,716.0,829.7,623.51
2016,9,6,14,45,866.0,98.5,3.8,27.0,677.5,783.88,593.71
2016,9,6,15,0,855.0,96.0,3.9,27.0,639.0,740.09,564.92
2016,9,6,15,15,838.5,93.0,3.85,26.5,595.0,685.8,528.44
2016,9,6,15,30,822.0,90.0,3.8,26.0,551.0,630.61,488.67
2016,9,6,15,45,801.5,86.0,3.75,25.5,503.0,571.41,444.68
2016,9,6,16,0,781.0,82.0,3.7,25.0,455.0,512.35,399.32
2016,9,6,16,15,751.0,78.0,3.6,24.5,403.5,449.21,349.17
2016,9,6,16,30,721.0,74.0,3.5,24.0,352.0,387.93,298.79
2016,9,6,16,45,680.0,68.0,3.4,23.5,299.5,322.63,243.85
2016,9,6,17,0,639.0,62.0,3.3,23.0,247.0,261.28,190.79
2016,9,6,17,15,574.0,55.0,3.1,22.0,195.5,197.39,136.25
2016,9,6,17,30,509.0,48.0,2.9,21.0,144.0,141.06,88.85
2016,9,6,17,45,405.0,37.5,2.7,20.0,98.5,84.69,46.05
2016,9,6,18,0,301.0,27.0,2.5,19.0,53.0,41.27,16.36
2016,9,6,18,15,150.5,13.5,2.65,18.5,26.5,12.87,0.0
2016,9,6,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,5,45,79.5,7.0,1.2,14.5,10.5,0.0,0.0
2016,9,7,6,0,159.0,14.0,1.2,15.0,21.0,13.34,0.0
2016,9,7,6,15,289.0,27.0,1.5,15.5,60.0,44.01,19.12
2016,9,7,6,30,419.0,40.0,1.8,16.0,99.0,93.2,53.25
2016,9,7,6,45,498.0,48.5,2.1,17.0,148.5,144.78,94.4
2016,9,7,7,0,577.0,57.0,2.4,18.0,198.0,205.98,146.19
2016,9,7,7,15,628.5,63.5,2.45,18.5,250.0,265.86,198.88
2016,9,7,7,30,680.0,70.0,2.5,19.0,302.0,331.24,255.42
2016,9,7,7,45,715.5,75.0,2.65,20.0,354.5,393.27,307.77
2016,9,7,8,0,751.0,80.0,2.8,21.0,407.0,458.0,360.43
2016,9,7,8,15,776.5,83.5,2.75,21.5,456.5,518.17,408.07
2016,9,7,8,30,802.0,87.0,2.7,22.0,506.0,579.3,454.67
2016,9,7,8,45,820.5,90.5,2.65,23.0,552.0,636.52,495.73
2016,9,7,9,0,839.0,94.0,2.6,24.0,598.0,693.31,534.86
2016,9,7,9,15,853.0,96.0,2.5,24.5,639.0,744.38,567.57
2016,9,7,9,30,867.0,98.0,2.4,25.0,680.0,789.41,595.33
2016,9,7,9,45,878.5,99.5,2.35,26.0,715.5,834.18,621.47
2016,9,7,10,0,890.0,101.0,2.3,27.0,751.0,876.74,645.52
2016,9,7,10,15,897.5,102.5,2.2,27.5,780.0,913.32,665.96
2016,9,7,10,30,905.0,104.0,2.1,28.0,809.0,946.99,684.17
2016,9,7,10,45,910.5,105.0,2.05,28.5,830.5,975.14,699.1
2016,9,7,11,0,916.0,106.0,2.0,29.0,852.0,999.94,711.83
2016,9,7,11,15,919.0,106.5,1.9,29.5,865.5,1018.26,719.81
2016,9,7,11,30,922.0,107.0,1.8,30.0,879.0,1032.9,725.5
2016,9,7,11,45,923.5,107.5,1.75,30.5,885.0,1042.28,728.68
2016,9,7,12,0,925.0,108.0,1.7,31.0,891.0,1047.83,729.64
2016,9,7,12,15,924.5,108.0,1.7,31.0,888.5,1046.96,729.06
2016,9,7,12,30,924.0,108.0,1.7,31.0,886.0,1042.22,726.34
2016,9,7,12,45,901.5,118.5,1.7,31.0,870.0,1023.27,715.12
2016,9,7,13,0,879.0,129.0,1.7,31.0,854.0,1000.94,702.03
2016,9,7,13,15,874.0,128.0,1.75,31.0,836.0,980.13,690.6
2016,9,7,13,30,869.0,127.0,1.8,31.0,818.0,955.98,677.04
2016,9,7,13,45,860.5,126.0,1.9,31.0,792.0,932.65,664.53
2016,9,7,14,0,852.0,125.0,2.0,31.0,766.0,898.78,645.11
2016,9,7,14,15,841.5,123.0,2.15,30.5,733.0,859.42,623.62
2016,9,7,14,30,831.0,121.0,2.3,30.0,700.0,817.72,600.01
2016,9,7,14,45,816.0,118.5,2.45,30.0,661.0,769.9,570.46
2016,9,7,15,0,801.0,116.0,2.6,30.0,622.0,720.59,539.25
2016,9,7,15,15,782.0,112.5,2.75,29.5,578.0,666.29,503.56
2016,9,7,15,30,763.0,109.0,2.9,29.0,534.0,612.69,466.54
2016,9,7,15,45,736.5,105.0,3.05,28.5,485.5,552.56,423.34
2016,9,7,16,0,710.0,101.0,3.2,28.0,437.0,493.36,379.17
2016,9,7,16,15,675.5,95.5,3.25,27.5,386.0,430.06,330.08
2016,9,7,16,30,641.0,90.0,3.3,27.0,335.0,369.29,281.27
2016,9,7,16,45,591.5,83.0,3.35,26.5,283.0,304.49,228.04
2016,9,7,17,0,542.0,76.0,3.4,26.0,231.0,244.75,177.72
2016,9,7,17,15,471.5,66.5,3.4,24.5,181.0,182.96,126.67
2016,9,7,17,30,401.0,57.0,3.4,23.0,131.0,129.57,83.16
2016,9,7,17,45,294.0,43.0,3.45,22.0,87.5,75.42,42.74
2016,9,7,18,0,187.0,29.0,3.5,21.0,44.0,35.74,14.36
2016,9,7,18,15,93.5,14.5,3.5,20.5,22.0,13.82,0.0
2016,9,7,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,8,5,45,40.5,6.5,2.75,12.5,8.0,0.0,0.0
2016,9,8,6,0,81.0,13.0,2.9,13.0,16.0,12.39,0.0
2016,9,8,6,15,194.5,29.5,3.05,13.5,52.5,40.01,18.74
2016,9,8,6,30,308.0,46.0,3.2,14.0,89.0,84.26,51.02
2016,9,8,6,45,392.0,57.5,3.35,14.5,136.5,133.96,90.77
2016,9,8,7,0,476.0,69.0,3.5,15.0,184.0,192.92,140.72
2016,9,8,7,15,239.0,91.0,3.5,15.5,149.0,166.75,129.31
2016,9,8,7,30,2.0,113.0,3.5,16.0,114.0,107.15,84.87
2016,9,8,7,45,3.5,128.5,3.5,16.5,130.0,122.77,97.56
2016,9,8,8,0,5.0,144.0,3.5,17.0,146.0,138.6,110.14
2016,9,8,8,15,13.0,167.0,3.5,17.5,173.5,165.54,131.68
2016,9,8,8,30,21.0,190.0,3.5,18.0,201.0,193.45,153.71
2016,9,8,8,45,38.0,220.5,3.5,18.5,242.5,241.98,192.04
2016,9,8,9,0,55.0,251.0,3.5,19.0,284.0,287.21,227.11
2016,9,8,9,15,60.0,272.0,3.55,19.5,310.0,315.32,248.09
2016,9,8,9,30,65.0,293.0,3.6,20.0,336.0,343.82,269.17
2016,9,8,9,45,116.5,320.5,3.65,20.5,403.0,427.53,333.22
2016,9,8,10,0,168.0,348.0,3.7,21.0,470.0,505.66,391.54
2016,9,8,10,15,177.5,362.5,3.8,21.0,496.0,535.62,413.2
2016,9,8,10,30,187.0,377.0,3.9,21.0,522.0,565.51,434.91
2016,9,8,10,45,320.0,348.5,4.0,21.5,604.5,676.95,518.64
2016,9,8,11,0,453.0,320.0,4.1,22.0,687.0,792.82,602.75
2016,9,8,11,15,282.0,363.5,4.15,22.0,593.5,669.33,509.53
2016,9,8,11,30,111.0,407.0,4.2,22.0,500.0,525.33,400.08
2016,9,8,11,45,113.5,408.0,4.3,22.5,503.5,543.23,412.98
2016,9,8,12,0,116.0,409.0,4.4,23.0,507.0,547.36,415.36
2016,9,8,12,15,492.5,272.0,4.5,23.0,685.5,801.78,610.57
2016,9,8,12,30,869.0,135.0,4.6,23.0,864.0,1015.76,760.92
2016,9,8,12,45,865.0,135.0,4.7,23.0,853.0,1004.09,752.66
2016,9,8,13,0,861.0,135.0,4.8,23.0,842.0,997.55,749.59
2016,9,8,13,15,513.5,261.0,4.85,23.0,680.5,786.14,600.3
2016,9,8,13,30,166.0,387.0,4.9,23.0,519.0,560.73,428.43
2016,9,8,13,45,165.5,373.5,5.0,23.0,501.5,540.95,415.52
2016,9,8,14,0,165.0,360.0,5.1,23.0,484.0,520.58,401.29
2016,9,8,14,15,191.0,341.5,5.1,22.5,479.0,516.75,400.72
2016,9,8,14,30,217.0,323.0,5.1,22.0,474.0,510.54,398.23
2016,9,8,14,45,301.5,286.5,5.1,22.0,483.0,537.01,420.92
2016,9,8,15,0,386.0,250.0,5.1,22.0,492.0,546.01,430.1
2016,9,8,15,15,573.0,178.5,5.1,21.5,509.5,588.71,467.02
2016,9,8,15,30,760.0,107.0,5.1,21.0,527.0,605.92,483.37
2016,9,8,15,45,738.5,101.5,5.1,21.0,479.5,548.45,437.94
2016,9,8,16,0,717.0,96.0,5.1,21.0,432.0,490.24,391.02
2016,9,8,16,15,683.5,91.0,5.0,20.5,381.0,427.63,339.83
2016,9,8,16,30,650.0,86.0,4.9,20.0,330.0,367.43,289.07
2016,9,8,16,45,606.5,78.0,4.85,19.5,279.0,303.36,234.06
2016,9,8,17,0,563.0,70.0,4.8,19.0,228.0,243.65,181.56
2016,9,8,17,15,493.5,61.0,4.6,18.0,178.0,181.52,127.99
2016,9,8,17,30,424.0,52.0,4.4,17.0,128.0,127.65,82.5
2016,9,8,17,45,319.5,39.0,4.25,16.5,85.5,74.67,41.95
2016,9,8,18,0,215.0,26.0,4.1,16.0,43.0,34.34,11.97
2016,9,8,18,15,107.5,13.0,4.0,15.5,21.5,12.39,0.0
2016,9,8,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,5,45,54.5,6.5,2.1,11.5,8.5,0.0,0.0
2016,9,9,6,0,109.0,13.0,2.3,12.0,17.0,12.39,0.0
2016,9,9,6,15,240.5,27.0,2.35,12.5,54.5,41.29,17.97
2016,9,9,6,30,372.0,41.0,2.4,13.0,92.0,88.75,52.07
2016,9,9,6,45,457.0,50.0,2.45,13.5,140.0,139.06,92.56
2016,9,9,7,0,542.0,59.0,2.5,14.0,188.0,199.78,144.48
2016,9,9,7,15,404.5,91.5,2.45,14.5,201.0,222.57,171.74
2016,9,9,7,30,267.0,124.0,2.4,15.0,214.0,226.16,179.97
2016,9,9,7,45,498.5,103.0,2.35,15.5,304.5,326.27,261.25
2016,9,9,8,0,730.0,82.0,2.3,16.0,395.0,450.39,360.86
2016,9,9,8,15,377.5,137.5,2.25,16.5,300.5,355.3,286.26
2016,9,9,8,30,25.0,193.0,2.2,17.0,206.0,198.95,157.93
2016,9,9,8,45,425.5,144.0,2.2,18.0,396.5,435.17,349.96
2016,9,9,9,0,826.0,95.0,2.2,19.0,587.0,685.79,539.42
2016,9,9,9,15,841.0,97.5,2.2,19.5,628.0,737.5,572.11
2016,9,9,9,30,856.0,100.0,2.2,20.0,669.0,783.16,601.43
2016,9,9,9,45,696.5,172.0,2.2,20.5,651.5,771.43,590.41
2016,9,9,10,0,537.0,244.0,2.2,21.0,634.0,732.39,557.73
2016,9,9,10,15,715.5,175.0,2.2,21.5,715.5,840.63,634.27
2016,9,9,10,30,894.0,106.0,2.2,22.0,797.0,938.84,697.08
2016,9,9,10,45,901.5,106.5,2.25,23.0,819.0,967.92,712.19
2016,9,9,11,0,909.0,107.0,2.3,24.0,841.0,993.76,725.77
2016,9,9,11,15,912.5,107.5,2.35,24.0,855.0,1012.3,737.48
