Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,30,916.0,108.0,2.4,24.0,869.0,1027.19,747.01
2016,9,9,11,45,919.0,107.5,2.45,24.5,875.0,1036.76,751.81
2016,9,9,12,0,922.0,107.0,2.5,25.0,881.0,1042.51,754.34
2016,9,9,12,15,921.5,107.0,2.6,25.0,878.5,1041.47,754.68
2016,9,9,12,30,921.0,107.0,2.7,25.0,876.0,1036.55,752.71
2016,9,9,12,45,904.5,114.0,2.8,25.5,862.0,1019.67,741.67
2016,9,9,13,0,888.0,121.0,2.9,26.0,848.0,999.33,728.54
2016,9,9,13,15,883.5,120.0,3.05,26.0,829.5,978.67,717.05
2016,9,9,13,30,879.0,119.0,3.2,26.0,811.0,954.62,703.22
2016,9,9,13,45,873.5,116.5,3.4,26.0,785.5,924.8,685.75
2016,9,9,14,0,868.0,114.0,3.6,26.0,760.0,891.93,665.97
2016,9,9,14,15,858.0,112.0,3.75,25.5,727.0,858.75,646.71
2016,9,9,14,30,848.0,110.0,3.9,25.0,694.0,816.78,620.98
2016,9,9,14,45,836.0,107.0,4.05,24.5,655.5,770.01,591.36
2016,9,9,15,0,824.0,104.0,4.2,24.0,617.0,721.47,559.84
2016,9,9,15,15,805.5,101.0,4.3,23.5,572.5,667.01,522.14
2016,9,9,15,30,787.0,98.0,4.4,23.0,528.0,611.93,481.94
2016,9,9,15,45,763.5,94.0,4.55,22.5,480.0,552.6,437.38
2016,9,9,16,0,740.0,90.0,4.7,22.0,432.0,494.38,391.96
2016,9,9,16,15,706.5,85.0,4.8,21.0,380.5,430.58,341.08
2016,9,9,16,30,673.0,80.0,4.9,20.0,329.0,369.18,290.13
2016,9,9,16,45,625.0,73.5,5.05,19.5,277.0,303.82,234.05
2016,9,9,17,0,577.0,67.0,5.2,19.0,225.0,243.31,180.82
2016,9,9,17,15,504.5,58.5,5.15,18.0,175.0,180.31,126.44
2016,9,9,17,30,432.0,50.0,5.1,17.0,125.0,125.93,80.58
2016,9,9,17,45,316.5,37.5,5.05,16.5,82.0,72.05,39.81
2016,9,9,18,0,201.0,25.0,5.0,16.0,39.0,31.29,8.72
2016,9,9,18,15,100.5,12.5,4.85,15.5,19.5,11.91,0.0
2016,9,9,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,5,45,30.0,6.0,2.95,11.0,7.0,0.0,0.0
2016,9,10,6,0,60.0,12.0,3.1,11.0,14.0,11.44,0.0
2016,9,10,6,15,178.5,28.0,3.2,11.5,49.0,37.7,16.71
2016,9,10,6,30,297.0,44.0,3.3,12.0,84.0,81.41,49.34
2016,9,10,6,45,380.5,56.0,3.45,12.5,130.5,129.36,87.99
2016,9,10,7,0,464.0,68.0,3.6,13.0,177.0,189.44,139.26
2016,9,10,7,15,232.0,83.0,3.55,13.5,137.5,156.95,122.29
2016,9,10,7,30,0.0,98.0,3.5,14.0,98.0,92.03,72.83
2016,9,10,7,45,24.5,133.5,3.45,15.0,144.0,139.99,112.48
2016,9,10,8,0,49.0,169.0,3.4,16.0,190.0,189.23,152.45
2016,9,10,8,15,62.0,193.0,3.4,16.5,223.0,223.46,179.8
2016,9,10,8,30,75.0,217.0,3.4,17.0,256.0,259.16,207.93
2016,9,10,8,45,417.5,166.5,3.4,17.5,411.0,453.98,366.44
2016,9,10,9,0,760.0,116.0,3.4,18.0,566.0,662.56,528.24
2016,9,10,9,15,776.5,119.0,3.45,18.5,606.5,713.13,563.27
2016,9,10,9,30,793.0,122.0,3.5,19.0,647.0,762.63,596.77
2016,9,10,9,45,805.0,125.0,3.55,19.5,682.0,807.1,626.16
2016,9,10,10,0,817.0,128.0,3.6,20.0,717.0,849.62,653.82
2016,9,10,10,15,826.0,130.0,3.7,20.5,745.5,886.19,677.3
2016,9,10,10,30,835.0,132.0,3.8,21.0,774.0,920.13,698.85
2016,9,10,10,45,841.0,133.0,3.9,21.5,795.0,947.35,715.68
2016,9,10,11,0,847.0,134.0,4.0,22.0,816.0,971.43,730.4
2016,9,10,11,15,850.5,135.0,4.1,22.0,829.5,989.78,742.72
2016,9,10,11,30,854.0,136.0,4.2,22.0,843.0,1004.66,752.83
2016,9,10,11,45,855.5,136.5,4.35,22.5,848.5,1013.44,757.8
2016,9,10,12,0,857.0,137.0,4.5,23.0,854.0,1018.56,760.47
2016,9,10,12,15,856.5,137.0,4.6,23.0,851.0,1017.45,760.63
2016,9,10,12,30,856.0,137.0,4.7,23.0,848.0,1012.65,758.45
2016,9,10,12,45,849.0,138.5,4.8,23.0,836.5,999.46,750.71
2016,9,10,13,0,842.0,140.0,4.9,23.0,825.0,982.8,740.7
2016,9,10,13,15,836.5,138.5,4.95,23.0,806.5,960.98,726.81
2016,9,10,13,30,831.0,137.0,5.0,23.0,788.0,935.93,710.72
2016,9,10,13,45,824.0,135.0,5.1,23.0,762.5,905.9,691.47
2016,9,10,14,0,817.0,133.0,5.2,23.0,737.0,873.02,670.1
2016,9,10,14,15,806.0,130.5,5.2,22.5,704.5,833.57,644.6
2016,9,10,14,30,795.0,128.0,5.2,22.0,672.0,791.95,617.26
2016,9,10,14,45,781.0,124.5,5.25,22.0,633.5,745.02,584.74
2016,9,10,15,0,767.0,121.0,5.3,22.0,595.0,696.66,550.61
2016,9,10,15,15,747.0,117.0,5.3,21.5,551.5,644.28,512.17
2016,9,10,15,30,727.0,113.0,5.3,21.0,508.0,589.64,471.03
2016,9,10,15,45,702.0,108.0,5.3,20.5,460.5,531.08,425.64
2016,9,10,16,0,677.0,103.0,5.3,20.0,413.0,473.41,379.57
2016,9,10,16,15,641.0,97.0,5.2,19.5,362.5,410.75,328.0
2016,9,10,16,30,605.0,91.0,5.1,19.0,312.0,350.9,277.28
2016,9,10,16,45,555.5,83.0,5.05,18.5,261.5,287.44,222.65
2016,9,10,17,0,506.0,75.0,5.0,18.0,211.0,229.13,171.45
2016,9,10,17,15,433.0,64.0,4.85,17.0,162.5,168.0,119.0
2016,9,10,17,30,360.0,53.0,4.7,16.0,114.0,114.4,74.19
2016,9,10,17,45,253.5,38.0,4.55,15.5,73.5,64.2,36.02
2016,9,10,18,0,147.0,23.0,4.4,15.0,33.0,26.57,4.88
2016,9,10,18,15,73.5,11.5,4.3,14.5,16.5,10.96,0.0
2016,9,10,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,11,5,45,18.5,5.0,3.65,11.5,5.5,0.0,0.0
2016,9,11,6,0,37.0,10.0,3.8,12.0,11.0,9.53,0.0
2016,9,11,6,15,133.0,28.5,3.95,12.0,44.0,35.37,15.69
2016,9,11,6,30,229.0,47.0,4.1,12.0,77.0,76.03,47.72
2016,9,11,6,45,307.0,62.0,4.25,12.5,122.0,121.69,84.59
2016,9,11,7,0,385.0,77.0,4.4,13.0,167.0,177.08,131.68
2016,9,11,7,15,194.5,94.5,4.3,13.5,140.5,157.12,123.41
2016,9,11,7,30,4.0,112.0,4.2,14.0,114.0,107.18,85.6
2016,9,11,7,45,2.0,113.5,4.15,14.5,114.5,107.75,85.83
2016,9,11,8,0,0.0,115.0,4.1,15.0,115.0,108.13,85.72
2016,9,11,8,15,6.0,146.0,4.05,15.5,149.0,141.4,112.92
2016,9,11,8,30,12.0,177.0,4.0,16.0,183.0,175.58,140.41
2016,9,11,8,45,20.5,202.0,3.95,16.5,213.5,206.23,164.69
2016,9,11,9,0,29.0,227.0,3.9,17.0,244.0,244.97,195.11
2016,9,11,9,15,89.5,267.0,3.9,17.5,325.5,332.8,265.08
2016,9,11,9,30,150.0,307.0,3.9,18.0,407.0,435.43,344.51
2016,9,11,9,45,146.5,324.5,3.9,18.5,426.0,457.65,359.66
2016,9,11,10,0,143.0,342.0,3.9,19.0,445.0,479.19,374.41
2016,9,11,10,15,352.0,301.0,3.95,19.0,567.0,636.66,497.36
2016,9,11,10,30,561.0,260.0,4.0,19.0,689.0,806.42,624.05
2016,9,11,10,45,315.0,314.5,4.1,19.5,556.5,636.56,493.14
2016,9,11,11,0,69.0,369.0,4.2,20.0,424.0,441.75,340.59
2016,9,11,11,15,64.5,371.5,4.3,20.0,424.5,441.26,340.68
2016,9,11,11,30,60.0,374.0,4.4,20.0,425.0,440.37,339.83
2016,9,11,11,45,53.5,369.0,4.5,20.5,414.0,429.02,330.51
2016,9,11,12,0,47.0,364.0,4.6,21.0,403.0,417.36,321.04
2016,9,11,12,15,48.5,361.5,4.75,21.0,401.5,416.11,320.45
2016,9,11,12,30,50.0,359.0,4.9,21.0,400.0,414.63,319.69
2016,9,11,12,45,50.5,355.0,5.05,21.0,396.5,410.29,316.78
2016,9,11,13,0,51.0,351.0,5.2,21.0,393.0,405.72,313.73
2016,9,11,13,15,43.0,333.0,5.35,20.5,368.0,377.83,293.28
2016,9,11,13,30,35.0,315.0,5.5,20.0,343.0,350.18,272.84
2016,9,11,13,45,34.0,305.5,5.65,20.0,331.5,338.19,264.07
2016,9,11,14,0,33.0,296.0,5.8,20.0,320.0,326.18,255.22
2016,9,11,14,15,35.5,286.5,5.85,19.5,311.0,317.1,249.2
2016,9,11,14,30,38.0,277.0,5.9,19.0,302.0,307.78,242.95
2016,9,11,14,45,34.0,257.5,6.0,18.5,279.5,282.71,224.06
2016,9,11,15,0,30.0,238.0,6.1,18.0,257.0,257.99,205.27
2016,9,11,15,15,28.0,220.5,6.05,17.5,237.0,237.12,189.36
2016,9,11,15,30,26.0,203.0,6.0,17.0,217.0,210.46,168.57
2016,9,11,15,45,13.0,167.5,6.0,17.0,174.5,166.66,133.03
2016,9,11,16,0,0.0,132.0,6.0,17.0,132.0,124.55,98.56
2016,9,11,16,15,34.5,137.5,5.9,16.5,150.0,149.69,120.08
2016,9,11,16,30,69.0,143.0,5.8,16.0,168.0,167.59,134.94
2016,9,11,16,45,60.0,121.5,5.7,15.5,141.0,138.78,110.79
2016,9,11,17,0,51.0,100.0,5.6,15.0,114.0,111.12,87.31
2016,9,11,17,15,224.5,74.5,5.45,14.5,114.0,125.99,92.62
2016,9,11,17,30,398.0,49.0,5.3,14.0,114.0,117.06,75.2
2016,9,11,17,45,283.5,35.5,5.15,13.5,73.0,65.11,35.61
2016,9,11,18,0,169.0,22.0,5.0,13.0,32.0,25.95,1.22
2016,9,11,18,15,84.5,11.0,4.85,12.5,16.0,10.48,0.0
2016,9,11,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,12,5,45,26.0,6.5,4.3,10.5,7.0,0.0,0.0
2016,9,12,6,0,52.0,13.0,4.5,11.0,14.0,12.39,0.0
2016,9,12,6,15,192.5,28.0,4.65,11.5,49.5,38.6,15.56
2016,9,12,6,30,333.0,43.0,4.8,12.0,85.0,86.41,51.7
2016,9,12,6,45,427.0,53.0,4.95,12.5,133.5,137.05,92.47
2016,9,12,7,0,521.0,63.0,5.1,13.0,182.0,199.28,145.8
2016,9,12,7,15,260.5,54.0,5.05,13.0,113.5,140.03,107.88
2016,9,12,7,30,0.0,45.0,5.0,13.0,45.0,41.8,30.32
2016,9,12,7,45,0.5,90.5,4.95,13.5,91.0,84.91,66.94
2016,9,12,8,0,1.0,136.0,4.9,14.0,137.0,129.17,103.78
2016,9,12,8,15,9.0,159.0,4.85,14.5,164.0,155.92,125.53
2016,9,12,8,30,17.0,182.0,4.8,15.0,191.0,183.64,147.83
2016,9,12,8,45,13.0,187.0,4.75,15.5,194.5,186.58,149.42
2016,9,12,9,0,9.0,192.0,4.7,16.0,198.0,189.14,150.69
2016,9,12,9,15,40.0,241.0,4.7,16.0,267.5,269.19,215.54
2016,9,12,9,30,71.0,290.0,4.7,16.0,337.0,346.69,277.08
2016,9,12,9,45,118.5,316.0,4.7,16.5,398.5,426.04,338.98
2016,9,12,10,0,166.0,342.0,4.7,17.0,460.0,499.25,394.94
2016,9,12,10,15,195.0,354.0,4.7,17.0,498.5,543.66,428.63
2016,9,12,10,30,224.0,366.0,4.7,17.0,537.0,589.06,462.85
2016,9,12,10,45,167.0,376.0,4.75,17.5,505.5,552.41,432.24
2016,9,12,11,0,110.0,386.0,4.8,18.0,474.0,499.81,389.94
2016,9,12,11,15,68.5,353.5,4.85,18.0,409.0,426.03,332.86
2016,9,12,11,30,27.0,321.0,4.9,18.0,344.0,351.23,274.13
2016,9,12,11,45,23.0,307.0,5.0,18.0,326.5,319.91,250.02
2016,9,12,12,0,19.0,293.0,5.1,18.0,309.0,301.82,235.95
2016,9,12,12,15,25.0,311.5,5.15,18.0,332.5,339.48,265.42
2016,9,12,12,30,31.0,330.0,5.2,18.0,356.0,364.98,285.3
2016,9,12,12,45,57.0,355.5,5.3,18.0,402.5,417.49,326.74
2016,9,12,13,0,83.0,381.0,5.4,18.0,449.0,469.41,367.34
2016,9,12,13,15,56.0,343.5,5.45,17.5,389.0,401.71,315.57
2016,9,12,13,30,29.0,306.0,5.5,17.0,329.0,335.28,264.18
2016,9,12,13,45,19.0,259.0,5.6,17.0,274.0,266.04,210.01
2016,9,12,14,0,9.0,212.0,5.7,17.0,219.0,209.98,165.5
2016,9,12,14,15,6.5,197.0,5.7,16.5,202.0,192.83,152.3
2016,9,12,14,30,4.0,182.0,5.7,16.0,185.0,175.89,139.12
2016,9,12,14,45,20.5,213.0,5.7,16.0,225.5,219.11,174.96
2016,9,12,15,0,37.0,244.0,5.7,16.0,266.0,269.53,216.31
2016,9,12,15,15,19.5,202.5,5.65,15.5,214.0,206.62,165.78
2016,9,12,15,30,2.0,161.0,5.6,15.0,162.0,153.86,122.9
2016,9,12,15,45,1.0,135.0,5.6,15.0,135.5,127.92,101.83
2016,9,12,16,0,0.0,109.0,5.6,15.0,109.0,102.28,80.75
2016,9,12,16,15,0.0,96.0,5.5,14.5,96.0,89.9,70.76
2016,9,12,16,30,0.0,83.0,5.4,14.0,83.0,77.57,60.63
2016,9,12,16,45,0.0,69.5,5.3,13.5,69.5,64.81,49.96
2016,9,12,17,0,0.0,56.0,5.2,13.0,56.0,52.11,39.13
2016,9,12,17,15,235.5,50.5,4.95,12.5,88.0,106.36,76.23
2016,9,12,17,30,471.0,45.0,4.7,12.0,120.0,123.82,78.03
2016,9,12,17,45,323.5,33.5,4.5,11.5,76.0,66.32,34.98
2016,9,12,18,0,176.0,22.0,4.3,11.0,32.0,25.59,0.0
2016,9,12,18,15,88.0,11.0,4.25,11.0,16.0,10.48,0.0
2016,9,12,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,5,45,22.0,5.0,1.5,11.5,5.5,0.0,0.0
2016,9,13,6,0,44.0,10.0,1.7,12.0,11.0,9.54,0.0
2016,9,13,6,15,163.5,27.0,1.9,12.0,45.0,35.89,13.62
2016,9,13,6,30,283.0,44.0,2.1,12.0,79.0,80.34,48.7
2016,9,13,6,45,366.5,57.0,2.3,12.5,125.5,128.46,87.53
2016,9,13,7,0,450.0,70.0,2.5,13.0,172.0,188.58,138.64
2016,9,13,7,15,509.0,79.5,2.5,13.5,222.5,246.37,189.56
2016,9,13,7,30,568.0,89.0,2.5,14.0,273.0,310.73,245.51
2016,9,13,7,45,610.0,96.0,2.55,14.5,324.5,371.41,297.66
2016,9,13,8,0,652.0,103.0,2.6,15.0,376.0,435.84,351.3
2016,9,13,8,15,682.0,108.5,2.6,15.0,424.5,495.53,400.26
2016,9,13,8,30,712.0,114.0,2.6,15.0,473.0,556.86,449.06
2016,9,13,8,45,736.0,117.5,2.6,15.5,519.0,613.44,491.99
2016,9,13,9,0,760.0,121.0,2.6,16.0,565.0,670.3,533.82
2016,9,13,9,15,465.0,212.5,2.65,16.5,490.0,580.14,460.22
2016,9,13,9,30,170.0,304.0,2.7,17.0,415.0,448.66,353.59
2016,9,13,9,45,319.0,284.5,2.75,17.5,506.5,567.08,445.98
2016,9,13,10,0,468.0,265.0,2.8,18.0,598.0,696.41,541.98
2016,9,13,10,15,469.0,277.0,2.8,18.0,621.5,726.21,561.72
2016,9,13,10,30,470.0,289.0,2.8,18.0,645.0,754.22,580.71
2016,9,13,10,45,667.5,210.0,2.8,18.5,731.5,872.14,666.59
2016,9,13,11,0,865.0,131.0,2.8,19.0,818.0,984.37,740.06
2016,9,13,11,15,868.5,132.0,2.7,19.0,831.5,1002.77,749.79
2016,9,13,11,30,872.0,133.0,2.6,19.0,845.0,1008.7,752.17
2016,9,13,11,45,881.5,128.5,2.55,19.5,852.0,1019.77,757.22
2016,9,13,12,0,891.0,124.0,2.5,20.0,859.0,1027.2,759.9
2016,9,13,12,15,890.0,124.0,2.4,20.0,856.0,1025.32,757.54
2016,9,13,12,30,889.0,124.0,2.3,20.0,853.0,1019.69,752.94
2016,9,13,12,45,637.5,236.0,2.2,20.5,755.5,900.37,671.64
2016,9,13,13,0,386.0,348.0,2.1,21.0,658.0,751.98,562.93
2016,9,13,13,15,631.0,233.5,2.0,21.0,726.0,869.89,651.32
2016,9,13,13,30,876.0,119.0,1.9,21.0,794.0,946.9,701.7
2016,9,13,13,45,872.0,115.5,1.85,21.0,768.0,917.09,681.44
2016,9,13,14,0,868.0,112.0,1.8,21.0,742.0,884.14,660.27
2016,9,13,14,15,857.0,110.0,1.75,21.0,709.0,849.83,638.13
2016,9,13,14,30,846.0,108.0,1.7,21.0,676.0,806.83,609.99
2016,9,13,14,45,834.5,104.5,1.7,21.0,637.0,759.73,579.28
2016,9,13,15,0,823.0,101.0,1.7,21.0,598.0,710.86,546.9
2016,9,13,15,15,803.5,98.0,1.7,20.5,553.5,655.64,509.12
2016,9,13,15,30,784.0,95.0,1.7,20.0,509.0,599.93,469.13
2016,9,13,15,45,759.5,90.5,1.75,20.0,460.0,539.61,423.71
2016,9,13,16,0,735.0,86.0,1.8,20.0,411.0,480.61,377.66
2016,9,13,16,15,699.5,81.0,1.8,19.5,360.0,416.32,326.41
2016,9,13,16,30,664.0,76.0,1.8,19.0,309.0,354.7,275.39
2016,9,13,16,45,611.5,69.5,1.85,19.0,257.0,288.7,219.17
2016,9,13,17,0,559.0,63.0,1.9,19.0,205.0,228.15,166.38
2016,9,13,17,15,481.5,54.0,1.8,18.0,156.0,165.39,113.17
2016,9,13,17,30,404.0,45.0,1.7,17.0,107.0,111.94,69.14
2016,9,13,17,45,279.0,32.0,1.6,16.5,66.5,59.77,30.42
2016,9,13,18,0,154.0,19.0,1.5,16.0,26.0,21.59,0.0
2016,9,13,18,15,77.0,9.5,1.75,15.5,13.0,9.05,0.0
2016,9,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,45,18.0,4.0,0.9,11.5,4.5,0.0,0.0
2016,9,14,6,0,36.0,8.0,0.9,12.0,9.0,7.65,0.0
2016,9,14,6,15,145.5,25.5,1.1,12.5,42.0,33.39,11.44
2016,9,14,6,30,255.0,43.0,1.3,13.0,75.0,76.1,46.1
2016,9,14,6,45,340.0,57.0,1.55,13.5,120.5,123.73,84.2
2016,9,14,7,0,425.0,71.0,1.8,14.0,166.0,181.92,133.21
2016,9,14,7,15,483.5,81.0,1.75,14.5,216.0,240.12,183.88
2016,9,14,7,30,542.0,91.0,1.7,15.0,266.0,303.29,238.13
2016,9,14,7,45,585.5,98.5,1.7,15.5,316.5,363.64,289.2
2016,9,14,8,0,629.0,106.0,1.7,16.0,367.0,427.95,341.82
2016,9,14,8,15,659.5,112.0,1.6,16.5,416.0,487.2,388.47
2016,9,14,8,30,690.0,118.0,1.5,17.0,465.0,548.2,434.58
2016,9,14,8,45,715.0,122.0,1.45,17.5,510.5,604.88,476.04
2016,9,14,9,0,740.0,126.0,1.4,18.0,556.0,661.99,516.33
2016,9,14,9,15,757.5,129.5,1.4,18.5,596.5,713.09,551.4
2016,9,14,9,30,775.0,133.0,1.4,19.0,637.0,763.26,583.71
2016,9,14,9,45,831.5,115.0,1.4,19.5,682.0,817.96,618.34
2016,9,14,10,0,888.0,97.0,1.4,20.0,727.0,870.0,650.39
2016,9,14,10,15,896.0,98.5,1.4,20.0,755.5,906.49,672.9
2016,9,14,10,30,904.0,100.0,1.4,20.0,784.0,940.08,693.53
2016,9,14,10,45,911.0,100.5,1.45,20.5,805.0,968.54,710.16
2016,9,14,11,0,918.0,101.0,1.5,21.0,826.0,993.67,724.67
2016,9,14,11,15,921.5,101.5,1.6,21.5,839.5,1011.93,735.6
2016,9,14,11,30,925.0,102.0,1.7,22.0,853.0,1026.48,744.29
2016,9,14,11,45,927.5,101.5,1.85,22.5,859.0,1035.16,750.07
2016,9,14,12,0,930.0,101.0,2.0,23.0,865.0,1039.97,753.49
2016,9,14,12,15,929.5,101.0,2.15,23.0,862.0,1038.45,754.41
2016,9,14,12,30,929.0,101.0,2.3,23.0,859.0,1033.03,752.92
2016,9,14,12,45,920.0,104.0,2.45,23.0,846.5,1018.74,745.74
2016,9,14,13,0,911.0,107.0,2.6,23.0,834.0,1000.83,736.23
2016,9,14,13,15,906.5,106.0,2.75,23.0,815.0,979.33,724.28
2016,9,14,13,30,902.0,105.0,2.9,23.0,796.0,954.36,709.94
2016,9,14,13,45,897.0,103.0,3.05,23.0,770.5,924.51,692.16
2016,9,14,14,0,892.0,101.0,3.2,23.0,745.0,891.51,672.04
2016,9,14,14,15,882.0,99.0,3.3,23.0,711.5,851.34,646.41
2016,9,14,14,30,872.0,97.0,3.4,23.0,678.0,808.72,618.77
2016,9,14,14,45,860.5,94.5,3.5,23.0,639.0,762.2,587.97
2016,9,14,15,0,849.0,92.0,3.6,23.0,600.0,717.83,558.25
2016,9,14,15,15,831.0,89.0,3.65,22.5,555.5,662.47,519.79
2016,9,14,15,30,813.0,86.0,3.7,22.0,511.0,606.41,478.57
2016,9,14,15,45,790.0,82.0,3.8,21.5,462.5,546.07,432.76
2016,9,14,16,0,767.0,78.0,3.9,21.0,414.0,486.21,385.6
2016,9,14,16,15,732.5,73.5,3.85,20.5,362.0,421.38,332.6
2016,9,14,16,30,698.0,69.0,3.8,20.0,310.0,359.22,279.96
2016,9,14,16,45,650.0,63.0,3.8,20.0,258.0,293.46,222.74
2016,9,14,17,0,602.0,57.0,3.8,20.0,206.0,232.56,168.66
2016,9,14,17,15,523.5,49.0,3.7,19.0,156.0,168.21,113.59
2016,9,14,17,30,445.0,41.0,3.6,18.0,106.0,113.26,68.12
2016,9,14,17,45,313.5,29.0,3.55,17.0,65.5,59.28,28.18
2016,9,14,18,0,182.0,17.0,3.5,16.0,25.0,20.58,0.0
2016,9,14,18,15,91.0,8.5,3.55,15.5,12.5,8.1,0.0
2016,9,14,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,6,15,205.0,16.5,2.05,11.5,41.0,29.05,6.37
2016,9,15,6,30,410.0,33.0,2.2,12.0,82.0,86.94,48.39
2016,9,15,6,45,497.5,41.5,2.35,13.0,130.5,139.56,91.05
2016,9,15,7,0,585.0,50.0,2.5,14.0,179.0,202.9,145.38
2016,9,15,7,15,640.0,55.5,2.45,14.5,231.0,263.3,199.59
2016,9,15,7,30,695.0,61.0,2.4,15.0,283.0,329.49,257.91
2016,9,15,7,45,732.0,65.5,2.35,15.5,335.0,392.29,312.25
2016,9,15,8,0,769.0,70.0,2.3,16.0,387.0,458.0,366.96
2016,9,15,8,15,795.0,73.5,2.25,16.5,436.5,519.19,416.16
2016,9,15,8,30,821.0,77.0,2.2,17.0,486.0,581.31,464.15
2016,9,15,8,45,840.0,79.5,2.15,17.5,532.0,638.37,506.58
2016,9,15,9,0,859.0,82.0,2.1,18.0,578.0,691.36,544.02
2016,9,15,9,15,873.0,84.0,2.05,18.5,619.0,742.4,577.45
2016,9,15,9,30,887.0,86.0,2.0,19.0,660.0,791.88,609.01
2016,9,15,9,45,900.0,86.5,2.0,20.0,695.5,837.04,636.15
2016,9,15,10,0,913.0,87.0,2.0,21.0,731.0,880.0,661.26
2016,9,15,10,15,920.5,88.0,1.95,21.5,759.5,916.19,682.16
2016,9,15,10,30,928.0,89.0,1.9,22.0,788.0,949.35,700.82
2016,9,15,10,45,933.0,90.0,1.9,22.5,809.0,976.96,716.27
2016,9,15,11,0,938.0,91.0,1.9,23.0,830.0,1001.08,729.45
2016,9,15,11,15,941.0,91.5,2.05,23.0,843.0,1019.06,742.07
2016,9,15,11,30,944.0,92.0,2.2,23.0,856.0,1033.26,752.4
2016,9,15,11,45,945.0,92.5,2.35,23.5,861.0,1041.6,757.63
2016,9,15,12,0,946.0,93.0,2.5,24.0,866.0,1045.99,760.44
2016,9,15,12,15,945.5,93.0,2.65,24.0,863.0,1044.36,760.98
2016,9,15,12,30,945.0,93.0,2.8,24.0,860.0,1038.76,759.06
2016,9,15,12,45,930.0,99.5,2.95,24.0,846.0,1022.31,750.15
2016,9,15,13,0,915.0,106.0,3.1,24.0,832.0,1002.3,738.95
2016,9,15,13,15,910.5,105.0,3.2,24.0,813.0,980.64,726.22
2016,9,15,13,30,906.0,104.0,3.3,24.0,794.0,955.5,711.14
2016,9,15,13,45,898.5,103.0,3.45,24.0,767.5,924.33,692.25
2016,9,15,14,0,891.0,102.0,3.6,24.0,741.0,890.13,671.11
2016,9,15,14,15,881.0,100.0,3.65,23.5,707.5,849.92,646.3
2016,9,15,14,30,871.0,98.0,3.7,23.0,674.0,807.27,619.42
2016,9,15,14,45,857.0,95.5,3.8,23.0,634.5,763.39,590.31
2016,9,15,15,0,843.0,93.0,3.9,23.0,595.0,712.82,555.9
2016,9,15,15,15,824.5,90.5,3.95,22.5,550.0,657.9,517.37
2016,9,15,15,30,806.0,88.0,4.0,22.0,505.0,602.36,476.28
2016,9,15,15,45,780.5,84.0,4.05,21.5,456.0,540.93,429.3
2016,9,15,16,0,755.0,80.0,4.1,21.0,407.0,480.28,381.25
2016,9,15,16,15,719.0,75.5,4.1,20.5,355.5,415.44,328.16
2016,9,15,16,30,683.0,71.0,4.1,20.0,304.0,353.59,275.69
2016,9,15,16,45,630.5,64.5,4.2,19.5,251.5,286.74,218.07
2016,9,15,17,0,578.0,58.0,4.3,19.0,199.0,225.34,163.97
2016,9,15,17,15,495.0,49.5,4.25,18.0,149.5,161.18,109.12
2016,9,15,17,30,412.0,41.0,4.2,17.0,100.0,107.02,64.5
2016,9,15,17,45,273.5,28.5,4.2,16.5,60.5,54.4,25.31
2016,9,15,18,0,135.0,16.0,4.2,16.0,21.0,18.79,0.0
2016,9,15,18,15,67.5,8.0,4.15,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,6,15,192.0,16.5,1.5,11.5,39.0,28.27,5.09
2016,9,16,6,30,384.0,33.0,1.6,12.0,78.0,83.9,46.84
2016,9,16,6,45,475.5,42.0,1.75,12.5,126.0,136.15,89.15
2016,9,16,7,0,567.0,51.0,1.9,13.0,174.0,199.65,143.59
2016,9,16,7,15,623.5,57.0,1.7,13.5,226.0,259.94,197.39
2016,9,16,7,30,680.0,63.0,1.5,14.0,278.0,326.16,255.17
2016,9,16,7,45,717.5,67.5,1.35,15.0,329.5,388.33,307.63
2016,9,16,8,0,755.0,72.0,1.2,16.0,381.0,453.47,359.95
2016,9,16,8,15,782.0,75.5,1.1,16.5,430.5,514.43,407.51
2016,9,16,8,30,809.0,79.0,1.0,17.0,480.0,576.45,453.65
2016,9,16,8,45,828.5,82.0,0.9,18.0,526.0,633.77,493.31
2016,9,16,9,0,848.0,85.0,0.8,19.0,572.0,690.68,530.37
2016,9,16,9,15,862.5,87.0,0.7,19.5,613.0,737.86,558.49
2016,9,16,9,30,877.0,89.0,0.6,20.0,654.0,787.25,587.24
2016,9,16,9,45,890.5,89.5,0.55,20.5,689.5,832.38,613.09
2016,9,16,10,0,904.0,90.0,0.5,21.0,725.0,875.37,636.98
2016,9,16,10,15,912.0,91.0,0.5,22.0,753.5,911.65,655.88
2016,9,16,10,30,920.0,92.0,0.5,23.0,782.0,944.95,672.69
2016,9,16,10,45,925.5,93.0,0.5,24.0,803.0,972.76,685.89
2016,9,16,11,0,931.0,94.0,0.5,25.0,824.0,997.12,696.94
2016,9,16,11,15,934.5,94.5,0.7,25.0,837.0,1015.39,711.62
2016,9,16,11,30,938.0,95.0,0.9,25.0,850.0,1029.91,724.11
2016,9,16,11,45,939.5,95.5,1.15,25.5,855.5,1038.61,732.53
2016,9,16,12,0,941.0,96.0,1.4,26.0,861.0,1043.39,738.27
2016,9,16,12,15,940.5,95.5,1.55,26.0,858.0,1041.11,739.3
2016,9,16,12,30,940.0,95.0,1.7,26.0,855.0,1034.88,737.92
2016,9,16,12,45,930.5,98.5,1.9,26.5,842.0,1020.43,730.58
2016,9,16,13,0,921.0,102.0,2.1,27.0,829.0,1002.32,720.8
2016,9,16,13,15,916.5,101.0,2.2,27.0,810.0,980.47,708.78
2016,9,16,13,30,912.0,100.0,2.3,27.0,791.0,955.11,694.44
2016,9,16,13,45,905.0,99.0,2.4,27.0,764.0,924.16,676.34
2016,9,16,14,0,898.0,98.0,2.5,27.0,737.0,890.13,656.04
2016,9,16,14,15,888.0,96.0,2.55,26.5,704.0,849.63,632.02
2016,9,16,14,30,878.0,94.0,2.6,26.0,671.0,806.67,605.96
2016,9,16,14,45,864.5,92.0,2.7,26.0,631.0,758.84,575.2
2016,9,16,15,0,851.0,90.0,2.8,26.0,591.0,713.32,545.52
2016,9,16,15,15,833.0,87.0,2.85,25.5,546.5,657.81,507.71
2016,9,16,15,30,815.0,84.0,2.9,25.0,502.0,601.63,467.25
2016,9,16,15,45,790.0,80.5,3.0,25.0,453.0,540.59,420.97
2016,9,16,16,0,765.0,77.0,3.1,25.0,404.0,480.27,373.62
2016,9,16,16,15,729.5,72.5,3.15,24.0,352.0,415.17,322.17
2016,9,16,16,30,694.0,68.0,3.2,23.0,300.0,352.96,270.9
2016,9,16,16,45,641.5,62.0,3.3,22.5,248.0,286.13,214.09
2016,9,16,17,0,589.0,56.0,3.4,22.0,196.0,224.73,160.64
2016,9,16,17,15,505.5,47.5,3.5,21.0,146.5,160.03,106.1
2016,9,16,17,30,422.0,39.0,3.6,20.0,97.0,105.4,61.72
2016,9,16,17,45,280.0,26.5,3.7,19.0,57.5,51.94,22.06
2016,9,16,18,0,138.0,14.0,3.8,18.0,18.0,16.58,0.0
2016,9,16,18,15,69.0,7.0,3.85,17.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,6,15,190.0,16.5,1.65,11.5,38.0,28.17,3.67
2016,9,17,6,30,380.0,33.0,1.7,12.0,76.0,83.6,46.57
2016,9,17,6,45,475.0,41.0,1.8,13.0,124.0,135.26,88.18
2016,9,17,7,0,570.0,49.0,1.9,14.0,172.0,198.56,142.0
2016,9,17,7,15,626.5,55.0,1.75,14.5,223.5,258.98,195.85
2016,9,17,7,30,683.0,61.0,1.6,15.0,275.0,325.36,253.74
2016,9,17,7,45,722.0,65.0,1.5,15.5,327.0,387.76,307.08
2016,9,17,8,0,761.0,69.0,1.4,16.0,379.0,453.3,360.76
2016,9,17,8,15,787.5,72.5,1.25,17.0,428.0,514.25,407.63
2016,9,17,8,30,814.0,76.0,1.1,18.0,477.0,576.19,452.73
2016,9,17,8,45,834.0,78.5,1.0,19.0,523.0,633.45,492.44
2016,9,17,9,0,854.0,81.0,0.9,20.0,569.0,686.67,526.87
2016,9,17,9,15,868.5,83.0,0.8,20.5,609.5,737.74,557.86
2016,9,17,9,30,883.0,85.0,0.7,21.0,650.0,787.3,586.78
2016,9,17,9,45,895.5,85.5,0.65,22.0,685.0,831.75,611.08
2016,9,17,10,0,908.0,86.0,0.6,23.0,720.0,873.97,633.29
2016,9,17,10,15,915.5,87.0,0.6,23.5,748.0,909.85,653.16
2016,9,17,10,30,923.0,88.0,0.6,24.0,776.0,942.71,670.99
2016,9,17,10,45,928.0,89.0,0.6,25.0,797.0,970.03,683.94
2016,9,17,11,0,933.0,90.0,0.6,26.0,818.0,993.87,694.71
2016,9,17,11,15,936.0,90.5,0.7,26.0,830.5,1011.6,706.77
2016,9,17,11,30,939.0,91.0,0.8,26.0,843.0,1025.56,716.74
2016,9,17,11,45,940.0,91.0,0.95,26.5,848.0,1033.12,722.63
2016,9,17,12,0,941.0,91.0,1.1,27.0,853.0,1036.74,726.17
2016,9,17,12,15,940.5,91.0,1.25,27.0,849.5,1034.93,727.84
2016,9,17,12,30,940.0,91.0,1.4,27.0,846.0,1029.16,727.09
2016,9,17,12,45,927.0,95.5,1.55,27.5,832.0,1012.37,718.05
2016,9,17,13,0,914.0,100.0,1.7,28.0,818.0,992.02,706.74
2016,9,17,13,15,909.0,99.5,1.85,28.0,798.5,970.29,695.8
2016,9,17,13,30,904.0,99.0,2.0,28.0,779.0,945.11,682.44
2016,9,17,13,45,897.0,97.5,2.15,28.0,752.5,913.73,664.83
2016,9,17,14,0,890.0,96.0,2.3,28.0,726.0,879.32,644.93
2016,9,17,14,15,879.5,94.0,2.4,27.5,692.5,838.61,621.3
2016,9,17,14,30,869.0,92.0,2.5,27.0,659.0,795.51,595.58
2016,9,17,14,45,854.5,90.0,2.7,27.0,619.0,747.25,565.16
2016,9,17,15,0,840.0,88.0,2.9,27.0,579.0,701.39,535.69
2016,9,17,15,15,821.0,85.5,3.0,26.5,534.5,646.28,498.17
2016,9,17,15,30,802.0,83.0,3.1,26.0,490.0,590.61,458.1
2016,9,17,15,45,775.0,79.5,3.25,26.0,441.0,529.14,411.5
2016,9,17,16,0,748.0,76.0,3.4,26.0,392.0,468.64,363.99
2016,9,17,16,15,711.5,71.5,3.45,25.0,341.0,404.11,312.87
2016,9,17,16,30,675.0,67.0,3.5,24.0,290.0,342.63,262.14
2016,9,17,16,45,621.0,61.0,3.55,23.5,238.5,276.57,205.99
2016,9,17,17,0,567.0,55.0,3.6,23.0,187.0,216.15,153.54
2016,9,17,17,15,482.5,46.5,3.6,22.0,138.5,152.83,100.46
2016,9,17,17,30,398.0,38.0,3.6,21.0,90.0,99.75,57.69
2016,9,17,17,45,255.5,25.0,3.65,20.0,52.5,47.31,18.25
2016,9,17,18,0,113.0,12.0,3.7,19.0,15.0,13.79,0.0
2016,9,17,18,15,56.5,6.0,3.65,18.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,6,15,192.5,15.5,0.65,14.5,37.0,27.37,1.49
2016,9,18,6,30,385.0,31.0,0.6,15.0,74.0,82.45,44.65
2016,9,18,6,45,477.5,39.5,0.6,15.5,121.5,134.41,86.18
2016,9,18,7,0,570.0,48.0,0.6,16.0,169.0,197.73,139.33
2016,9,18,7,15,626.5,53.5,0.55,16.5,220.0,257.53,191.5
2016,9,18,7,30,683.0,59.0,0.5,17.0,271.0,323.41,247.56
2016,9,18,7,45,721.0,63.0,0.45,18.0,322.5,385.33,298.36
2016,9,18,8,0,759.0,67.0,0.4,19.0,374.0,450.26,349.06
2016,9,18,8,15,785.5,70.5,0.6,20.0,423.0,511.04,396.45
2016,9,18,8,30,812.0,74.0,0.8,21.0,472.0,572.81,442.93
2016,9,18,8,45,831.5,76.5,1.0,22.5,517.5,626.41,481.21
2016,9,18,9,0,851.0,79.0,1.2,24.0,563.0,682.27,519.06
2016,9,18,9,15,865.0,81.0,1.3,25.0,603.5,732.77,550.83
2016,9,18,9,30,879.0,83.0,1.4,26.0,644.0,781.72,580.96
2016,9,18,9,45,897.5,81.5,1.5,27.0,680.5,828.6,609.15
2016,9,18,10,0,916.0,80.0,1.6,28.0,717.0,873.65,635.68
2016,9,18,10,15,923.0,81.0,1.6,28.5,744.5,909.24,655.86
2016,9,18,10,30,930.0,82.0,1.6,29.0,772.0,941.76,673.95
2016,9,18,10,45,935.0,82.5,1.65,29.5,792.5,968.59,689.0
2016,9,18,11,0,940.0,83.0,1.7,30.0,813.0,991.91,701.88
2016,9,18,11,15,943.0,83.5,1.7,30.5,826.0,1009.65,710.69
2016,9,18,11,30,946.0,84.0,1.7,31.0,839.0,1023.59,717.25
2016,9,18,11,45,947.0,84.5,1.75,31.5,844.0,1031.67,721.05
2016,9,18,12,0,948.0,85.0,1.8,32.0,849.0,1035.78,722.6
2016,9,18,12,15,947.5,84.5,1.75,32.0,845.5,1033.29,720.41
2016,9,18,12,30,947.0,84.0,1.7,32.0,842.0,1026.83,715.99
2016,9,18,12,45,940.5,86.0,1.7,32.5,829.5,1013.43,706.77
2016,9,18,13,0,934.0,88.0,1.7,33.0,817.0,996.29,695.46
2016,9,18,13,15,929.5,87.0,1.7,33.0,798.0,974.03,682.55
2016,9,18,13,30,925.0,86.0,1.7,33.0,779.0,948.23,667.52
2016,9,18,13,45,918.5,85.0,1.7,33.0,752.5,917.24,649.26
2016,9,18,14,0,912.0,84.0,1.7,33.0,726.0,883.12,628.97
2016,9,18,14,15,902.5,82.5,1.75,32.5,692.5,843.01,606.45
2016,9,18,14,30,893.0,81.0,1.8,32.0,659.0,800.37,581.88
2016,9,18,14,45,880.0,79.0,1.9,32.0,619.5,752.25,552.4
2016,9,18,15,0,867.0,77.0,2.0,32.0,580.0,702.39,521.12
2016,9,18,15,15,849.5,74.5,2.05,31.5,535.0,647.54,485.59
2016,9,18,15,30,832.0,72.0,2.1,31.0,490.0,591.95,446.87
2016,9,18,15,45,807.0,69.0,2.2,30.5,441.5,533.53,404.66
2016,9,18,16,0,782.0,66.0,2.3,30.0,393.0,473.0,359.15
2016,9,18,16,15,747.5,62.0,2.1,29.0,341.5,408.17,308.52
2016,9,18,16,30,713.0,58.0,1.9,28.0,290.0,345.84,257.91
2016,9,18,16,45,661.0,53.0,1.75,27.5,238.5,279.53,202.56
2016,9,18,17,0,609.0,48.0,1.6,27.0,187.0,218.54,150.51
2016,9,18,17,15,524.5,40.5,1.65,25.5,138.0,154.03,97.73
2016,9,18,17,30,440.0,33.0,1.7,24.0,89.0,99.69,54.81
2016,9,18,17,45,288.0,22.0,1.8,23.0,51.5,45.93,14.39
2016,9,18,18,0,136.0,11.0,1.9,22.0,14.0,12.96,0.0
2016,9,18,18,15,68.0,5.5,2.1,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,19,6,15,162.5,16.5,2.05,16.5,34.0,26.49,0.0
2016,9,19,6,30,325.0,33.0,2.3,17.0,68.0,77.09,42.28
2016,9,19,6,45,418.0,43.0,2.55,17.5,114.0,126.95,82.06
2016,9,19,7,0,511.0,53.0,2.8,18.0,160.0,188.3,133.58
2016,9,19,7,15,570.5,60.0,2.6,18.5,210.0,247.17,185.24
2016,9,19,7,30,630.0,67.0,2.4,19.0,260.0,312.54,241.62
2016,9,19,7,45,671.5,72.0,2.25,20.0,311.0,374.1,293.28
2016,9,19,8,0,713.0,77.0,2.1,21.0,362.0,438.63,345.17
2016,9,19,8,15,741.5,81.0,2.05,21.5,411.0,498.63,392.47
2016,9,19,8,30,770.0,85.0,2.0,22.0,460.0,559.91,438.93
2016,9,19,8,45,793.0,87.0,1.95,23.0,505.0,616.37,479.24
2016,9,19,9,0,816.0,89.0,1.9,24.0,550.0,672.81,517.92
2016,9,19,9,15,831.0,91.5,1.9,25.0,590.5,723.54,549.71
2016,9,19,9,30,846.0,94.0,1.9,26.0,631.0,767.99,576.4
2016,9,19,9,45,856.0,96.5,1.9,27.0,665.0,811.1,601.65
2016,9,19,10,0,866.0,99.0,1.9,28.0,699.0,851.93,624.85
2016,9,19,10,15,874.5,100.5,1.95,28.5,726.5,887.81,646.19
2016,9,19,10,30,883.0,102.0,2.0,29.0,754.0,920.87,665.56
2016,9,19,10,45,890.0,102.5,2.05,29.5,775.0,948.42,681.3
2016,9,19,11,0,897.0,103.0,2.1,30.0,796.0,972.7,694.98
2016,9,19,11,15,901.0,103.5,2.2,30.0,809.0,990.68,706.68
2016,9,19,11,30,905.0,104.0,2.3,30.0,822.0,1005.04,716.25
