Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,45,908.5,103.0,2.45,30.5,827.5,1013.54,721.34
2016,9,19,12,0,912.0,102.0,2.6,31.0,833.0,1018.24,724.17
2016,9,19,12,15,911.5,102.0,2.7,31.0,829.5,1016.28,723.89
2016,9,19,12,30,911.0,102.0,2.8,31.0,826.0,1010.5,721.35
2016,9,19,12,45,903.5,104.0,2.95,31.0,813.5,996.35,714.03
2016,9,19,13,0,896.0,106.0,3.1,31.0,801.0,978.63,704.45
2016,9,19,13,15,891.0,105.0,3.25,31.0,782.0,956.5,691.99
2016,9,19,13,30,886.0,104.0,3.4,31.0,763.0,931.0,677.26
2016,9,19,13,45,881.5,101.0,3.55,31.0,737.0,900.5,659.1
2016,9,19,14,0,877.0,98.0,3.7,31.0,711.0,866.89,638.68
2016,9,19,14,15,866.5,96.5,3.8,30.5,678.0,827.05,614.8
2016,9,19,14,30,856.0,95.0,3.9,30.0,645.0,784.86,588.92
2016,9,19,14,45,845.5,91.0,4.05,29.5,606.0,742.33,562.51
2016,9,19,15,0,835.0,87.0,4.2,29.0,567.0,692.91,530.61
2016,9,19,15,15,816.0,84.5,4.25,28.5,522.5,637.99,492.28
2016,9,19,15,30,797.0,82.0,4.3,28.0,478.0,582.55,451.71
2016,9,19,15,45,774.5,77.5,4.35,28.0,430.5,522.79,405.72
2016,9,19,16,0,752.0,73.0,4.4,28.0,383.0,463.55,358.67
2016,9,19,16,15,715.0,68.5,4.35,27.0,332.0,398.72,306.98
2016,9,19,16,30,678.0,64.0,4.3,26.0,281.0,337.02,255.85
2016,9,19,16,45,627.5,57.5,4.25,25.5,230.0,271.67,200.12
2016,9,19,17,0,577.0,51.0,4.2,25.0,179.0,211.58,147.87
2016,9,19,17,15,488.5,42.5,4.05,24.0,130.5,147.36,94.47
2016,9,19,17,30,400.0,34.0,3.9,23.0,82.0,93.89,51.92
2016,9,19,17,45,248.5,21.5,3.8,22.0,46.5,41.31,10.45
2016,9,19,18,0,97.0,9.0,3.7,21.0,11.0,10.1,0.0
2016,9,19,18,15,48.5,4.5,3.7,20.0,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,20,6,15,168.0,16.5,3.75,12.5,34.0,26.87,0.0
2016,9,20,6,30,336.0,33.0,3.9,13.0,68.0,78.67,43.51
2016,9,20,6,45,442.0,42.0,4.1,13.5,116.0,130.67,85.44
2016,9,20,7,0,548.0,51.0,4.3,14.0,164.0,195.72,140.77
2016,9,20,7,15,608.0,57.0,4.25,14.5,215.0,255.92,195.02
2016,9,20,7,30,668.0,63.0,4.2,15.0,266.0,322.59,254.26
2016,9,20,7,45,711.0,67.0,4.2,15.5,318.0,385.49,309.49
2016,9,20,8,0,754.0,71.0,4.2,16.0,370.0,452.3,366.19
2016,9,20,8,15,780.5,74.5,4.15,16.5,419.0,512.79,415.99
2016,9,20,8,30,807.0,78.0,4.1,17.0,468.0,574.26,464.85
2016,9,20,8,45,829.0,79.5,4.1,18.0,513.5,631.21,507.83
2016,9,20,9,0,851.0,81.0,4.1,19.0,559.0,684.18,545.9
2016,9,20,9,15,865.0,83.5,4.1,19.5,599.5,735.12,580.82
2016,9,20,9,30,879.0,86.0,4.1,20.0,640.0,784.5,613.98
2016,9,20,9,45,889.0,87.5,4.15,20.5,674.0,827.66,642.38
2016,9,20,10,0,899.0,89.0,4.2,21.0,708.0,868.41,668.76
2016,9,20,10,15,906.0,90.5,4.2,21.0,735.5,903.9,692.29
2016,9,20,10,30,913.0,92.0,4.2,21.0,763.0,936.35,713.64
2016,9,20,10,45,919.0,92.0,4.25,21.5,783.5,963.0,729.81
2016,9,20,11,0,925.0,92.0,4.3,22.0,804.0,986.22,743.67
2016,9,20,11,15,927.5,92.5,4.35,22.0,816.0,1003.08,754.7
2016,9,20,11,30,930.0,93.0,4.4,22.0,828.0,1016.17,763.34
2016,9,20,11,45,930.5,93.5,4.5,22.5,832.5,1023.46,767.08
2016,9,20,12,0,931.0,94.0,4.6,23.0,837.0,1026.85,768.61
2016,9,20,12,15,930.0,94.0,4.65,23.0,833.0,1024.28,767.37
2016,9,20,12,30,929.0,94.0,4.7,23.0,829.0,1017.8,763.68
2016,9,20,12,45,923.5,95.0,4.8,23.0,816.5,1004.24,755.75
2016,9,20,13,0,918.0,96.0,4.9,23.0,804.0,986.98,745.39
2016,9,20,13,15,738.0,172.5,4.95,23.0,733.0,898.91,685.54
2016,9,20,13,30,558.0,249.0,5.0,23.0,662.0,794.9,610.86
2016,9,20,13,45,723.5,171.0,5.1,23.0,686.0,846.71,652.38
2016,9,20,14,0,889.0,93.0,5.2,23.0,710.0,869.84,670.15
2016,9,20,14,15,761.5,133.0,5.25,22.5,643.5,784.58,611.47
2016,9,20,14,30,634.0,173.0,5.3,22.0,577.0,701.4,551.96
2016,9,20,14,45,735.0,130.0,5.35,22.0,570.0,703.36,556.52
2016,9,20,15,0,836.0,87.0,5.4,22.0,563.0,691.66,549.52
2016,9,20,15,15,816.5,84.0,5.35,21.5,518.0,635.8,508.11
2016,9,20,15,30,797.0,81.0,5.3,21.0,473.0,579.48,464.83
2016,9,20,15,45,768.5,77.5,5.3,20.5,424.5,517.51,415.9
2016,9,20,16,0,740.0,74.0,5.3,20.0,376.0,456.69,366.26
2016,9,20,16,15,702.0,69.5,5.2,19.5,325.0,392.13,311.92
2016,9,20,16,30,664.0,65.0,5.1,19.0,274.0,330.95,258.72
2016,9,20,16,45,606.0,59.0,5.05,18.5,223.0,264.63,200.54
2016,9,20,17,0,548.0,53.0,5.0,18.0,172.0,204.5,146.96
2016,9,20,17,15,456.0,44.0,4.9,17.5,124.5,141.06,92.83
2016,9,20,17,30,364.0,35.0,4.8,17.0,77.0,88.86,50.34
2016,9,20,17,45,182.0,17.5,4.75,16.5,38.5,31.51,4.36
2016,9,20,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,158.0,16.5,4.7,12.0,33.0,26.26,0.0
2016,9,21,6,30,316.0,33.0,4.9,12.0,66.0,76.34,42.33
2016,9,21,6,45,424.0,42.5,5.1,12.5,113.0,127.97,84.21
2016,9,21,7,0,532.0,52.0,5.3,13.0,160.0,192.91,139.63
2016,9,21,7,15,593.0,58.5,5.35,13.5,211.0,252.99,194.11
2016,9,21,7,30,654.0,65.0,5.4,14.0,262.0,319.67,253.94
2016,9,21,7,45,515.5,101.0,5.5,14.5,274.0,334.56,271.71
2016,9,21,8,0,377.0,137.0,5.6,15.0,286.0,335.41,274.79
2016,9,21,8,15,589.0,108.0,5.6,15.0,375.0,445.95,367.29
2016,9,21,8,30,801.0,79.0,5.6,15.0,464.0,571.75,470.76
2016,9,21,8,45,525.5,161.0,5.7,15.5,423.5,520.47,426.58
2016,9,21,9,0,250.0,243.0,5.8,16.0,383.0,434.65,353.12
2016,9,21,9,15,563.0,165.5,5.85,16.0,510.0,608.33,496.17
2016,9,21,9,30,876.0,88.0,5.9,16.0,637.0,784.06,632.52
2016,9,21,9,45,889.0,89.0,6.0,16.5,672.5,828.92,663.21
2016,9,21,10,0,902.0,90.0,6.1,17.0,708.0,871.58,692.55
2016,9,21,10,15,910.5,91.0,6.1,17.0,736.5,907.83,717.84
2016,9,21,10,30,919.0,92.0,6.1,17.0,765.0,941.12,740.92
2016,9,21,10,45,926.0,92.5,6.15,17.5,786.0,969.3,759.08
2016,9,21,11,0,933.0,93.0,6.2,18.0,807.0,994.08,774.8
2016,9,21,11,15,937.5,93.5,6.15,18.0,821.0,1012.88,787.21
2016,9,21,11,30,942.0,94.0,6.1,18.0,835.0,1027.94,797.06
2016,9,21,11,45,944.0,94.5,6.05,18.0,840.5,1036.68,802.58
2016,9,21,12,0,946.0,95.0,6.0,18.0,846.0,1041.48,805.49
2016,9,21,12,15,947.0,95.0,6.05,18.0,843.5,1040.76,805.36
2016,9,21,12,30,948.0,95.0,6.1,18.0,841.0,1036.04,802.6
2016,9,21,12,45,944.0,96.0,6.15,18.0,830.0,1023.65,794.57
2016,9,21,13,0,940.0,97.0,6.2,18.0,819.0,1007.44,783.97
2016,9,21,13,15,937.0,96.0,6.25,18.0,800.5,986.21,769.89
2016,9,21,13,30,934.0,95.0,6.3,18.0,782.0,961.36,753.26
2016,9,21,13,45,930.5,93.0,6.4,18.0,756.0,931.44,733.23
2016,9,21,14,0,927.0,91.0,6.5,18.0,730.0,898.18,710.67
2016,9,21,14,15,917.5,89.5,6.5,18.0,696.0,857.37,681.97
2016,9,21,14,30,908.0,88.0,6.5,18.0,662.0,813.99,651.19
2016,9,21,14,45,897.5,85.0,6.55,18.0,622.5,765.87,616.74
2016,9,21,15,0,887.0,82.0,6.6,18.0,583.0,715.75,580.38
2016,9,21,15,15,868.0,79.5,6.55,17.5,537.0,662.32,540.23
2016,9,21,15,30,849.0,77.0,6.5,17.0,491.0,604.35,494.5
2016,9,21,15,45,826.5,72.5,6.45,17.0,441.0,541.94,443.01
2016,9,21,16,0,804.0,68.0,6.4,17.0,391.0,479.95,390.39
2016,9,21,16,15,767.0,64.0,6.25,16.5,338.5,412.9,332.71
2016,9,21,16,30,730.0,60.0,6.1,16.0,286.0,348.6,275.59
2016,9,21,16,45,674.0,54.0,6.0,15.5,232.5,279.24,213.38
2016,9,21,17,0,618.0,48.0,5.9,15.0,179.0,215.71,155.51
2016,9,21,17,15,521.0,40.0,5.7,14.5,129.0,148.57,97.25
2016,9,21,17,30,424.0,32.0,5.5,14.0,79.0,92.98,51.27
2016,9,21,17,45,212.0,16.0,5.35,13.5,39.5,31.47,0.0
2016,9,21,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,6,15,159.0,16.0,3.0,10.5,32.0,25.86,0.0
2016,9,22,6,30,318.0,32.0,3.3,11.0,64.0,75.79,41.61
2016,9,22,6,45,422.5,41.5,3.6,11.5,110.5,126.86,83.47
2016,9,22,7,0,527.0,51.0,3.9,12.0,157.0,190.81,138.19
2016,9,22,7,15,590.0,58.0,3.85,12.5,208.5,251.68,193.14
2016,9,22,7,30,653.0,65.0,3.8,13.0,260.0,319.44,253.49
2016,9,22,7,45,701.0,68.5,3.8,13.5,312.5,382.88,309.4
2016,9,22,8,0,749.0,72.0,3.8,14.0,365.0,450.99,367.41
2016,9,22,8,15,777.5,76.0,3.7,14.5,414.5,512.77,418.4
2016,9,22,8,30,806.0,80.0,3.6,15.0,464.0,575.74,468.45
2016,9,22,8,45,831.0,81.0,3.5,15.5,511.0,633.94,513.15
2016,9,22,9,0,856.0,82.0,3.4,16.0,558.0,688.31,553.1
2016,9,22,9,15,871.0,84.5,3.4,16.5,598.5,740.07,588.64
2016,9,22,9,30,886.0,87.0,3.4,17.0,639.0,790.32,622.44
2016,9,22,9,45,903.0,85.5,3.4,17.5,675.0,835.93,652.33
2016,9,22,10,0,920.0,84.0,3.4,18.0,711.0,879.54,680.4
2016,9,22,10,15,927.5,85.5,3.4,18.0,739.0,915.93,704.4
2016,9,22,10,30,935.0,87.0,3.4,18.0,767.0,949.24,726.2
2016,9,22,10,45,940.5,87.5,3.45,18.5,787.5,976.3,742.61
2016,9,22,11,0,946.0,88.0,3.5,19.0,808.0,999.83,756.65
2016,9,22,11,15,948.5,88.5,3.5,19.0,820.5,1016.81,767.39
2016,9,22,11,30,951.0,89.0,3.5,19.0,833.0,1029.94,775.69
2016,9,22,11,45,952.0,89.0,3.55,19.5,837.0,1037.1,779.06
2016,9,22,12,0,953.0,89.0,3.6,20.0,841.0,1040.28,779.93
2016,9,22,12,15,952.0,89.0,3.55,20.0,837.5,1037.49,777.72
2016,9,22,12,30,951.0,89.0,3.5,20.0,834.0,1030.7,773.04
2016,9,22,12,45,946.0,90.0,3.45,20.5,821.0,1017.25,762.61
2016,9,22,13,0,941.0,91.0,3.4,21.0,808.0,1000.0,749.85
2016,9,22,13,15,936.0,90.0,3.35,21.0,788.5,976.81,734.69
2016,9,22,13,30,931.0,89.0,3.3,21.0,769.0,950.09,717.24
2016,9,22,13,45,922.0,88.5,3.25,21.0,741.0,917.01,695.49
2016,9,22,14,0,913.0,88.0,3.2,21.0,713.0,880.94,671.66
2016,9,22,14,15,903.0,86.5,3.2,20.5,679.0,840.15,645.98
2016,9,22,14,30,893.0,85.0,3.2,20.0,645.0,796.88,618.22
2016,9,22,14,45,876.5,83.5,3.2,20.0,604.0,746.57,583.84
2016,9,22,15,0,860.0,82.0,3.2,20.0,563.0,694.83,547.96
2016,9,22,15,15,840.5,79.0,3.3,19.5,517.5,641.78,510.21
2016,9,22,15,30,821.0,76.0,3.4,19.0,472.0,584.31,467.11
2016,9,22,15,45,789.0,74.0,3.55,19.0,422.0,520.93,417.09
2016,9,22,16,0,757.0,72.0,3.7,19.0,372.0,459.0,366.49
2016,9,22,16,15,717.0,67.5,3.75,18.5,320.5,392.76,311.3
2016,9,22,16,30,677.0,63.0,3.8,18.0,269.0,330.17,257.21
2016,9,22,16,45,611.5,57.5,3.9,17.5,216.5,261.54,197.35
2016,9,22,17,0,546.0,52.0,4.0,17.0,164.0,199.96,142.82
2016,9,22,17,15,446.0,42.5,4.1,16.0,116.5,135.12,88.13
2016,9,22,17,30,346.0,33.0,4.2,15.0,69.0,82.55,45.42
2016,9,22,17,45,173.0,16.5,4.3,14.5,34.5,28.51,0.0
2016,9,22,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,15,188.5,13.5,1.45,10.5,31.5,25.29,0.0
2016,9,23,6,30,377.0,27.0,1.7,11.0,63.0,78.44,40.83
2016,9,23,6,45,475.0,35.5,2.0,12.0,110.0,130.78,84.17
2016,9,23,7,0,573.0,44.0,2.3,13.0,157.0,194.96,139.14
2016,9,23,7,15,631.0,49.5,2.4,13.5,207.5,255.34,193.76
2016,9,23,7,30,689.0,55.0,2.5,14.0,258.0,321.88,253.02
2016,9,23,7,45,726.5,59.0,2.6,15.0,309.0,383.72,306.86
2016,9,23,8,0,764.0,63.0,2.7,16.0,360.0,448.49,361.08
2016,9,23,8,15,790.5,66.0,2.8,16.5,408.5,508.72,410.55
2016,9,23,8,30,817.0,69.0,2.9,17.0,457.0,569.89,459.06
2016,9,23,8,45,836.0,71.5,3.05,18.0,501.5,622.99,499.23
2016,9,23,9,0,855.0,74.0,3.2,19.0,546.0,678.38,538.98
2016,9,23,9,15,868.5,76.0,3.2,19.5,585.5,728.34,572.81
2016,9,23,9,30,882.0,78.0,3.2,20.0,625.0,776.68,604.87
2016,9,23,9,45,893.0,79.0,3.25,20.5,659.0,819.94,633.09
2016,9,23,10,0,904.0,80.0,3.3,21.0,693.0,860.86,659.34
2016,9,23,10,15,911.0,81.0,3.3,21.0,720.0,895.66,682.09
2016,9,23,10,30,918.0,82.0,3.3,21.0,747.0,927.42,702.69
2016,9,23,10,45,922.5,83.0,3.35,21.5,766.5,953.63,718.44
2016,9,23,11,0,927.0,84.0,3.4,22.0,786.0,976.35,731.86
2016,9,23,11,15,929.5,84.5,3.45,22.0,798.0,992.96,742.66
2016,9,23,11,30,932.0,85.0,3.5,22.0,810.0,1005.79,751.09
2016,9,23,11,45,931.5,85.5,3.55,22.5,813.5,1011.84,753.71
2016,9,23,12,0,931.0,86.0,3.6,23.0,817.0,1013.98,753.91
2016,9,23,12,15,929.5,86.0,3.65,23.0,812.5,1010.65,752.1
2016,9,23,12,30,928.0,86.0,3.7,23.0,808.0,1003.43,747.88
2016,9,23,12,45,922.0,87.0,3.75,23.0,795.5,989.18,739.09
2016,9,23,13,0,916.0,88.0,3.8,23.0,783.0,971.26,727.97
2016,9,23,13,15,911.0,87.0,3.8,22.5,763.0,948.46,714.71
2016,9,23,13,30,906.0,86.0,3.8,22.0,743.0,922.23,699.1
2016,9,23,13,45,897.0,85.5,3.8,22.0,716.0,889.76,677.8
2016,9,23,14,0,888.0,85.0,3.8,22.0,689.0,854.4,654.44
2016,9,23,14,15,878.0,83.5,3.85,22.0,655.5,814.4,627.92
2016,9,23,14,30,868.0,82.0,3.9,22.0,622.0,772.03,599.43
2016,9,23,14,45,534.5,164.0,3.95,22.0,490.0,582.37,458.77
2016,9,23,15,0,201.0,246.0,4.0,22.0,358.0,396.56,312.37
2016,9,23,15,15,503.0,158.5,4.05,21.5,407.0,504.86,402.29
2016,9,23,15,30,805.0,71.0,4.1,21.0,456.0,567.08,453.03
2016,9,23,15,45,777.0,68.5,4.15,21.0,407.5,506.28,403.98
2016,9,23,16,0,749.0,66.0,4.2,21.0,359.0,446.57,354.83
2016,9,23,16,15,710.5,61.5,4.25,20.0,308.5,381.59,301.22
2016,9,23,16,30,672.0,57.0,4.3,19.0,258.0,319.68,248.1
2016,9,23,16,45,613.5,51.5,4.35,18.5,207.5,254.12,190.47
2016,9,23,17,0,555.0,46.0,4.4,18.0,157.0,194.54,137.31
2016,9,23,17,15,457.0,37.5,4.5,17.0,110.5,130.94,83.64
2016,9,23,17,30,359.0,29.0,4.6,16.0,64.0,79.38,41.53
2016,9,23,17,45,179.5,14.5,4.75,15.5,32.0,26.33,0.0
2016,9,23,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,6,15,200.5,12.5,1.95,12.5,31.0,24.49,0.0
2016,9,24,6,30,401.0,25.0,2.3,13.0,62.0,79.37,39.72
2016,9,24,6,45,499.5,32.5,2.65,14.0,109.0,132.25,83.66
2016,9,24,7,0,598.0,40.0,3.0,15.0,156.0,197.17,139.17
2016,9,24,7,15,656.0,45.0,3.05,15.5,207.5,258.42,194.53
2016,9,24,7,30,714.0,50.0,3.1,16.0,259.0,325.8,254.46
2016,9,24,7,45,752.0,54.0,3.2,17.0,310.5,389.18,309.55
2016,9,24,8,0,790.0,58.0,3.3,18.0,362.0,455.52,364.97
2016,9,24,8,15,816.5,60.5,3.35,18.5,411.0,514.13,413.11
2016,9,24,8,30,843.0,63.0,3.4,19.0,460.0,575.54,461.67
2016,9,24,8,45,862.5,65.0,3.45,20.0,505.5,632.4,504.2
2016,9,24,9,0,882.0,67.0,3.5,21.0,551.0,688.73,543.69
2016,9,24,9,15,896.0,69.0,3.55,21.5,591.5,740.15,578.55
2016,9,24,9,30,910.0,71.0,3.6,22.0,632.0,789.9,611.64
2016,9,24,9,45,923.5,70.5,3.65,22.5,667.0,834.42,640.54
2016,9,24,10,0,937.0,70.0,3.7,23.0,702.0,876.66,667.51
2016,9,24,10,15,944.0,71.0,3.7,23.5,729.5,912.36,689.42
2016,9,24,10,30,951.0,72.0,3.7,24.0,757.0,944.9,709.01
2016,9,24,10,45,956.5,72.5,3.7,25.0,777.5,972.11,723.48
2016,9,24,11,0,962.0,73.0,3.7,26.0,798.0,995.74,735.47
2016,9,24,11,15,965.0,73.5,3.65,26.0,810.5,1013.24,745.98
2016,9,24,11,30,968.0,74.0,3.6,26.0,823.0,1026.84,754.04
2016,9,24,11,45,969.0,74.0,3.6,26.5,827.5,1033.92,756.84
2016,9,24,12,0,970.0,74.0,3.6,27.0,832.0,1036.94,757.18
2016,9,24,12,15,969.5,74.0,3.55,27.0,828.0,1034.42,755.22
2016,9,24,12,30,969.0,74.0,3.5,27.0,824.0,1027.83,750.8
2016,9,24,12,45,957.5,79.0,3.5,27.5,810.5,1012.44,739.71
2016,9,24,13,0,946.0,84.0,3.5,28.0,797.0,993.33,726.4
2016,9,24,13,15,941.0,83.0,3.45,28.0,777.0,969.9,711.47
2016,9,24,13,30,936.0,82.0,3.4,28.0,757.0,942.92,694.28
2016,9,24,13,45,928.5,81.0,3.4,28.0,729.5,910.35,673.71
2016,9,24,14,0,921.0,80.0,3.4,28.0,702.0,874.69,651.01
2016,9,24,14,15,910.5,78.5,3.35,28.0,667.5,833.13,623.89
2016,9,24,14,30,900.0,77.0,3.3,28.0,633.0,789.12,594.9
2016,9,24,14,45,886.0,75.5,3.25,28.0,593.0,740.33,562.29
2016,9,24,15,0,872.0,74.0,3.2,28.0,553.0,689.9,528.13
2016,9,24,15,15,852.5,71.5,3.15,27.5,507.5,633.46,488.63
2016,9,24,15,30,833.0,69.0,3.1,27.0,462.0,579.36,448.69
2016,9,24,15,45,806.0,65.5,3.05,26.5,412.5,516.57,400.95
2016,9,24,16,0,779.0,62.0,3.0,26.0,363.0,454.75,352.2
2016,9,24,16,15,740.0,58.0,2.6,25.0,311.5,388.54,298.4
2016,9,24,16,30,701.0,54.0,2.2,24.0,260.0,325.39,245.22
2016,9,24,16,45,640.0,49.0,1.85,23.5,208.5,257.76,187.26
2016,9,24,17,0,579.0,44.0,1.5,23.0,157.0,196.59,134.15
2016,9,24,17,15,477.0,35.5,1.55,21.5,109.5,131.4,81.02
2016,9,24,17,30,375.0,27.0,1.6,20.0,62.0,78.45,38.51
2016,9,24,17,45,187.5,13.5,1.65,19.0,31.0,24.62,0.0
2016,9,24,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,201.5,12.5,2.3,13.5,30.5,24.57,0.0
2016,9,25,6,30,403.0,25.0,2.6,14.0,61.0,79.71,39.1
2016,9,25,6,45,506.5,33.0,2.95,15.0,109.0,134.16,84.47
2016,9,25,7,0,610.0,41.0,3.3,16.0,157.0,201.27,141.53
2016,9,25,7,15,669.0,46.0,3.15,16.5,209.0,263.57,197.61
2016,9,25,7,30,728.0,51.0,3.0,17.0,261.0,332.08,258.17
2016,9,25,7,45,766.0,54.5,2.85,18.0,313.0,395.71,312.93
2016,9,25,8,0,804.0,58.0,2.7,19.0,365.0,462.23,367.64
2016,9,25,8,15,830.0,61.0,2.6,20.0,414.5,521.81,414.82
2016,9,25,8,30,856.0,64.0,2.5,21.0,464.0,584.13,461.86
2016,9,25,8,45,874.0,66.5,2.4,22.0,509.5,641.18,502.9
2016,9,25,9,0,892.0,69.0,2.3,23.0,555.0,697.51,540.59
2016,9,25,9,15,905.0,70.5,2.3,24.0,595.5,747.99,572.32
2016,9,25,9,30,918.0,72.0,2.3,25.0,636.0,796.68,602.07
2016,9,25,9,45,931.0,72.0,2.35,26.0,670.5,841.59,628.95
2016,9,25,10,0,944.0,72.0,2.4,27.0,705.0,884.13,653.78
2016,9,25,10,15,950.5,73.0,2.4,27.5,732.5,919.53,674.42
2016,9,25,10,30,957.0,74.0,2.4,28.0,760.0,951.69,692.8
2016,9,25,10,45,960.0,75.5,2.45,28.5,779.5,977.79,707.64
2016,9,25,11,0,963.0,77.0,2.5,29.0,799.0,1000.19,720.14
2016,9,25,11,15,965.5,77.5,2.45,29.5,811.0,1017.13,728.23
2016,9,25,11,30,968.0,78.0,2.4,30.0,823.0,1030.15,733.92
2016,9,25,11,45,967.0,78.5,2.35,30.5,826.5,1035.77,735.07
2016,9,25,12,0,966.0,79.0,2.3,31.0,830.0,1037.31,733.88
2016,9,25,12,15,965.0,79.0,2.15,31.5,825.5,1034.22,728.82
2016,9,25,12,30,964.0,79.0,2.0,32.0,821.0,1027.09,721.39
2016,9,25,12,45,956.5,81.0,1.95,32.5,807.5,1012.04,710.48
2016,9,25,13,0,949.0,83.0,1.9,33.0,794.0,993.22,697.47
2016,9,25,13,15,944.0,82.5,1.8,33.0,774.0,970.23,682.85
2016,9,25,13,30,939.0,82.0,1.7,33.0,754.0,943.68,666.11
2016,9,25,13,45,928.5,82.0,1.6,33.0,725.5,909.49,644.64
2016,9,25,14,0,918.0,82.0,1.5,33.0,697.0,872.38,621.36
2016,9,25,14,15,907.0,80.5,1.45,33.0,662.5,830.47,595.5
2016,9,25,14,30,896.0,79.0,1.4,33.0,628.0,786.16,567.91
2016,9,25,14,45,878.0,78.0,1.4,33.0,587.0,735.14,536.08
2016,9,25,15,0,860.0,77.0,1.4,33.0,546.0,682.85,502.88
2016,9,25,15,15,840.0,74.5,1.4,32.5,500.5,630.02,467.83
2016,9,25,15,30,820.0,72.0,1.4,32.0,455.0,572.9,428.06
2016,9,25,15,45,788.5,69.0,1.45,31.5,405.0,508.92,382.08
2016,9,25,16,0,757.0,66.0,1.5,31.0,355.0,446.41,335.19
2016,9,25,16,15,716.5,61.5,1.35,30.0,303.5,380.28,283.69
2016,9,25,16,30,676.0,57.0,1.2,29.0,252.0,317.42,232.76
2016,9,25,16,45,610.5,51.0,1.05,28.0,200.5,249.34,176.85
2016,9,25,17,0,545.0,45.0,0.9,27.0,149.0,188.0,125.6
2016,9,25,17,15,440.0,36.0,0.95,26.0,102.5,123.79,74.54
2016,9,25,17,30,335.0,27.0,1.0,25.0,56.0,72.42,33.62
2016,9,25,17,45,167.5,13.5,1.1,24.0,28.0,22.91,0.0
2016,9,25,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,6,15,130.5,14.5,1.3,16.5,25.5,22.02,0.0
2016,9,26,6,30,261.0,29.0,1.4,17.0,51.0,66.32,33.44
2016,9,26,6,45,365.0,41.0,1.5,18.0,96.0,116.12,74.32
2016,9,26,7,0,469.0,53.0,1.6,19.0,141.0,178.83,125.82
2016,9,26,7,15,535.5,61.0,1.5,19.5,191.5,238.29,177.15
2016,9,26,7,30,602.0,69.0,1.4,20.0,242.0,305.08,233.85
2016,9,26,7,45,646.5,75.5,1.3,21.0,293.0,367.75,285.58
2016,9,26,8,0,691.0,82.0,1.2,22.0,344.0,434.31,338.08
2016,9,26,8,15,722.5,87.0,1.05,23.0,393.0,495.69,384.04
2016,9,26,8,30,754.0,92.0,0.9,24.0,442.0,558.71,428.71
2016,9,26,8,45,777.0,95.5,0.75,25.0,487.0,614.29,465.7
2016,9,26,9,0,800.0,99.0,0.6,26.0,532.0,671.29,501.53
2016,9,26,9,15,817.0,102.0,0.65,26.5,573.0,722.98,534.6
2016,9,26,9,30,834.0,105.0,0.7,27.0,614.0,773.45,565.7
2016,9,26,9,45,846.0,107.5,0.8,28.0,648.0,817.78,591.92
2016,9,26,10,0,858.0,110.0,0.9,29.0,682.0,859.94,616.39
2016,9,26,10,15,867.5,111.5,0.95,29.5,710.0,896.37,637.4
2016,9,26,10,30,877.0,113.0,1.0,30.0,738.0,929.98,656.55
2016,9,26,10,45,883.5,114.0,1.05,30.5,758.5,949.61,667.0
2016,9,26,11,0,890.0,115.0,1.1,31.0,779.0,973.23,680.11
2016,9,26,11,15,893.5,116.0,1.25,31.5,791.5,990.56,691.01
2016,9,26,11,30,897.0,117.0,1.4,32.0,804.0,1004.27,699.78
2016,9,26,11,45,899.5,116.5,1.55,32.5,808.5,1011.66,704.73
2016,9,26,12,0,902.0,116.0,1.7,33.0,813.0,1015.27,707.47
2016,9,26,12,15,901.0,116.0,1.9,33.0,808.5,1012.23,708.26
2016,9,26,12,30,900.0,116.0,2.1,33.0,804.0,1005.41,706.68
2016,9,26,12,45,921.0,103.5,2.3,33.0,798.5,1001.93,707.14
2016,9,26,13,0,942.0,91.0,2.5,33.0,793.0,993.93,704.68
2016,9,26,13,15,936.5,90.5,2.7,33.0,772.5,970.54,692.42
2016,9,26,13,30,931.0,90.0,2.9,33.0,752.0,943.63,677.81
2016,9,26,13,45,924.5,88.0,3.1,33.0,724.5,910.8,659.09
2016,9,26,14,0,918.0,86.0,3.3,33.0,697.0,874.84,638.0
2016,9,26,14,15,907.0,84.5,3.4,32.5,662.5,832.89,613.25
2016,9,26,14,30,896.0,83.0,3.5,32.0,628.0,788.53,586.41
2016,9,26,14,45,883.0,80.0,3.6,32.0,587.5,738.89,554.23
2016,9,26,15,0,870.0,77.0,3.7,32.0,547.0,687.53,520.3
2016,9,26,15,15,850.0,74.5,3.7,31.5,501.0,634.25,483.06
2016,9,26,15,30,830.0,72.0,3.7,31.0,455.0,576.64,441.09
2016,9,26,15,45,801.5,68.5,3.7,30.5,405.5,513.24,393.33
2016,9,26,16,0,773.0,65.0,3.7,30.0,356.0,450.97,344.66
2016,9,26,16,15,732.0,60.5,3.3,29.0,304.0,383.81,290.67
2016,9,26,16,30,691.0,56.0,2.9,28.0,252.0,319.97,237.49
2016,9,26,16,45,628.0,50.0,2.55,27.0,200.0,251.53,179.9
2016,9,26,17,0,565.0,44.0,2.2,26.0,148.0,190.37,127.66
2016,9,26,17,15,459.0,34.5,2.15,24.5,101.5,124.54,74.71
2016,9,26,17,30,353.0,25.0,2.1,23.0,55.0,71.17,30.83
2016,9,26,17,45,176.5,12.5,2.05,22.0,27.5,22.04,0.0
2016,9,26,18,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,6,15,136.5,13.5,1.4,15.5,25.0,21.46,0.0
2016,9,27,6,30,273.0,27.0,1.5,16.0,50.0,65.69,31.85
2016,9,27,6,45,367.5,39.5,1.65,17.0,94.0,115.23,73.66
2016,9,27,7,0,462.0,52.0,1.8,18.0,138.0,176.17,124.35
2016,9,27,7,15,528.5,60.5,1.8,18.5,188.0,235.67,176.06
2016,9,27,7,30,595.0,69.0,1.8,19.0,238.0,302.53,233.38
2016,9,27,7,45,634.0,76.5,1.8,20.0,287.5,363.46,284.57
2016,9,27,8,0,673.0,84.0,1.8,21.0,337.0,427.7,336.39
2016,9,27,8,15,705.0,89.0,1.7,21.5,385.5,488.35,383.85
2016,9,27,8,30,737.0,94.0,1.6,22.0,434.0,550.72,430.63
2016,9,27,8,45,758.5,98.5,1.5,23.0,478.5,607.12,470.22
2016,9,27,9,0,780.0,103.0,1.4,24.0,523.0,661.52,506.68
2016,9,27,9,15,797.0,106.5,1.4,24.5,563.0,712.85,540.56
2016,9,27,9,30,814.0,110.0,1.4,25.0,603.0,763.02,572.07
2016,9,27,9,45,859.0,99.0,1.4,26.0,645.0,818.17,605.06
2016,9,27,10,0,904.0,88.0,1.4,27.0,687.0,867.12,633.08
2016,9,27,10,15,912.0,89.0,1.4,27.5,714.5,902.46,653.07
2016,9,27,10,30,920.0,90.0,1.4,28.0,742.0,934.78,671.07
2016,9,27,10,45,918.5,94.0,1.45,28.5,760.0,958.56,684.28
2016,9,27,11,0,917.0,98.0,1.5,29.0,778.0,978.59,695.24
2016,9,27,11,15,920.0,98.5,1.6,29.0,790.0,995.17,706.27
2016,9,27,11,30,923.0,99.0,1.7,29.0,802.0,1008.02,715.12
2016,9,27,11,45,919.0,102.0,1.8,29.5,804.5,1013.09,717.83
2016,9,27,12,0,915.0,105.0,1.9,30.0,807.0,1014.25,718.3
2016,9,27,12,15,914.0,104.5,1.95,30.0,802.5,1010.54,716.68
2016,9,27,12,30,913.0,104.0,2.0,30.0,798.0,1003.0,712.84
2016,9,27,12,45,920.0,98.5,2.15,30.5,788.5,993.65,707.73
2016,9,27,13,0,927.0,93.0,2.3,31.0,779.0,980.3,700.08
2016,9,27,13,15,921.5,92.0,2.4,30.5,758.5,956.55,688.11
2016,9,27,13,30,916.0,91.0,2.5,30.0,738.0,929.35,673.86
2016,9,27,13,45,902.5,91.5,2.6,30.0,709.0,893.61,652.49
2016,9,27,14,0,889.0,92.0,2.7,30.0,680.0,855.22,629.16
2016,9,27,14,15,877.5,90.5,2.75,30.0,645.5,813.8,603.15
2016,9,27,14,30,866.0,89.0,2.8,30.0,611.0,770.12,575.29
2016,9,27,14,45,850.5,86.0,2.9,30.0,570.5,724.34,545.81
2016,9,27,15,0,835.0,83.0,3.0,30.0,530.0,672.17,511.1
2016,9,27,15,15,813.5,80.0,3.1,29.5,484.5,615.1,471.09
2016,9,27,15,30,792.0,77.0,3.2,29.0,439.0,557.82,429.44
2016,9,27,15,45,767.0,72.0,3.3,28.5,390.5,496.6,383.25
2016,9,27,16,0,742.0,67.0,3.4,28.0,342.0,436.25,335.85
2016,9,27,16,15,699.0,62.0,3.4,27.0,291.0,369.52,282.24
2016,9,27,16,30,656.0,57.0,3.4,26.0,240.0,306.41,229.52
2016,9,27,16,45,596.0,50.0,3.4,25.0,189.5,240.61,173.59
2016,9,27,17,0,536.0,43.0,3.4,24.0,139.0,180.81,122.02
2016,9,27,17,15,427.5,33.5,3.55,23.0,94.0,116.67,69.94
2016,9,27,17,30,319.0,24.0,3.7,22.0,49.0,64.77,25.74
2016,9,27,17,45,159.5,12.0,3.9,21.0,24.5,20.19,0.0
2016,9,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,6,15,127.5,13.5,2.8,12.5,23.5,20.91,0.0
2016,9,28,6,30,255.0,27.0,2.9,13.0,47.0,63.24,30.18
2016,9,28,6,45,363.5,38.0,3.05,13.5,91.0,113.11,73.03
2016,9,28,7,0,472.0,49.0,3.2,14.0,135.0,175.73,125.78
2016,9,28,7,15,539.5,57.0,3.2,14.5,184.5,235.52,179.01
2016,9,28,7,30,607.0,65.0,3.2,15.0,234.0,302.77,238.24
2016,9,28,7,45,655.5,69.5,3.25,15.5,285.0,365.11,292.73
2016,9,28,8,0,704.0,74.0,3.3,16.0,336.0,431.72,349.1
2016,9,28,8,15,735.0,78.5,3.25,16.5,384.5,491.76,398.41
2016,9,28,8,30,766.0,83.0,3.2,17.0,433.0,554.22,447.83
2016,9,28,8,45,789.0,86.0,3.2,18.0,478.0,611.04,490.5
2016,9,28,9,0,812.0,89.0,3.2,19.0,523.0,667.79,531.6
2016,9,28,9,15,828.5,91.5,3.2,19.5,563.0,718.83,566.68
2016,9,28,9,30,845.0,94.0,3.2,20.0,603.0,768.57,599.9
2016,9,28,9,45,856.5,96.0,3.2,20.5,636.5,812.1,628.13
2016,9,28,10,0,868.0,98.0,3.2,21.0,670.0,847.28,650.15
2016,9,28,10,15,877.0,99.5,3.25,21.5,697.5,882.9,672.62
2016,9,28,10,30,886.0,101.0,3.3,22.0,725.0,915.69,692.96
2016,9,28,10,45,887.0,104.5,3.4,22.5,743.5,940.34,707.99
2016,9,28,11,0,888.0,108.0,3.5,23.0,762.0,961.46,720.72
2016,9,28,11,15,891.5,108.5,3.6,23.0,774.0,978.03,731.87
2016,9,28,11,30,895.0,109.0,3.7,23.0,786.0,990.98,740.76
2016,9,28,11,45,893.0,110.5,3.85,23.5,789.5,996.04,743.38
2016,9,28,12,0,891.0,112.0,4.0,24.0,793.0,997.33,743.65
2016,9,28,12,15,890.0,112.0,4.1,24.0,788.5,994.15,742.21
2016,9,28,12,30,889.0,112.0,4.2,24.0,784.0,987.24,738.42
2016,9,28,12,45,887.0,110.5,4.35,24.0,772.0,974.02,730.76
2016,9,28,13,0,885.0,109.0,4.5,24.0,760.0,957.18,720.71
2016,9,28,13,15,878.5,108.0,4.6,23.5,739.5,933.23,707.32
2016,9,28,13,30,872.0,107.0,4.7,23.0,719.0,906.05,691.6
2016,9,28,13,45,863.0,105.5,4.8,23.0,691.5,879.72,674.97
2016,9,28,14,0,854.0,104.0,4.9,23.0,664.0,843.54,651.24
2016,9,28,14,15,841.5,101.5,4.95,22.5,629.5,800.85,623.59
2016,9,28,14,30,829.0,99.0,5.0,22.0,595.0,756.07,593.99
2016,9,28,14,45,815.0,95.5,5.1,22.0,555.5,707.26,560.0
2016,9,28,15,0,801.0,92.0,5.2,22.0,516.0,657.03,523.59
2016,9,28,15,15,778.0,88.5,5.2,21.5,470.5,599.98,480.59
2016,9,28,15,30,755.0,85.0,5.2,21.0,425.0,542.95,436.3
2016,9,28,15,45,729.0,79.0,5.2,20.5,377.5,482.01,387.55
2016,9,28,16,0,703.0,73.0,5.2,20.0,330.0,423.08,338.69
2016,9,28,16,15,657.0,67.5,5.1,19.0,279.5,356.72,282.81
2016,9,28,16,30,611.0,62.0,5.0,18.0,229.0,294.44,228.59
2016,9,28,16,45,545.5,54.5,4.95,17.5,179.5,228.68,170.5
2016,9,28,17,0,480.0,47.0,4.9,17.0,130.0,170.16,118.52
2016,9,28,17,15,364.0,36.0,4.85,16.0,86.5,106.89,66.25
2016,9,28,17,30,248.0,25.0,4.8,15.0,43.0,56.34,20.68
2016,9,28,17,45,124.0,12.5,4.8,14.5,21.5,18.43,0.0
2016,9,28,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,29,6,15,130.5,13.5,3.45,10.5,23.5,21.11,0.0
2016,9,29,6,30,261.0,27.0,3.6,11.0,47.0,63.77,29.38
2016,9,29,6,45,375.0,37.5,3.75,11.5,91.5,114.88,74.41
2016,9,29,7,0,489.0,48.0,3.9,12.0,136.0,179.02,128.87
2016,9,29,7,15,557.0,55.5,3.85,12.5,186.0,239.42,183.27
2016,9,29,7,30,625.0,63.0,3.8,13.0,236.0,307.29,243.76
2016,9,29,7,45,670.5,68.0,3.8,13.5,286.5,369.84,299.14
2016,9,29,8,0,716.0,73.0,3.8,14.0,337.0,435.38,355.32
2016,9,29,8,15,746.5,77.0,3.8,14.5,385.5,496.11,405.91
2016,9,29,8,30,777.0,81.0,3.8,15.0,434.0,558.24,455.88
2016,9,29,8,45,801.0,83.5,3.8,15.5,479.0,615.59,500.56
2016,9,29,9,0,825.0,86.0,3.8,16.0,524.0,672.92,543.85
2016,9,29,9,15,601.0,163.5,3.85,16.5,495.5,633.0,508.34
2016,9,29,9,30,377.0,241.0,3.9,17.0,467.0,555.13,443.67
2016,9,29,9,45,633.5,165.0,3.95,17.5,570.0,710.9,565.61
2016,9,29,10,0,890.0,89.0,4.0,18.0,673.0,854.84,668.16
2016,9,29,10,15,898.0,90.5,4.05,18.5,699.5,890.15,690.11
2016,9,29,10,30,906.0,92.0,4.1,19.0,726.0,922.49,710.59
2016,9,29,10,45,912.0,92.0,4.15,19.5,745.5,948.14,726.31
2016,9,29,11,0,918.0,92.0,4.2,20.0,765.0,970.38,739.71
2016,9,29,11,15,921.0,92.5,4.25,20.0,776.5,986.79,750.6
2016,9,29,11,30,924.0,93.0,4.3,20.0,788.0,999.47,759.09
2016,9,29,11,45,925.0,92.5,4.4,20.5,791.5,1005.26,761.86
2016,9,29,12,0,926.0,92.0,4.5,21.0,795.0,1007.18,762.37
2016,9,29,12,15,925.0,92.0,4.55,21.0,790.5,1003.84,760.63
