Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,30,924.0,92.0,4.6,21.0,786.0,996.63,756.42
2016,9,29,12,45,921.0,91.0,4.7,21.0,773.5,982.55,748.06
2016,9,29,13,0,918.0,90.0,4.8,21.0,761.0,964.76,737.21
2016,9,29,13,15,912.0,89.0,4.85,20.5,740.5,940.59,723.01
2016,9,29,13,30,906.0,88.0,4.9,20.0,720.0,913.05,706.39
2016,9,29,13,45,898.0,87.0,4.95,20.0,692.5,880.57,684.78
2016,9,29,14,0,890.0,86.0,5.0,20.0,665.0,845.16,660.97
2016,9,29,14,15,878.5,84.0,5.05,19.5,630.5,803.09,633.36
2016,9,29,14,30,867.0,82.0,5.1,19.0,596.0,758.77,603.69
2016,9,29,14,45,851.0,80.0,5.15,19.0,556.0,709.23,568.47
2016,9,29,15,0,835.0,78.0,5.2,19.0,516.0,662.26,534.47
2016,9,29,15,15,813.5,75.0,5.2,18.5,470.5,605.27,490.89
2016,9,29,15,30,792.0,72.0,5.2,18.0,425.0,548.09,445.82
2016,9,29,15,45,761.5,68.5,5.2,18.0,376.5,485.76,394.38
2016,9,29,16,0,731.0,65.0,5.2,18.0,328.0,424.87,342.59
2016,9,29,16,15,687.0,60.0,5.15,17.0,277.5,358.58,286.08
2016,9,29,16,30,643.0,55.0,5.1,16.0,227.0,296.05,230.88
2016,9,29,16,45,573.0,48.5,5.05,15.5,177.0,229.02,171.04
2016,9,29,17,0,503.0,42.0,5.0,15.0,127.0,169.16,117.42
2016,9,29,17,15,385.0,32.0,4.9,14.5,83.5,105.57,64.23
2016,9,29,17,30,267.0,22.0,4.8,14.0,40.0,54.46,15.31
2016,9,29,17,45,133.5,11.0,4.7,13.5,20.0,17.18,0.0
2016,9,29,18,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,136.0,12.5,3.8,10.0,22.5,20.52,0.0
2016,9,30,6,30,272.0,25.0,4.0,10.0,45.0,63.01,27.11
2016,9,30,6,45,386.0,35.5,4.2,10.5,89.0,115.03,74.19
2016,9,30,7,0,500.0,46.0,4.4,11.0,133.0,179.76,129.56
2016,9,30,7,15,568.0,52.5,4.45,11.5,183.0,239.67,184.05
2016,9,30,7,30,636.0,59.0,4.5,12.0,233.0,307.0,244.75
2016,9,30,7,45,681.5,64.0,4.55,12.5,283.5,369.29,300.6
2016,9,30,8,0,727.0,69.0,4.6,13.0,334.0,436.21,358.65
2016,9,30,8,15,757.0,72.5,4.6,13.5,382.5,496.59,409.63
2016,9,30,8,30,787.0,76.0,4.6,14.0,431.0,558.29,459.97
2016,9,30,8,45,810.0,78.5,4.7,14.5,476.0,615.34,505.41
2016,9,30,9,0,833.0,81.0,4.8,15.0,521.0,672.26,549.47
2016,9,30,9,15,848.5,83.0,4.85,15.5,560.5,722.68,585.37
2016,9,30,9,30,864.0,85.0,4.9,16.0,600.0,766.62,615.9
2016,9,30,9,45,877.5,86.0,4.95,16.5,634.0,810.66,646.12
2016,9,30,10,0,891.0,87.0,5.0,17.0,668.0,852.53,674.41
2016,9,30,10,15,899.0,88.5,5.05,17.0,695.0,887.78,698.98
2016,9,30,10,30,907.0,90.0,5.1,17.0,722.0,920.05,721.4
2016,9,30,10,45,911.5,91.5,5.2,17.5,741.5,945.96,738.18
2016,9,30,11,0,916.0,93.0,5.3,18.0,761.0,968.41,752.55
2016,9,30,11,15,919.5,93.5,5.35,18.0,772.5,985.18,764.1
2016,9,30,11,30,923.0,94.0,5.4,18.0,784.0,998.23,773.2
2016,9,30,11,45,924.0,94.0,5.5,18.0,788.0,1004.5,778.05
2016,9,30,12,0,925.0,94.0,5.6,18.0,792.0,1006.9,780.36
2016,9,30,12,15,924.0,94.0,5.65,18.0,787.5,1003.48,778.38
2016,9,30,12,30,923.0,94.0,5.7,18.0,783.0,996.2,773.85
2016,9,30,12,45,917.5,94.5,5.8,18.0,770.0,981.41,764.45
2016,9,30,13,0,912.0,95.0,5.9,18.0,757.0,962.97,752.55
2016,9,30,13,15,906.0,94.0,5.9,17.5,736.5,938.86,737.47
2016,9,30,13,30,900.0,93.0,5.9,17.0,716.0,911.41,719.95
2016,9,30,13,45,892.5,91.0,5.95,17.0,688.0,878.33,697.14
2016,9,30,14,0,885.0,89.0,6.0,17.0,660.0,842.32,672.08
2016,9,30,14,15,873.0,87.0,5.95,17.0,625.5,799.99,641.7
2016,9,30,14,30,861.0,85.0,5.9,17.0,591.0,755.48,609.5
2016,9,30,14,45,846.5,82.5,5.85,17.0,551.0,711.12,577.15
2016,9,30,15,0,832.0,80.0,5.8,17.0,511.0,660.39,539.06
2016,9,30,15,15,810.0,77.0,5.7,16.5,466.0,603.22,494.38
2016,9,30,15,30,788.0,74.0,5.6,16.0,421.0,545.93,448.33
2016,9,30,15,45,758.5,69.5,5.5,16.0,372.5,483.25,395.81
2016,9,30,16,0,729.0,65.0,5.4,16.0,324.0,421.96,342.96
2016,9,30,16,15,684.0,60.5,5.2,15.5,273.5,356.0,285.41
2016,9,30,16,30,639.0,56.0,5.0,15.0,223.0,294.64,230.22
2016,9,30,16,45,569.0,49.0,4.85,14.5,173.0,226.87,169.52
2016,9,30,17,0,499.0,42.0,4.7,14.0,123.0,166.9,115.66
2016,9,30,17,15,378.0,31.5,4.45,13.5,80.0,102.89,62.01
2016,9,30,17,30,257.0,21.0,4.2,13.0,37.0,51.3,8.85
2016,9,30,17,45,128.5,10.5,3.95,12.5,18.5,16.16,0.0
2016,9,30,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,15,146.5,12.0,2.05,9.5,22.5,20.72,0.0
2016,10,1,6,30,293.0,24.0,2.4,10.0,45.0,64.44,25.49
2016,10,1,6,45,412.0,33.5,2.75,11.0,90.0,117.94,75.08
2016,10,1,7,0,531.0,43.0,3.1,12.0,135.0,184.38,131.48
2016,10,1,7,15,599.5,49.5,3.2,12.5,185.5,246.18,187.39
2016,10,1,7,30,668.0,56.0,3.3,13.0,236.0,314.76,248.79
2016,10,1,7,45,714.5,60.0,3.45,13.5,288.0,378.92,305.81
2016,10,1,8,0,761.0,64.0,3.6,14.0,340.0,446.95,364.3
2016,10,1,8,15,790.5,67.5,3.55,14.5,389.0,508.75,415.69
2016,10,1,8,30,820.0,71.0,3.5,15.0,438.0,571.74,466.14
2016,10,1,8,45,843.0,73.5,3.5,15.5,483.5,630.26,511.54
2016,10,1,9,0,866.0,76.0,3.5,16.0,529.0,684.55,551.97
2016,10,1,9,15,881.5,78.0,3.45,16.5,569.5,735.81,587.13
2016,10,1,9,30,897.0,80.0,3.4,17.0,610.0,785.54,620.46
2016,10,1,9,45,912.5,79.5,3.35,17.5,645.0,830.56,649.78
2016,10,1,10,0,928.0,79.0,3.3,18.0,680.0,873.44,677.11
2016,10,1,10,15,935.5,80.0,3.25,18.5,707.5,908.68,698.71
2016,10,1,10,30,943.0,81.0,3.2,19.0,735.0,940.78,717.94
2016,10,1,10,45,948.5,82.0,3.15,19.5,755.0,967.73,733.5
2016,10,1,11,0,954.0,83.0,3.1,20.0,775.0,991.11,746.59
2016,10,1,11,15,957.0,83.5,3.1,20.0,786.5,1007.84,757.09
2016,10,1,11,30,960.0,84.0,3.1,20.0,798.0,1020.69,765.16
2016,10,1,11,45,960.5,84.5,3.1,20.0,802.0,1027.18,769.15
2016,10,1,12,0,961.0,85.0,3.1,20.0,806.0,1029.64,770.67
2016,10,1,12,15,960.0,85.0,3.15,20.0,801.5,1026.05,768.8
2016,10,1,12,30,959.0,85.0,3.2,20.0,797.0,1018.45,764.44
2016,10,1,12,45,954.5,85.0,3.3,20.5,783.5,1003.57,754.31
2016,10,1,13,0,950.0,85.0,3.4,21.0,770.0,984.89,741.75
2016,10,1,13,15,945.0,84.0,3.5,21.0,749.5,960.91,727.07
2016,10,1,13,30,940.0,83.0,3.6,21.0,729.0,933.38,709.96
2016,10,1,13,45,930.5,82.5,3.7,21.0,700.5,899.18,688.13
2016,10,1,14,0,921.0,82.0,3.8,21.0,672.0,862.03,664.07
2016,10,1,14,15,910.0,80.5,3.85,20.5,637.0,819.82,637.15
2016,10,1,14,30,899.0,79.0,3.9,20.0,602.0,775.23,608.1
2016,10,1,14,45,882.0,77.0,4.0,20.0,561.0,723.66,572.5
2016,10,1,15,0,865.0,75.0,4.1,20.0,520.0,670.75,535.11
2016,10,1,15,15,843.0,72.5,4.2,19.5,473.5,616.57,494.55
2016,10,1,15,30,821.0,70.0,4.3,19.0,427.0,558.28,449.52
2016,10,1,15,45,788.5,66.5,4.4,19.0,377.0,493.52,397.05
2016,10,1,16,0,756.0,63.0,4.5,19.0,327.0,430.38,344.07
2016,10,1,16,15,710.0,58.5,4.45,18.0,275.5,362.63,286.69
2016,10,1,16,30,664.0,54.0,4.4,17.0,224.0,298.81,230.62
2016,10,1,16,45,589.5,47.5,4.4,16.5,173.0,229.72,169.41
2016,10,1,17,0,515.0,41.0,4.4,16.0,122.0,168.22,114.78
2016,10,1,17,15,383.5,30.5,4.4,15.5,78.5,101.84,59.77
2016,10,1,17,30,252.0,20.0,4.4,15.0,35.0,48.75,0.64
2016,10,1,17,45,126.0,10.0,4.4,14.5,17.5,15.28,0.0
2016,10,1,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,136.0,11.5,2.45,9.5,21.0,19.58,0.0
2016,10,2,6,30,272.0,23.0,2.8,10.0,42.0,60.62,21.6
2016,10,2,6,45,386.0,33.5,3.15,11.0,85.0,113.17,71.99
2016,10,2,7,0,500.0,44.0,3.5,12.0,128.0,177.74,126.94
2016,10,2,7,15,569.0,50.5,3.65,12.5,177.5,237.81,181.27
2016,10,2,7,30,638.0,57.0,3.8,13.0,227.0,305.41,241.86
2016,10,2,7,45,395.5,101.5,4.0,13.5,214.0,284.93,231.66
2016,10,2,8,0,153.0,146.0,4.2,14.0,201.0,226.58,185.51
2016,10,2,8,15,121.0,166.5,4.3,14.0,213.5,239.6,196.59
2016,10,2,8,30,89.0,187.0,4.4,14.0,226.0,241.88,198.05
2016,10,2,8,45,186.5,202.5,4.5,14.5,296.0,332.33,272.73
2016,10,2,9,0,284.0,218.0,4.6,15.0,366.0,433.53,354.31
2016,10,2,9,15,567.5,152.5,4.65,15.0,476.5,596.26,487.04
2016,10,2,9,30,851.0,87.0,4.7,15.0,587.0,762.54,615.24
2016,10,2,9,45,516.5,194.0,4.8,15.5,503.0,642.01,518.09
2016,10,2,10,0,182.0,301.0,4.9,16.0,419.0,474.75,379.98
2016,10,2,10,15,182.5,314.5,4.95,16.0,437.0,495.79,396.33
2016,10,2,10,30,183.0,328.0,5.0,16.0,455.0,516.23,411.52
2016,10,2,10,45,113.0,316.5,5.05,16.5,396.0,443.51,352.4
2016,10,2,11,0,43.0,305.0,5.1,17.0,337.0,354.19,280.02
2016,10,2,11,15,79.5,330.5,5.15,17.0,390.0,417.61,330.63
2016,10,2,11,30,116.0,356.0,5.2,17.0,443.0,481.89,380.93
2016,10,2,11,45,89.5,346.5,5.3,17.0,414.0,446.26,352.58
2016,10,2,12,0,63.0,337.0,5.4,17.0,385.0,410.18,324.0
2016,10,2,12,15,203.5,333.0,5.45,17.0,484.0,554.46,439.96
2016,10,2,12,30,344.0,329.0,5.5,17.0,583.0,696.37,550.43
2016,10,2,12,45,626.0,213.5,5.6,17.0,665.5,848.34,671.51
2016,10,2,13,0,908.0,98.0,5.7,17.0,748.0,958.83,752.47
2016,10,2,13,15,653.0,190.0,5.75,17.0,651.0,824.39,654.72
2016,10,2,13,30,398.0,282.0,5.8,17.0,554.0,665.86,530.96
2016,10,2,13,45,642.5,186.0,5.85,17.0,604.0,775.67,621.59
2016,10,2,14,0,887.0,90.0,5.9,17.0,654.0,840.88,671.51
2016,10,2,14,15,875.0,88.0,5.95,17.0,619.5,798.44,641.01
2016,10,2,14,30,863.0,86.0,6.0,17.0,585.0,753.82,609.08
2016,10,2,14,45,845.0,84.0,6.05,17.0,544.0,707.47,575.47
2016,10,2,15,0,827.0,82.0,6.1,17.0,503.0,655.02,535.81
2016,10,2,15,15,803.5,79.0,6.05,16.5,457.5,597.19,490.46
2016,10,2,15,30,780.0,76.0,6.0,16.0,412.0,539.39,443.81
2016,10,2,15,45,744.5,72.5,6.0,15.5,362.5,475.2,390.61
2016,10,2,16,0,709.0,69.0,6.0,15.0,313.0,413.02,337.36
2016,10,2,16,15,659.5,63.5,5.8,14.5,262.0,346.43,278.82
2016,10,2,16,30,610.0,58.0,5.6,14.0,211.0,283.33,221.89
2016,10,2,16,45,532.0,50.5,5.45,14.0,161.5,214.8,160.21
2016,10,2,17,0,454.0,43.0,5.3,14.0,112.0,155.07,106.74
2016,10,2,17,15,320.0,31.5,4.95,13.5,70.5,91.4,53.75
2016,10,2,17,30,186.0,20.0,4.6,13.0,29.0,40.96,0.0
2016,10,2,17,45,93.0,10.0,4.25,12.5,14.5,13.58,0.0
2016,10,2,18,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,6,15,25.5,11.5,1.35,9.5,13.0,12.58,0.0
2016,10,3,6,30,51.0,23.0,1.6,10.0,26.0,29.59,8.58
2016,10,3,6,45,93.5,41.5,1.9,11.0,54.5,63.25,42.72
2016,10,3,7,0,136.0,60.0,2.2,12.0,83.0,99.27,73.64
2016,10,3,7,15,157.0,80.5,2.15,12.0,115.5,136.08,106.4
2016,10,3,7,30,178.0,101.0,2.1,12.0,148.0,175.36,141.07
2016,10,3,7,45,190.5,121.0,2.05,12.5,181.0,212.81,173.44
2016,10,3,8,0,203.0,141.0,2.0,13.0,214.0,251.5,205.96
2016,10,3,8,15,120.5,156.5,2.0,13.0,201.5,228.63,187.23
2016,10,3,8,30,38.0,172.0,2.0,13.0,189.0,195.76,159.17
2016,10,3,8,45,19.0,134.0,2.05,13.5,142.5,139.46,112.07
2016,10,3,9,0,0.0,96.0,2.1,14.0,96.0,89.74,69.99
2016,10,3,9,15,4.5,144.0,2.1,14.0,147.0,139.98,111.56
2016,10,3,9,30,9.0,192.0,2.1,14.0,198.0,191.68,153.42
2016,10,3,9,45,4.5,163.0,2.1,14.5,166.0,158.83,125.97
2016,10,3,10,0,0.0,134.0,2.1,15.0,134.0,126.42,99.05
2016,10,3,10,15,2.0,160.0,2.1,15.0,162.0,153.69,121.16
2016,10,3,10,30,4.0,186.0,2.1,15.0,190.0,181.35,143.27
2016,10,3,10,45,4.0,181.5,2.15,15.5,185.0,176.84,139.17
2016,10,3,11,0,4.0,177.0,2.2,16.0,180.0,172.37,135.23
2016,10,3,11,15,56.5,264.5,2.25,16.0,306.5,323.13,255.88
2016,10,3,11,30,109.0,352.0,2.3,16.0,433.0,470.98,369.06
2016,10,3,11,45,62.5,304.5,2.35,16.0,351.0,373.64,293.33
2016,10,3,12,0,16.0,257.0,2.4,16.0,269.0,264.85,208.02
2016,10,3,12,15,17.0,258.5,2.4,16.0,271.0,267.33,210.4
2016,10,3,12,30,18.0,260.0,2.4,16.0,273.0,269.78,212.41
2016,10,3,12,45,9.0,206.5,2.4,16.0,213.0,206.62,162.49
2016,10,3,13,0,0.0,153.0,2.4,16.0,153.0,144.92,113.06
2016,10,3,13,15,0.0,133.0,2.4,16.0,133.0,125.35,97.48
2016,10,3,13,30,0.0,113.0,2.4,16.0,113.0,105.94,81.85
2016,10,3,13,45,0.0,121.5,2.4,16.0,121.5,114.19,88.74
2016,10,3,14,0,0.0,130.0,2.4,16.0,130.0,122.53,95.7
2016,10,3,14,15,0.5,148.5,2.35,16.0,149.0,141.26,111.16
2016,10,3,14,30,1.0,167.0,2.3,16.0,168.0,160.35,126.9
2016,10,3,14,45,0.5,145.5,2.3,16.0,146.0,138.69,109.53
2016,10,3,15,0,0.0,124.0,2.3,16.0,124.0,117.23,92.24
2016,10,3,15,15,0.0,116.5,2.2,15.5,116.5,110.09,86.81
2016,10,3,15,30,0.0,109.0,2.1,15.0,109.0,103.0,81.34
2016,10,3,15,45,0.0,95.5,2.05,15.0,95.5,90.0,70.68
2016,10,3,16,0,0.0,82.0,2.0,15.0,82.0,77.05,59.94
2016,10,3,16,15,289.5,70.0,1.75,15.0,141.0,198.96,159.37
2016,10,3,16,30,579.0,58.0,1.5,15.0,200.0,271.03,208.93
2016,10,3,16,45,499.5,50.0,1.25,15.0,152.0,203.62,149.26
2016,10,3,17,0,420.0,42.0,1.0,15.0,104.0,145.25,98.33
2016,10,3,17,15,288.0,30.0,0.9,14.5,65.0,83.94,47.88
2016,10,3,17,30,156.0,18.0,0.8,14.0,26.0,35.25,0.0
2016,10,3,17,45,78.0,9.0,0.7,14.0,13.0,8.58,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,80.5,12.0,1.4,11.0,17.0,16.55,0.0
2016,10,4,6,30,161.0,24.0,1.6,11.0,34.0,46.87,11.71
2016,10,4,6,45,274.0,38.0,1.8,11.5,74.5,96.12,61.87
2016,10,4,7,0,387.0,52.0,2.0,12.0,115.0,157.71,113.59
2016,10,4,7,15,463.0,61.5,2.05,12.0,163.0,216.44,165.64
2016,10,4,7,30,539.0,71.0,2.1,12.0,211.0,283.65,225.01
2016,10,4,7,45,296.0,104.5,2.2,12.5,184.0,239.81,194.96
2016,10,4,8,0,53.0,138.0,2.3,13.0,157.0,164.44,133.8
2016,10,4,8,15,386.0,115.5,2.25,13.5,282.0,340.88,280.86
2016,10,4,8,30,719.0,93.0,2.2,14.0,407.0,537.09,437.47
2016,10,4,8,45,755.5,93.5,2.15,14.5,453.5,595.24,481.14
2016,10,4,9,0,792.0,94.0,2.1,15.0,500.0,656.53,526.55
2016,10,4,9,15,415.5,164.5,2.05,15.5,379.0,493.84,396.96
2016,10,4,9,30,39.0,235.0,2.0,16.0,258.0,269.41,213.77
2016,10,4,9,45,36.5,245.5,1.95,16.5,268.0,279.84,221.85
2016,10,4,10,0,34.0,256.0,1.9,17.0,278.0,290.08,228.82
2016,10,4,10,15,215.5,269.0,1.9,17.0,415.0,473.78,374.64
2016,10,4,10,30,397.0,282.0,1.9,17.0,552.0,668.14,519.68
2016,10,4,10,45,269.5,312.5,1.95,17.5,498.5,595.4,460.88
2016,10,4,11,0,142.0,343.0,2.0,18.0,445.0,503.05,389.0
2016,10,4,11,15,143.0,348.0,2.05,18.0,452.0,511.69,395.91
2016,10,4,11,30,144.0,353.0,2.1,18.0,459.0,519.76,401.77
2016,10,4,11,45,539.0,223.0,2.2,18.5,620.0,781.75,601.66
2016,10,4,12,0,934.0,93.0,2.3,19.0,781.0,1007.62,754.34
2016,10,4,12,15,932.5,93.0,2.4,19.0,776.0,1003.39,750.3
2016,10,4,12,30,931.0,93.0,2.5,19.0,771.0,995.28,746.27
2016,10,4,12,45,928.5,92.0,2.6,19.0,758.0,981.25,738.4
2016,10,4,13,0,926.0,91.0,2.7,19.0,745.0,963.47,728.08
2016,10,4,13,15,920.0,90.0,2.85,19.0,724.0,938.88,713.57
2016,10,4,13,30,914.0,89.0,3.0,19.0,703.0,910.91,696.63
2016,10,4,13,45,905.5,87.5,3.15,19.5,675.0,877.01,674.09
2016,10,4,14,0,897.0,86.0,3.3,20.0,647.0,840.21,649.33
2016,10,4,14,15,885.0,84.0,3.35,19.5,612.0,797.4,621.9
2016,10,4,14,30,873.0,82.0,3.4,19.0,577.0,752.38,592.43
2016,10,4,14,45,856.5,79.5,3.5,19.0,536.5,706.1,560.62
2016,10,4,15,0,840.0,77.0,3.6,19.0,496.0,653.64,522.72
2016,10,4,15,15,816.5,74.0,3.65,18.5,450.0,595.32,478.82
2016,10,4,15,30,793.0,71.0,3.7,18.0,404.0,537.03,433.4
2016,10,4,15,45,758.0,67.5,3.75,18.0,354.5,472.64,380.78
2016,10,4,16,0,723.0,64.0,3.8,18.0,305.0,410.22,328.03
2016,10,4,16,15,673.0,59.0,3.7,17.5,254.5,342.5,269.93
2016,10,4,16,30,623.0,54.0,3.6,17.0,204.0,280.26,214.74
2016,10,4,16,45,536.5,47.0,3.5,16.5,154.0,209.61,152.89
2016,10,4,17,0,450.0,40.0,3.4,16.0,104.0,148.77,99.81
2016,10,4,17,15,305.5,28.5,3.45,15.5,63.5,84.55,46.35
2016,10,4,17,30,161.0,17.0,3.5,15.0,23.0,31.88,0.0
2016,10,4,17,45,80.5,8.5,3.55,14.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,5,6,15,121.0,10.5,1.85,8.5,18.0,17.71,0.0
2016,10,5,6,30,242.0,21.0,2.1,9.0,36.0,54.27,9.34
2016,10,5,6,45,379.5,31.0,2.4,10.0,80.0,109.6,68.58
2016,10,5,7,0,517.0,41.0,2.7,11.0,124.0,178.78,127.02
2016,10,5,7,15,590.5,47.5,2.9,11.5,174.5,240.99,183.35
2016,10,5,7,30,664.0,54.0,3.1,12.0,225.0,310.38,245.69
2016,10,5,7,45,715.5,58.0,3.35,13.0,277.0,376.14,303.86
2016,10,5,8,0,767.0,62.0,3.6,14.0,329.0,446.29,363.77
2016,10,5,8,15,798.0,65.5,3.75,14.5,378.5,508.88,416.34
2016,10,5,8,30,829.0,69.0,3.9,15.0,428.0,572.78,468.21
2016,10,5,8,45,854.0,70.5,4.05,16.0,474.0,627.87,510.89
2016,10,5,9,0,879.0,72.0,4.2,17.0,520.0,686.04,553.94
2016,10,5,9,15,894.5,74.0,4.1,17.0,560.0,737.48,590.42
2016,10,5,9,30,910.0,76.0,4.0,17.0,600.0,787.33,625.14
2016,10,5,9,45,922.5,77.0,3.95,17.5,634.5,831.74,654.36
2016,10,5,10,0,935.0,78.0,3.9,18.0,669.0,873.75,681.43
2016,10,5,10,15,942.5,79.0,3.85,18.5,696.0,908.81,703.23
2016,10,5,10,30,950.0,80.0,3.8,19.0,723.0,940.7,722.64
2016,10,5,10,45,956.5,80.0,3.8,19.5,742.5,967.17,738.47
2016,10,5,11,0,963.0,80.0,3.8,20.0,762.0,990.08,751.86
2016,10,5,11,15,966.0,80.5,3.75,20.0,773.5,1006.56,762.03
2016,10,5,11,30,969.0,81.0,3.7,20.0,785.0,1019.14,769.7
2016,10,5,11,45,970.0,81.0,3.7,20.0,788.0,1025.24,773.5
2016,10,5,12,0,971.0,81.0,3.7,20.0,791.0,1027.28,774.79
2016,10,5,12,15,969.5,80.5,3.7,20.0,786.0,1022.29,771.52
2016,10,5,12,30,968.0,80.0,3.7,20.0,781.0,1013.27,765.75
2016,10,5,12,45,956.5,83.5,3.7,20.5,766.0,995.58,752.81
2016,10,5,13,0,945.0,87.0,3.7,21.0,751.0,974.25,737.61
2016,10,5,13,15,938.5,86.0,3.65,21.0,729.5,948.8,720.8
2016,10,5,13,30,932.0,85.0,3.6,21.0,708.0,919.91,701.7
2016,10,5,13,45,922.0,84.0,3.6,21.0,679.0,884.8,678.56
2016,10,5,14,0,912.0,83.0,3.6,21.0,650.0,846.81,653.33
2016,10,5,14,15,899.5,81.5,3.55,20.5,614.0,803.66,625.19
2016,10,5,14,30,887.0,80.0,3.5,20.0,578.0,758.29,595.1
2016,10,5,14,45,867.5,78.0,3.5,20.0,536.5,705.49,558.22
2016,10,5,15,0,848.0,76.0,3.5,20.0,495.0,655.57,521.97
2016,10,5,15,15,823.5,73.0,3.45,19.5,448.5,596.32,477.25
2016,10,5,15,30,799.0,70.0,3.4,19.0,402.0,537.16,431.16
2016,10,5,15,45,762.5,66.5,3.35,19.0,352.0,471.8,377.87
2016,10,5,16,0,726.0,63.0,3.3,19.0,302.0,408.54,324.61
2016,10,5,16,15,674.0,58.0,2.95,18.5,250.5,340.01,265.91
2016,10,5,16,30,622.0,53.0,2.6,18.0,199.0,277.21,210.47
2016,10,5,16,45,537.0,45.5,2.3,17.5,149.5,206.78,149.14
2016,10,5,17,0,452.0,38.0,2.0,17.0,100.0,146.02,96.43
2016,10,5,17,15,303.0,26.5,2.0,16.0,60.5,81.09,42.14
2016,10,5,17,30,154.0,15.0,2.0,15.0,21.0,28.92,0.0
2016,10,5,17,45,77.0,7.5,2.05,14.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,6,6,15,120.0,10.0,2.1,9.5,16.5,17.17,0.0
2016,10,6,6,30,240.0,20.0,2.4,10.0,33.0,52.81,3.91
2016,10,6,6,45,375.0,30.0,2.75,11.0,76.5,107.78,66.61
2016,10,6,7,0,510.0,40.0,3.1,12.0,120.0,175.95,124.32
2016,10,6,7,15,583.0,46.5,3.2,12.5,169.5,237.48,179.93
2016,10,6,7,30,656.0,53.0,3.3,13.0,219.0,306.13,241.48
2016,10,6,7,45,704.5,57.0,3.45,13.5,270.0,370.06,298.55
2016,10,6,8,0,753.0,61.0,3.6,14.0,321.0,438.05,357.27
2016,10,6,8,15,783.5,64.5,3.55,14.5,369.0,499.52,408.68
2016,10,6,8,30,814.0,68.0,3.5,15.0,417.0,562.28,459.22
2016,10,6,8,45,837.5,70.0,3.45,16.0,462.0,619.78,503.01
2016,10,6,9,0,861.0,72.0,3.4,17.0,507.0,673.0,541.7
2016,10,6,9,15,876.0,74.0,3.35,17.5,546.5,723.21,576.1
2016,10,6,9,30,891.0,76.0,3.3,18.0,586.0,771.85,608.66
2016,10,6,9,45,907.5,75.5,3.3,18.5,620.5,816.92,638.31
2016,10,6,10,0,924.0,75.0,3.3,19.0,655.0,859.91,666.07
2016,10,6,10,15,931.5,76.0,3.25,19.5,681.5,894.54,687.31
2016,10,6,10,30,939.0,77.0,3.2,20.0,708.0,926.06,706.21
2016,10,6,10,45,944.5,77.5,3.15,20.5,727.5,951.87,721.06
2016,10,6,11,0,950.0,78.0,3.1,21.0,747.0,974.12,733.47
2016,10,6,11,15,953.0,78.5,3.0,21.5,758.0,990.34,741.41
2016,10,6,11,30,956.0,79.0,2.9,22.0,769.0,1002.71,746.85
2016,10,6,11,45,957.5,79.0,2.85,22.5,772.5,1009.13,748.89
2016,10,6,12,0,959.0,79.0,2.8,23.0,776.0,1011.56,748.48
2016,10,6,12,15,957.5,78.5,2.8,23.0,771.0,1006.53,745.27
2016,10,6,12,30,956.0,78.0,2.8,23.0,766.0,997.53,739.66
2016,10,6,12,45,951.5,78.5,2.8,23.0,752.5,982.97,730.54
2016,10,6,13,0,947.0,79.0,2.8,23.0,739.0,964.64,719.08
2016,10,6,13,15,941.5,78.0,2.75,23.0,718.0,940.0,703.08
2016,10,6,13,30,936.0,77.0,2.7,23.0,697.0,911.88,684.85
2016,10,6,13,45,927.0,76.0,2.7,23.0,668.5,877.48,662.74
2016,10,6,14,0,918.0,75.0,2.7,23.0,640.0,840.15,638.54
2016,10,6,14,15,906.0,73.5,2.65,23.0,605.0,797.19,609.9
2016,10,6,14,30,894.0,72.0,2.6,23.0,570.0,751.97,579.45
2016,10,6,14,45,877.0,70.0,2.6,23.0,529.0,700.67,544.56
2016,10,6,15,0,860.0,68.0,2.6,23.0,488.0,648.1,507.56
2016,10,6,15,15,837.0,65.5,2.5,22.5,442.5,590.34,464.61
2016,10,6,15,30,814.0,63.0,2.4,22.0,397.0,535.48,422.34
2016,10,6,15,45,780.0,60.0,2.35,22.0,347.5,471.35,370.99
2016,10,6,16,0,746.0,57.0,2.3,22.0,298.0,409.05,319.38
2016,10,6,16,15,697.0,52.0,2.0,21.0,247.0,340.84,262.26
2016,10,6,16,30,648.0,47.0,1.7,20.0,196.0,276.99,206.94
2016,10,6,16,45,564.5,40.5,1.4,19.0,147.0,206.79,146.55
2016,10,6,17,0,481.0,34.0,1.1,18.0,98.0,147.01,94.99
2016,10,6,17,15,331.5,23.5,1.15,17.0,58.5,81.06,38.72
2016,10,6,17,30,182.0,13.0,1.2,16.0,19.0,29.23,0.0
2016,10,6,17,45,91.0,6.5,1.25,15.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,122.0,9.0,0.85,12.0,15.5,16.35,0.0
2016,10,7,6,30,244.0,18.0,0.9,12.0,31.0,51.1,0.0
2016,10,7,6,45,373.0,28.0,1.0,12.5,73.0,105.37,63.81
2016,10,7,7,0,502.0,38.0,1.1,13.0,115.0,171.79,120.0
2016,10,7,7,15,574.5,44.5,1.25,13.5,164.0,231.68,173.46
2016,10,7,7,30,647.0,51.0,1.4,14.0,213.0,300.44,234.12
2016,10,7,7,45,472.0,88.0,1.55,14.5,220.0,302.83,242.53
2016,10,7,8,0,297.0,125.0,1.7,15.0,227.0,279.67,226.8
2016,10,7,8,15,450.0,115.0,1.85,16.0,294.5,374.25,303.85
2016,10,7,8,30,603.0,105.0,2.0,17.0,362.0,481.24,388.29
2016,10,7,8,45,726.0,88.0,2.2,18.0,429.5,568.86,455.95
2016,10,7,9,0,849.0,71.0,2.4,19.0,497.0,662.88,526.42
2016,10,7,9,15,626.5,145.0,2.5,19.5,473.0,628.83,496.47
2016,10,7,9,30,404.0,219.0,2.6,20.0,449.0,550.96,433.87
2016,10,7,9,45,638.0,155.5,2.75,21.0,542.5,700.04,546.97
2016,10,7,10,0,872.0,92.0,2.9,22.0,636.0,835.18,639.92
2016,10,7,10,15,880.5,93.5,2.85,22.5,662.5,869.66,660.05
2016,10,7,10,30,889.0,95.0,2.8,23.0,689.0,901.26,678.77
2016,10,7,10,45,895.5,95.5,2.8,23.5,708.0,926.84,693.66
2016,10,7,11,0,902.0,96.0,2.8,24.0,727.0,949.08,706.33
2016,10,7,11,15,905.5,96.5,2.7,24.5,738.0,965.05,714.0
2016,10,7,11,30,909.0,97.0,2.6,25.0,749.0,977.37,719.31
2016,10,7,11,45,910.0,97.0,2.55,25.5,752.0,983.0,720.8
2016,10,7,12,0,911.0,97.0,2.5,26.0,755.0,984.83,720.01
2016,10,7,12,15,732.0,169.0,2.4,26.0,695.5,907.14,668.21
2016,10,7,12,30,553.0,241.0,2.3,26.0,636.0,806.89,599.11
2016,10,7,12,45,540.0,240.5,2.25,26.5,620.5,787.34,585.25
2016,10,7,13,0,527.0,240.0,2.2,27.0,605.0,765.74,569.36
2016,10,7,13,15,541.5,226.0,2.15,27.0,591.5,752.08,560.88
2016,10,7,13,30,556.0,212.0,2.1,27.0,578.0,735.51,550.34
2016,10,7,13,45,691.0,160.0,2.05,27.0,595.0,781.36,584.3
2016,10,7,14,0,826.0,108.0,2.0,27.0,612.0,806.91,601.89
2016,10,7,14,15,652.0,150.5,1.9,26.5,534.5,692.54,523.87
2016,10,7,14,30,478.0,193.0,1.8,26.0,457.0,578.97,442.0
2016,10,7,14,45,452.0,182.5,1.75,26.0,417.0,528.18,405.96
2016,10,7,15,0,426.0,172.0,1.7,26.0,377.0,478.21,369.36
2016,10,7,15,15,529.0,131.5,1.5,25.5,362.0,475.19,368.57
2016,10,7,15,30,632.0,91.0,1.3,25.0,347.0,464.87,360.63
2016,10,7,15,45,574.0,92.0,1.1,25.0,302.0,402.01,310.59
2016,10,7,16,0,516.0,93.0,0.9,25.0,257.0,343.49,263.26
2016,10,7,16,15,467.5,82.0,0.9,24.0,211.0,279.52,212.29
2016,10,7,16,30,419.0,71.0,0.9,23.0,165.0,223.18,165.7
2016,10,7,16,45,346.0,57.5,0.9,22.0,122.0,162.73,115.64
2016,10,7,17,0,273.0,44.0,0.9,21.0,79.0,110.95,72.64
2016,10,7,17,15,136.5,28.0,0.95,20.5,45.5,54.11,24.56
2016,10,7,17,30,0.0,12.0,1.0,20.0,12.0,11.44,0.0
2016,10,7,17,45,0.0,6.0,1.05,19.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,6,15,71.0,9.5,0.3,13.5,13.0,13.58,0.0
2016,10,8,6,30,142.0,19.0,0.3,14.0,26.0,38.77,0.0
2016,10,8,6,45,274.0,32.0,0.3,14.5,66.0,91.18,55.5
2016,10,8,7,0,406.0,45.0,0.3,15.0,106.0,155.34,108.35
2016,10,8,7,15,487.0,53.5,0.45,15.5,154.0,215.28,159.96
2016,10,8,7,30,568.0,62.0,0.6,16.0,202.0,284.23,218.96
2016,10,8,7,45,620.0,68.0,0.8,16.5,251.5,346.78,272.61
2016,10,8,8,0,672.0,74.0,1.0,17.0,301.0,414.0,328.51
2016,10,8,8,15,707.5,78.5,1.1,18.0,349.0,475.0,376.89
2016,10,8,8,30,743.0,83.0,1.2,19.0,397.0,536.33,423.77
2016,10,8,8,45,767.5,87.0,1.35,20.0,441.0,593.32,466.04
2016,10,8,9,0,792.0,91.0,1.5,21.0,485.0,650.4,507.02
2016,10,8,9,15,810.5,93.5,1.55,22.0,524.5,701.21,540.69
2016,10,8,9,30,829.0,96.0,1.6,23.0,564.0,750.89,571.95
2016,10,8,9,45,874.0,86.0,1.7,24.0,604.5,800.13,602.7
2016,10,8,10,0,919.0,76.0,1.8,25.0,645.0,854.41,636.26
2016,10,8,10,15,927.0,77.0,1.75,25.5,672.0,889.14,655.91
2016,10,8,10,30,935.0,78.0,1.7,26.0,699.0,920.8,673.45
2016,10,8,10,45,939.5,79.0,1.7,26.5,717.5,946.02,687.29
2016,10,8,11,0,944.0,80.0,1.7,27.0,736.0,967.67,698.86
2016,10,8,11,15,947.0,80.5,1.6,27.0,747.5,983.64,706.91
2016,10,8,11,30,950.0,81.0,1.5,27.0,759.0,995.78,712.59
2016,10,8,11,45,950.0,81.5,1.4,27.5,762.0,1001.17,712.68
2016,10,8,12,0,950.0,82.0,1.3,28.0,765.0,1002.6,710.45
2016,10,8,12,15,949.0,82.0,1.2,28.0,759.5,998.53,706.34
2016,10,8,12,30,948.0,82.0,1.1,28.0,754.0,990.51,699.96
2016,10,8,12,45,944.0,81.5,1.05,28.5,741.0,975.23,688.8
2016,10,8,13,0,940.0,81.0,1.0,29.0,728.0,956.2,675.57
2016,10,8,13,15,934.5,80.5,0.95,29.0,707.0,932.2,660.75
2016,10,8,13,30,929.0,80.0,0.9,29.0,686.0,904.76,643.9
2016,10,8,13,45,920.0,78.5,0.85,29.0,657.5,869.92,622.42
2016,10,8,14,0,911.0,77.0,0.8,29.0,629.0,832.19,599.1
2016,10,8,14,15,898.5,75.5,0.8,29.0,594.0,789.07,572.92
2016,10,8,14,30,886.0,74.0,0.8,29.0,559.0,743.77,544.98
2016,10,8,14,45,868.5,72.0,0.85,29.0,518.0,692.5,513.19
2016,10,8,15,0,851.0,70.0,0.9,29.0,477.0,640.03,478.86
2016,10,8,15,15,827.0,67.0,0.85,28.5,431.0,585.03,440.27
2016,10,8,15,30,803.0,64.0,0.8,28.0,385.0,526.22,397.65
2016,10,8,15,45,768.5,60.5,0.8,27.5,336.0,462.01,349.77
2016,10,8,16,0,734.0,57.0,0.8,27.0,287.0,399.72,301.26
2016,10,8,16,15,682.5,52.0,0.85,25.5,236.5,331.48,247.52
2016,10,8,16,30,631.0,47.0,0.9,24.0,186.0,267.89,194.99
2016,10,8,16,45,545.0,40.0,0.95,23.0,137.5,197.95,136.63
2016,10,8,17,0,459.0,33.0,1.0,22.0,89.0,138.99,86.87
2016,10,8,17,15,303.0,21.5,1.05,21.0,51.0,72.01,26.76
2016,10,8,17,30,147.0,10.0,1.1,20.0,13.0,22.45,0.0
2016,10,8,17,45,73.5,5.0,1.15,19.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,15,110.5,8.5,1.2,12.5,13.5,15.15,0.0
2016,10,9,6,30,221.0,17.0,1.2,13.0,27.0,46.83,0.0
2016,10,9,6,45,353.0,27.5,1.2,14.0,68.0,101.23,59.75
2016,10,9,7,0,485.0,38.0,1.2,15.0,109.0,167.46,115.75
2016,10,9,7,15,561.0,45.0,1.2,15.5,158.0,228.66,169.65
2016,10,9,7,30,637.0,52.0,1.2,16.0,207.0,297.2,229.34
2016,10,9,7,45,684.5,57.5,1.2,16.5,257.0,361.0,284.37
2016,10,9,8,0,732.0,63.0,1.2,17.0,307.0,428.8,340.58
2016,10,9,8,15,764.5,66.5,1.0,18.0,355.0,490.0,387.84
2016,10,9,8,30,797.0,70.0,0.8,19.0,403.0,552.71,433.36
2016,10,9,8,45,819.0,73.0,0.65,20.0,447.5,609.35,472.13
2016,10,9,9,0,841.0,76.0,0.5,21.0,492.0,665.71,508.43
2016,10,9,9,15,857.5,78.5,0.4,21.5,531.5,712.23,536.11
2016,10,9,9,30,874.0,81.0,0.3,22.0,571.0,761.57,564.68
2016,10,9,9,45,888.5,81.5,0.25,23.0,605.0,805.3,588.39
2016,10,9,10,0,903.0,82.0,0.2,24.0,639.0,846.88,610.15
2016,10,9,10,15,911.5,83.5,0.3,24.5,665.0,882.07,631.32
2016,10,9,10,30,920.0,85.0,0.4,25.0,691.0,914.26,650.76
2016,10,9,10,45,924.0,86.5,0.5,26.0,710.0,939.21,664.49
2016,10,9,11,0,928.0,88.0,0.6,27.0,729.0,960.62,676.15
2016,10,9,11,15,931.0,88.5,0.7,27.0,739.5,976.3,687.06
2016,10,9,11,30,934.0,89.0,0.8,27.0,750.0,988.22,695.87
2016,10,9,11,45,933.0,90.0,0.95,27.5,752.5,993.09,700.12
2016,10,9,12,0,932.0,91.0,1.1,28.0,755.0,994.06,702.04
2016,10,9,12,15,930.0,90.5,1.25,28.0,749.5,988.46,701.28
2016,10,9,12,30,928.0,90.0,1.4,28.0,744.0,979.0,698.12
2016,10,9,12,45,920.0,91.5,1.55,28.0,729.5,962.52,690.46
2016,10,9,13,0,912.0,93.0,1.7,28.0,715.0,942.49,680.45
2016,10,9,13,15,905.0,92.0,1.85,27.5,694.0,917.08,668.12
2016,10,9,13,30,898.0,91.0,2.0,27.0,673.0,888.41,653.37
2016,10,9,13,45,885.5,90.5,2.2,27.0,643.5,852.62,632.69
2016,10,9,14,0,873.0,90.0,2.4,27.0,614.0,814.26,609.78
2016,10,9,14,15,859.5,88.0,2.5,26.5,579.0,776.53,587.27
