Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,30,846.0,86.0,2.6,26.0,544.0,730.91,558.73
2016,10,9,14,45,825.0,83.5,2.75,26.0,502.5,677.78,523.37
2016,10,9,15,0,804.0,81.0,2.9,26.0,461.0,623.86,484.79
2016,10,9,15,15,777.5,77.5,2.95,25.5,415.5,565.06,441.63
2016,10,9,15,30,751.0,74.0,3.0,25.0,370.0,506.68,397.23
2016,10,9,15,45,713.0,69.5,3.15,24.5,321.5,442.28,346.7
2016,10,9,16,0,675.0,65.0,3.3,24.0,273.0,381.6,297.07
2016,10,9,16,15,619.0,59.0,3.25,23.0,223.5,313.87,240.62
2016,10,9,16,30,563.0,53.0,3.2,22.0,174.0,251.49,186.92
2016,10,9,16,45,472.5,44.0,3.15,21.5,127.0,182.47,127.96
2016,10,9,17,0,382.0,35.0,3.1,21.0,80.0,123.94,78.06
2016,10,9,17,15,191.0,17.5,3.25,20.0,40.0,50.29,14.11
2016,10,9,17,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.5,1.55,11.0,8.5,8.1,0.0
2016,10,10,6,30,0.0,17.0,1.8,11.0,17.0,15.96,0.0
2016,10,10,6,45,80.5,34.5,2.05,11.5,46.0,54.87,34.14
2016,10,10,7,0,161.0,52.0,2.3,12.0,75.0,98.12,71.01
2016,10,10,7,15,194.0,71.5,2.35,12.0,110.5,138.96,107.33
2016,10,10,7,30,227.0,91.0,2.4,12.0,146.0,183.61,146.94
2016,10,10,7,45,260.0,106.0,2.5,12.5,182.0,226.85,184.74
2016,10,10,8,0,293.0,121.0,2.6,13.0,218.0,273.51,224.66
2016,10,10,8,15,324.0,136.5,2.6,13.5,259.0,322.78,265.72
2016,10,10,8,30,355.0,152.0,2.6,14.0,300.0,374.65,307.85
2016,10,10,8,45,572.0,121.5,2.65,14.5,388.5,509.0,416.16
2016,10,10,9,0,789.0,91.0,2.7,15.0,477.0,646.74,523.46
2016,10,10,9,15,807.0,93.5,2.65,15.5,516.0,696.89,558.47
2016,10,10,9,30,825.0,96.0,2.6,16.0,555.0,745.86,591.43
2016,10,10,9,45,848.5,94.0,2.6,16.5,590.5,792.55,622.4
2016,10,10,10,0,872.0,92.0,2.6,17.0,626.0,831.54,647.4
2016,10,10,10,15,881.0,93.5,2.6,17.5,652.0,866.18,669.11
2016,10,10,10,30,890.0,95.0,2.6,18.0,678.0,897.96,688.65
2016,10,10,10,45,897.0,95.5,2.6,18.5,697.0,923.74,703.96
2016,10,10,11,0,904.0,96.0,2.6,19.0,716.0,946.2,717.02
2016,10,10,11,15,907.5,96.5,2.6,19.5,727.5,961.95,725.57
2016,10,10,11,30,911.0,97.0,2.6,20.0,739.0,974.05,731.81
2016,10,10,11,45,912.0,97.5,2.65,20.5,742.0,980.05,734.59
2016,10,10,12,0,913.0,98.0,2.7,21.0,745.0,982.24,735.02
2016,10,10,12,15,911.5,97.5,2.75,21.0,739.5,977.12,732.16
2016,10,10,12,30,910.0,97.0,2.8,21.0,734.0,968.22,726.98
2016,10,10,12,45,899.5,99.5,2.9,21.0,719.5,950.73,716.56
2016,10,10,13,0,889.0,102.0,3.0,21.0,705.0,929.84,703.92
2016,10,10,13,15,882.5,101.0,3.05,21.0,684.0,905.29,688.41
2016,10,10,13,30,876.0,100.0,3.1,21.0,663.0,884.39,675.44
2016,10,10,13,45,861.0,100.0,3.2,21.0,633.5,847.28,651.41
2016,10,10,14,0,846.0,100.0,3.3,21.0,604.0,807.77,625.52
2016,10,10,14,15,831.5,97.5,3.4,20.5,569.0,763.69,597.15
2016,10,10,14,30,817.0,95.0,3.5,20.0,534.0,717.76,566.88
2016,10,10,14,45,790.5,94.0,3.6,20.0,492.5,663.64,528.36
2016,10,10,15,0,764.0,93.0,3.7,20.0,451.0,609.21,487.28
2016,10,10,15,15,735.5,89.0,3.85,19.5,405.5,552.56,444.29
2016,10,10,15,30,707.0,85.0,4.0,19.0,360.0,494.49,398.68
2016,10,10,15,45,659.5,81.0,4.15,18.5,311.0,428.12,344.83
2016,10,10,16,0,612.0,77.0,4.3,18.0,262.0,365.24,292.06
2016,10,10,16,15,551.0,69.0,4.35,17.0,213.0,296.9,233.82
2016,10,10,16,30,490.0,61.0,4.4,16.0,164.0,234.59,179.17
2016,10,10,16,45,391.0,50.0,4.45,15.5,118.0,165.66,119.56
2016,10,10,17,0,292.0,39.0,4.5,15.0,72.0,108.07,70.06
2016,10,10,17,15,146.0,19.5,4.45,14.5,36.0,44.2,7.88
2016,10,10,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,15,62.0,8.0,1.35,10.5,10.5,7.63,0.0
2016,10,11,6,30,124.0,16.0,1.5,11.0,21.0,30.29,0.0
2016,10,11,6,45,253.5,30.0,1.65,11.5,59.5,85.52,50.39
2016,10,11,7,0,383.0,44.0,1.8,12.0,98.0,148.4,104.64
2016,10,11,7,15,465.0,53.5,1.95,12.0,145.0,208.08,157.58
2016,10,11,7,30,547.0,63.0,2.1,12.0,192.0,276.9,218.6
2016,10,11,7,45,323.5,99.0,2.25,12.5,180.0,251.91,204.48
2016,10,11,8,0,100.0,135.0,2.4,13.0,168.0,191.37,156.4
2016,10,11,8,15,109.0,154.0,2.4,13.5,195.0,221.81,181.81
2016,10,11,8,30,118.0,173.0,2.4,14.0,222.0,253.1,207.14
2016,10,11,8,45,220.0,183.5,2.45,14.5,286.5,333.9,273.41
2016,10,11,9,0,322.0,194.0,2.5,15.0,351.0,433.13,352.46
2016,10,11,9,15,575.0,144.0,2.55,15.0,451.0,588.43,476.17
2016,10,11,9,30,828.0,94.0,2.6,15.0,551.0,744.8,593.95
2016,10,11,9,45,600.0,171.5,2.7,15.5,513.0,683.92,544.36
2016,10,11,10,0,372.0,249.0,2.8,16.0,475.0,586.19,465.78
2016,10,11,10,15,638.5,168.5,2.8,16.5,576.0,753.3,594.55
2016,10,11,10,30,905.0,88.0,2.8,17.0,677.0,901.55,696.59
2016,10,11,10,45,911.0,88.5,2.85,17.5,695.5,926.65,710.88
2016,10,11,11,0,917.0,89.0,2.9,18.0,714.0,948.34,723.96
2016,10,11,11,15,920.5,89.5,2.9,18.0,725.0,964.18,734.08
2016,10,11,11,30,924.0,90.0,2.9,18.0,736.0,976.32,741.84
2016,10,11,11,45,924.5,90.5,2.9,18.0,739.0,981.84,745.29
2016,10,11,12,0,925.0,91.0,2.9,18.0,742.0,983.51,746.35
2016,10,11,12,15,923.5,91.0,2.85,18.0,737.0,978.87,742.88
2016,10,11,12,30,922.0,91.0,2.8,18.0,732.0,970.4,737.04
2016,10,11,12,45,901.5,98.0,2.8,18.5,714.5,948.78,721.47
2016,10,11,13,0,881.0,105.0,2.8,19.0,697.0,931.51,709.13
2016,10,11,13,15,874.0,103.5,2.85,19.0,676.0,905.76,692.75
2016,10,11,13,30,867.0,102.0,2.9,19.0,655.0,876.83,674.18
2016,10,11,13,45,855.5,100.5,2.95,19.0,626.5,841.14,650.79
2016,10,11,14,0,844.0,99.0,3.0,19.0,598.0,802.9,625.42
2016,10,11,14,15,626.5,149.5,3.1,18.5,508.0,665.49,527.29
2016,10,11,14,30,409.0,200.0,3.2,18.0,418.0,531.99,425.2
2016,10,11,14,45,534.5,151.5,3.35,18.0,413.0,547.0,440.54
2016,10,11,15,0,660.0,103.0,3.5,18.0,408.0,554.0,447.96
2016,10,11,15,15,685.5,92.5,3.65,17.5,381.5,524.9,425.79
2016,10,11,15,30,711.0,82.0,3.8,17.0,355.0,491.52,399.15
2016,10,11,15,45,669.0,76.5,3.95,16.5,306.5,426.18,345.57
2016,10,11,16,0,627.0,71.0,4.1,16.0,258.0,363.82,292.63
2016,10,11,16,15,565.5,64.0,4.1,15.5,209.0,295.8,233.58
2016,10,11,16,30,504.0,57.0,4.1,15.0,160.0,233.81,178.4
2016,10,11,16,45,406.0,46.5,4.2,14.5,114.5,165.19,118.71
2016,10,11,17,0,308.0,36.0,4.3,14.0,69.0,108.0,68.9
2016,10,11,17,15,154.0,18.0,4.25,13.5,34.5,43.89,0.89
2016,10,11,17,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,56.5,7.5,1.3,9.5,10.0,0.0,0.0
2016,10,12,6,30,113.0,15.0,1.4,10.0,20.0,27.96,0.0
2016,10,12,6,45,250.5,29.0,1.55,10.5,58.0,83.9,48.43
2016,10,12,7,0,388.0,43.0,1.7,11.0,96.0,148.5,104.67
2016,10,12,7,15,471.5,52.0,1.7,11.5,143.5,208.31,157.59
2016,10,12,7,30,555.0,61.0,1.7,12.0,191.0,277.41,218.34
2016,10,12,7,45,285.0,89.5,1.7,12.5,157.0,225.5,182.62
2016,10,12,8,0,15.0,118.0,1.7,13.0,123.0,121.64,97.88
2016,10,12,8,15,20.0,135.5,1.65,13.5,143.0,142.22,115.07
2016,10,12,8,30,25.0,153.0,1.6,14.0,163.0,163.36,132.17
2016,10,12,8,45,129.0,179.5,1.6,14.5,240.5,272.53,222.21
2016,10,12,9,0,233.0,206.0,1.6,15.0,318.0,377.52,305.91
2016,10,12,9,15,308.5,210.0,1.65,15.0,371.5,455.41,366.79
2016,10,12,9,30,384.0,214.0,1.7,15.0,425.0,529.24,423.65
2016,10,12,9,45,378.5,232.5,1.8,15.5,450.5,559.96,444.97
2016,10,12,10,0,373.0,251.0,1.9,16.0,476.0,589.04,465.07
2016,10,12,10,15,478.5,224.5,2.1,16.0,526.0,672.85,529.41
2016,10,12,10,30,584.0,198.0,2.3,16.0,576.0,748.67,586.9
2016,10,12,10,45,736.0,151.0,2.5,16.0,640.5,851.53,661.27
2016,10,12,11,0,888.0,104.0,2.7,16.0,705.0,937.45,721.17
2016,10,12,11,15,891.0,104.5,2.9,16.0,715.5,952.38,731.83
2016,10,12,11,30,894.0,105.0,3.1,16.0,726.0,963.71,740.78
2016,10,12,11,45,670.0,190.0,3.3,16.5,656.5,866.87,672.9
2016,10,12,12,0,446.0,275.0,3.5,17.0,587.0,745.11,581.08
2016,10,12,12,15,428.0,281.0,3.5,17.0,578.5,732.95,572.63
2016,10,12,12,30,410.0,287.0,3.5,17.0,570.0,706.49,553.37
2016,10,12,12,45,524.5,238.0,3.55,17.5,593.0,765.09,598.77
2016,10,12,13,0,639.0,189.0,3.6,18.0,616.0,810.14,633.28
2016,10,12,13,15,528.5,220.0,3.6,18.0,566.0,728.37,571.8
2016,10,12,13,30,418.0,251.0,3.6,18.0,516.0,653.75,515.04
2016,10,12,13,45,215.5,227.0,3.65,18.0,363.0,434.66,346.83
2016,10,12,14,0,13.0,203.0,3.7,18.0,210.0,207.35,163.67
2016,10,12,14,15,267.0,185.5,3.85,17.5,326.0,412.1,334.47
2016,10,12,14,30,521.0,168.0,4.0,17.0,442.0,577.56,467.36
2016,10,12,14,45,303.0,181.0,4.15,17.0,337.5,409.7,333.02
2016,10,12,15,0,85.0,194.0,4.3,17.0,233.0,253.99,205.36
2016,10,12,15,15,229.5,163.5,4.25,16.5,253.5,318.28,260.51
2016,10,12,15,30,374.0,133.0,4.2,16.0,274.0,358.84,294.21
2016,10,12,15,45,516.0,97.5,4.2,16.0,264.0,368.83,300.83
2016,10,12,16,0,658.0,62.0,4.2,16.0,254.0,365.79,294.19
2016,10,12,16,15,598.5,55.5,3.85,15.5,205.5,297.68,234.24
2016,10,12,16,30,539.0,49.0,3.5,15.0,157.0,235.39,178.33
2016,10,12,16,45,443.0,40.0,3.2,14.5,111.5,167.23,118.64
2016,10,12,17,0,347.0,31.0,2.9,14.0,66.0,110.3,68.21
2016,10,12,17,15,173.5,15.5,2.9,13.5,33.0,43.31,0.0
2016,10,12,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.95,10.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,2.0,10.0,19.0,18.11,0.0
2016,10,13,6,45,224.5,27.0,2.15,10.5,57.0,76.71,42.82
2016,10,13,7,0,449.0,35.0,2.3,11.0,95.0,155.04,107.81
2016,10,13,7,15,529.0,42.5,2.55,11.5,142.0,215.38,162.15
2016,10,13,7,30,609.0,50.0,2.8,12.0,189.0,284.61,224.17
2016,10,13,7,45,664.5,53.5,3.05,12.5,238.0,346.38,279.81
2016,10,13,8,0,720.0,57.0,3.3,13.0,287.0,414.18,338.96
2016,10,13,8,15,752.5,60.5,3.3,13.5,334.0,474.25,389.88
2016,10,13,8,30,785.0,64.0,3.3,14.0,381.0,535.86,440.22
2016,10,13,8,45,627.5,112.0,3.35,14.5,383.5,531.92,435.65
2016,10,13,9,0,470.0,160.0,3.4,15.0,386.0,504.27,411.54
2016,10,13,9,15,468.0,176.5,3.35,15.5,416.0,542.11,439.85
2016,10,13,9,30,466.0,193.0,3.3,16.0,446.0,578.3,465.85
2016,10,13,9,45,432.0,215.5,3.25,16.5,461.5,594.07,475.18
2016,10,13,10,0,398.0,238.0,3.2,17.0,477.0,594.56,473.17
2016,10,13,10,15,316.5,267.5,3.2,17.0,462.5,570.72,452.52
2016,10,13,10,30,235.0,297.0,3.2,17.0,448.0,528.51,418.16
2016,10,13,10,45,323.5,286.0,3.2,17.5,500.0,613.35,482.9
2016,10,13,11,0,412.0,275.0,3.2,18.0,552.0,687.26,537.7
2016,10,13,11,15,412.0,280.5,3.25,18.0,561.5,699.13,545.67
2016,10,13,11,30,412.0,286.0,3.3,18.0,571.0,709.24,552.81
2016,10,13,11,45,419.5,282.0,3.35,18.5,573.0,726.8,564.46
2016,10,13,12,0,427.0,278.0,3.4,19.0,575.0,729.77,565.88
2016,10,13,12,15,395.0,287.0,3.5,19.0,560.0,695.22,540.74
2016,10,13,12,30,363.0,296.0,3.6,19.0,545.0,672.6,524.03
2016,10,13,12,45,403.0,278.0,3.75,19.5,549.0,684.1,533.61
2016,10,13,13,0,443.0,260.0,3.9,20.0,553.0,705.7,550.02
2016,10,13,13,15,430.5,254.5,3.95,20.0,532.5,678.88,530.72
2016,10,13,13,30,418.0,249.0,4.0,20.0,512.0,650.74,510.62
2016,10,13,13,45,444.0,229.5,4.05,20.0,497.5,638.29,503.06
2016,10,13,14,0,470.0,210.0,4.1,20.0,483.0,622.53,492.84
2016,10,13,14,15,468.5,196.0,4.1,19.5,454.0,588.37,468.8
2016,10,13,14,30,467.0,182.0,4.1,19.0,425.0,552.7,443.23
2016,10,13,14,45,409.0,177.0,4.15,18.5,378.0,486.92,392.94
2016,10,13,15,0,351.0,172.0,4.2,18.0,331.0,415.91,337.7
2016,10,13,15,15,374.0,149.5,4.2,17.5,303.0,395.99,322.7
2016,10,13,15,30,397.0,127.0,4.2,17.0,275.0,363.97,297.14
2016,10,13,15,45,375.0,112.0,4.2,17.0,237.0,314.92,255.97
2016,10,13,16,0,353.0,97.0,4.2,17.0,199.0,267.5,215.18
2016,10,13,16,15,321.0,81.0,4.0,16.5,160.0,217.13,171.41
2016,10,13,16,30,289.0,65.0,3.8,16.0,121.0,170.05,129.66
2016,10,13,16,45,233.0,49.0,3.6,16.0,85.5,120.36,86.14
2016,10,13,17,0,177.0,33.0,3.4,16.0,50.0,77.45,47.62
2016,10,13,17,15,88.5,16.5,3.05,15.5,25.0,31.33,0.0
2016,10,13,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,4.15,14.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,4.2,14.0,1.0,0.95,0.0
2016,10,14,6,45,0.0,4.5,4.3,14.0,4.5,4.16,0.0
2016,10,14,7,0,0.0,8.0,4.4,14.0,8.0,7.4,0.48
2016,10,14,7,15,0.0,12.5,4.5,14.0,12.5,11.57,4.16
2016,10,14,7,30,0.0,17.0,4.6,14.0,17.0,15.75,7.84
2016,10,14,7,45,0.0,21.5,4.7,14.5,21.5,19.93,11.45
2016,10,14,8,0,0.0,26.0,4.8,15.0,26.0,24.12,15.01
2016,10,14,8,15,0.0,30.5,4.9,15.0,30.5,28.3,18.56
2016,10,14,8,30,0.0,35.0,5.0,15.0,35.0,32.5,22.07
2016,10,14,8,45,0.0,53.5,5.1,15.5,53.5,49.74,36.54
2016,10,14,9,0,0.0,72.0,5.2,16.0,72.0,67.01,50.84
2016,10,14,9,15,0.0,58.0,5.2,16.0,58.0,53.95,39.77
2016,10,14,9,30,0.0,44.0,5.2,16.0,44.0,40.91,28.75
2016,10,14,9,45,0.0,44.0,5.25,16.5,44.0,40.92,28.63
2016,10,14,10,0,0.0,44.0,5.3,17.0,44.0,40.93,28.51
2016,10,14,10,15,0.0,58.0,5.2,17.0,58.0,54.0,39.28
2016,10,14,10,30,0.0,72.0,5.1,17.0,72.0,67.08,50.02
2016,10,14,10,45,0.0,70.0,5.1,17.0,70.0,65.22,48.42
2016,10,14,11,0,0.0,68.0,5.1,17.0,68.0,63.36,46.84
2016,10,14,11,15,0.0,69.5,5.0,17.0,69.5,64.77,47.96
2016,10,14,11,30,0.0,71.0,4.9,17.0,71.0,66.17,49.09
2016,10,14,11,45,0.0,76.5,4.8,17.5,76.5,71.32,53.19
2016,10,14,12,0,0.0,82.0,4.7,18.0,82.0,76.46,57.28
2016,10,14,12,15,0.0,96.5,4.6,18.0,96.5,90.08,68.41
2016,10,14,12,30,0.0,111.0,4.5,18.0,111.0,104.08,79.82
2016,10,14,12,45,2.5,151.0,4.4,18.0,153.0,145.64,113.63
2016,10,14,13,0,5.0,191.0,4.3,18.0,195.0,188.2,147.95
2016,10,14,13,15,2.5,143.5,4.2,17.5,145.5,138.23,107.96
2016,10,14,13,30,0.0,96.0,4.1,17.0,96.0,89.59,68.55
2016,10,14,13,45,0.0,100.5,4.05,17.0,100.5,93.97,72.3
2016,10,14,14,0,0.0,105.0,4.0,17.0,105.0,98.39,76.08
2016,10,14,14,15,1.5,134.0,3.85,17.0,135.0,128.31,100.86
2016,10,14,14,30,3.0,163.0,3.7,17.0,165.0,159.16,126.32
2016,10,14,14,45,1.5,103.5,3.55,17.0,104.5,98.33,76.56
2016,10,14,15,0,0.0,44.0,3.4,17.0,44.0,40.88,28.83
2016,10,14,15,15,0.0,39.5,3.25,16.5,39.5,36.69,25.47
2016,10,14,15,30,0.0,35.0,3.1,16.0,35.0,32.49,22.03
2016,10,14,15,45,0.0,30.0,3.0,16.0,30.0,27.83,18.11
2016,10,14,16,0,0.0,25.0,2.9,16.0,25.0,23.18,14.15
2016,10,14,16,15,0.0,20.0,2.6,15.5,20.0,18.54,10.17
2016,10,14,16,30,0.0,15.0,2.3,15.0,15.0,13.89,6.14
2016,10,14,16,45,0.0,10.5,2.0,15.0,10.5,9.72,2.44
2016,10,14,17,0,0.0,6.0,1.7,15.0,6.0,5.55,0.0
2016,10,14,17,15,0.0,3.0,1.55,14.5,3.0,2.86,0.0
2016,10,14,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,6,15,49.0,6.0,1.15,11.5,7.5,0.0,0.0
2016,10,15,6,30,98.0,12.0,1.3,12.0,15.0,23.16,0.0
2016,10,15,6,45,244.5,24.5,1.5,12.5,50.5,76.77,38.52
2016,10,15,7,0,391.0,37.0,1.7,13.0,86.0,142.8,98.27
2016,10,15,7,15,476.0,45.0,2.0,13.5,132.0,201.64,150.39
2016,10,15,7,30,561.0,53.0,2.3,14.0,178.0,269.95,210.67
2016,10,15,7,45,280.5,71.5,2.6,14.5,134.0,203.53,163.76
2016,10,15,8,0,0.0,90.0,2.9,15.0,90.0,85.76,67.23
2016,10,15,8,15,0.0,105.0,3.35,15.5,105.0,100.34,79.38
2016,10,15,8,30,0.0,120.0,3.8,16.0,120.0,114.98,91.26
2016,10,15,8,45,393.0,99.5,4.25,16.5,284.5,365.5,302.51
2016,10,15,9,0,786.0,79.0,4.7,17.0,449.0,626.5,512.24
2016,10,15,9,15,804.0,81.5,4.95,17.0,487.0,675.91,549.56
2016,10,15,9,30,822.0,84.0,5.2,17.0,525.0,724.17,585.79
2016,10,15,9,45,569.0,169.0,5.5,17.5,482.5,649.25,525.19
2016,10,15,10,0,316.0,254.0,5.8,18.0,440.0,545.19,438.45
2016,10,15,10,15,244.5,276.0,5.95,18.0,424.0,506.8,407.04
2016,10,15,10,30,173.0,298.0,6.1,18.0,408.0,475.87,380.64
2016,10,15,10,45,221.0,302.0,6.3,18.5,446.5,526.65,420.62
2016,10,15,11,0,269.0,306.0,6.5,19.0,485.0,592.13,470.96
2016,10,15,11,15,143.0,275.0,6.65,19.0,371.0,430.53,343.22
2016,10,15,11,30,17.0,244.0,6.8,19.0,257.0,254.04,200.25
2016,10,15,11,45,53.0,281.5,6.95,19.0,319.0,341.96,271.26
2016,10,15,12,0,89.0,319.0,7.1,19.0,381.0,418.45,332.16
2016,10,15,12,15,44.5,200.5,7.2,19.0,231.5,244.38,194.07
2016,10,15,12,30,0.0,82.0,7.3,19.0,82.0,76.45,57.07
2016,10,15,12,45,13.5,168.0,7.4,19.0,177.0,172.69,135.83
2016,10,15,13,0,27.0,254.0,7.5,19.0,272.0,273.52,217.01
2016,10,15,13,15,75.5,271.0,7.55,18.5,318.5,347.72,278.27
2016,10,15,13,30,124.0,288.0,7.6,18.0,365.0,419.58,337.28
2016,10,15,13,45,69.5,245.5,7.7,18.0,288.5,311.13,250.07
2016,10,15,14,0,15.0,203.0,7.8,18.0,212.0,209.44,166.92
2016,10,15,14,15,7.5,171.5,7.75,17.5,176.0,171.05,136.11
2016,10,15,14,30,0.0,140.0,7.7,17.0,140.0,133.61,105.67
2016,10,15,14,45,0.0,130.0,7.7,17.0,130.0,123.9,97.93
2016,10,15,15,0,0.0,120.0,7.7,17.0,120.0,114.24,90.17
2016,10,15,15,15,0.0,105.0,7.45,16.5,105.0,99.57,78.32
2016,10,15,15,30,0.0,90.0,7.2,16.0,90.0,84.97,66.38
2016,10,15,15,45,0.0,76.5,6.95,16.0,76.5,71.94,55.48
2016,10,15,16,0,0.0,63.0,6.7,16.0,63.0,58.96,44.49
2016,10,15,16,15,0.0,50.0,6.5,16.0,50.0,46.52,33.81
2016,10,15,16,30,0.0,37.0,6.3,16.0,37.0,34.37,23.26
2016,10,15,16,45,0.0,25.5,6.1,16.0,25.5,23.66,13.87
2016,10,15,17,0,0.0,14.0,5.9,16.0,14.0,12.98,3.92
2016,10,15,17,15,0.0,7.0,5.8,15.5,7.0,6.67,0.0
2016,10,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.5,2.05,13.0,3.5,0.0,0.0
2016,10,16,6,30,0.0,7.0,2.3,13.0,7.0,6.67,0.0
2016,10,16,6,45,6.0,24.0,2.6,13.5,25.0,23.94,9.67
2016,10,16,7,0,12.0,41.0,2.9,14.0,43.0,44.4,30.47
2016,10,16,7,15,25.5,61.0,2.95,14.0,66.0,69.74,52.48
2016,10,16,7,30,39.0,81.0,3.0,14.0,89.0,96.59,75.79
2016,10,16,7,45,46.5,101.0,3.05,14.5,113.5,122.49,98.07
2016,10,16,8,0,54.0,121.0,3.1,15.0,138.0,149.25,120.68
2016,10,16,8,15,59.0,140.0,3.2,15.0,161.5,174.39,141.79
2016,10,16,8,30,64.0,159.0,3.3,15.0,185.0,200.06,163.02
2016,10,16,8,45,32.0,92.0,3.45,15.5,105.0,109.77,87.53
2016,10,16,9,0,0.0,25.0,3.6,16.0,25.0,23.21,14.0
2016,10,16,9,15,0.0,23.5,3.75,16.0,23.5,21.82,12.8
2016,10,16,9,30,0.0,22.0,3.9,16.0,22.0,20.43,11.58
2016,10,16,9,45,0.0,39.5,4.1,16.5,39.5,36.73,25.16
2016,10,16,10,0,0.0,57.0,4.3,17.0,57.0,53.05,38.61
2016,10,16,10,15,0.0,35.0,4.45,17.0,35.0,32.55,21.51
2016,10,16,10,30,0.0,13.0,4.6,17.0,13.0,12.08,4.43
2016,10,16,10,45,0.0,66.0,4.85,17.0,66.0,61.48,45.39
2016,10,16,11,0,0.0,119.0,5.1,17.0,119.0,111.89,86.69
2016,10,16,11,15,0.0,67.0,5.25,17.0,67.0,62.43,46.04
2016,10,16,11,30,0.0,15.0,5.4,17.0,15.0,13.95,5.94
2016,10,16,11,45,0.0,34.5,5.6,17.5,34.5,32.11,20.96
2016,10,16,12,0,0.0,54.0,5.8,18.0,54.0,50.3,35.88
2016,10,16,12,15,0.0,47.5,5.9,18.0,47.5,44.23,30.9
2016,10,16,12,30,0.0,41.0,6.0,18.0,41.0,38.17,25.91
2016,10,16,12,45,2.0,111.5,6.1,18.0,113.0,106.4,82.01
2016,10,16,13,0,4.0,182.0,6.2,18.0,185.0,178.33,140.48
2016,10,16,13,15,2.0,108.5,6.35,18.0,110.0,103.44,79.69
2016,10,16,13,30,0.0,35.0,6.5,18.0,35.0,32.55,21.38
2016,10,16,13,45,0.0,32.0,6.7,18.0,32.0,29.75,19.11
2016,10,16,14,0,0.0,29.0,6.9,18.0,29.0,26.95,16.82
2016,10,16,14,15,0.0,42.0,7.0,17.5,42.0,39.05,27.01
2016,10,16,14,30,0.0,55.0,7.1,17.0,55.0,51.15,37.27
2016,10,16,14,45,0.0,75.5,7.25,17.0,75.5,70.28,53.38
2016,10,16,15,0,0.0,96.0,7.4,17.0,96.0,90.24,70.22
2016,10,16,15,15,143.0,116.0,7.2,16.5,167.5,205.68,169.2
2016,10,16,15,30,286.0,136.0,7.0,16.0,239.0,304.78,251.77
2016,10,16,15,45,266.5,119.0,6.8,16.0,204.5,261.48,214.39
2016,10,16,16,0,247.0,102.0,6.6,16.0,170.0,219.85,177.95
2016,10,16,16,15,220.5,83.5,6.25,15.5,135.0,175.77,139.23
2016,10,16,16,30,194.0,65.0,5.9,15.0,100.0,134.51,102.48
2016,10,16,16,45,145.5,47.0,5.55,15.0,68.5,91.32,64.69
2016,10,16,17,0,97.0,29.0,5.2,15.0,37.0,53.02,28.7
2016,10,16,17,15,48.5,14.5,5.1,14.5,18.5,20.1,0.0
2016,10,16,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,17.0,5.5,1.55,11.0,6.0,0.0,0.0
2016,10,17,6,30,34.0,11.0,1.7,11.0,12.0,14.52,0.0
2016,10,17,6,45,172.5,26.5,1.85,11.5,45.5,64.42,28.21
2016,10,17,7,0,311.0,42.0,2.0,12.0,79.0,127.83,88.53
2016,10,17,7,15,405.0,51.5,2.1,12.5,124.0,186.49,139.9
2016,10,17,7,30,499.0,61.0,2.2,13.0,169.0,255.48,200.2
2016,10,17,7,45,565.0,67.0,2.3,13.5,217.0,319.19,256.27
2016,10,17,8,0,631.0,73.0,2.4,14.0,265.0,389.07,316.06
2016,10,17,8,15,361.5,117.0,2.4,14.0,231.0,327.96,269.03
2016,10,17,8,30,92.0,161.0,2.4,14.0,197.0,218.64,178.6
2016,10,17,8,45,137.0,180.5,2.4,14.5,241.0,279.7,228.85
2016,10,17,9,0,182.0,200.0,2.4,15.0,285.0,337.22,274.87
2016,10,17,9,15,498.5,145.5,2.35,15.0,403.0,527.38,429.19
2016,10,17,9,30,815.0,91.0,2.3,15.0,521.0,724.51,578.88
2016,10,17,9,45,831.0,92.0,2.25,15.5,553.5,767.62,605.85
2016,10,17,10,0,847.0,93.0,2.2,16.0,586.0,808.81,632.25
2016,10,17,10,15,591.5,180.5,2.2,16.0,532.5,715.63,562.96
2016,10,17,10,30,336.0,268.0,2.2,16.0,479.0,595.55,468.84
2016,10,17,10,45,609.5,181.5,2.2,16.5,576.5,766.56,599.76
2016,10,17,11,0,883.0,95.0,2.2,17.0,674.0,913.87,699.7
2016,10,17,11,15,886.5,95.5,2.25,17.0,684.0,928.85,708.39
2016,10,17,11,30,890.0,96.0,2.3,17.0,694.0,940.27,716.19
2016,10,17,11,45,891.5,95.5,2.35,17.5,696.5,945.04,718.29
2016,10,17,12,0,893.0,95.0,2.4,18.0,699.0,946.13,718.11
2016,10,17,12,15,891.0,94.5,2.5,18.0,693.0,940.27,715.22
2016,10,17,12,30,889.0,94.0,2.6,18.0,687.0,930.76,710.0
2016,10,17,12,45,887.5,92.0,2.75,18.0,674.0,916.34,701.92
2016,10,17,13,0,886.0,90.0,2.9,18.0,661.0,898.38,691.4
2016,10,17,13,15,879.0,89.0,2.95,18.0,639.5,873.35,675.2
2016,10,17,13,30,872.0,88.0,3.0,18.0,618.0,845.2,656.82
2016,10,17,13,45,863.0,86.0,3.15,18.0,590.5,811.31,634.86
2016,10,17,14,0,854.0,84.0,3.3,18.0,563.0,780.54,614.89
2016,10,17,14,15,839.0,82.0,3.35,17.5,528.0,736.66,585.65
2016,10,17,14,30,824.0,80.0,3.4,17.0,493.0,690.99,554.63
2016,10,17,14,45,804.0,77.0,3.45,17.0,453.0,639.31,516.8
2016,10,17,15,0,784.0,74.0,3.5,17.0,413.0,586.87,476.17
2016,10,17,15,15,755.5,70.5,3.45,16.5,368.5,528.49,430.28
2016,10,17,15,30,727.0,67.0,3.4,16.0,324.0,470.84,383.42
2016,10,17,15,45,684.5,62.5,3.4,16.0,277.0,406.49,329.06
2016,10,17,16,0,642.0,58.0,3.4,16.0,230.0,346.68,276.72
2016,10,17,16,15,576.0,51.5,3.05,15.5,182.5,278.02,216.4
2016,10,17,16,30,510.0,45.0,2.7,15.0,135.0,215.98,160.77
2016,10,17,16,45,399.5,35.5,2.4,14.5,92.0,146.84,100.89
2016,10,17,17,0,289.0,26.0,2.1,14.0,49.0,88.89,44.66
2016,10,17,17,15,144.5,13.0,2.1,13.5,24.5,30.81,0.0
2016,10,17,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,6,45,198.5,17.5,1.5,10.5,40.5,59.74,21.86
2016,10,18,7,0,397.0,35.0,1.6,11.0,81.0,141.6,96.62
2016,10,18,7,15,488.0,42.5,1.85,11.5,127.0,201.66,150.39
2016,10,18,7,30,579.0,50.0,2.1,12.0,173.0,271.81,212.66
2016,10,18,7,45,640.0,54.5,2.35,12.5,221.5,335.76,269.9
2016,10,18,8,0,701.0,59.0,2.6,13.0,270.0,403.93,329.28
2016,10,18,8,15,737.0,63.0,2.75,13.5,317.0,464.96,381.19
2016,10,18,8,30,773.0,67.0,2.9,14.0,364.0,527.87,432.9
2016,10,18,8,45,801.0,69.0,3.1,14.5,407.5,585.01,478.72
2016,10,18,9,0,829.0,71.0,3.3,15.0,451.0,642.41,523.47
2016,10,18,9,15,847.0,73.0,3.3,15.5,489.5,692.66,559.6
2016,10,18,9,30,865.0,75.0,3.3,16.0,528.0,736.44,589.55
2016,10,18,9,45,880.0,75.5,3.35,16.5,561.0,779.3,618.63
2016,10,18,10,0,895.0,76.0,3.4,17.0,594.0,820.06,645.81
2016,10,18,10,15,903.5,77.5,3.35,17.0,619.5,854.21,668.65
2016,10,18,10,30,912.0,79.0,3.3,17.0,645.0,885.4,689.29
2016,10,18,10,45,918.5,79.5,3.3,17.5,663.5,910.49,704.57
2016,10,18,11,0,925.0,80.0,3.3,18.0,682.0,932.19,717.5
2016,10,18,11,15,928.0,80.5,3.3,18.0,692.0,947.16,727.2
2016,10,18,11,30,931.0,81.0,3.3,18.0,702.0,958.42,734.5
2016,10,18,11,45,934.5,80.0,3.3,18.5,705.0,964.55,737.06
2016,10,18,12,0,938.0,79.0,3.3,19.0,708.0,966.84,737.16
2016,10,18,12,15,936.5,78.5,3.3,19.0,702.0,961.23,733.45
2016,10,18,12,30,935.0,78.0,3.3,19.0,696.0,951.78,727.32
2016,10,18,12,45,930.0,78.0,3.3,19.0,682.5,935.98,716.99
2016,10,18,13,0,925.0,78.0,3.3,19.0,669.0,916.57,704.31
2016,10,18,13,15,918.0,77.0,3.3,19.0,647.5,890.75,687.24
2016,10,18,13,30,911.0,76.0,3.3,19.0,626.0,861.68,667.94
2016,10,18,13,45,900.5,74.5,3.3,19.0,597.0,826.09,643.96
2016,10,18,14,0,890.0,73.0,3.3,19.0,568.0,787.83,617.95
2016,10,18,14,15,875.5,71.5,3.3,19.0,533.0,744.14,587.75
2016,10,18,14,30,861.0,70.0,3.3,19.0,498.0,698.55,555.82
2016,10,18,14,45,837.5,68.5,3.35,19.0,457.0,649.69,520.86
2016,10,18,15,0,814.0,67.0,3.4,19.0,416.0,595.5,479.17
2016,10,18,15,15,786.0,64.0,3.2,18.5,371.0,536.75,432.98
2016,10,18,15,30,758.0,61.0,3.0,18.0,326.0,478.61,385.79
2016,10,18,15,45,712.5,57.5,2.8,18.0,277.5,412.58,330.22
2016,10,18,16,0,667.0,54.0,2.6,18.0,229.0,349.74,275.7
2016,10,18,16,15,601.5,48.0,2.3,17.0,181.0,282.06,217.05
2016,10,18,16,30,536.0,42.0,2.0,16.0,133.0,219.54,161.59
2016,10,18,16,45,422.5,33.0,1.7,15.5,89.5,149.05,100.74
2016,10,18,17,0,309.0,24.0,1.4,15.0,46.0,89.37,40.23
2016,10,18,17,15,154.5,12.0,1.45,14.5,23.0,30.83,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,6,45,228.0,15.0,2.55,9.5,40.5,61.68,18.48
2016,10,19,7,0,456.0,30.0,2.8,10.0,81.0,148.4,100.08
2016,10,19,7,15,541.5,36.5,2.85,10.5,127.0,209.19,155.84
2016,10,19,7,30,627.0,43.0,2.9,11.0,173.0,279.2,219.04
2016,10,19,7,45,679.0,47.5,2.95,12.0,221.5,342.02,275.64
2016,10,19,8,0,731.0,52.0,3.0,13.0,270.0,409.25,334.01
2016,10,19,8,15,765.0,55.5,3.15,13.5,316.5,469.99,386.06
2016,10,19,8,30,799.0,59.0,3.3,14.0,363.0,532.36,437.65
2016,10,19,8,45,823.0,61.0,3.45,14.5,405.5,584.18,479.55
2016,10,19,9,0,847.0,63.0,3.6,15.0,448.0,639.28,522.64
2016,10,19,9,15,863.5,65.0,3.65,15.5,486.0,688.65,558.07
2016,10,19,9,30,880.0,67.0,3.7,16.0,524.0,736.59,591.56
2016,10,19,9,45,891.5,68.5,3.8,16.5,556.0,778.33,620.17
2016,10,19,10,0,903.0,70.0,3.9,17.0,588.0,817.72,646.77
2016,10,19,10,15,911.0,71.0,3.9,17.5,613.0,850.98,668.24
2016,10,19,10,30,919.0,72.0,3.9,18.0,638.0,881.25,687.43
2016,10,19,10,45,922.0,74.0,3.9,18.5,655.5,905.11,702.0
2016,10,19,11,0,925.0,76.0,3.9,19.0,673.0,925.45,714.12
2016,10,19,11,15,927.5,76.5,3.85,19.5,683.0,939.91,721.89
2016,10,19,11,30,930.0,77.0,3.8,20.0,693.0,950.63,727.2
2016,10,19,11,45,928.5,78.0,3.8,20.5,695.0,954.48,728.21
2016,10,19,12,0,927.0,79.0,3.8,21.0,697.0,954.49,726.78
2016,10,19,12,15,925.0,79.0,3.75,21.0,691.0,949.02,722.86
2016,10,19,12,30,923.0,79.0,3.7,21.0,685.0,939.77,716.54
2016,10,19,12,45,917.5,79.0,3.7,21.0,671.0,923.65,705.94
2016,10,19,13,0,912.0,79.0,3.7,21.0,657.0,903.99,693.04
2016,10,19,13,15,905.5,78.0,3.7,21.0,636.0,878.86,676.41
2016,10,19,13,30,899.0,77.0,3.7,21.0,615.0,850.52,657.55
2016,10,19,13,45,891.0,75.0,3.7,21.0,587.0,816.71,634.77
2016,10,19,14,0,883.0,73.0,3.7,21.0,559.0,780.13,609.9
2016,10,19,14,15,869.0,71.0,3.65,21.0,524.5,736.5,579.5
2016,10,19,14,30,855.0,69.0,3.6,21.0,490.0,690.97,547.41
2016,10,19,14,45,835.5,67.0,3.6,21.0,450.0,640.16,510.89
