Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,15,0,816.0,65.0,3.6,21.0,410.0,592.38,473.87
2016,10,19,15,15,788.0,62.0,3.2,20.5,365.0,533.65,427.35
2016,10,19,15,30,760.0,59.0,2.8,20.0,320.0,475.54,379.99
2016,10,19,15,45,718.5,54.5,2.4,19.5,272.5,410.34,325.68
2016,10,19,16,0,677.0,50.0,2.0,19.0,225.0,347.96,272.01
2016,10,19,16,15,612.0,44.5,1.85,18.0,177.5,279.27,213.01
2016,10,19,16,30,547.0,39.0,1.7,17.0,130.0,216.87,157.93
2016,10,19,16,45,435.5,30.5,1.55,16.0,87.0,148.7,99.13
2016,10,19,17,0,324.0,22.0,1.4,15.0,44.0,88.89,34.35
2016,10,19,17,15,162.0,11.0,1.45,14.5,22.0,30.52,0.0
2016,10,19,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,20,6,45,222.5,15.0,1.85,10.5,39.5,60.3,13.15
2016,10,20,7,0,445.0,30.0,2.0,11.0,79.0,147.31,98.46
2016,10,20,7,15,535.0,37.5,2.1,11.5,125.5,207.76,153.67
2016,10,20,7,30,625.0,45.0,2.2,12.0,172.0,279.97,218.09
2016,10,20,7,45,680.5,49.5,2.3,12.5,221.0,344.1,275.81
2016,10,20,8,0,736.0,54.0,2.4,13.0,270.0,412.97,335.77
2016,10,20,8,15,771.0,57.5,2.4,13.5,317.5,474.42,387.75
2016,10,20,8,30,806.0,61.0,2.4,14.0,365.0,537.58,439.1
2016,10,20,8,45,831.5,63.5,2.4,15.0,408.5,595.01,483.29
2016,10,20,9,0,857.0,66.0,2.4,16.0,452.0,648.12,522.66
2016,10,20,9,15,874.0,68.0,2.4,16.5,490.5,698.16,557.66
2016,10,20,9,30,891.0,70.0,2.4,17.0,529.0,746.78,590.47
2016,10,20,9,45,905.5,70.5,2.45,18.0,562.0,789.94,617.93
2016,10,20,10,0,920.0,71.0,2.5,19.0,595.0,830.9,643.37
2016,10,20,10,15,928.0,72.0,2.5,19.5,620.5,864.56,664.21
2016,10,20,10,30,936.0,73.0,2.5,20.0,646.0,895.15,682.81
2016,10,20,10,45,941.0,74.0,2.55,20.5,663.5,919.86,697.72
2016,10,20,11,0,946.0,75.0,2.6,21.0,681.0,941.04,710.3
2016,10,20,11,15,948.5,75.5,2.65,21.5,691.5,955.7,718.55
2016,10,20,11,30,951.0,76.0,2.7,22.0,702.0,966.55,724.42
2016,10,20,11,45,951.0,76.0,2.75,22.5,703.5,970.63,725.92
2016,10,20,12,0,951.0,76.0,2.8,23.0,705.0,970.78,725.01
2016,10,20,12,15,949.5,76.0,2.85,23.0,699.5,965.65,722.16
2016,10,20,12,30,948.0,76.0,2.9,23.0,694.0,956.63,716.9
2016,10,20,12,45,941.5,76.0,2.95,23.5,679.5,939.3,704.81
2016,10,20,13,0,935.0,76.0,3.0,24.0,665.0,918.38,690.47
2016,10,20,13,15,928.5,75.0,2.95,24.0,643.5,892.79,673.66
2016,10,20,13,30,922.0,74.0,2.9,24.0,622.0,863.9,654.66
2016,10,20,13,45,912.5,72.5,2.9,24.0,593.5,828.86,631.72
2016,10,20,14,0,903.0,71.0,2.9,24.0,565.0,791.05,606.72
2016,10,20,14,15,889.0,69.5,2.8,24.0,529.5,747.37,576.8
2016,10,20,14,30,875.0,68.0,2.7,24.0,494.0,701.71,545.22
2016,10,20,14,45,855.5,65.5,2.6,24.0,453.5,649.55,508.28
2016,10,20,15,0,836.0,63.0,2.5,24.0,413.0,600.37,470.82
2016,10,20,15,15,807.5,60.0,2.1,23.5,367.5,540.53,424.14
2016,10,20,15,30,779.0,57.0,1.7,23.0,322.0,481.31,376.6
2016,10,20,15,45,737.0,53.0,1.35,22.5,274.0,415.61,322.87
2016,10,20,16,0,695.0,49.0,1.0,22.0,226.0,352.74,269.69
2016,10,20,16,15,629.0,43.5,0.95,21.0,177.5,282.87,211.24
2016,10,20,16,30,563.0,38.0,0.9,20.0,129.0,219.39,156.43
2016,10,20,16,45,445.5,29.5,0.9,19.0,85.5,147.41,95.61
2016,10,20,17,0,328.0,21.0,0.9,18.0,42.0,87.36,26.17
2016,10,20,17,15,164.0,10.5,0.95,17.5,21.0,30.0,0.0
2016,10,20,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,211.5,14.5,0.9,12.5,37.0,57.37,6.31
2016,10,21,7,0,423.0,29.0,0.9,13.0,74.0,140.8,92.4
2016,10,21,7,15,513.0,36.5,0.9,13.5,119.5,199.74,145.61
2016,10,21,7,30,603.0,44.0,0.9,14.0,165.0,270.5,207.44
2016,10,21,7,45,657.5,48.5,0.95,14.5,212.5,332.82,262.31
2016,10,21,8,0,712.0,53.0,1.0,15.0,260.0,399.83,319.21
2016,10,21,8,15,747.0,57.0,0.9,15.5,306.0,460.47,368.44
2016,10,21,8,30,782.0,61.0,0.8,16.0,352.0,522.88,416.66
2016,10,21,8,45,807.0,63.5,0.7,17.0,394.5,578.76,456.9
2016,10,21,9,0,832.0,66.0,0.6,18.0,437.0,634.63,495.04
2016,10,21,9,15,849.0,68.0,0.65,18.5,475.0,679.22,525.16
2016,10,21,9,30,866.0,70.0,0.7,19.0,513.0,726.78,556.2
2016,10,21,9,45,877.0,72.0,0.75,20.0,544.5,768.06,581.27
2016,10,21,10,0,888.0,74.0,0.8,21.0,576.0,807.0,604.39
2016,10,21,10,15,896.5,75.5,0.85,21.0,601.0,840.7,626.09
2016,10,21,10,30,905.0,77.0,0.9,21.0,626.0,871.48,645.87
2016,10,21,10,45,909.5,78.0,1.0,21.5,643.5,895.05,660.54
2016,10,21,11,0,914.0,79.0,1.1,22.0,661.0,915.19,673.08
2016,10,21,11,15,917.0,79.5,1.15,22.0,671.0,929.85,682.65
2016,10,21,11,30,920.0,80.0,1.2,22.0,681.0,940.84,690.06
2016,10,21,11,45,919.5,80.5,1.3,22.5,683.0,944.88,692.62
2016,10,21,12,0,919.0,81.0,1.4,23.0,685.0,945.14,692.91
2016,10,21,12,15,917.0,81.0,1.45,23.0,679.5,939.64,690.22
2016,10,21,12,30,915.0,81.0,1.5,23.0,674.0,930.41,685.29
2016,10,21,12,45,908.0,81.5,1.6,23.0,659.5,913.62,676.18
2016,10,21,13,0,901.0,82.0,1.7,23.0,645.0,893.38,664.82
2016,10,21,13,15,894.0,81.0,1.75,23.0,623.5,868.06,649.45
2016,10,21,13,30,887.0,80.0,1.8,23.0,602.0,839.59,631.93
2016,10,21,13,45,875.5,78.5,1.9,23.0,573.5,803.92,609.82
2016,10,21,14,0,864.0,77.0,2.0,23.0,545.0,765.75,585.67
2016,10,21,14,15,809.0,82.0,2.05,22.5,497.5,706.11,546.56
2016,10,21,14,30,754.0,87.0,2.1,22.0,450.0,641.76,503.16
2016,10,21,14,45,772.0,78.0,2.2,22.0,422.5,611.4,481.81
2016,10,21,15,0,790.0,69.0,2.3,22.0,395.0,577.1,456.26
2016,10,21,15,15,760.0,65.5,2.05,21.5,351.0,518.02,410.18
2016,10,21,15,30,730.0,62.0,1.8,21.0,307.0,459.8,363.5
2016,10,21,15,45,685.5,57.5,1.6,20.5,260.0,394.96,310.39
2016,10,21,16,0,641.0,53.0,1.4,20.0,213.0,333.28,258.1
2016,10,21,16,15,571.0,46.5,1.4,19.0,166.0,265.7,200.83
2016,10,21,16,30,501.0,40.0,1.4,18.0,119.0,203.63,146.84
2016,10,21,16,45,379.5,30.5,1.4,17.5,77.5,133.73,87.1
2016,10,21,17,0,258.0,21.0,1.4,17.0,36.0,73.64,13.89
2016,10,21,17,15,129.0,10.5,1.55,16.5,18.0,25.52,0.0
2016,10,21,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,6,45,155.0,16.5,1.5,10.5,32.5,49.32,0.0
2016,10,22,7,0,310.0,33.0,1.6,11.0,65.0,118.14,78.36
2016,10,22,7,15,385.5,45.0,1.7,11.0,106.5,172.6,128.35
2016,10,22,7,30,461.0,57.0,1.8,11.0,148.0,235.67,184.74
2016,10,22,7,45,517.5,64.5,1.95,11.5,192.0,294.34,237.21
2016,10,22,8,0,574.0,72.0,2.1,12.0,236.0,358.2,292.82
2016,10,22,8,15,621.0,73.5,2.0,12.5,278.5,415.27,341.1
2016,10,22,8,30,668.0,75.0,1.9,13.0,321.0,475.4,390.1
2016,10,22,8,45,636.0,94.0,1.85,13.5,351.0,510.25,417.05
2016,10,22,9,0,604.0,113.0,1.8,14.0,381.0,540.02,438.95
2016,10,22,9,15,736.0,94.5,1.8,14.5,448.5,637.16,513.41
2016,10,22,9,30,868.0,76.0,1.8,15.0,516.0,733.82,582.11
2016,10,22,9,45,869.0,82.0,1.85,15.5,546.0,777.8,610.87
2016,10,22,10,0,870.0,88.0,1.9,16.0,576.0,813.54,633.92
2016,10,22,10,15,880.0,89.5,1.9,16.0,601.5,848.29,656.87
2016,10,22,10,30,890.0,91.0,1.9,16.0,627.0,873.35,672.97
2016,10,22,10,45,736.5,143.0,1.95,16.5,595.0,829.02,640.37
2016,10,22,11,0,583.0,195.0,2.0,17.0,563.0,757.53,588.3
2016,10,22,11,15,589.5,196.5,2.0,17.0,574.0,772.74,599.57
2016,10,22,11,30,596.0,198.0,2.0,17.0,585.0,785.55,608.34
2016,10,22,11,45,571.5,207.0,2.05,17.5,579.0,776.06,600.04
2016,10,22,12,0,547.0,216.0,2.1,18.0,573.0,763.9,590.13
2016,10,22,12,15,574.0,205.0,2.15,18.0,576.5,773.67,598.39
2016,10,22,12,30,601.0,194.0,2.2,18.0,580.0,785.48,607.79
2016,10,22,12,45,644.5,174.0,2.3,18.0,580.0,794.86,616.01
2016,10,22,13,0,688.0,154.0,2.4,18.0,580.0,799.69,620.65
2016,10,22,13,15,786.5,121.5,2.45,18.0,593.5,827.67,641.48
2016,10,22,13,30,885.0,89.0,2.5,18.0,607.0,846.34,655.65
2016,10,22,13,45,704.0,131.5,2.55,18.0,531.0,735.13,577.5
2016,10,22,14,0,523.0,174.0,2.6,18.0,455.0,614.47,487.95
2016,10,22,14,15,410.5,185.0,2.65,17.5,396.5,524.45,420.29
2016,10,22,14,30,298.0,196.0,2.7,17.0,338.0,431.46,348.31
2016,10,22,14,45,305.5,177.0,2.75,17.0,312.0,402.21,326.41
2016,10,22,15,0,313.0,158.0,2.8,17.0,286.0,371.52,302.47
2016,10,22,15,15,296.0,143.5,2.7,16.5,253.5,330.73,269.82
2016,10,22,15,30,279.0,129.0,2.6,16.0,221.0,290.96,237.24
2016,10,22,15,45,264.0,110.5,2.55,15.5,186.5,248.73,201.85
2016,10,22,16,0,249.0,92.0,2.5,15.0,152.0,207.68,166.43
2016,10,22,16,15,218.0,73.5,2.4,14.5,118.0,162.31,126.77
2016,10,22,16,30,187.0,55.0,2.3,14.0,84.0,120.24,89.48
2016,10,22,16,45,129.0,37.5,2.2,13.5,54.0,76.51,51.05
2016,10,22,17,0,71.0,20.0,2.1,13.0,24.0,35.71,0.0
2016,10,22,17,15,35.5,10.0,2.15,12.5,12.0,13.75,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,193.0,15.0,1.25,9.5,34.0,53.88,0.0
2016,10,23,7,0,386.0,30.0,1.3,10.0,68.0,132.64,86.57
2016,10,23,7,15,483.0,38.0,1.5,10.5,113.0,193.39,142.58
2016,10,23,7,30,580.0,46.0,1.7,11.0,158.0,265.0,206.21
2016,10,23,7,45,637.5,51.5,1.9,12.0,206.0,326.34,261.23
2016,10,23,8,0,695.0,57.0,2.1,13.0,254.0,394.59,320.29
2016,10,23,8,15,733.0,61.0,2.1,13.5,300.0,455.77,372.05
2016,10,23,8,30,771.0,65.0,2.1,14.0,346.0,519.01,423.5
2016,10,23,8,45,795.5,68.5,2.1,14.5,389.0,575.09,467.57
2016,10,23,9,0,820.0,72.0,2.1,15.0,432.0,631.15,510.09
2016,10,23,9,15,838.5,74.5,2.1,15.0,470.0,681.48,547.28
2016,10,23,9,30,857.0,77.0,2.1,15.0,508.0,730.59,581.75
2016,10,23,9,45,874.0,77.0,2.15,15.5,540.5,768.38,606.76
2016,10,23,10,0,891.0,77.0,2.2,16.0,573.0,809.48,633.92
2016,10,23,10,15,900.0,78.5,2.3,16.5,598.5,843.52,656.18
2016,10,23,10,30,909.0,80.0,2.4,17.0,624.0,874.65,676.33
2016,10,23,10,45,916.0,80.5,2.5,17.5,642.0,899.76,692.25
2016,10,23,11,0,923.0,81.0,2.6,18.0,660.0,921.51,705.93
2016,10,23,11,15,926.0,81.5,2.7,18.0,670.0,936.17,716.16
2016,10,23,11,30,929.0,82.0,2.8,18.0,680.0,947.14,724.07
2016,10,23,11,45,929.5,82.0,2.9,18.5,682.0,951.46,726.22
2016,10,23,12,0,930.0,82.0,3.0,19.0,684.0,951.97,725.96
2016,10,23,12,15,927.5,81.5,3.05,19.0,678.0,945.33,721.96
2016,10,23,12,30,925.0,81.0,3.1,19.0,672.0,934.93,715.57
2016,10,23,12,45,914.5,83.0,3.2,19.0,656.5,916.71,704.25
2016,10,23,13,0,904.0,85.0,3.3,19.0,641.0,895.1,690.66
2016,10,23,13,15,896.0,83.5,3.35,19.0,619.0,868.3,673.09
2016,10,23,13,30,888.0,82.0,3.4,19.0,597.0,838.39,653.31
2016,10,23,13,45,877.5,80.0,3.45,19.0,568.5,802.98,629.48
2016,10,23,14,0,867.0,78.0,3.5,19.0,540.0,765.0,603.6
2016,10,23,14,15,850.5,76.0,3.6,19.0,504.5,725.52,576.55
2016,10,23,14,30,834.0,74.0,3.7,19.0,469.0,678.72,543.63
2016,10,23,14,45,810.5,71.5,3.85,19.0,428.0,625.36,504.13
2016,10,23,15,0,787.0,69.0,4.0,19.0,387.0,571.54,462.3
2016,10,23,15,15,755.0,65.5,4.1,18.5,342.5,511.66,415.1
2016,10,23,15,30,723.0,62.0,4.2,18.0,298.0,452.86,367.02
2016,10,23,15,45,672.0,58.0,4.3,17.5,250.5,386.18,311.0
2016,10,23,16,0,621.0,54.0,4.4,17.0,203.0,325.21,257.74
2016,10,23,16,15,546.5,47.0,4.3,16.0,156.5,255.39,196.57
2016,10,23,16,30,472.0,40.0,4.2,15.0,110.0,193.2,141.01
2016,10,23,16,45,236.0,35.0,4.15,14.5,70.0,102.94,67.23
2016,10,23,17,0,0.0,30.0,4.1,14.0,30.0,31.07,0.0
2016,10,23,17,15,0.0,15.0,4.0,13.5,15.0,14.3,0.0
2016,10,23,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.0,1.65,11.5,11.0,10.2,0.0
2016,10,24,7,0,0.0,22.0,1.8,12.0,22.0,20.42,10.42
2016,10,24,7,15,0.0,37.5,2.2,12.5,37.5,35.35,24.05
2016,10,24,7,30,0.0,53.0,2.6,13.0,53.0,50.47,37.33
2016,10,24,7,45,0.0,70.0,3.0,13.5,70.0,67.15,51.78
2016,10,24,8,0,0.0,87.0,3.4,14.0,87.0,83.86,66.01
2016,10,24,8,15,0.0,103.5,3.7,14.0,103.5,100.08,79.73
2016,10,24,8,30,0.0,120.0,4.0,14.0,120.0,116.37,93.33
2016,10,24,8,45,0.0,112.0,4.35,14.0,112.0,107.06,85.32
2016,10,24,9,0,0.0,104.0,4.7,14.0,104.0,98.38,77.84
2016,10,24,9,15,59.5,162.5,4.7,14.0,192.5,207.27,169.9
2016,10,24,9,30,119.0,221.0,4.7,14.0,281.0,329.31,270.22
2016,10,24,9,45,131.5,236.5,4.7,14.5,306.5,360.44,294.27
2016,10,24,10,0,144.0,252.0,4.7,15.0,332.0,392.08,318.67
2016,10,24,10,15,85.5,241.5,4.65,15.0,289.5,323.0,261.65
2016,10,24,10,30,27.0,231.0,4.6,15.0,247.0,250.59,201.42
2016,10,24,10,45,72.5,261.0,4.6,15.5,306.0,336.74,271.27
2016,10,24,11,0,118.0,291.0,4.6,16.0,365.0,412.72,331.38
2016,10,24,11,15,168.0,295.5,4.6,16.0,402.5,477.62,382.83
2016,10,24,11,30,218.0,300.0,4.6,16.0,440.0,529.48,423.84
2016,10,24,11,45,219.0,301.0,4.6,16.5,442.0,532.42,425.02
2016,10,24,12,0,220.0,302.0,4.6,17.0,444.0,534.52,425.81
2016,10,24,12,15,232.0,297.5,4.6,17.0,446.0,539.25,429.91
2016,10,24,12,30,244.0,293.0,4.6,17.0,448.0,542.94,433.26
2016,10,24,12,45,159.5,283.5,4.7,17.0,384.0,454.16,363.1
2016,10,24,13,0,75.0,274.0,4.8,17.0,320.0,354.09,283.04
2016,10,24,13,15,47.0,243.0,4.9,17.0,271.5,293.47,234.87
2016,10,24,13,30,19.0,212.0,5.0,17.0,223.0,223.6,178.47
2016,10,24,13,45,28.0,212.0,5.1,17.0,227.5,241.79,193.86
2016,10,24,14,0,37.0,212.0,5.2,17.0,232.0,248.68,200.05
2016,10,24,14,15,18.5,110.5,5.15,17.0,120.5,122.72,97.22
2016,10,24,14,30,0.0,9.0,5.1,17.0,9.0,8.35,1.39
2016,10,24,14,45,0.0,7.5,5.05,17.0,7.5,6.95,0.23
2016,10,24,15,0,0.0,6.0,5.0,17.0,6.0,5.56,0.0
2016,10,24,15,15,0.0,5.0,4.75,16.5,5.0,4.63,0.0
2016,10,24,15,30,0.0,4.0,4.5,16.0,4.0,3.7,0.0
2016,10,24,15,45,0.0,3.5,4.25,15.5,3.5,3.24,0.0
2016,10,24,16,0,0.0,3.0,4.0,15.0,3.0,2.78,0.0
2016,10,24,16,15,0.0,2.0,3.75,14.5,2.0,1.85,0.0
2016,10,24,16,30,0.0,1.0,3.5,14.0,1.0,0.92,0.0
2016,10,24,16,45,0.0,0.5,3.25,14.0,0.5,0.46,0.0
2016,10,24,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.0,1.9,13.0,8.0,7.41,0.0
2016,10,25,7,0,0.0,16.0,2.0,13.0,16.0,14.83,5.81
2016,10,25,7,15,0.0,28.0,2.25,13.0,28.0,25.99,16.12
2016,10,25,7,30,0.0,40.0,2.5,13.0,40.0,37.17,26.02
2016,10,25,7,45,0.0,53.0,2.75,13.5,53.0,49.55,36.8
2016,10,25,8,0,0.0,66.0,3.0,14.0,66.0,62.09,47.54
2016,10,25,8,15,0.0,78.5,3.15,14.5,78.5,74.16,57.69
2016,10,25,8,30,0.0,91.0,3.3,15.0,91.0,86.27,67.71
2016,10,25,8,45,0.0,85.0,3.5,15.5,85.0,79.75,61.95
2016,10,25,9,0,0.0,79.0,3.7,16.0,79.0,73.57,56.51
2016,10,25,9,15,0.0,62.5,3.75,16.0,62.5,58.14,43.43
2016,10,25,9,30,0.0,46.0,3.8,16.0,46.0,42.76,30.43
2016,10,25,9,45,0.0,82.5,3.9,16.5,82.5,76.83,58.72
2016,10,25,10,0,0.0,119.0,4.0,17.0,119.0,112.42,87.81
2016,10,25,10,15,18.5,179.5,4.0,17.0,190.5,189.05,150.7
2016,10,25,10,30,37.0,240.0,4.0,17.0,262.0,281.79,225.09
2016,10,25,10,45,18.5,156.5,4.05,17.5,167.5,165.71,131.03
2016,10,25,11,0,0.0,73.0,4.1,18.0,73.0,68.0,50.58
2016,10,25,11,15,0.0,96.5,4.05,18.0,96.5,90.09,68.7
2016,10,25,11,30,0.0,120.0,4.0,18.0,120.0,113.02,87.34
2016,10,25,11,45,0.0,141.0,4.0,18.0,141.0,133.83,104.17
2016,10,25,12,0,0.0,162.0,4.0,18.0,162.0,154.96,121.2
2016,10,25,12,15,0.0,135.0,3.95,18.0,135.0,127.86,99.32
2016,10,25,12,30,0.0,108.0,3.9,18.0,108.0,101.27,77.78
2016,10,25,12,45,0.0,109.5,3.85,18.0,109.5,102.75,79.07
2016,10,25,13,0,0.0,111.0,3.8,18.0,111.0,104.26,80.37
2016,10,25,13,15,199.5,168.0,3.7,18.0,282.0,361.76,293.51
2016,10,25,13,30,399.0,225.0,3.6,18.0,453.0,586.71,469.27
2016,10,25,13,45,354.0,221.5,3.55,18.5,416.5,535.65,427.92
2016,10,25,14,0,309.0,218.0,3.5,19.0,380.0,486.02,388.84
2016,10,25,14,15,342.5,196.5,3.4,18.5,364.5,474.71,382.19
2016,10,25,14,30,376.0,175.0,3.3,18.0,349.0,459.92,372.32
2016,10,25,14,45,334.0,164.5,3.2,18.0,309.0,405.08,328.76
2016,10,25,15,0,292.0,154.0,3.1,18.0,269.0,352.96,286.86
2016,10,25,15,15,282.5,136.5,2.75,18.0,237.5,314.03,255.03
2016,10,25,15,30,273.0,119.0,2.4,18.0,206.0,275.41,222.77
2016,10,25,15,45,256.5,101.0,2.1,18.0,172.5,233.48,187.14
2016,10,25,16,0,240.0,83.0,1.8,18.0,139.0,192.89,151.89
2016,10,25,16,15,209.5,65.5,1.65,17.0,106.0,149.53,114.51
2016,10,25,16,30,179.0,48.0,1.5,16.0,73.0,109.42,79.34
2016,10,25,16,45,89.5,33.0,1.35,15.5,45.5,62.37,38.73
2016,10,25,17,0,0.0,18.0,1.2,15.0,18.0,17.16,0.0
2016,10,25,17,15,0.0,9.0,1.2,14.5,9.0,8.58,0.0
2016,10,25,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,6,45,189.0,13.0,0.95,11.5,29.5,44.46,0.0
2016,10,26,7,0,378.0,26.0,0.9,12.0,59.0,125.8,76.79
2016,10,26,7,15,478.0,33.5,0.95,12.5,103.0,185.59,133.91
2016,10,26,7,30,578.0,41.0,1.0,13.0,147.0,255.01,194.96
2016,10,26,7,45,637.5,46.0,1.1,13.5,193.5,317.81,250.87
2016,10,26,8,0,697.0,51.0,1.2,14.0,240.0,385.85,309.52
2016,10,26,8,15,734.5,55.0,1.3,14.5,285.5,446.39,360.53
2016,10,26,8,30,772.0,59.0,1.4,15.0,331.0,508.95,411.33
2016,10,26,8,45,798.5,61.5,1.55,15.5,373.0,564.7,455.53
2016,10,26,9,0,825.0,64.0,1.7,16.0,415.0,620.6,498.54
2016,10,26,9,15,842.5,66.0,1.85,16.5,452.5,664.71,530.83
2016,10,26,9,30,860.0,68.0,2.0,17.0,490.0,711.88,563.81
2016,10,26,9,45,875.5,68.5,2.2,18.0,521.5,754.14,591.98
2016,10,26,10,0,891.0,69.0,2.4,19.0,553.0,794.37,618.34
2016,10,26,10,15,899.5,70.0,2.45,19.0,578.0,827.16,640.5
2016,10,26,10,30,908.0,71.0,2.5,19.0,603.0,857.05,660.61
2016,10,26,10,45,912.0,73.0,2.65,19.5,620.0,881.15,676.22
2016,10,26,11,0,916.0,75.0,2.8,20.0,637.0,901.83,689.52
2016,10,26,11,15,919.5,75.5,2.85,20.0,647.5,916.7,699.48
2016,10,26,11,30,923.0,76.0,2.9,20.0,658.0,927.94,707.13
2016,10,26,11,45,922.0,77.0,3.0,20.5,660.0,932.0,709.07
2016,10,26,12,0,921.0,78.0,3.1,21.0,662.0,932.28,708.61
2016,10,26,12,15,920.5,77.5,3.15,21.0,657.0,927.44,705.82
2016,10,26,12,30,920.0,77.0,3.2,21.0,652.0,918.85,700.63
2016,10,26,12,45,913.0,78.0,3.3,21.0,638.0,902.65,690.67
2016,10,26,13,0,906.0,79.0,3.4,21.0,624.0,883.01,678.39
2016,10,26,13,15,899.5,78.0,3.45,21.0,603.0,858.09,662.15
2016,10,26,13,30,893.0,77.0,3.5,21.0,582.0,830.01,643.68
2016,10,26,13,45,881.5,76.0,3.6,21.0,554.0,794.98,620.39
2016,10,26,14,0,870.0,75.0,3.7,21.0,526.0,757.44,595.07
2016,10,26,14,15,854.5,73.0,3.75,20.5,491.5,718.75,569.5
2016,10,26,14,30,839.0,71.0,3.8,20.0,457.0,672.71,537.98
2016,10,26,14,45,817.0,68.5,3.9,20.0,416.5,620.4,498.83
2016,10,26,15,0,795.0,66.0,4.0,20.0,376.0,567.49,457.51
2016,10,26,15,15,762.5,62.5,3.95,19.5,331.5,507.33,409.74
2016,10,26,15,30,730.0,59.0,3.9,19.0,287.0,448.28,361.21
2016,10,26,15,45,682.5,54.5,3.9,18.5,240.5,382.78,305.94
2016,10,26,16,0,635.0,50.0,3.9,18.0,194.0,320.74,251.68
2016,10,26,16,15,556.5,43.0,3.75,17.0,147.5,251.29,190.91
2016,10,26,16,30,478.0,36.0,3.6,16.0,101.0,188.11,134.59
2016,10,26,16,45,239.0,29.5,3.5,15.5,62.0,97.04,58.37
2016,10,26,17,0,0.0,23.0,3.4,15.0,23.0,21.92,0.0
2016,10,26,17,15,0.0,11.5,3.2,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.0,1.2,12.5,1.0,0.95,0.0
2016,10,27,7,0,0.0,2.0,1.2,13.0,2.0,1.85,0.0
2016,10,27,7,15,0.0,4.0,1.45,13.0,4.0,3.7,0.0
2016,10,27,7,30,0.0,6.0,1.7,13.0,6.0,5.55,0.0
2016,10,27,7,45,0.0,8.0,2.0,13.5,8.0,7.4,0.71
2016,10,27,8,0,0.0,10.0,2.3,14.0,10.0,9.26,2.32
2016,10,27,8,15,0.0,12.0,2.35,14.5,12.0,11.12,3.91
2016,10,27,8,30,0.0,14.0,2.4,15.0,14.0,12.98,5.48
2016,10,27,8,45,0.0,22.5,2.5,15.5,22.5,20.87,12.18
2016,10,27,9,0,0.0,31.0,2.6,16.0,31.0,28.78,18.81
2016,10,27,9,15,0.0,84.0,2.6,16.0,84.0,78.35,60.43
2016,10,27,9,30,0.0,137.0,2.6,16.0,137.0,131.39,104.15
2016,10,27,9,45,0.0,119.5,2.65,16.5,119.5,113.22,88.73
2016,10,27,10,0,0.0,102.0,2.7,17.0,102.0,95.66,73.98
2016,10,27,10,15,0.0,109.5,2.55,17.0,109.5,102.95,79.85
2016,10,27,10,30,0.0,117.0,2.4,17.0,117.0,110.28,85.71
2016,10,27,10,45,0.0,95.5,2.3,17.0,95.5,89.15,68.29
2016,10,27,11,0,0.0,74.0,2.2,17.0,74.0,68.93,51.62
2016,10,27,11,15,0.0,84.0,2.4,17.0,84.0,78.28,59.3
2016,10,27,11,30,0.0,94.0,2.6,17.0,94.0,87.67,66.97
2016,10,27,11,45,0.0,94.0,2.8,17.0,94.0,87.67,66.95
2016,10,27,12,0,0.0,94.0,3.0,17.0,94.0,87.67,66.95
2016,10,27,12,15,2.0,138.5,3.15,16.5,140.0,133.24,104.46
2016,10,27,12,30,4.0,183.0,3.3,16.0,186.0,180.33,142.94
2016,10,27,12,45,2.0,155.0,3.5,16.0,156.5,149.95,118.3
2016,10,27,13,0,0.0,127.0,3.7,16.0,127.0,120.13,94.04
2016,10,27,13,15,0.0,132.5,3.45,16.0,132.5,125.74,98.77
2016,10,27,13,30,0.0,138.0,3.2,16.0,138.0,131.44,103.57
2016,10,27,13,45,21.0,173.5,2.95,16.0,184.5,184.93,148.12
2016,10,27,14,0,42.0,209.0,2.7,16.0,231.0,249.93,201.19
2016,10,27,14,15,28.5,187.0,2.55,16.0,201.5,214.46,172.35
2016,10,27,14,30,15.0,165.0,2.4,16.0,172.0,171.95,137.8
2016,10,27,14,45,7.5,137.0,2.3,16.0,140.5,137.66,109.82
2016,10,27,15,0,0.0,109.0,2.2,16.0,109.0,104.34,82.31
2016,10,27,15,15,0.0,95.5,2.0,16.0,95.5,91.13,71.46
2016,10,27,15,30,0.0,82.0,1.8,16.0,82.0,77.97,60.51
2016,10,27,15,45,0.0,68.0,1.6,16.0,68.0,64.35,49.0
2016,10,27,16,0,0.0,54.0,1.4,16.0,54.0,50.76,37.37
2016,10,27,16,15,0.0,40.5,1.3,15.5,40.5,37.71,26.12
2016,10,27,16,30,0.0,27.0,1.2,15.0,27.0,25.07,15.08
2016,10,27,16,45,0.0,16.0,1.1,15.0,16.0,14.84,5.08
2016,10,27,17,0,0.0,5.0,1.0,15.0,5.0,4.77,0.0
2016,10,27,17,15,0.0,2.5,1.0,15.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,13.5,0.75,13.0,13.5,12.87,0.0
2016,10,28,7,0,0.0,27.0,0.7,13.0,27.0,26.31,13.24
2016,10,28,7,15,22.5,45.5,0.65,13.0,49.5,54.02,38.59
2016,10,28,7,30,45.0,64.0,0.6,13.0,72.0,82.16,62.98
2016,10,28,7,45,57.0,83.5,0.6,13.5,96.5,109.77,86.9
2016,10,28,8,0,69.0,103.0,0.6,14.0,121.0,138.62,111.47
2016,10,28,8,15,77.0,122.0,0.7,14.0,145.5,166.09,134.73
2016,10,28,8,30,85.0,141.0,0.8,14.0,170.0,194.33,158.24
2016,10,28,8,45,42.5,139.0,0.9,14.5,154.0,168.53,136.26
2016,10,28,9,0,0.0,137.0,1.0,15.0,138.0,132.95,105.85
2016,10,28,9,15,0.0,125.0,1.2,15.0,125.5,119.65,94.81
2016,10,28,9,30,0.0,113.0,1.4,15.0,113.0,107.01,84.22
2016,10,28,9,45,65.0,178.0,1.6,15.5,212.5,232.08,187.79
2016,10,28,10,0,130.0,243.0,1.8,16.0,312.0,371.1,297.78
2016,10,28,10,15,65.0,203.0,1.9,16.0,238.0,262.82,210.56
2016,10,28,10,30,0.0,163.0,2.0,16.0,164.0,156.81,123.59
2016,10,28,10,45,4.0,179.0,2.15,16.5,182.0,176.54,139.56
2016,10,28,11,0,8.0,195.0,2.3,17.0,200.0,196.56,155.35
2016,10,28,11,15,203.5,224.5,2.4,17.0,351.0,440.26,352.55
2016,10,28,11,30,399.0,254.0,2.5,17.0,502.0,651.42,513.72
2016,10,28,11,45,199.5,162.5,2.6,17.0,286.5,367.19,295.31
2016,10,28,12,0,0.0,71.0,2.7,17.0,71.0,66.14,49.04
2016,10,28,12,15,0.0,64.0,2.75,17.0,64.0,59.6,43.9
2016,10,28,12,30,0.0,57.0,2.8,17.0,57.0,53.06,38.52
2016,10,28,12,45,0.0,80.5,2.85,17.5,80.5,75.0,56.57
2016,10,28,13,0,0.0,104.0,2.9,18.0,104.0,97.45,74.89
2016,10,28,13,15,0.0,63.5,2.95,18.0,63.5,59.11,43.46
2016,10,28,13,30,0.0,23.0,3.0,18.0,23.0,21.37,12.2
2016,10,28,13,45,0.0,66.5,3.1,18.0,66.5,61.89,45.97
2016,10,28,14,0,0.0,110.0,3.2,18.0,110.0,103.77,80.62
2016,10,28,14,15,7.5,137.0,3.25,17.5,140.5,136.94,108.42
2016,10,28,14,30,15.0,164.0,3.3,17.0,171.0,171.07,136.97
2016,10,28,14,45,13.0,150.5,3.4,17.0,156.5,155.81,124.64
2016,10,28,15,0,11.0,137.0,3.5,17.0,142.0,140.79,112.49
2016,10,28,15,15,347.0,99.5,3.4,16.5,206.0,315.0,259.41
2016,10,28,15,30,683.0,62.0,3.3,16.0,270.0,424.99,346.43
2016,10,28,15,45,636.0,56.5,3.25,16.0,225.0,363.24,292.27
2016,10,28,16,0,589.0,51.0,3.2,16.0,180.0,303.21,238.84
2016,10,28,16,15,507.5,43.5,2.9,15.0,135.0,233.27,177.54
2016,10,28,16,30,426.0,36.0,2.6,14.0,90.0,171.82,122.65
2016,10,28,16,45,290.5,24.5,2.35,13.5,54.0,101.51,55.79
2016,10,28,17,0,155.0,13.0,2.1,13.0,18.0,38.13,0.0
2016,10,28,17,15,77.5,6.5,2.0,12.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,6,45,121.5,13.5,1.2,12.5,23.0,33.09,0.0
2016,10,29,7,0,243.0,27.0,1.3,13.0,46.0,93.13,50.8
2016,10,29,7,15,351.5,37.5,1.6,13.0,86.5,152.43,109.46
2016,10,29,7,30,460.0,48.0,1.9,13.0,127.0,222.06,170.47
2016,10,29,7,45,534.0,54.0,2.2,13.5,172.5,284.86,226.39
2016,10,29,8,0,608.0,60.0,2.5,14.0,218.0,354.66,287.26
2016,10,29,8,15,304.0,65.5,2.7,14.5,144.5,236.1,194.13
2016,10,29,8,30,0.0,71.0,2.9,15.0,71.0,66.31,50.76
2016,10,29,8,45,0.0,65.5,3.1,15.5,65.5,60.93,46.16
2016,10,29,9,0,0.0,60.0,3.3,16.0,60.0,55.79,41.64
2016,10,29,9,15,0.0,39.5,3.45,16.0,39.5,36.69,25.44
2016,10,29,9,30,0.0,19.0,3.6,16.0,19.0,17.64,9.28
2016,10,29,9,45,24.5,120.0,3.8,16.5,133.5,137.96,110.28
2016,10,29,10,0,49.0,221.0,4.0,17.0,248.0,270.18,217.31
2016,10,29,10,15,183.0,233.0,4.1,17.0,337.5,405.6,327.9
2016,10,29,10,30,317.0,245.0,4.2,17.0,427.0,548.73,441.02
2016,10,29,10,45,158.5,202.5,4.3,17.5,293.5,356.8,287.74
2016,10,29,11,0,0.0,160.0,4.4,18.0,160.0,153.45,120.1
2016,10,29,11,15,0.0,162.5,4.4,18.0,163.0,155.89,122.24
2016,10,29,11,30,0.0,165.0,4.4,18.0,166.0,158.38,124.18
2016,10,29,11,45,0.5,166.0,4.4,18.0,166.5,159.81,125.33
2016,10,29,12,0,1.0,167.0,4.4,18.0,167.0,161.28,126.54
2016,10,29,12,15,0.5,165.5,4.35,18.0,165.5,159.34,124.97
2016,10,29,12,30,0.0,164.0,4.3,18.0,164.0,157.43,123.47
2016,10,29,12,45,0.0,160.5,4.25,18.5,160.5,153.97,120.52
2016,10,29,13,0,0.0,157.0,4.2,19.0,157.0,150.55,117.64
2016,10,29,13,15,443.5,115.5,4.1,19.0,360.5,525.09,426.38
2016,10,29,13,30,887.0,74.0,4.0,19.0,564.0,815.1,643.23
2016,10,29,13,45,877.5,72.5,3.9,19.0,536.0,781.36,617.3
2016,10,29,14,0,868.0,71.0,3.8,19.0,508.0,745.03,591.6
2016,10,29,14,15,851.5,69.0,3.7,18.5,473.5,700.7,560.84
2016,10,29,14,30,835.0,67.0,3.6,18.0,439.0,659.51,532.04
2016,10,29,14,45,811.5,64.5,3.5,18.0,399.0,606.72,491.27
2016,10,29,15,0,788.0,62.0,3.4,18.0,359.0,553.49,448.82
2016,10,29,15,15,754.5,58.5,3.1,17.5,315.5,493.5,400.21
2016,10,29,15,30,721.0,55.0,2.8,17.0,272.0,434.76,351.11
2016,10,29,15,45,669.0,51.0,2.5,17.0,225.5,368.79,294.22
2016,10,29,16,0,617.0,47.0,2.2,17.0,179.0,306.74,239.18
