Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,15,535.0,40.0,2.0,16.0,134.0,237.81,179.06
2016,10,29,16,30,453.0,33.0,1.8,15.0,89.0,175.57,123.58
2016,10,29,16,45,302.5,22.5,1.6,14.5,52.5,101.03,51.56
2016,10,29,17,0,152.0,12.0,1.4,14.0,16.0,36.46,0.0
2016,10,29,17,15,76.0,6.0,1.4,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,2.75,11.5,1.0,0.95,0.0
2016,10,30,7,0,0.0,2.0,3.0,12.0,2.0,1.85,0.0
2016,10,30,7,15,0.0,4.5,3.3,12.0,4.5,4.16,0.0
2016,10,30,7,30,0.0,7.0,3.6,12.0,7.0,6.48,0.0
2016,10,30,7,45,0.0,10.0,3.95,12.5,10.0,9.26,2.31
2016,10,30,8,0,0.0,13.0,4.3,13.0,13.0,12.04,4.73
2016,10,30,8,15,0.0,16.0,4.45,13.5,16.0,14.83,7.13
2016,10,30,8,30,0.0,19.0,4.6,14.0,19.0,17.62,9.5
2016,10,30,8,45,1.0,78.5,4.85,14.5,79.0,74.08,57.55
2016,10,30,9,0,2.0,138.0,5.1,15.0,139.0,135.66,108.96
2016,10,30,9,15,1.0,72.5,5.3,15.0,73.0,68.15,52.13
2016,10,30,9,30,0.0,7.0,5.5,15.0,7.0,6.49,0.0
2016,10,30,9,45,0.0,17.0,5.75,15.0,17.0,15.78,7.73
2016,10,30,10,0,0.0,27.0,6.0,15.0,27.0,25.08,15.56
2016,10,30,10,15,0.0,55.0,6.1,15.0,55.0,51.17,37.47
2016,10,30,10,30,0.0,83.0,6.2,15.0,83.0,77.32,59.27
2016,10,30,10,45,0.0,122.5,6.3,15.5,122.5,115.77,90.94
2016,10,30,11,0,0.0,162.0,6.4,16.0,162.0,155.59,123.35
2016,10,30,11,15,17.0,205.0,6.45,16.0,215.5,215.22,172.52
2016,10,30,11,30,34.0,248.0,6.5,16.0,269.0,290.37,233.59
2016,10,30,11,45,17.0,138.0,6.6,16.5,148.5,153.2,121.68
2016,10,30,12,0,0.0,28.0,6.7,17.0,28.0,26.04,16.04
2016,10,30,12,15,0.0,67.5,6.7,17.0,67.5,62.86,46.64
2016,10,30,12,30,0.0,107.0,6.7,17.0,107.0,100.36,77.62
2016,10,30,12,45,87.0,189.0,6.7,17.0,239.5,281.45,228.46
2016,10,30,13,0,174.0,271.0,6.7,17.0,372.0,449.89,364.6
2016,10,30,13,15,87.0,163.0,6.6,17.0,213.5,248.91,202.16
2016,10,30,13,30,0.0,55.0,6.5,17.0,55.0,51.17,37.1
2016,10,30,13,45,0.0,63.0,6.4,17.0,63.0,58.62,43.44
2016,10,30,14,0,0.0,71.0,6.3,17.0,71.0,66.08,49.76
2016,10,30,14,15,0.0,66.5,6.1,16.5,66.5,61.87,46.45
2016,10,30,14,30,0.0,62.0,5.9,16.0,62.0,57.66,43.12
2016,10,30,14,45,146.0,103.0,5.75,16.0,157.5,211.48,175.0
2016,10,30,15,0,292.0,144.0,5.6,16.0,253.0,339.71,281.36
2016,10,30,15,15,269.0,130.0,5.25,15.5,221.0,297.66,245.93
2016,10,30,15,30,246.0,116.0,4.9,15.0,189.0,257.31,211.61
2016,10,30,15,45,226.0,98.0,4.55,15.0,156.0,215.47,175.1
2016,10,30,16,0,206.0,80.0,4.2,15.0,123.0,175.42,139.51
2016,10,30,16,15,270.0,60.0,3.8,14.5,101.5,168.52,129.39
2016,10,30,16,30,334.0,40.0,3.4,14.0,80.0,148.56,105.63
2016,10,30,16,45,193.5,26.5,3.05,13.5,47.0,79.56,37.69
2016,10,30,17,0,53.0,13.0,2.7,13.0,14.0,21.05,0.0
2016,10,30,17,15,26.5,6.5,2.65,12.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,45,116.5,13.0,1.05,9.5,21.5,31.53,0.0
2016,10,31,7,0,233.0,26.0,1.0,10.0,43.0,88.01,41.6
2016,10,31,7,15,350.5,36.5,1.25,10.5,83.5,150.22,107.64
2016,10,31,7,30,468.0,47.0,1.5,11.0,124.0,222.39,170.91
2016,10,31,7,45,546.0,53.0,1.75,11.5,170.0,286.89,228.54
2016,10,31,8,0,624.0,59.0,2.0,12.0,216.0,358.75,291.39
2016,10,31,8,15,668.0,63.5,2.05,12.5,260.5,418.84,343.13
2016,10,31,8,30,712.0,68.0,2.1,13.0,305.0,479.54,393.7
2016,10,31,8,45,612.0,95.0,2.2,13.5,317.5,487.5,400.3
2016,10,31,9,0,512.0,122.0,2.3,14.0,330.0,477.63,391.99
2016,10,31,9,15,379.5,160.5,2.3,14.0,322.5,453.11,370.89
2016,10,31,9,30,247.0,199.0,2.3,14.0,315.0,406.99,332.02
2016,10,31,9,45,134.0,198.0,2.35,14.0,261.5,318.14,259.36
2016,10,31,10,0,21.0,197.0,2.4,14.0,208.0,210.57,169.58
2016,10,31,10,15,79.0,228.0,2.4,14.0,272.0,303.57,246.22
2016,10,31,10,30,137.0,259.0,2.4,14.0,336.0,401.93,324.5
2016,10,31,10,45,273.0,247.0,2.4,14.5,407.0,519.25,417.28
2016,10,31,11,0,409.0,235.0,2.4,15.0,478.0,627.68,500.36
2016,10,31,11,15,323.0,257.5,2.45,15.0,451.0,583.42,464.13
2016,10,31,11,30,237.0,280.0,2.5,15.0,424.0,522.25,416.03
2016,10,31,11,45,238.0,280.5,2.6,15.5,426.0,524.61,417.69
2016,10,31,12,0,239.0,281.0,2.7,16.0,428.0,526.08,418.31
2016,10,31,12,15,311.0,264.0,2.8,16.0,453.0,582.99,463.45
2016,10,31,12,30,383.0,247.0,2.9,16.0,478.0,623.74,496.08
2016,10,31,12,45,628.0,166.5,3.0,16.0,534.5,758.44,601.86
2016,10,31,13,0,873.0,86.0,3.1,16.0,591.0,852.39,669.95
2016,10,31,13,15,637.5,148.5,3.2,16.0,510.5,722.22,575.75
2016,10,31,13,30,402.0,211.0,3.3,16.0,430.0,568.83,457.47
2016,10,31,13,45,394.5,200.5,3.4,16.0,406.0,539.57,436.58
2016,10,31,14,0,387.0,190.0,3.5,16.0,382.0,509.38,413.96
2016,10,31,14,15,193.5,166.5,3.5,16.0,262.5,319.81,261.65
2016,10,31,14,30,0.0,143.0,3.5,16.0,143.0,138.97,110.54
2016,10,31,14,45,0.0,123.0,3.55,16.0,123.0,118.7,94.25
2016,10,31,15,0,0.0,103.0,3.6,16.0,103.0,98.59,77.69
2016,10,31,15,15,0.0,90.0,3.45,15.5,90.0,85.87,67.29
2016,10,31,15,30,0.0,77.0,3.3,15.0,77.0,73.22,56.76
2016,10,31,15,45,0.0,63.5,3.15,14.5,63.5,60.08,45.64
2016,10,31,16,0,0.0,50.0,3.0,14.0,50.0,46.98,34.35
2016,10,31,16,15,0.0,36.5,2.75,13.5,36.5,33.91,22.96
2016,10,31,16,30,0.0,23.0,2.5,13.0,23.0,21.34,11.84
2016,10,31,16,45,0.0,13.0,2.25,13.0,13.0,12.05,1.04
2016,10,31,17,0,0.0,3.0,2.0,13.0,3.0,2.86,0.0
2016,10,31,17,15,0.0,1.5,2.05,12.5,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,45,118.5,12.5,1.35,9.5,20.0,31.25,0.0
2016,11,1,7,0,237.0,25.0,1.4,10.0,40.0,87.02,36.2
2016,11,1,7,15,357.5,35.0,1.6,10.5,80.5,150.2,106.91
2016,11,1,7,30,478.0,45.0,1.8,11.0,121.0,222.96,171.0
2016,11,1,7,45,552.0,51.0,2.05,11.5,166.5,286.18,227.91
2016,11,1,8,0,626.0,57.0,2.3,12.0,212.0,356.34,289.69
2016,11,1,8,15,671.5,61.5,2.25,12.0,257.0,417.09,342.69
2016,11,1,8,30,717.0,66.0,2.2,12.0,302.0,478.71,394.76
2016,11,1,8,45,750.0,69.0,2.15,12.5,344.5,535.88,440.8
2016,11,1,9,0,783.0,72.0,2.1,13.0,387.0,593.85,485.8
2016,11,1,9,15,804.5,74.5,2.05,13.5,424.5,643.87,523.19
2016,11,1,9,30,826.0,77.0,2.0,14.0,462.0,693.0,557.41
2016,11,1,9,45,843.5,78.5,2.0,14.5,493.5,736.73,586.93
2016,11,1,10,0,861.0,80.0,2.0,15.0,525.0,778.64,614.65
2016,11,1,10,15,871.0,81.0,1.95,15.0,550.0,805.44,631.96
2016,11,1,10,30,881.0,82.0,1.9,15.0,575.0,835.53,651.61
2016,11,1,10,45,888.5,83.0,1.85,15.0,592.5,860.59,667.57
2016,11,1,11,0,896.0,84.0,1.8,15.0,610.0,882.46,681.31
2016,11,1,11,15,899.5,84.5,1.75,15.0,620.0,896.9,689.95
2016,11,1,11,30,903.0,85.0,1.7,15.0,630.0,907.8,696.33
2016,11,1,11,45,902.5,85.5,1.7,15.5,631.5,911.54,697.3
2016,11,1,12,0,902.0,86.0,1.7,16.0,633.0,911.61,696.01
2016,11,1,12,15,900.0,85.5,1.7,16.0,627.0,905.51,692.02
2016,11,1,12,30,898.0,85.0,1.7,16.0,621.0,895.79,685.78
2016,11,1,12,45,893.0,84.5,1.75,16.0,607.0,879.93,676.09
2016,11,1,13,0,888.0,84.0,1.8,16.0,593.0,860.68,664.16
2016,11,1,13,15,879.5,82.5,1.75,16.0,572.0,834.06,646.1
2016,11,1,13,30,871.0,81.0,1.7,16.0,551.0,804.48,626.03
2016,11,1,13,45,857.5,80.0,1.65,16.0,522.0,774.83,605.89
2016,11,1,14,0,844.0,79.0,1.6,16.0,493.0,736.51,579.45
2016,11,1,14,15,826.0,76.5,1.55,16.0,458.5,691.13,547.72
2016,11,1,14,30,808.0,74.0,1.5,16.0,424.0,644.28,514.19
2016,11,1,14,45,780.0,71.5,1.5,16.0,384.0,589.94,473.21
2016,11,1,15,0,752.0,69.0,1.5,16.0,344.0,535.59,431.04
2016,11,1,15,15,715.0,65.0,1.4,15.5,300.0,475.03,382.96
2016,11,1,15,30,678.0,61.0,1.3,15.0,256.0,418.29,336.2
2016,11,1,15,45,621.5,56.0,1.2,15.0,210.5,351.83,279.72
2016,11,1,16,0,565.0,51.0,1.1,15.0,165.0,289.95,225.51
2016,11,1,16,15,473.5,42.5,1.1,14.0,121.0,217.68,163.49
2016,11,1,16,30,382.0,34.0,1.1,13.0,77.0,155.07,107.95
2016,11,1,16,45,191.0,17.0,1.15,12.5,38.5,67.82,22.71
2016,11,1,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,45,130.0,11.0,0.65,7.5,19.5,31.55,0.0
2016,11,2,7,0,260.0,22.0,0.7,8.0,39.0,88.4,30.61
2016,11,2,7,15,379.5,32.0,0.85,8.5,80.0,152.77,108.24
2016,11,2,7,30,499.0,42.0,1.0,9.0,121.0,226.06,173.34
2016,11,2,7,45,567.5,49.0,1.2,9.5,166.5,289.09,230.33
2016,11,2,8,0,636.0,56.0,1.4,10.0,212.0,358.57,291.6
2016,11,2,8,15,681.0,60.5,1.55,10.5,257.0,417.23,342.72
2016,11,2,8,30,726.0,65.0,1.7,11.0,302.0,481.09,396.33
2016,11,2,8,45,757.5,68.5,1.9,12.0,344.0,538.23,442.4
2016,11,2,9,0,789.0,72.0,2.1,13.0,386.0,596.03,487.48
2016,11,2,9,15,810.0,74.5,2.15,13.5,423.0,645.88,525.31
2016,11,2,9,30,831.0,77.0,2.2,14.0,460.0,694.77,560.15
2016,11,2,9,45,856.5,75.5,2.3,14.5,493.5,740.96,592.29
2016,11,2,10,0,882.0,74.0,2.4,15.0,527.0,779.77,618.65
2016,11,2,10,15,891.5,75.0,2.35,15.5,551.5,812.68,639.45
2016,11,2,10,30,901.0,76.0,2.3,16.0,576.0,842.78,658.03
2016,11,2,10,45,907.5,77.0,2.25,16.5,593.5,867.35,672.55
2016,11,2,11,0,914.0,78.0,2.2,17.0,611.0,888.62,684.75
2016,11,2,11,15,917.5,78.0,2.0,17.0,620.5,902.64,691.69
2016,11,2,11,30,921.0,78.0,1.8,17.0,630.0,913.06,696.08
2016,11,2,11,45,921.5,78.5,1.65,17.5,632.0,917.76,695.83
2016,11,2,12,0,922.0,79.0,1.5,18.0,634.0,918.73,693.13
2016,11,2,12,15,920.0,78.5,1.35,18.0,628.0,912.55,687.03
2016,11,2,12,30,918.0,78.0,1.2,18.0,622.0,902.69,678.59
2016,11,2,12,45,914.0,77.0,1.05,18.5,608.0,886.87,665.03
2016,11,2,13,0,910.0,76.0,0.9,19.0,594.0,867.56,649.31
2016,11,2,13,15,902.0,75.0,0.75,19.0,573.0,841.57,630.48
2016,11,2,13,30,894.0,74.0,0.6,19.0,552.0,812.52,609.7
2016,11,2,13,45,882.0,72.5,0.45,19.0,523.5,776.88,584.56
2016,11,2,14,0,870.0,71.0,0.3,19.0,495.0,738.8,557.87
2016,11,2,14,15,853.5,69.0,0.35,18.5,460.5,694.72,531.07
2016,11,2,14,30,837.0,67.0,0.4,18.0,426.0,653.77,505.77
2016,11,2,14,45,811.5,64.5,0.5,18.0,386.0,600.03,468.26
2016,11,2,15,0,786.0,62.0,0.6,18.0,346.0,546.01,429.02
2016,11,2,15,15,751.0,58.5,0.65,17.5,302.0,485.78,383.62
2016,11,2,15,30,716.0,55.0,0.7,17.0,258.0,426.91,337.16
2016,11,2,15,45,661.0,50.0,0.75,17.0,212.0,359.32,281.37
2016,11,2,16,0,606.0,45.0,0.8,17.0,166.0,296.01,227.01
2016,11,2,16,15,518.5,37.5,0.9,16.0,121.5,226.38,167.58
2016,11,2,16,30,431.0,30.0,1.0,15.0,77.0,163.89,111.75
2016,11,2,16,45,215.5,15.0,1.1,14.0,38.5,70.12,17.34
2016,11,2,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,6,45,136.5,10.5,1.45,7.5,18.5,31.97,0.0
2016,11,3,7,0,273.0,21.0,1.5,8.0,37.0,89.32,22.79
2016,11,3,7,15,394.0,30.5,1.75,8.5,78.0,154.68,108.77
2016,11,3,7,30,515.0,40.0,2.0,9.0,119.0,228.43,175.29
2016,11,3,7,45,585.5,46.5,2.3,10.0,164.5,292.3,233.32
2016,11,3,8,0,656.0,53.0,2.6,11.0,210.0,360.6,293.94
2016,11,3,8,15,700.0,57.0,2.55,11.5,255.5,421.43,347.07
2016,11,3,8,30,744.0,61.0,2.5,12.0,301.0,484.89,400.37
2016,11,3,8,45,775.0,64.5,2.5,12.5,343.0,542.38,447.17
2016,11,3,9,0,806.0,68.0,2.5,13.0,385.0,600.46,492.81
2016,11,3,9,15,826.5,70.0,2.5,13.5,422.5,649.92,530.41
2016,11,3,9,30,847.0,72.0,2.5,14.0,460.0,698.34,564.68
2016,11,3,9,45,865.5,72.5,2.55,15.0,492.0,736.52,589.64
2016,11,3,10,0,884.0,73.0,2.6,16.0,524.0,778.11,616.7
2016,11,3,10,15,893.5,74.5,2.5,16.5,548.5,811.62,637.63
2016,11,3,10,30,903.0,76.0,2.4,17.0,573.0,842.32,656.28
2016,11,3,10,45,909.5,77.0,2.3,17.5,590.5,866.89,670.37
2016,11,3,11,0,916.0,78.0,2.2,18.0,608.0,888.16,682.07
2016,11,3,11,15,919.0,78.5,2.1,18.0,618.0,902.35,690.15
2016,11,3,11,30,922.0,79.0,2.0,18.0,628.0,912.93,695.87
2016,11,3,11,45,921.5,79.0,1.9,18.5,629.5,916.14,695.35
2016,11,3,12,0,921.0,79.0,1.8,19.0,631.0,915.63,692.5
2016,11,3,12,15,919.0,79.0,1.75,19.0,624.5,910.08,688.33
2016,11,3,12,30,917.0,79.0,1.7,19.0,618.0,900.85,681.89
2016,11,3,12,45,910.5,79.0,1.65,19.5,604.0,884.14,669.3
2016,11,3,13,0,904.0,79.0,1.6,20.0,590.0,864.03,654.64
2016,11,3,13,15,895.5,77.5,1.55,20.0,568.5,837.19,636.77
2016,11,3,13,30,887.0,76.0,1.5,20.0,547.0,807.35,616.91
2016,11,3,13,45,873.5,75.0,1.45,20.0,518.5,771.41,592.79
2016,11,3,14,0,860.0,74.0,1.4,20.0,490.0,738.73,570.85
2016,11,3,14,15,842.5,72.0,1.35,20.0,455.5,693.96,540.11
2016,11,3,14,30,825.0,70.0,1.3,20.0,421.0,647.64,507.62
2016,11,3,14,45,798.0,67.5,1.3,20.0,380.5,593.51,467.56
2016,11,3,15,0,771.0,65.0,1.3,20.0,340.0,539.25,426.21
2016,11,3,15,15,735.0,61.0,1.15,19.5,296.5,478.66,378.6
2016,11,3,15,30,699.0,57.0,1.0,19.0,253.0,419.56,330.56
2016,11,3,15,45,642.0,52.0,0.9,18.5,207.0,352.04,274.68
2016,11,3,16,0,585.0,47.0,0.8,18.0,161.0,291.47,222.56
2016,11,3,16,15,493.5,39.0,0.85,17.0,117.0,219.15,161.3
2016,11,3,16,30,402.0,31.0,0.9,16.0,73.0,156.52,105.5
2016,11,3,16,45,201.0,15.5,1.0,15.5,36.5,66.98,9.32
2016,11,3,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,6,45,115.0,10.5,0.85,9.5,17.0,28.37,0.0
2016,11,4,7,0,230.0,21.0,0.8,10.0,34.0,79.05,10.28
2016,11,4,7,15,355.0,31.5,0.95,10.5,74.0,144.49,99.88
2016,11,4,7,30,480.0,42.0,1.1,11.0,114.0,218.21,165.39
2016,11,4,7,45,553.5,49.0,1.3,11.5,159.0,281.84,222.48
2016,11,4,8,0,627.0,56.0,1.5,12.0,204.0,352.42,284.33
2016,11,4,8,15,673.5,60.5,1.45,12.5,249.0,413.3,336.42
2016,11,4,8,30,720.0,65.0,1.4,13.0,294.0,474.96,387.2
2016,11,4,8,45,750.5,69.0,1.4,13.5,336.0,531.6,432.33
2016,11,4,9,0,781.0,73.0,1.4,14.0,378.0,588.84,476.25
2016,11,4,9,15,803.0,75.5,1.35,14.5,415.0,638.88,512.93
2016,11,4,9,30,825.0,78.0,1.3,15.0,452.0,688.06,546.74
2016,11,4,9,45,840.5,80.0,1.3,16.0,483.5,730.65,573.74
2016,11,4,10,0,856.0,82.0,1.3,17.0,515.0,771.32,598.81
2016,11,4,10,15,866.0,83.5,1.25,17.0,539.5,804.79,620.1
2016,11,4,10,30,876.0,85.0,1.2,17.0,564.0,835.53,639.33
2016,11,4,10,45,883.5,86.0,1.15,17.5,581.5,853.7,648.66
2016,11,4,11,0,891.0,87.0,1.1,18.0,599.0,875.39,660.45
2016,11,4,11,15,894.5,87.5,1.1,18.5,608.5,889.71,668.0
2016,11,4,11,30,898.0,88.0,1.1,19.0,618.0,900.52,673.41
2016,11,4,11,45,899.0,87.5,1.1,19.5,620.0,904.37,674.38
2016,11,4,12,0,900.0,87.0,1.1,20.0,622.0,904.59,673.2
2016,11,4,12,15,897.5,87.0,1.15,20.0,616.0,898.7,670.27
2016,11,4,12,30,895.0,87.0,1.2,20.0,610.0,889.23,665.16
2016,11,4,12,45,892.5,85.0,1.25,20.0,596.5,873.84,656.23
2016,11,4,13,0,890.0,83.0,1.3,20.0,583.0,855.02,645.09
2016,11,4,13,15,881.0,82.0,1.3,20.0,561.5,828.71,628.26
2016,11,4,13,30,872.0,81.0,1.3,20.0,540.0,805.79,613.8
2016,11,4,13,45,860.0,79.0,1.35,20.5,511.5,769.93,589.75
2016,11,4,14,0,848.0,77.0,1.4,21.0,483.0,731.67,563.91
2016,11,4,14,15,830.0,75.0,1.4,20.5,448.5,687.02,534.81
2016,11,4,14,30,812.0,73.0,1.4,20.0,414.0,640.88,503.47
2016,11,4,14,45,786.5,69.5,1.4,20.0,374.5,587.12,463.51
2016,11,4,15,0,761.0,66.0,1.4,20.0,335.0,533.15,422.2
2016,11,4,15,15,724.0,62.0,1.25,19.5,291.5,472.59,374.45
2016,11,4,15,30,687.0,58.0,1.1,19.0,248.0,413.61,326.35
2016,11,4,15,45,631.0,52.5,0.95,18.5,202.5,349.03,272.36
2016,11,4,16,0,575.0,47.0,0.8,18.0,157.0,286.83,218.77
2016,11,4,16,15,482.0,39.0,0.85,17.5,113.5,214.76,157.41
2016,11,4,16,30,389.0,31.0,0.9,17.0,70.0,152.51,101.41
2016,11,4,16,45,194.5,15.5,0.95,16.5,35.0,65.01,0.4
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,116.0,9.5,1.1,10.0,16.0,27.44,0.0
2016,11,5,7,0,232.0,19.0,1.1,10.0,32.0,76.71,0.0
2016,11,5,7,15,354.5,29.5,1.25,10.5,71.0,141.81,96.81
2016,11,5,7,30,477.0,40.0,1.4,11.0,110.0,214.32,162.12
2016,11,5,7,45,544.0,47.5,1.55,11.5,153.5,275.59,217.56
2016,11,5,8,0,611.0,55.0,1.7,12.0,197.0,343.19,277.2
2016,11,5,8,15,656.5,60.0,1.65,12.5,241.5,403.19,328.91
2016,11,5,8,30,702.0,65.0,1.6,13.0,286.0,463.84,379.27
2016,11,5,8,45,730.5,69.5,1.6,13.5,326.5,518.95,423.57
2016,11,5,9,0,759.0,74.0,1.6,14.0,367.0,574.54,466.64
2016,11,5,9,15,780.5,77.0,1.6,14.5,403.0,623.87,503.56
2016,11,5,9,30,802.0,80.0,1.6,15.0,439.0,672.37,538.09
2016,11,5,9,45,789.0,84.0,1.6,15.5,458.0,695.45,552.45
2016,11,5,10,0,776.0,88.0,1.6,16.0,477.0,714.95,564.32
2016,11,5,10,15,700.0,116.5,1.55,16.0,480.5,713.14,561.46
2016,11,5,10,30,624.0,145.0,1.5,16.0,484.0,700.54,551.16
2016,11,5,10,45,749.0,115.0,1.45,16.5,534.0,783.9,608.4
2016,11,5,11,0,874.0,85.0,1.4,17.0,584.0,856.35,655.31
2016,11,5,11,15,702.0,140.0,1.45,17.0,545.0,794.15,611.65
2016,11,5,11,30,530.0,195.0,1.5,17.0,506.0,706.3,548.8
2016,11,5,11,45,559.0,185.5,1.55,17.5,514.5,723.09,561.72
2016,11,5,12,0,588.0,176.0,1.6,18.0,523.0,737.51,571.89
2016,11,5,12,15,732.0,130.0,1.7,18.0,557.5,814.53,627.19
2016,11,5,12,30,876.0,84.0,1.8,18.0,592.0,867.09,664.05
2016,11,5,12,45,867.5,84.5,1.95,18.5,577.5,849.84,652.35
2016,11,5,13,0,859.0,85.0,2.1,19.0,563.0,836.34,643.94
2016,11,5,13,15,670.5,133.5,2.15,19.0,498.5,725.35,566.65
2016,11,5,13,30,482.0,182.0,2.2,19.0,434.0,608.39,480.01
2016,11,5,13,45,457.5,176.0,2.3,19.0,405.0,568.78,451.9
2016,11,5,14,0,433.0,170.0,2.4,19.0,376.0,528.9,422.48
2016,11,5,14,15,431.5,156.5,2.45,18.5,349.5,496.83,399.58
2016,11,5,14,30,430.0,143.0,2.5,18.0,323.0,463.45,375.01
2016,11,5,14,45,413.0,132.5,2.55,18.0,291.5,422.58,342.97
2016,11,5,15,0,396.0,122.0,2.6,18.0,260.0,381.97,310.41
2016,11,5,15,15,379.0,107.0,2.4,17.5,225.5,336.8,273.62
2016,11,5,15,30,362.0,92.0,2.2,17.0,191.0,292.37,236.4
2016,11,5,15,45,330.0,78.0,2.05,16.5,155.5,243.53,194.61
2016,11,5,16,0,298.0,64.0,1.9,16.0,120.0,197.51,154.2
2016,11,5,16,15,245.0,48.5,1.85,15.5,86.0,146.04,109.16
2016,11,5,16,30,192.0,33.0,1.8,15.0,52.0,100.39,67.11
2016,11,5,16,45,96.0,16.5,1.75,14.5,26.0,43.42,0.0
2016,11,5,17,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,0.9,12.0,7.0,6.67,0.0
2016,11,6,7,0,0.0,14.0,0.9,12.0,14.0,12.99,0.0
2016,11,6,7,15,5.5,31.5,1.05,12.5,32.0,32.57,19.85
2016,11,6,7,30,11.0,49.0,1.2,13.0,50.0,52.33,37.93
2016,11,6,7,45,21.5,67.0,1.35,13.5,71.5,78.67,60.73
2016,11,6,8,0,32.0,85.0,1.5,14.0,93.0,103.21,81.89
2016,11,6,8,15,39.0,103.0,1.65,14.0,114.0,127.13,102.48
2016,11,6,8,30,46.0,121.0,1.8,14.0,135.0,151.78,123.4
2016,11,6,8,45,50.0,137.5,1.95,14.5,155.0,173.57,141.36
2016,11,6,9,0,54.0,154.0,2.1,15.0,175.0,195.76,159.35
2016,11,6,9,15,50.0,167.5,2.15,15.0,188.0,209.41,170.2
2016,11,6,9,30,46.0,181.0,2.2,15.0,201.0,222.8,180.7
2016,11,6,9,45,68.0,199.5,2.25,15.5,232.0,261.0,211.45
2016,11,6,10,0,90.0,218.0,2.3,16.0,263.0,300.63,242.81
2016,11,6,10,15,61.5,216.0,2.35,16.0,247.5,276.86,222.71
2016,11,6,10,30,33.0,214.0,2.4,16.0,232.0,251.79,201.64
2016,11,6,10,45,193.5,224.5,2.45,16.5,334.0,411.05,331.38
2016,11,6,11,0,354.0,235.0,2.5,17.0,436.0,576.63,459.34
2016,11,6,11,15,281.0,252.0,2.5,17.0,413.0,537.94,426.98
2016,11,6,11,30,208.0,269.0,2.5,17.0,390.0,482.98,383.58
2016,11,6,11,45,230.0,267.0,2.5,17.0,401.5,500.59,397.83
2016,11,6,12,0,252.0,265.0,2.5,17.0,413.0,531.35,421.31
2016,11,6,12,15,272.5,259.0,2.5,17.0,417.5,541.08,429.14
2016,11,6,12,30,293.0,253.0,2.5,17.0,422.0,549.46,436.12
2016,11,6,12,45,321.0,241.0,2.55,17.5,422.0,555.54,441.07
2016,11,6,13,0,349.0,229.0,2.6,18.0,422.0,559.58,444.52
2016,11,6,13,15,410.0,205.5,2.55,18.0,424.5,587.31,466.82
2016,11,6,13,30,471.0,182.0,2.5,18.0,427.0,598.77,476.93
2016,11,6,13,45,364.5,191.0,2.45,18.0,374.0,501.9,402.11
2016,11,6,14,0,258.0,200.0,2.4,18.0,321.0,423.21,340.06
2016,11,6,14,15,254.0,185.0,2.3,18.0,297.0,394.07,317.92
2016,11,6,14,30,250.0,170.0,2.2,18.0,273.0,364.48,294.87
2016,11,6,14,45,242.0,154.5,2.15,18.0,246.5,331.47,268.75
2016,11,6,15,0,234.0,139.0,2.1,18.0,220.0,298.57,242.22
2016,11,6,15,15,224.0,121.5,1.85,17.5,190.5,262.42,212.71
2016,11,6,15,30,214.0,104.0,1.6,17.0,161.0,226.8,182.91
2016,11,6,15,45,194.5,86.0,1.35,16.5,130.5,187.1,149.04
2016,11,6,16,0,175.0,68.0,1.1,16.0,100.0,149.13,115.96
2016,11,6,16,15,140.0,50.5,1.05,15.5,71.5,108.64,80.72
2016,11,6,16,30,105.0,33.0,1.0,15.0,43.0,71.81,46.82
2016,11,6,16,45,52.5,16.5,1.0,14.5,21.5,31.17,0.0
2016,11,6,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,0.75,11.0,8.5,8.1,0.0
2016,11,7,7,0,0.0,17.0,0.7,11.0,17.0,16.24,0.0
2016,11,7,7,15,63.0,33.0,0.85,11.5,42.0,56.36,36.45
2016,11,7,7,30,126.0,49.0,1.0,12.0,67.0,102.29,76.98
2016,11,7,7,45,148.0,67.5,1.15,12.5,95.5,138.36,109.13
2016,11,7,8,0,170.0,86.0,1.3,13.0,124.0,176.57,142.64
2016,11,7,8,15,183.5,103.5,1.3,13.5,153.0,211.48,172.73
2016,11,7,8,30,197.0,121.0,1.3,14.0,182.0,247.45,202.88
2016,11,7,8,45,205.0,138.0,1.3,14.5,209.0,280.57,229.87
2016,11,7,9,0,213.0,155.0,1.3,15.0,236.0,313.98,256.38
2016,11,7,9,15,256.0,166.5,1.3,15.5,272.5,364.17,296.09
2016,11,7,9,30,299.0,178.0,1.3,16.0,309.0,417.06,336.93
2016,11,7,9,45,427.5,163.0,1.35,17.0,365.5,515.65,412.66
2016,11,7,10,0,556.0,148.0,1.4,18.0,422.0,610.43,482.88
2016,11,7,10,15,425.0,188.5,1.4,18.0,404.0,568.97,448.3
2016,11,7,10,30,294.0,229.0,1.4,18.0,386.0,507.46,399.69
2016,11,7,10,45,252.5,243.0,1.45,18.5,381.0,495.26,389.14
2016,11,7,11,0,211.0,257.0,1.5,19.0,376.0,467.34,366.64
2016,11,7,11,15,312.0,242.5,1.5,19.0,421.5,553.05,432.64
2016,11,7,11,30,413.0,228.0,1.5,19.0,467.0,626.26,487.49
2016,11,7,11,45,456.0,216.0,1.5,19.5,481.0,665.46,514.68
2016,11,7,12,0,499.0,204.0,1.5,20.0,495.0,689.45,531.43
2016,11,7,12,15,512.5,197.0,1.55,20.0,493.0,691.05,533.24
2016,11,7,12,30,526.0,190.0,1.6,20.0,491.0,690.28,533.64
2016,11,7,12,45,544.0,179.0,1.65,20.5,484.0,686.22,530.95
2016,11,7,13,0,562.0,168.0,1.7,21.0,477.0,679.39,526.32
2016,11,7,13,15,526.5,172.0,1.7,21.0,452.5,643.48,500.28
2016,11,7,13,30,491.0,176.0,1.7,21.0,428.0,606.92,473.75
2016,11,7,13,45,490.5,165.0,1.7,21.0,405.5,579.88,454.82
2016,11,7,14,0,490.0,154.0,1.7,21.0,383.0,551.08,434.23
2016,11,7,14,15,396.0,157.5,1.65,20.5,334.0,471.79,374.39
2016,11,7,14,30,302.0,161.0,1.6,20.0,285.0,388.01,310.13
2016,11,7,14,45,291.0,147.0,1.6,20.0,257.0,352.82,283.08
2016,11,7,15,0,280.0,133.0,1.6,20.0,229.0,317.85,255.3
2016,11,7,15,15,267.5,116.0,1.4,19.5,198.0,278.85,223.8
2016,11,7,15,30,255.0,99.0,1.2,19.0,167.0,240.49,192.0
2016,11,7,15,45,231.0,82.5,1.0,19.0,135.0,198.58,156.23
2016,11,7,16,0,207.0,66.0,0.8,19.0,103.0,158.84,121.66
2016,11,7,16,15,164.5,49.0,0.8,18.5,73.0,114.82,83.92
2016,11,7,16,30,122.0,32.0,0.8,18.0,43.0,75.3,47.63
2016,11,7,16,45,61.0,16.0,0.85,17.5,21.5,32.25,0.0
2016,11,7,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.0,1.0,11.0,12.0,11.44,0.0
2016,11,8,7,0,0.0,24.0,1.0,11.0,24.0,22.88,0.0
2016,11,8,7,15,218.0,31.0,1.25,11.5,60.0,105.06,68.14
2016,11,8,7,30,436.0,38.0,1.5,12.0,96.0,196.56,146.82
2016,11,8,7,45,511.5,45.0,1.8,12.5,139.0,257.68,201.96
2016,11,8,8,0,587.0,52.0,2.1,13.0,182.0,326.05,262.41
2016,11,8,8,15,635.0,56.5,2.05,13.5,224.5,384.96,313.69
2016,11,8,8,30,683.0,61.0,2.0,14.0,267.0,444.96,364.1
2016,11,8,8,45,716.0,64.5,1.95,15.0,307.5,500.28,408.24
2016,11,8,9,0,749.0,68.0,1.9,16.0,348.0,556.5,451.25
2016,11,8,9,15,771.0,70.5,1.8,16.5,384.0,604.84,487.22
2016,11,8,9,30,793.0,73.0,1.7,17.0,420.0,652.43,520.77
2016,11,8,9,45,816.5,72.5,1.65,17.5,451.5,696.44,550.14
2016,11,8,10,0,840.0,72.0,1.6,18.0,483.0,739.08,577.89
2016,11,8,10,15,850.5,73.5,1.55,18.5,507.0,766.07,594.05
2016,11,8,10,30,861.0,75.0,1.5,19.0,531.0,796.36,612.46
2016,11,8,10,45,867.0,76.5,1.5,19.5,548.0,820.14,626.66
2016,11,8,11,0,873.0,78.0,1.5,20.0,565.0,840.8,638.74
2016,11,8,11,15,876.5,78.5,1.5,20.0,574.5,854.86,647.61
2016,11,8,11,30,880.0,79.0,1.5,20.0,584.0,865.52,654.36
2016,11,8,11,45,879.5,79.5,1.55,20.5,585.5,869.22,655.95
2016,11,8,12,0,879.0,80.0,1.6,21.0,587.0,869.4,655.37
2016,11,8,12,15,877.0,79.5,1.6,21.0,581.5,863.54,651.57
2016,11,8,12,30,875.0,79.0,1.6,21.0,576.0,854.2,645.62
2016,11,8,12,45,870.5,78.0,1.65,21.5,563.0,838.71,634.98
2016,11,8,13,0,866.0,77.0,1.7,22.0,550.0,819.95,622.25
2016,11,8,13,15,858.0,76.0,1.7,22.0,529.5,795.18,606.14
2016,11,8,13,30,850.0,75.0,1.7,22.0,509.0,767.55,588.06
2016,11,8,13,45,837.0,73.5,1.7,22.0,482.0,738.7,569.07
2016,11,8,14,0,824.0,72.0,1.7,22.0,455.0,701.38,543.92
2016,11,8,14,15,806.5,70.0,1.65,21.5,421.5,658.31,515.02
2016,11,8,14,30,789.0,68.0,1.6,21.0,388.0,613.82,483.73
2016,11,8,14,45,763.0,65.0,1.6,21.0,350.0,561.75,444.5
2016,11,8,15,0,737.0,62.0,1.6,21.0,312.0,509.58,404.01
2016,11,8,15,15,699.5,58.0,1.4,20.5,270.0,450.42,356.75
2016,11,8,15,30,662.0,54.0,1.2,20.0,228.0,392.96,309.31
2016,11,8,15,45,603.0,48.5,1.0,20.0,184.0,328.96,254.93
2016,11,8,16,0,544.0,43.0,0.8,20.0,140.0,267.78,201.71
2016,11,8,16,15,448.0,35.0,0.85,19.0,99.0,197.3,142.16
2016,11,8,16,30,352.0,27.0,0.9,18.0,58.0,137.14,85.38
2016,11,8,16,45,176.0,13.5,0.95,17.5,29.0,49.69,0.0
2016,11,8,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
