Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,6,45,68.0,7.5,1.0,10.5,10.0,7.15,0.0
2016,11,9,7,0,136.0,15.0,1.0,11.0,20.0,42.5,0.0
2016,11,9,7,15,257.5,28.0,1.25,11.5,55.0,111.84,70.26
2016,11,9,7,30,379.0,41.0,1.5,12.0,90.0,180.52,134.59
2016,11,9,7,45,458.0,49.5,1.75,12.5,132.5,241.56,189.25
2016,11,9,8,0,537.0,58.0,2.0,13.0,175.0,310.25,249.6
2016,11,9,8,15,587.5,64.0,2.0,13.5,217.5,369.66,301.19
2016,11,9,8,30,638.0,70.0,2.0,14.0,260.0,432.68,354.04
2016,11,9,8,45,675.0,74.0,2.05,14.5,301.0,488.78,399.91
2016,11,9,9,0,712.0,78.0,2.1,15.0,342.0,546.3,445.43
2016,11,9,9,15,736.0,81.5,2.2,15.5,378.0,595.67,483.55
2016,11,9,9,30,760.0,85.0,2.3,16.0,414.0,641.61,518.22
2016,11,9,9,45,790.5,83.5,2.4,17.0,447.0,688.67,550.64
2016,11,9,10,0,821.0,82.0,2.5,18.0,480.0,734.79,581.57
2016,11,9,10,15,832.0,83.5,2.45,18.0,504.0,767.89,603.9
2016,11,9,10,30,843.0,85.0,2.4,18.0,528.0,798.46,624.31
2016,11,9,10,45,851.0,86.0,2.4,18.5,545.5,823.2,639.65
2016,11,9,11,0,859.0,87.0,2.4,19.0,563.0,844.9,652.85
2016,11,9,11,15,863.0,87.5,2.35,19.5,572.5,859.39,660.63
2016,11,9,11,30,867.0,88.0,2.3,20.0,582.0,870.49,666.18
2016,11,9,11,45,868.0,88.0,2.25,20.5,584.0,874.92,667.24
2016,11,9,12,0,869.0,88.0,2.2,21.0,586.0,875.81,666.09
2016,11,9,12,15,866.0,87.5,2.1,21.0,580.0,869.1,660.71
2016,11,9,12,30,863.0,87.0,2.0,21.0,574.0,858.92,653.17
2016,11,9,12,45,865.5,83.5,1.95,21.5,562.0,846.32,643.38
2016,11,9,13,0,868.0,80.0,1.9,22.0,550.0,823.42,626.69
2016,11,9,13,15,859.0,78.5,1.75,22.0,529.0,803.81,612.71
2016,11,9,13,30,850.0,77.0,1.6,22.0,508.0,774.52,592.05
2016,11,9,13,45,835.5,76.0,1.5,22.0,480.0,738.99,567.56
2016,11,9,14,0,821.0,75.0,1.4,22.0,452.0,701.28,541.46
2016,11,9,14,15,802.5,72.5,1.3,22.0,418.5,657.09,510.52
2016,11,9,14,30,784.0,70.0,1.2,22.0,385.0,611.55,477.27
2016,11,9,14,45,756.0,67.0,1.15,22.0,346.5,558.53,437.51
2016,11,9,15,0,728.0,64.0,1.1,22.0,308.0,505.57,396.71
2016,11,9,15,15,689.0,60.0,1.0,21.5,266.0,446.1,350.14
2016,11,9,15,30,650.0,56.0,0.9,21.0,224.0,390.88,305.17
2016,11,9,15,45,590.5,50.0,0.8,20.5,180.5,324.68,250.36
2016,11,9,16,0,531.0,44.0,0.7,20.0,137.0,263.47,198.03
2016,11,9,16,15,433.0,35.5,0.75,19.5,96.0,192.64,138.09
2016,11,9,16,30,335.0,27.0,0.8,19.0,55.0,131.72,79.84
2016,11,9,16,45,167.5,13.5,0.9,18.5,27.5,47.76,0.0
2016,11,9,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,9.5,1.05,11.0,9.5,0.0,0.0
2016,11,10,7,0,0.0,19.0,1.0,11.0,19.0,18.11,0.0
2016,11,10,7,15,195.0,29.0,1.2,11.5,53.5,94.95,57.64
2016,11,10,7,30,390.0,39.0,1.4,12.0,88.0,181.33,134.49
2016,11,10,7,45,468.5,47.0,1.6,13.0,130.0,241.94,188.57
2016,11,10,8,0,547.0,55.0,1.8,14.0,172.0,310.16,247.98
2016,11,10,8,15,437.5,81.0,1.8,14.0,188.0,313.23,254.91
2016,11,10,8,30,328.0,107.0,1.8,14.0,204.0,307.3,252.23
2016,11,10,8,45,352.5,118.0,1.8,14.5,235.5,349.57,287.31
2016,11,10,9,0,377.0,129.0,1.8,15.0,267.0,393.14,322.22
2016,11,10,9,15,425.0,135.0,1.75,15.5,305.5,447.41,364.79
2016,11,10,9,30,473.0,141.0,1.7,16.0,344.0,504.08,408.02
2016,11,10,9,45,372.5,172.0,1.65,16.5,339.5,471.94,380.26
2016,11,10,10,0,272.0,203.0,1.6,17.0,335.0,444.07,355.67
2016,11,10,10,15,416.0,180.5,1.5,17.5,393.0,550.26,437.64
2016,11,10,10,30,560.0,158.0,1.4,18.0,451.0,650.97,511.71
2016,11,10,10,45,471.0,189.5,1.35,18.5,441.0,625.31,488.32
2016,11,10,11,0,382.0,221.0,1.3,19.0,431.0,581.36,453.14
2016,11,10,11,15,305.0,239.5,1.15,19.0,409.0,542.19,421.82
2016,11,10,11,30,228.0,258.0,1.0,19.0,387.0,486.66,378.5
2016,11,10,11,45,227.0,259.0,0.9,19.5,388.0,487.83,378.41
2016,11,10,12,0,226.0,260.0,0.8,20.0,389.0,488.19,377.24
2016,11,10,12,15,120.0,230.0,0.75,20.0,298.5,360.0,279.9
2016,11,10,12,30,14.0,200.0,0.7,20.0,208.0,208.95,162.02
2016,11,10,12,45,119.5,220.5,0.7,20.5,285.0,346.28,271.29
2016,11,10,13,0,225.0,241.0,0.7,21.0,362.0,456.55,354.25
2016,11,10,13,15,112.5,181.5,0.65,21.0,242.0,291.0,227.54
2016,11,10,13,30,0.0,122.0,0.6,21.0,122.0,116.15,88.72
2016,11,10,13,45,291.0,124.5,0.6,21.0,257.0,379.19,302.22
2016,11,10,14,0,582.0,127.0,0.6,21.0,392.0,589.39,458.19
2016,11,10,14,15,668.5,99.5,0.6,21.0,383.0,597.62,462.96
2016,11,10,14,30,755.0,72.0,0.6,21.0,374.0,593.6,460.89
2016,11,10,14,45,727.0,69.0,0.65,21.0,336.0,541.82,422.83
2016,11,10,15,0,699.0,66.0,0.7,21.0,298.0,490.17,384.01
2016,11,10,15,15,659.0,61.5,0.65,20.5,256.5,433.45,339.84
2016,11,10,15,30,619.0,57.0,0.6,20.0,215.0,376.48,293.93
2016,11,10,15,45,558.0,51.0,0.6,20.0,172.5,311.33,239.97
2016,11,10,16,0,497.0,45.0,0.6,20.0,130.0,251.33,188.66
2016,11,10,16,15,398.5,35.5,0.7,19.5,90.5,181.24,129.61
2016,11,10,16,30,300.0,26.0,0.8,19.0,51.0,120.59,71.11
2016,11,10,16,45,150.0,13.0,0.9,18.5,25.5,43.52,0.0
2016,11,10,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,0.9,12.0,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,0.9,12.0,16.0,15.25,0.0
2016,11,11,7,15,152.5,28.0,0.95,12.5,46.5,81.78,47.04
2016,11,11,7,30,305.0,40.0,1.0,13.0,77.0,154.63,113.83
2016,11,11,7,45,369.5,51.5,1.05,13.5,115.5,208.93,162.24
2016,11,11,8,0,434.0,63.0,1.1,14.0,154.0,269.66,215.09
2016,11,11,8,15,476.5,72.0,1.05,14.5,193.0,323.26,261.04
2016,11,11,8,30,519.0,81.0,1.0,15.0,232.0,379.95,307.89
2016,11,11,8,45,558.0,85.5,0.95,15.5,269.0,432.45,349.9
2016,11,11,9,0,597.0,90.0,0.9,16.0,306.0,486.75,391.77
2016,11,11,9,15,583.0,104.0,1.0,16.5,333.0,518.59,415.76
2016,11,11,9,30,569.0,118.0,1.1,17.0,360.0,547.39,436.91
2016,11,11,9,45,470.0,151.0,1.25,17.5,361.0,529.24,421.51
2016,11,11,10,0,371.0,184.0,1.4,18.0,362.0,495.69,394.46
2016,11,11,10,15,235.0,207.5,1.5,18.5,322.5,427.44,339.54
2016,11,11,10,30,99.0,231.0,1.6,19.0,283.0,326.77,258.66
2016,11,11,10,45,88.5,236.5,1.7,19.5,284.0,325.74,257.48
2016,11,11,11,0,78.0,242.0,1.8,20.0,285.0,324.21,255.41
2016,11,11,11,15,58.0,236.0,1.9,20.0,268.5,300.37,236.38
2016,11,11,11,30,38.0,230.0,2.0,20.0,252.0,276.18,217.04
2016,11,11,11,45,134.0,243.5,2.15,20.0,319.5,388.68,307.13
2016,11,11,12,0,230.0,257.0,2.3,20.0,387.0,487.9,384.48
2016,11,11,12,15,278.5,246.5,2.35,20.0,402.5,529.9,416.67
2016,11,11,12,30,327.0,236.0,2.4,20.0,418.0,556.52,437.82
2016,11,11,12,45,192.5,232.5,2.45,20.0,339.0,422.04,333.91
2016,11,11,13,0,58.0,229.0,2.5,20.0,260.0,291.62,230.24
2016,11,11,13,15,29.0,172.5,2.55,20.0,188.0,201.64,159.26
2016,11,11,13,30,0.0,116.0,2.6,20.0,116.0,110.1,84.98
2016,11,11,13,45,14.0,145.5,2.65,20.0,152.0,151.64,119.45
2016,11,11,14,0,28.0,175.0,2.7,20.0,188.0,204.08,162.17
2016,11,11,14,15,14.0,145.0,2.7,19.5,151.5,151.79,120.03
2016,11,11,14,30,0.0,115.0,2.7,19.0,115.0,110.88,86.69
2016,11,11,14,45,0.0,103.0,2.75,18.5,103.0,99.02,77.28
2016,11,11,15,0,0.0,91.0,2.8,18.0,91.0,87.24,67.75
2016,11,11,15,15,0.0,78.5,2.75,17.5,78.5,74.98,57.67
2016,11,11,15,30,0.0,66.0,2.7,17.0,66.0,62.78,47.45
2016,11,11,15,45,0.0,52.5,2.65,17.0,52.5,49.55,36.12
2016,11,11,16,0,0.0,39.0,2.6,17.0,39.0,36.32,24.69
2016,11,11,16,15,0.0,27.0,2.4,16.5,27.0,25.07,14.86
2016,11,11,16,30,0.0,15.0,2.2,16.0,15.0,13.91,4.07
2016,11,11,16,45,0.0,7.5,2.05,15.5,7.5,7.15,0.0
2016,11,11,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,69.5,6.5,0.9,12.0,8.0,0.0,0.0
2016,11,12,7,0,139.0,13.0,0.9,12.0,16.0,40.53,0.0
2016,11,12,7,15,278.0,23.5,1.0,12.5,50.0,109.01,58.91
2016,11,12,7,30,417.0,34.0,1.1,13.0,84.0,183.22,133.52
2016,11,12,7,45,498.5,41.0,1.2,13.5,126.0,244.59,188.75
2016,11,12,8,0,580.0,48.0,1.3,14.0,168.0,313.92,249.31
2016,11,12,8,15,630.0,52.5,1.25,14.5,210.0,370.45,298.31
2016,11,12,8,30,680.0,57.0,1.2,15.0,252.0,432.98,350.19
2016,11,12,8,45,715.0,60.5,1.2,15.5,292.5,488.8,395.15
2016,11,12,9,0,750.0,64.0,1.2,16.0,333.0,545.73,439.3
2016,11,12,9,15,773.0,66.5,1.15,16.5,368.5,594.38,475.34
2016,11,12,9,30,796.0,69.0,1.1,17.0,404.0,642.39,509.28
2016,11,12,9,45,817.0,69.5,1.05,17.5,435.0,685.55,537.52
2016,11,12,10,0,838.0,70.0,1.0,18.0,466.0,727.24,564.05
2016,11,12,10,15,849.0,71.0,1.0,18.0,490.0,753.85,581.26
2016,11,12,10,30,860.0,72.0,1.0,18.0,514.0,783.77,600.84
2016,11,12,10,45,867.5,73.0,1.0,18.5,531.0,808.09,615.28
2016,11,12,11,0,875.0,74.0,1.0,19.0,548.0,829.37,627.67
2016,11,12,11,15,879.0,74.5,1.05,19.0,558.0,843.89,637.48
2016,11,12,11,30,883.0,75.0,1.1,19.0,568.0,855.04,645.23
2016,11,12,11,45,883.0,75.0,1.2,19.5,569.5,858.67,647.6
2016,11,12,12,0,883.0,75.0,1.3,20.0,571.0,858.79,647.79
2016,11,12,12,15,881.0,75.0,1.4,20.0,565.5,853.68,645.79
2016,11,12,12,30,879.0,75.0,1.5,20.0,560.0,845.1,641.56
2016,11,12,12,45,868.5,76.0,1.6,20.0,546.0,827.21,631.0
2016,11,12,13,0,858.0,77.0,1.7,20.0,532.0,806.24,618.34
2016,11,12,13,15,849.5,76.0,1.7,20.0,511.5,788.0,606.59
2016,11,12,13,30,841.0,75.0,1.7,20.0,491.0,760.18,588.09
2016,11,12,13,45,828.0,73.0,1.75,20.0,464.0,725.08,564.83
2016,11,12,14,0,815.0,71.0,1.8,20.0,437.0,687.78,539.71
2016,11,12,14,15,796.0,69.0,1.8,19.5,404.5,644.37,510.38
2016,11,12,14,30,777.0,67.0,1.8,19.0,372.0,599.69,478.31
2016,11,12,14,45,750.5,64.0,1.85,19.0,334.0,548.24,439.02
2016,11,12,15,0,724.0,61.0,1.9,19.0,296.0,496.75,398.43
2016,11,12,15,15,684.5,57.0,1.75,18.5,254.5,437.62,350.54
2016,11,12,15,30,645.0,53.0,1.6,18.0,213.0,380.38,302.6
2016,11,12,15,45,582.5,47.5,1.45,17.5,170.5,316.56,248.07
2016,11,12,16,0,520.0,42.0,1.3,17.0,128.0,255.68,194.68
2016,11,12,16,15,415.5,33.5,1.3,16.5,88.0,183.93,132.57
2016,11,12,16,30,311.0,25.0,1.3,16.0,48.0,120.92,67.51
2016,11,12,16,45,155.5,12.5,1.35,15.5,24.0,43.99,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,45,58.5,6.0,0.55,11.0,7.0,0.0,0.0
2016,11,13,7,0,117.0,12.0,0.5,11.0,14.0,34.92,0.0
2016,11,13,7,15,254.5,23.5,0.5,11.0,47.5,101.76,51.01
2016,11,13,7,30,392.0,35.0,0.5,11.0,81.0,175.67,127.99
2016,11,13,7,45,472.0,43.0,0.5,11.5,122.0,236.16,182.31
2016,11,13,8,0,552.0,51.0,0.5,12.0,163.0,304.48,241.45
2016,11,13,8,15,604.0,56.5,0.7,12.5,205.5,364.01,293.26
2016,11,13,8,30,656.0,62.0,0.9,13.0,248.0,427.3,346.68
2016,11,13,8,45,692.0,66.0,1.1,13.5,288.0,483.04,392.76
2016,11,13,9,0,728.0,70.0,1.3,14.0,328.0,537.57,436.69
2016,11,13,9,15,752.5,73.0,1.2,14.5,364.0,586.94,473.43
2016,11,13,9,30,777.0,76.0,1.1,15.0,400.0,635.83,508.35
2016,11,13,9,45,795.5,78.0,1.05,15.5,430.5,678.41,536.6
2016,11,13,10,0,814.0,80.0,1.0,16.0,461.0,719.44,562.98
2016,11,13,10,15,825.5,81.5,0.95,16.5,485.5,752.6,583.26
2016,11,13,10,30,837.0,83.0,0.9,17.0,510.0,783.29,601.55
2016,11,13,10,45,844.0,84.0,0.9,17.5,527.0,807.02,615.58
2016,11,13,11,0,851.0,85.0,0.9,18.0,544.0,827.74,627.58
2016,11,13,11,15,855.5,85.5,1.0,18.0,553.5,842.57,638.43
2016,11,13,11,30,860.0,86.0,1.1,18.0,563.0,854.09,647.22
2016,11,13,11,45,861.5,86.0,1.25,18.5,565.5,859.01,651.18
2016,11,13,12,0,863.0,86.0,1.4,19.0,568.0,860.45,652.87
2016,11,13,12,15,861.0,86.0,1.45,19.0,562.5,855.41,650.21
2016,11,13,12,30,859.0,86.0,1.5,19.0,557.0,846.92,645.39
2016,11,13,12,45,863.0,82.0,1.55,19.0,546.0,835.17,638.47
2016,11,13,13,0,867.0,78.0,1.6,19.0,535.0,813.17,624.55
2016,11,13,13,15,858.5,77.0,1.5,19.0,514.5,794.83,611.71
2016,11,13,13,30,850.0,76.0,1.4,19.0,494.0,766.88,592.16
2016,11,13,13,45,837.5,74.0,1.35,19.5,467.0,732.0,567.24
2016,11,13,14,0,825.0,72.0,1.3,20.0,440.0,694.85,540.68
2016,11,13,14,15,806.0,69.5,1.25,19.5,406.5,650.6,510.8
2016,11,13,14,30,787.0,67.0,1.2,19.0,373.0,605.04,478.2
2016,11,13,14,45,759.5,64.0,1.15,19.0,335.0,552.69,438.27
2016,11,13,15,0,732.0,61.0,1.1,19.0,297.0,500.36,397.22
2016,11,13,15,15,691.5,57.0,0.95,18.5,255.0,440.45,349.24
2016,11,13,15,30,651.0,53.0,0.8,18.0,213.0,382.5,301.22
2016,11,13,15,45,589.0,47.0,0.65,18.0,170.0,318.21,246.42
2016,11,13,16,0,527.0,41.0,0.5,18.0,127.0,256.74,192.79
2016,11,13,16,15,423.0,32.5,0.55,17.5,87.0,184.96,131.54
2016,11,13,16,30,319.0,24.0,0.6,17.0,47.0,121.31,64.31
2016,11,13,16,45,159.5,12.0,0.65,16.5,23.5,44.24,0.0
2016,11,13,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,6,45,62.5,5.5,1.0,10.0,6.5,0.0,0.0
2016,11,14,7,0,125.0,11.0,1.0,10.0,13.0,35.37,0.0
2016,11,14,7,15,269.0,22.0,1.0,10.5,46.5,102.79,46.19
2016,11,14,7,30,413.0,33.0,1.0,11.0,80.0,179.37,130.03
2016,11,14,7,45,495.0,40.5,1.05,11.5,121.5,240.83,186.15
2016,11,14,8,0,577.0,48.0,1.1,12.0,163.0,310.35,247.2
2016,11,14,8,15,629.0,53.5,1.0,12.5,206.0,370.89,299.48
2016,11,14,8,30,681.0,59.0,0.9,13.0,249.0,432.65,350.69
2016,11,14,8,45,713.0,63.0,0.85,13.5,289.0,487.28,394.49
2016,11,14,9,0,745.0,67.0,0.8,14.0,329.0,542.74,437.1
2016,11,14,9,15,769.0,70.0,0.8,14.5,365.0,592.35,474.12
2016,11,14,9,30,793.0,73.0,0.8,15.0,401.0,641.4,509.53
2016,11,14,9,45,808.0,76.0,0.8,15.5,431.0,683.12,537.2
2016,11,14,10,0,823.0,79.0,0.8,16.0,461.0,723.04,563.09
2016,11,14,10,15,834.5,80.5,0.8,16.5,485.5,756.41,583.96
2016,11,14,10,30,846.0,82.0,0.8,17.0,510.0,787.28,602.93
2016,11,14,10,45,852.0,83.5,0.8,17.5,527.0,810.98,616.83
2016,11,14,11,0,858.0,85.0,0.8,18.0,544.0,831.6,628.7
2016,11,14,11,15,862.0,85.5,0.75,18.0,553.5,846.11,636.83
2016,11,14,11,30,866.0,86.0,0.7,18.0,563.0,857.27,642.86
2016,11,14,11,45,866.0,86.5,0.7,18.5,565.0,861.57,644.18
2016,11,14,12,0,866.0,87.0,0.7,19.0,567.0,862.38,643.43
2016,11,14,12,15,864.0,86.5,0.6,19.0,561.5,856.76,637.99
2016,11,14,12,30,862.0,86.0,0.5,19.0,556.0,847.7,630.49
2016,11,14,12,45,860.0,84.0,0.4,19.5,543.5,833.4,618.58
2016,11,14,13,0,858.0,82.0,0.3,20.0,531.0,815.79,604.77
2016,11,14,13,15,848.5,81.0,0.3,20.0,510.5,790.15,588.76
2016,11,14,13,30,839.0,80.0,0.3,20.0,490.0,761.7,570.94
2016,11,14,13,45,826.0,78.0,0.35,20.0,463.0,726.81,549.43
2016,11,14,14,0,813.0,76.0,0.4,20.0,436.0,689.7,526.14
2016,11,14,14,15,793.5,73.5,0.5,19.5,402.5,645.58,499.07
2016,11,14,14,30,774.0,71.0,0.6,19.0,369.0,600.2,468.72
2016,11,14,14,45,745.0,68.0,0.75,19.0,331.0,547.49,431.05
2016,11,14,15,0,716.0,65.0,0.9,19.0,293.0,494.92,391.69
2016,11,14,15,15,674.5,60.5,0.85,18.5,251.5,437.33,346.11
2016,11,14,15,30,633.0,56.0,0.8,18.0,210.0,379.37,298.65
2016,11,14,15,45,568.0,49.5,0.8,17.5,167.0,311.78,242.36
2016,11,14,16,0,503.0,43.0,0.8,17.0,124.0,249.73,188.89
2016,11,14,16,15,397.0,33.5,0.9,16.0,84.5,177.61,127.14
2016,11,14,16,30,291.0,24.0,1.0,15.0,45.0,113.34,57.64
2016,11,14,16,45,145.5,12.0,1.1,14.5,22.5,41.3,0.0
2016,11,14,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,45,80.5,5.0,1.4,10.0,6.0,0.0,0.0
2016,11,15,7,0,161.0,10.0,1.4,10.0,12.0,41.31,0.0
2016,11,15,7,15,308.5,19.0,1.75,10.5,45.0,106.57,40.62
2016,11,15,7,30,456.0,28.0,2.1,11.0,78.0,183.61,131.95
2016,11,15,7,45,533.0,34.5,2.5,12.0,119.0,244.37,188.81
2016,11,15,8,0,610.0,41.0,2.9,13.0,160.0,312.44,249.74
2016,11,15,8,15,658.0,45.0,2.95,13.5,201.5,370.9,302.09
2016,11,15,8,30,706.0,49.0,3.0,14.0,243.0,432.54,355.38
2016,11,15,8,45,736.5,52.0,3.05,14.5,282.0,485.93,400.4
2016,11,15,9,0,767.0,55.0,3.1,15.0,321.0,540.02,444.45
2016,11,15,9,15,383.5,77.0,3.2,15.0,210.0,354.11,294.43
2016,11,15,9,30,0.0,99.0,3.3,15.0,99.0,93.98,73.69
2016,11,15,9,45,0.0,103.0,3.4,15.5,103.0,97.68,76.75
2016,11,15,10,0,0.0,107.0,3.5,16.0,107.0,101.44,79.59
2016,11,15,10,15,0.0,132.5,3.55,16.0,133.0,127.4,100.94
2016,11,15,10,30,0.0,158.0,3.6,16.0,159.0,153.88,122.5
2016,11,15,10,45,0.0,150.5,3.7,16.0,151.0,145.55,115.51
2016,11,15,11,0,0.0,143.0,3.8,16.0,143.0,137.47,108.79
2016,11,15,11,15,0.0,131.5,3.9,16.0,131.5,125.48,98.88
2016,11,15,11,30,0.0,120.0,4.0,16.0,120.0,113.72,89.17
2016,11,15,11,45,1.0,145.5,4.15,16.5,146.0,140.6,111.09
2016,11,15,12,0,2.0,171.0,4.3,17.0,172.0,168.17,133.35
2016,11,15,12,15,7.5,182.0,4.4,16.5,186.0,184.66,147.26
2016,11,15,12,30,13.0,193.0,4.5,16.0,200.0,201.32,161.36
2016,11,15,12,45,12.5,189.0,4.6,16.0,196.0,196.73,157.73
2016,11,15,13,0,12.0,185.0,4.7,16.0,192.0,192.22,154.21
2016,11,15,13,15,7.0,171.5,4.7,16.0,175.5,173.89,139.23
2016,11,15,13,30,2.0,158.0,4.7,16.0,159.0,155.9,124.49
2016,11,15,13,45,5.5,157.0,4.75,16.0,159.5,158.08,126.65
2016,11,15,14,0,9.0,156.0,4.8,16.0,160.0,160.26,128.78
2016,11,15,14,15,4.5,81.0,4.7,15.5,83.0,78.77,61.16
2016,11,15,14,30,0.0,6.0,4.6,15.0,6.0,5.56,0.0
2016,11,15,14,45,0.0,5.5,4.55,15.0,5.5,5.1,0.0
2016,11,15,15,0,0.0,5.0,4.5,15.0,5.0,4.63,0.0
2016,11,15,15,15,0.0,4.0,4.3,14.5,4.0,3.7,0.0
2016,11,15,15,30,0.0,3.0,4.1,14.0,3.0,2.78,0.0
2016,11,15,15,45,0.0,2.5,3.9,13.5,2.5,2.31,0.0
2016,11,15,16,0,0.0,2.0,3.7,13.0,2.0,1.85,0.0
2016,11,15,16,15,0.0,1.0,3.55,12.5,1.0,0.92,0.0
2016,11,15,16,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,15,16,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,15,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,7,15,217.0,16.0,2.15,7.5,39.0,80.96,23.64
2016,11,16,7,30,434.0,32.0,2.5,8.0,78.0,183.13,132.63
2016,11,16,7,45,525.5,39.0,2.85,9.0,121.0,248.15,193.73
2016,11,16,8,0,617.0,46.0,3.2,10.0,164.0,319.22,257.73
2016,11,16,8,15,669.0,50.5,3.35,10.5,207.5,380.67,313.36
2016,11,16,8,30,721.0,55.0,3.5,11.0,251.0,445.53,370.16
2016,11,16,8,45,758.5,58.0,3.7,11.5,292.5,503.6,419.91
2016,11,16,9,0,796.0,61.0,3.9,12.0,334.0,562.87,469.1
2016,11,16,9,15,819.0,63.5,3.95,12.0,370.5,613.05,510.28
2016,11,16,9,30,842.0,66.0,4.0,12.0,407.0,662.46,549.62
2016,11,16,9,45,857.0,68.0,4.05,12.5,438.0,704.49,579.97
2016,11,16,10,0,872.0,70.0,4.1,13.0,469.0,738.81,604.02
2016,11,16,10,15,883.0,71.0,4.05,13.0,493.5,772.05,627.81
2016,11,16,10,30,894.0,72.0,4.0,13.0,518.0,802.69,649.46
2016,11,16,10,45,897.5,74.0,3.95,13.0,534.5,825.65,665.32
2016,11,16,11,0,901.0,76.0,3.9,13.0,551.0,845.34,678.81
2016,11,16,11,15,904.5,76.5,3.85,13.0,560.5,859.81,688.55
2016,11,16,11,30,908.0,77.0,3.8,13.0,570.0,870.83,695.9
2016,11,16,11,45,903.5,79.0,3.8,13.5,571.0,873.34,696.18
2016,11,16,12,0,899.0,81.0,3.8,14.0,572.0,872.25,694.06
2016,11,16,12,15,896.5,80.5,3.75,14.0,566.5,866.25,689.59
2016,11,16,12,30,894.0,80.0,3.7,14.0,561.0,856.75,682.75
2016,11,16,12,45,888.5,79.0,3.7,14.0,547.5,840.69,671.56
2016,11,16,13,0,883.0,78.0,3.7,14.0,534.0,821.36,658.1
2016,11,16,13,15,874.0,77.0,3.65,13.5,513.5,802.54,646.06
2016,11,16,13,30,865.0,76.0,3.6,13.0,493.0,774.1,626.82
2016,11,16,13,45,847.0,75.5,3.6,13.0,464.5,736.82,599.94
2016,11,16,14,0,829.0,75.0,3.6,13.0,436.0,697.51,571.31
2016,11,16,14,15,809.0,72.5,3.55,13.0,402.5,652.73,537.94
2016,11,16,14,30,789.0,70.0,3.5,13.0,369.0,606.67,501.49
2016,11,16,14,45,754.5,67.5,3.45,13.0,330.0,550.85,456.27
2016,11,16,15,0,720.0,65.0,3.4,13.0,291.0,495.54,410.31
2016,11,16,15,15,676.5,60.5,3.0,12.5,249.0,437.1,360.53
2016,11,16,15,30,633.0,56.0,2.6,12.0,207.0,378.32,309.13
2016,11,16,15,45,557.0,50.5,2.25,11.5,163.5,307.48,246.94
2016,11,16,16,0,481.0,45.0,1.9,11.0,120.0,243.13,189.16
2016,11,16,16,15,370.5,34.5,1.8,10.5,80.5,169.93,123.95
2016,11,16,16,30,260.0,24.0,1.7,10.0,41.0,104.11,47.34
2016,11,16,16,45,130.0,12.0,1.65,9.5,20.5,38.04,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,218.0,14.5,1.45,4.5,37.0,78.51,14.63
2016,11,17,7,30,436.0,29.0,1.8,5.0,74.0,179.75,129.99
2016,11,17,7,45,525.5,36.0,2.15,6.0,116.5,240.86,189.0
2016,11,17,8,0,615.0,43.0,2.5,7.0,159.0,313.92,255.21
2016,11,17,8,15,667.5,47.5,2.6,7.5,202.0,375.18,311.06
2016,11,17,8,30,720.0,52.0,2.7,8.0,245.0,439.97,368.14
2016,11,17,8,45,757.5,54.5,2.85,8.5,286.0,497.21,417.5
2016,11,17,9,0,795.0,57.0,3.0,9.0,327.0,555.65,466.27
2016,11,17,9,15,818.5,59.5,2.95,9.5,364.0,605.97,506.47
2016,11,17,9,30,842.0,62.0,2.9,10.0,401.0,655.6,544.53
2016,11,17,9,45,860.5,63.0,2.9,10.5,432.0,693.37,571.29
2016,11,17,10,0,879.0,64.0,2.9,11.0,463.0,734.5,600.2
2016,11,17,10,15,890.0,65.5,2.85,11.5,487.5,768.53,623.05
2016,11,17,10,30,901.0,67.0,2.8,12.0,512.0,799.94,643.69
2016,11,17,10,45,910.0,67.0,2.8,12.5,530.0,825.02,659.83
2016,11,17,11,0,919.0,67.0,2.8,13.0,548.0,846.99,673.7
2016,11,17,11,15,922.5,67.5,2.75,13.0,558.0,861.7,683.27
2016,11,17,11,30,926.0,68.0,2.7,13.0,568.0,872.9,690.45
2016,11,17,11,45,927.5,68.0,2.65,13.5,570.5,878.18,692.27
2016,11,17,12,0,929.0,68.0,2.6,14.0,573.0,879.81,691.68
2016,11,17,12,15,927.0,67.5,2.55,14.0,567.0,874.18,687.4
2016,11,17,12,30,925.0,67.0,2.5,14.0,561.0,864.93,680.77
2016,11,17,12,45,920.0,66.5,2.5,14.0,548.0,849.62,670.39
2016,11,17,13,0,915.0,66.0,2.5,14.0,535.0,830.91,657.72
2016,11,17,13,15,906.5,65.0,2.4,14.0,514.5,805.51,639.54
2016,11,17,13,30,898.0,64.0,2.3,14.0,494.0,777.11,619.26
2016,11,17,13,45,884.5,62.5,2.25,14.0,466.5,741.55,594.06
2016,11,17,14,0,871.0,61.0,2.2,14.0,439.0,703.68,567.0
2016,11,17,14,15,852.5,59.5,2.1,14.0,405.5,660.34,535.25
2016,11,17,14,30,834.0,58.0,2.0,14.0,372.0,615.56,501.11
2016,11,17,14,45,807.5,55.5,1.9,14.0,333.5,567.85,462.78
2016,11,17,15,0,781.0,53.0,1.8,14.0,295.0,515.23,419.71
2016,11,17,15,15,741.5,49.5,1.55,13.5,253.0,454.86,369.37
2016,11,17,15,30,702.0,46.0,1.3,13.0,211.0,396.24,318.85
2016,11,17,15,45,640.0,40.5,1.05,12.5,167.5,328.1,259.39
2016,11,17,16,0,578.0,35.0,0.8,12.0,124.0,264.93,202.62
2016,11,17,16,15,470.0,27.5,0.8,11.5,84.0,190.79,136.5
2016,11,17,16,30,362.0,20.0,0.8,11.0,44.0,123.91,51.26
2016,11,17,16,45,181.0,10.0,0.8,11.0,22.0,46.52,0.0
2016,11,17,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,7,15,203.5,14.5,1.45,4.5,35.0,74.11,3.35
2016,11,18,7,30,407.0,29.0,1.7,5.0,70.0,170.18,121.7
2016,11,18,7,45,499.5,37.0,1.95,6.0,112.0,234.53,183.57
2016,11,18,8,0,592.0,45.0,2.2,7.0,154.0,308.18,249.94
2016,11,18,8,15,648.0,50.5,2.15,7.5,198.0,367.97,304.17
2016,11,18,8,30,704.0,56.0,2.1,8.0,242.0,434.7,362.23
2016,11,18,8,45,742.0,59.5,2.1,8.5,283.5,492.7,411.44
2016,11,18,9,0,780.0,63.0,2.1,9.0,325.0,551.99,459.91
2016,11,18,9,15,804.5,65.5,2.3,10.0,362.0,602.4,499.84
2016,11,18,9,30,829.0,68.0,2.5,11.0,399.0,652.2,538.12
2016,11,18,9,45,850.0,69.0,2.7,12.0,431.0,696.76,569.92
2016,11,18,10,0,871.0,70.0,2.9,13.0,463.0,739.77,599.88
2016,11,18,10,15,881.5,71.5,3.1,13.5,487.0,767.45,619.18
2016,11,18,10,30,892.0,73.0,3.3,14.0,511.0,798.26,640.79
2016,11,18,10,45,897.5,74.5,3.55,15.0,528.0,822.2,656.29
2016,11,18,11,0,903.0,76.0,3.8,16.0,545.0,842.96,669.43
2016,11,18,11,15,905.5,76.5,3.85,16.0,554.0,856.68,679.01
2016,11,18,11,30,908.0,77.0,3.9,16.0,563.0,866.93,686.25
2016,11,18,11,45,906.0,77.5,3.95,16.5,564.5,869.83,687.07
2016,11,18,12,0,904.0,78.0,4.0,17.0,566.0,869.15,685.5
2016,11,18,12,15,900.5,77.5,4.05,17.0,560.0,862.42,681.03
2016,11,18,12,30,897.0,77.0,4.1,17.0,554.0,852.18,674.2
2016,11,18,12,45,891.0,76.0,4.2,17.0,540.0,835.83,663.29
2016,11,18,13,0,885.0,75.0,4.3,17.0,526.0,816.21,650.09
2016,11,18,13,15,876.0,74.0,4.25,17.0,505.5,791.08,632.19
2016,11,18,13,30,867.0,73.0,4.2,17.0,485.0,769.22,616.79
2016,11,18,13,45,853.0,71.5,4.2,17.0,458.0,733.89,591.45
2016,11,18,14,0,839.0,70.0,4.2,17.0,431.0,696.31,564.27
2016,11,18,14,15,820.0,67.5,3.95,16.5,398.0,652.14,532.01
2016,11,18,14,30,801.0,65.0,3.7,16.0,365.0,606.61,496.71
2016,11,18,14,45,773.0,62.0,3.5,16.0,327.0,553.99,453.98
2016,11,18,15,0,745.0,59.0,3.3,16.0,289.0,501.36,410.2
2016,11,18,15,15,703.5,55.0,2.9,15.0,247.0,440.97,360.01
2016,11,18,15,30,662.0,51.0,2.5,14.0,205.0,382.54,309.76
2016,11,18,15,45,596.5,45.0,2.1,13.5,162.0,314.29,249.75
2016,11,18,16,0,531.0,39.0,1.7,13.0,119.0,254.52,195.48
2016,11,18,16,15,417.0,30.0,1.65,12.0,79.5,179.59,128.78
2016,11,18,16,30,303.0,21.0,1.6,11.0,40.0,111.44,41.69
2016,11,18,16,45,151.5,10.5,1.6,10.5,20.0,40.95,0.0
2016,11,18,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
