Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,3.0,3.75,11.0,3.0,2.77,0.0
2016,11,19,7,30,0.0,6.0,3.7,11.0,6.0,5.55,0.0
2016,11,19,7,45,0.0,10.0,3.65,11.0,10.0,9.26,2.16
2016,11,19,8,0,0.0,14.0,3.6,11.0,14.0,12.97,5.48
2016,11,19,8,15,0.0,18.5,3.55,11.0,18.5,17.14,9.19
2016,11,19,8,30,0.0,23.0,3.5,11.0,23.0,21.32,12.88
2016,11,19,8,45,0.0,27.0,3.45,11.5,27.0,25.04,16.09
2016,11,19,9,0,0.0,31.0,3.4,12.0,31.0,28.77,19.26
2016,11,19,9,15,2.5,84.5,3.5,12.0,85.5,81.39,64.44
2016,11,19,9,30,5.0,138.0,3.6,12.0,140.0,139.45,113.47
2016,11,19,9,45,2.5,103.5,3.7,12.5,104.5,100.22,79.93
2016,11,19,10,0,0.0,69.0,3.8,13.0,69.0,64.2,49.16
2016,11,19,10,15,0.0,97.5,3.8,13.0,97.5,91.77,72.39
2016,11,19,10,30,0.0,126.0,3.8,13.0,126.0,120.65,96.46
2016,11,19,10,45,0.0,137.0,3.85,13.5,137.0,131.81,105.4
2016,11,19,11,0,0.0,148.0,3.9,14.0,148.0,143.08,114.41
2016,11,19,11,15,0.0,126.0,3.9,14.0,126.0,120.09,95.28
2016,11,19,11,30,0.0,104.0,3.9,14.0,104.0,97.8,76.71
2016,11,19,11,45,26.5,166.0,3.9,14.0,180.5,193.54,156.9
2016,11,19,12,0,53.0,228.0,3.9,14.0,257.0,288.63,234.66
2016,11,19,12,15,26.5,132.5,3.85,14.0,147.0,156.2,126.01
2016,11,19,12,30,0.0,37.0,3.8,14.0,37.0,34.39,23.49
2016,11,19,12,45,0.0,83.0,3.8,14.5,83.0,77.3,59.6
2016,11,19,13,0,0.0,129.0,3.8,15.0,129.0,123.44,97.9
2016,11,19,13,15,0.0,121.0,3.75,15.0,121.0,115.42,91.31
2016,11,19,13,30,0.0,113.0,3.7,15.0,113.0,107.46,84.83
2016,11,19,13,45,0.0,100.5,3.65,15.0,100.5,94.97,74.55
2016,11,19,14,0,0.0,88.0,3.6,15.0,88.0,82.59,64.31
2016,11,19,14,15,0.0,103.0,3.45,14.5,103.0,98.31,77.79
2016,11,19,14,30,0.0,118.0,3.3,14.0,118.0,115.07,92.15
2016,11,19,14,45,0.0,105.5,3.15,14.0,105.5,102.64,81.79
2016,11,19,15,0,0.0,93.0,3.0,14.0,93.0,90.28,71.43
2016,11,19,15,15,0.0,79.0,2.65,13.5,79.0,76.36,59.72
2016,11,19,15,30,0.0,65.0,2.3,13.0,65.0,62.48,47.87
2016,11,19,15,45,0.0,51.0,2.0,13.0,51.0,48.63,35.78
2016,11,19,16,0,0.0,37.0,1.7,13.0,37.0,34.75,23.59
2016,11,19,16,15,0.0,24.5,1.6,12.5,24.5,22.75,12.78
2016,11,19,16,30,0.0,12.0,1.5,12.0,12.0,11.12,0.0
2016,11,19,16,45,0.0,6.0,1.45,12.0,6.0,5.72,0.0
2016,11,19,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,11.0,1.3,10.5,11.0,10.2,0.0
2016,11,20,7,30,0.0,22.0,1.4,11.0,22.0,20.43,10.3
2016,11,20,7,45,0.0,36.0,1.5,11.5,36.0,34.18,23.07
2016,11,20,8,0,0.0,50.0,1.6,12.0,50.0,48.08,35.35
2016,11,20,8,15,0.0,64.5,1.7,12.0,64.5,62.49,48.0
2016,11,20,8,30,0.0,79.0,1.8,12.0,79.0,76.9,60.51
2016,11,20,8,45,0.0,93.0,1.95,12.5,93.0,90.8,72.28
2016,11,20,9,0,0.0,107.0,2.1,13.0,107.0,104.77,83.92
2016,11,20,9,15,0.0,112.0,2.0,13.0,112.0,108.98,87.32
2016,11,20,9,30,0.0,117.0,1.9,13.0,117.0,113.39,90.87
2016,11,20,9,45,0.0,120.0,1.85,13.0,120.0,115.82,92.73
2016,11,20,10,0,0.0,123.0,1.8,13.0,123.0,118.4,94.7
2016,11,20,10,15,0.0,92.0,1.75,13.0,92.0,86.29,67.67
2016,11,20,10,30,0.0,61.0,1.7,13.0,61.0,56.74,42.71
2016,11,20,10,45,0.0,53.0,1.65,13.0,53.0,49.29,36.37
2016,11,20,11,0,0.0,45.0,1.6,13.0,45.0,41.83,30.02
2016,11,20,11,15,0.0,29.0,1.65,13.0,29.0,26.94,17.35
2016,11,20,11,30,0.0,13.0,1.7,13.0,13.0,12.07,4.66
2016,11,20,11,45,28.0,120.5,1.8,13.0,135.5,144.51,117.11
2016,11,20,12,0,56.0,228.0,1.9,13.0,258.0,291.4,236.69
2016,11,20,12,15,28.0,186.5,1.9,13.0,201.5,218.47,176.68
2016,11,20,12,30,0.0,145.0,1.9,13.0,145.0,139.78,111.59
2016,11,20,12,45,71.0,186.5,1.95,13.0,222.0,253.88,207.7
2016,11,20,13,0,142.0,228.0,2.0,13.0,299.0,373.18,304.39
2016,11,20,13,15,71.0,141.5,1.9,13.0,177.0,200.67,164.16
2016,11,20,13,30,0.0,55.0,1.8,13.0,55.0,51.14,37.91
2016,11,20,13,45,2.5,100.5,1.75,13.0,101.5,96.86,76.83
2016,11,20,14,0,5.0,146.0,1.7,13.0,148.0,147.21,119.0
2016,11,20,14,15,2.5,97.0,1.5,13.0,98.0,93.84,74.36
2016,11,20,14,30,0.0,48.0,1.3,13.0,48.0,44.6,32.7
2016,11,20,14,45,0.0,43.0,1.15,13.0,43.0,39.94,28.8
2016,11,20,15,0,0.0,38.0,1.0,13.0,38.0,35.28,24.83
2016,11,20,15,15,0.0,32.0,0.85,12.5,32.0,29.69,20.05
2016,11,20,15,30,0.0,26.0,0.7,12.0,26.0,24.11,15.22
2016,11,20,15,45,0.0,20.5,0.55,12.0,20.5,19.0,10.7
2016,11,20,16,0,0.0,15.0,0.4,12.0,15.0,13.89,6.14
2016,11,20,16,15,0.0,10.0,0.35,11.5,10.0,9.26,1.88
2016,11,20,16,30,0.0,5.0,0.3,11.0,5.0,4.62,0.0
2016,11,20,16,45,0.0,2.5,0.3,11.0,2.5,2.38,0.0
2016,11,20,17,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,183.0,14.0,1.25,7.5,30.0,66.14,0.0
2016,11,21,7,30,366.0,28.0,1.4,8.0,60.0,154.6,103.99
2016,11,21,7,45,465.5,35.0,1.55,9.0,100.5,217.32,166.35
2016,11,21,8,0,565.0,42.0,1.7,10.0,141.0,287.1,228.68
2016,11,21,8,15,622.0,47.5,1.8,10.0,183.0,348.49,284.3
2016,11,21,8,30,679.0,53.0,1.9,10.0,225.0,413.96,341.91
2016,11,21,8,45,719.5,55.5,2.0,10.5,265.5,470.67,390.34
2016,11,21,9,0,760.0,58.0,2.1,11.0,306.0,528.9,438.43
2016,11,21,9,15,785.0,61.0,2.15,11.0,342.0,579.15,479.4
2016,11,21,9,30,810.0,64.0,2.2,11.0,378.0,628.94,518.97
2016,11,21,9,45,817.0,68.5,2.25,11.5,406.5,667.18,546.64
2016,11,21,10,0,824.0,73.0,2.3,12.0,435.0,703.14,571.84
2016,11,21,10,15,836.5,75.0,2.3,12.5,459.5,737.75,595.39
2016,11,21,10,30,849.0,77.0,2.3,13.0,484.0,769.98,616.9
2016,11,21,10,45,857.5,77.5,2.3,13.5,502.0,794.57,632.64
2016,11,21,11,0,866.0,78.0,2.3,14.0,520.0,816.19,646.24
2016,11,21,11,15,871.0,79.0,2.3,14.0,530.0,832.41,657.2
2016,11,21,11,30,876.0,80.0,2.3,14.0,540.0,838.25,660.88
2016,11,21,11,45,878.0,79.5,2.3,14.0,543.0,843.32,664.26
2016,11,21,12,0,880.0,79.0,2.3,14.0,546.0,844.95,665.35
2016,11,21,12,15,878.5,79.0,2.25,14.0,541.0,840.8,662.08
2016,11,21,12,30,877.0,79.0,2.2,14.0,536.0,833.23,656.57
2016,11,21,12,45,877.5,76.0,2.2,14.5,524.5,820.22,646.57
2016,11,21,13,0,878.0,73.0,2.2,15.0,513.0,803.83,634.33
2016,11,21,13,15,869.5,72.0,2.15,15.0,493.0,779.51,617.27
2016,11,21,13,30,861.0,71.0,2.1,15.0,473.0,758.45,602.66
2016,11,21,13,45,846.0,69.5,2.1,15.0,446.0,722.86,577.72
2016,11,21,14,0,831.0,68.0,2.1,15.0,419.0,685.12,551.05
2016,11,21,14,15,415.5,40.5,2.0,14.5,216.0,341.34,284.36
2016,11,21,14,30,0.0,13.0,1.9,14.0,13.0,12.05,4.66
2016,11,21,14,45,0.0,11.5,1.8,14.0,11.5,10.66,3.53
2016,11,21,15,0,0.0,10.0,1.7,14.0,10.0,9.26,2.34
2016,11,21,15,15,322.0,30.0,1.45,13.5,103.0,212.6,176.73
2016,11,21,15,30,644.0,50.0,1.2,13.0,196.0,371.86,300.6
2016,11,21,15,45,573.5,44.5,1.0,12.5,154.0,306.2,241.87
2016,11,21,16,0,503.0,39.0,0.8,12.0,112.0,243.87,186.24
2016,11,21,16,15,384.0,30.0,0.85,11.5,74.0,169.2,119.61
2016,11,21,16,30,265.0,21.0,0.9,11.0,36.0,100.54,22.93
2016,11,21,16,45,132.5,10.5,0.95,10.5,18.0,37.07,0.0
2016,11,21,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,15,157.5,14.5,1.05,7.5,28.0,51.27,0.0
2016,11,22,7,30,315.0,29.0,1.1,8.0,56.0,139.22,91.44
2016,11,22,7,45,413.5,38.0,1.2,8.5,95.5,201.56,154.05
2016,11,22,8,0,512.0,47.0,1.3,9.0,135.0,273.36,217.97
2016,11,22,8,15,572.5,53.0,1.3,9.5,176.5,334.0,271.97
2016,11,22,8,30,633.0,59.0,1.3,10.0,218.0,399.28,328.16
2016,11,22,8,45,534.5,83.0,1.35,10.5,233.0,402.68,332.93
2016,11,22,9,0,436.0,107.0,1.4,11.0,248.0,393.42,326.17
2016,11,22,9,15,463.5,113.0,1.4,11.0,277.5,435.57,361.06
2016,11,22,9,30,491.0,119.0,1.4,11.0,307.0,478.49,395.38
2016,11,22,9,45,511.5,126.0,1.45,11.5,336.0,518.14,425.81
2016,11,22,10,0,532.0,133.0,1.5,12.0,365.0,557.44,455.35
2016,11,22,10,15,525.5,143.0,1.5,12.0,383.0,579.27,471.22
2016,11,22,10,30,519.0,153.0,1.5,12.0,401.0,598.86,485.32
2016,11,22,10,45,522.0,159.0,1.55,12.5,416.0,619.1,499.46
2016,11,22,11,0,525.0,165.0,1.6,13.0,431.0,637.42,512.03
2016,11,22,11,15,504.5,174.5,1.6,13.0,434.0,638.39,511.81
2016,11,22,11,30,484.0,184.0,1.6,13.0,437.0,636.83,509.91
2016,11,22,11,45,467.5,189.0,1.6,13.0,434.5,631.13,505.2
2016,11,22,12,0,451.0,194.0,1.6,13.0,432.0,623.35,499.04
2016,11,22,12,15,459.5,190.0,1.55,13.0,430.0,624.33,499.81
2016,11,22,12,30,468.0,186.0,1.5,13.0,428.0,623.29,499.03
2016,11,22,12,45,524.0,165.0,1.45,13.0,430.5,639.35,512.26
2016,11,22,13,0,580.0,144.0,1.4,13.0,433.0,656.74,526.04
2016,11,22,13,15,425.0,170.0,1.35,13.0,377.0,549.0,442.37
2016,11,22,13,30,270.0,196.0,1.3,13.0,321.0,439.46,356.24
2016,11,22,13,45,388.0,163.5,1.3,13.0,332.5,492.43,400.72
2016,11,22,14,0,506.0,131.0,1.3,13.0,344.0,526.28,428.66
2016,11,22,14,15,493.0,121.5,1.15,12.5,315.5,489.27,399.65
2016,11,22,14,30,480.0,112.0,1.0,12.0,287.0,451.58,370.15
2016,11,22,14,45,450.5,106.0,0.9,12.0,256.0,407.69,334.51
2016,11,22,15,0,421.0,100.0,0.8,12.0,225.0,364.93,299.07
2016,11,22,15,15,393.0,88.0,0.8,11.5,191.5,317.43,259.97
2016,11,22,15,30,365.0,76.0,0.8,11.0,158.0,271.64,220.98
2016,11,22,15,45,326.5,62.0,0.8,11.0,124.0,221.12,176.67
2016,11,22,16,0,288.0,48.0,0.8,11.0,90.0,174.01,134.29
2016,11,22,16,15,210.5,34.5,0.85,10.5,59.0,119.23,84.64
2016,11,22,16,30,133.0,21.0,0.9,10.0,28.0,65.71,10.1
2016,11,22,16,45,66.5,10.5,0.95,10.0,14.0,23.6,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,15,114.5,16.0,1.25,7.5,25.5,42.24,0.0
2016,11,23,7,30,229.0,32.0,1.2,8.0,51.0,116.5,74.46
2016,11,23,7,45,330.5,43.5,1.2,8.5,89.0,177.17,135.28
2016,11,23,8,0,432.0,55.0,1.2,9.0,127.0,248.48,198.15
2016,11,23,8,15,499.0,62.5,1.35,9.5,168.5,310.1,252.83
2016,11,23,8,30,566.0,70.0,1.5,10.0,210.0,376.97,310.66
2016,11,23,8,45,609.0,75.5,1.65,10.5,249.0,433.52,358.82
2016,11,23,9,0,652.0,81.0,1.8,11.0,288.0,492.15,407.27
2016,11,23,9,15,683.0,84.5,1.85,11.0,324.0,542.68,448.44
2016,11,23,9,30,714.0,88.0,1.9,11.0,360.0,593.45,488.82
2016,11,23,9,45,744.0,88.5,2.0,11.5,392.0,639.84,524.39
2016,11,23,10,0,774.0,89.0,2.1,12.0,424.0,685.56,557.88
2016,11,23,10,15,467.0,150.0,2.15,12.0,355.5,542.42,444.36
2016,11,23,10,30,160.0,211.0,2.2,12.0,287.0,363.67,298.0
2016,11,23,10,45,112.5,214.0,2.3,12.0,268.5,332.04,272.2
2016,11,23,11,0,65.0,217.0,2.4,12.0,250.0,285.84,233.67
2016,11,23,11,15,452.5,155.5,2.4,12.0,390.5,572.36,470.5
2016,11,23,11,30,840.0,94.0,2.4,12.0,531.0,828.81,662.62
2016,11,23,11,45,608.0,151.5,2.45,12.5,468.5,709.59,571.54
2016,11,23,12,0,376.0,209.0,2.5,13.0,406.0,563.96,456.87
2016,11,23,12,15,611.0,150.0,2.5,13.0,466.5,708.93,572.63
2016,11,23,12,30,846.0,91.0,2.5,13.0,527.0,826.23,657.93
2016,11,23,12,45,838.5,90.5,2.55,13.0,514.0,810.07,645.9
2016,11,23,13,0,831.0,90.0,2.6,13.0,501.0,790.82,632.9
2016,11,23,13,15,821.0,88.5,2.65,13.0,481.5,765.47,615.44
2016,11,23,13,30,811.0,87.0,2.7,13.0,462.0,737.42,595.93
2016,11,23,13,45,797.5,84.5,2.8,13.0,435.5,703.12,571.83
2016,11,23,14,0,784.0,82.0,2.9,13.0,409.0,666.72,545.83
2016,11,23,14,15,762.0,79.0,2.8,12.5,376.5,622.14,512.46
2016,11,23,14,30,740.0,76.0,2.7,12.0,344.0,579.83,479.36
2016,11,23,14,45,709.5,72.0,2.6,12.0,307.0,527.34,436.56
2016,11,23,15,0,679.0,68.0,2.5,12.0,270.0,475.23,393.0
2016,11,23,15,15,631.5,63.0,2.15,11.5,229.0,414.0,340.94
2016,11,23,15,30,584.0,58.0,1.8,11.0,188.0,355.47,289.74
2016,11,23,15,45,511.5,51.0,1.5,10.5,146.5,287.48,229.94
2016,11,23,16,0,439.0,44.0,1.2,10.0,105.0,225.62,174.27
2016,11,23,16,15,314.5,33.0,1.2,9.5,68.5,150.5,106.74
2016,11,23,16,30,190.0,22.0,1.2,9.0,32.0,81.52,9.12
2016,11,23,16,45,95.0,11.0,1.2,8.5,16.0,29.92,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,124.5,15.5,0.85,4.0,25.0,43.87,0.0
2016,11,24,7,30,249.0,31.0,0.9,4.0,50.0,118.43,73.81
2016,11,24,7,45,360.0,41.5,0.95,4.5,90.0,184.61,142.13
2016,11,24,8,0,471.0,52.0,1.0,5.0,130.0,259.89,209.29
2016,11,24,8,15,537.5,59.0,1.0,5.5,172.0,322.37,265.19
2016,11,24,8,30,604.0,66.0,1.0,6.0,214.0,390.01,323.78
2016,11,24,8,45,654.5,70.0,1.05,6.5,255.0,450.38,374.99
2016,11,24,9,0,705.0,74.0,1.1,7.0,296.0,513.35,426.59
2016,11,24,9,15,734.0,77.5,1.2,7.5,332.5,564.53,467.69
2016,11,24,9,30,763.0,81.0,1.3,8.0,369.0,615.71,507.71
2016,11,24,9,45,788.0,82.5,1.4,8.5,401.0,657.85,540.03
2016,11,24,10,0,813.0,84.0,1.5,9.0,433.0,702.52,572.18
2016,11,24,10,15,827.0,86.0,1.5,9.5,458.0,738.08,596.12
2016,11,24,10,30,841.0,88.0,1.5,10.0,483.0,771.34,618.12
2016,11,24,10,45,851.0,88.5,1.5,10.5,501.5,797.14,634.53
2016,11,24,11,0,861.0,89.0,1.5,11.0,520.0,820.04,648.83
2016,11,24,11,15,866.0,90.0,1.35,11.0,530.5,836.37,657.78
2016,11,24,11,30,871.0,91.0,1.2,11.0,541.0,849.39,664.3
2016,11,24,11,45,873.5,90.5,1.1,11.5,543.5,855.14,665.24
2016,11,24,12,0,876.0,90.0,1.0,12.0,546.0,857.41,663.9
2016,11,24,12,15,873.5,90.0,1.0,12.0,541.0,852.61,660.67
2016,11,24,12,30,871.0,90.0,1.0,12.0,536.0,844.35,655.3
2016,11,24,12,45,866.0,89.0,1.0,12.5,523.5,829.46,644.33
2016,11,24,13,0,861.0,88.0,1.0,13.0,511.0,811.32,631.29
2016,11,24,13,15,787.0,91.0,1.0,13.0,466.5,740.72,582.4
2016,11,24,13,30,713.0,94.0,1.0,13.0,422.0,673.96,535.88
2016,11,24,13,45,762.0,87.5,1.0,13.0,419.5,679.62,541.6
2016,11,24,14,0,811.0,81.0,1.0,13.0,417.0,683.85,545.48
2016,11,24,14,15,789.0,78.0,0.9,13.0,384.0,638.52,511.26
2016,11,24,14,30,767.0,75.0,0.8,13.0,351.0,592.05,475.35
2016,11,24,14,45,735.5,71.5,0.75,13.0,313.0,541.88,436.13
2016,11,24,15,0,704.0,68.0,0.7,13.0,275.0,488.83,393.66
2016,11,24,15,15,657.0,62.5,0.65,12.5,233.5,426.26,343.16
2016,11,24,15,30,610.0,57.0,0.6,12.0,192.0,366.31,292.98
2016,11,24,15,45,536.5,50.0,0.6,11.5,149.5,296.74,233.89
2016,11,24,16,0,463.0,43.0,0.6,11.0,107.0,233.37,178.26
2016,11,24,16,15,337.5,32.0,0.65,10.5,69.5,156.79,109.83
2016,11,24,16,30,212.0,21.0,0.7,10.0,32.0,86.13,4.8
2016,11,24,16,45,106.0,10.5,0.8,9.5,16.0,31.73,0.0
2016,11,24,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,7,15,4.0,13.0,0.95,5.5,13.0,13.32,0.0
2016,11,25,7,30,8.0,26.0,0.9,6.0,26.0,30.04,14.96
2016,11,25,7,45,34.0,43.0,0.9,6.5,48.0,58.7,43.17
2016,11,25,8,0,60.0,60.0,0.9,7.0,70.0,94.31,74.72
2016,11,25,8,15,73.0,78.5,1.05,7.0,93.5,123.74,101.14
2016,11,25,8,30,86.0,97.0,1.2,7.0,117.0,154.28,128.27
2016,11,25,8,45,94.5,114.0,1.35,7.5,140.0,181.57,151.97
2016,11,25,9,0,103.0,131.0,1.5,8.0,163.0,209.53,175.78
2016,11,25,9,15,112.5,144.5,1.4,8.5,183.5,234.28,196.29
2016,11,25,9,30,122.0,158.0,1.3,9.0,204.0,259.66,216.87
2016,11,25,9,45,97.5,169.5,1.2,9.5,208.0,249.39,207.18
2016,11,25,10,0,73.0,181.0,1.1,10.0,212.0,247.08,203.95
2016,11,25,10,15,185.0,187.5,1.0,10.5,272.5,350.43,289.2
2016,11,25,10,30,297.0,194.0,0.9,11.0,333.0,460.53,375.52
2016,11,25,10,45,158.0,190.0,0.8,11.5,264.5,338.79,275.7
2016,11,25,11,0,19.0,186.0,0.7,12.0,196.0,200.34,161.17
2016,11,25,11,15,80.0,210.0,0.65,12.0,251.5,290.14,235.53
2016,11,25,11,30,141.0,234.0,0.6,12.0,307.0,383.34,308.8
2016,11,25,11,45,95.5,226.0,0.55,12.5,276.0,322.99,259.29
2016,11,25,12,0,50.0,218.0,0.5,13.0,245.0,275.29,220.36
2016,11,25,12,15,117.0,224.5,0.45,13.0,285.0,351.99,282.32
2016,11,25,12,30,184.0,231.0,0.4,13.0,325.0,414.68,331.09
2016,11,25,12,45,214.5,222.5,0.4,13.0,329.5,427.44,341.13
2016,11,25,13,0,245.0,214.0,0.4,13.0,334.0,451.49,359.94
2016,11,25,13,15,326.5,191.5,0.35,13.0,345.0,483.51,385.63
2016,11,25,13,30,408.0,169.0,0.3,13.0,356.0,523.6,416.41
2016,11,25,13,45,294.0,173.0,0.3,13.0,304.0,422.25,338.27
2016,11,25,14,0,180.0,177.0,0.3,13.0,252.0,327.88,264.6
2016,11,25,14,15,228.5,158.5,0.3,12.5,245.5,343.57,279.28
2016,11,25,14,30,277.0,140.0,0.3,12.0,239.0,344.39,281.06
2016,11,25,14,45,258.0,128.5,0.3,12.0,213.0,309.16,252.6
2016,11,25,15,0,239.0,117.0,0.3,12.0,187.0,274.91,224.63
2016,11,25,15,15,221.0,101.0,0.4,11.5,158.5,236.72,193.52
2016,11,25,15,30,203.0,85.0,0.5,11.0,130.0,199.78,162.35
2016,11,25,15,45,179.5,68.0,0.6,11.0,101.0,160.65,128.16
2016,11,25,16,0,156.0,51.0,0.7,11.0,72.0,123.57,94.96
2016,11,25,16,15,78.0,36.0,0.75,10.5,46.5,69.3,47.53
2016,11,25,16,30,0.0,21.0,0.8,10.0,21.0,20.93,0.0
2016,11,25,16,45,0.0,10.5,0.85,9.5,10.5,10.01,0.0
2016,11,25,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.5,2.35,8.0,7.5,7.15,0.0
2016,11,26,7,30,0.0,15.0,2.4,8.0,15.0,13.91,3.39
2016,11,26,7,45,0.0,28.5,2.5,8.0,28.5,26.53,16.53
2016,11,26,8,0,0.0,42.0,2.6,8.0,42.0,40.01,28.73
2016,11,26,8,15,0.0,57.0,2.65,8.0,57.0,55.08,42.18
2016,11,26,8,30,0.0,72.0,2.7,8.0,72.0,70.12,55.5
2016,11,26,8,45,0.0,86.5,2.8,8.5,86.5,84.63,68.08
2016,11,26,9,0,0.0,101.0,2.9,9.0,101.0,99.2,80.51
2016,11,26,9,15,0.0,114.0,2.9,9.0,114.0,112.17,91.55
2016,11,26,9,30,0.0,127.0,2.9,9.0,127.0,125.25,102.56
2016,11,26,9,45,0.0,124.5,2.95,9.0,124.5,121.4,99.1
2016,11,26,10,0,0.0,122.0,3.0,9.0,122.0,117.95,96.02
2016,11,26,10,15,13.0,151.0,3.0,9.0,157.0,158.27,130.43
2016,11,26,10,30,26.0,180.0,3.0,9.0,192.0,199.92,165.52
2016,11,26,10,45,24.5,184.5,3.05,9.0,196.5,203.48,168.17
2016,11,26,11,0,23.0,189.0,3.1,9.0,201.0,207.06,170.95
2016,11,26,11,15,42.5,204.5,3.2,9.0,226.5,252.93,209.49
2016,11,26,11,30,62.0,220.0,3.3,9.0,252.0,287.87,238.67
2016,11,26,11,45,181.0,220.5,3.45,9.5,313.5,400.53,333.48
2016,11,26,12,0,300.0,221.0,3.6,10.0,375.0,513.88,425.85
2016,11,26,12,15,159.5,206.0,3.7,10.0,288.0,364.72,303.03
2016,11,26,12,30,19.0,191.0,3.8,10.0,201.0,205.74,168.77
2016,11,26,12,45,77.5,205.0,3.95,10.0,243.5,282.01,234.32
2016,11,26,13,0,136.0,219.0,4.1,10.0,286.0,357.92,298.09
2016,11,26,13,15,288.0,190.5,4.05,10.0,324.0,452.1,378.46
2016,11,26,13,30,440.0,162.0,4.0,10.0,362.0,539.51,451.38
2016,11,26,13,45,320.5,168.5,3.95,10.0,310.0,436.09,365.95
2016,11,26,14,0,201.0,175.0,3.9,10.0,258.0,340.26,285.74
2016,11,26,14,15,185.0,165.0,3.8,10.0,236.5,312.11,262.51
2016,11,26,14,30,169.0,155.0,3.7,10.0,215.0,284.71,239.44
2016,11,26,14,45,158.0,139.0,3.6,10.0,190.5,253.62,213.16
2016,11,26,15,0,147.0,123.0,3.5,10.0,166.0,223.16,187.01
2016,11,26,15,15,131.5,105.5,3.4,9.5,140.0,189.19,157.73
2016,11,26,15,30,116.0,88.0,3.3,9.0,114.0,156.45,128.95
2016,11,26,15,45,89.0,70.0,3.2,9.0,87.5,119.57,96.11
2016,11,26,16,0,62.0,52.0,3.1,9.0,61.0,85.16,65.37
2016,11,26,16,15,31.0,34.5,3.05,9.0,39.0,47.98,31.83
2016,11,26,16,30,0.0,17.0,3.0,9.0,17.0,16.09,0.0
2016,11,26,16,45,0.0,8.5,3.0,9.0,8.5,8.1,0.0
2016,11,26,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,125.5,13.0,2.55,7.5,22.0,40.95,0.0
2016,11,27,7,30,251.0,26.0,2.7,8.0,44.0,110.72,55.96
2016,11,27,7,45,375.5,35.0,2.9,8.5,82.5,181.04,135.62
2016,11,27,8,0,500.0,44.0,3.1,9.0,121.0,259.61,206.25
2016,11,27,8,15,567.0,50.0,3.2,9.0,163.0,321.7,263.32
2016,11,27,8,30,634.0,56.0,3.3,9.0,205.0,389.08,323.75
2016,11,27,8,45,682.5,59.5,3.45,9.5,245.5,448.44,375.77
2016,11,27,9,0,731.0,63.0,3.6,10.0,286.0,507.43,426.06
2016,11,27,9,15,759.5,66.0,3.6,10.0,322.0,558.52,468.99
2016,11,27,9,30,788.0,69.0,3.6,10.0,358.0,609.47,510.68
2016,11,27,9,45,743.0,78.0,3.6,10.5,369.0,616.61,515.36
2016,11,27,10,0,698.0,87.0,3.6,11.0,380.0,622.05,518.22
2016,11,27,10,15,779.5,80.5,3.45,11.0,425.5,691.03,570.5
2016,11,27,10,30,861.0,74.0,3.3,11.0,471.0,764.61,624.62
2016,11,27,10,45,870.0,74.5,3.15,11.5,489.0,789.97,640.37
2016,11,27,11,0,879.0,75.0,3.0,12.0,507.0,805.71,649.15
2016,11,27,11,15,883.5,75.5,2.8,12.0,517.5,821.18,658.62
2016,11,27,11,30,888.0,76.0,2.6,12.0,528.0,833.37,665.6
2016,11,27,11,45,888.0,76.5,2.45,12.5,530.5,838.45,666.59
2016,11,27,12,0,888.0,77.0,2.3,13.0,533.0,840.07,665.2
2016,11,27,12,15,885.0,77.0,2.2,13.0,528.0,835.14,660.89
2016,11,27,12,30,882.0,77.0,2.1,13.0,523.0,826.79,654.33
2016,11,27,12,45,777.5,95.0,2.05,13.0,481.5,761.16,606.93
2016,11,27,13,0,673.0,113.0,2.0,13.0,440.0,692.13,556.87
2016,11,27,13,15,561.0,136.0,1.9,13.0,401.0,612.89,496.94
2016,11,27,13,30,449.0,159.0,1.8,13.0,362.0,542.52,441.38
2016,11,27,13,45,411.5,155.0,1.7,13.0,333.0,498.46,407.18
2016,11,27,14,0,374.0,151.0,1.6,13.0,304.0,454.94,372.78
2016,11,27,14,15,312.0,146.0,1.5,12.5,267.0,384.3,316.97
2016,11,27,14,30,250.0,141.0,1.4,12.0,230.0,328.55,271.91
2016,11,27,14,45,231.5,129.0,1.35,12.0,204.0,294.13,243.65
2016,11,27,15,0,213.0,117.0,1.3,12.0,178.0,260.72,215.57
2016,11,27,15,15,196.5,100.5,1.15,11.5,150.5,223.88,184.4
2016,11,27,15,30,180.0,84.0,1.0,11.0,123.0,188.17,153.48
2016,11,27,15,45,154.0,67.0,0.9,10.5,95.5,149.14,119.25
2016,11,27,16,0,128.0,50.0,0.8,10.0,68.0,112.44,86.5
2016,11,27,16,15,64.0,34.5,0.85,9.5,43.5,63.16,42.82
2016,11,27,16,30,0.0,19.0,0.9,9.0,19.0,18.55,0.0
2016,11,27,16,45,0.0,9.5,1.0,9.0,9.5,9.05,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,58.5,13.0,1.1,9.0,17.0,25.58,0.0
2016,11,28,7,30,117.0,26.0,1.3,9.0,34.0,72.54,31.94
2016,11,28,7,45,192.5,40.5,1.5,9.5,65.0,125.47,93.08
2016,11,28,8,0,268.0,55.0,1.7,10.0,96.0,180.92,142.93
2016,11,28,8,15,311.5,68.5,1.9,10.0,130.0,228.84,186.37
2016,11,28,8,30,355.0,82.0,2.1,10.0,164.0,280.57,232.43
2016,11,28,8,45,390.0,92.5,2.3,10.0,198.0,327.7,273.96
2016,11,28,9,0,425.0,103.0,2.5,10.0,232.0,377.03,316.5
2016,11,28,9,15,463.5,106.0,2.6,10.0,262.5,421.52,354.32
2016,11,28,9,30,502.0,109.0,2.7,10.0,293.0,467.6,392.76
2016,11,28,9,45,478.0,125.0,2.85,10.5,311.5,487.74,408.12
2016,11,28,10,0,454.0,141.0,3.0,11.0,330.0,504.64,420.57
2016,11,28,10,15,413.5,158.5,3.05,11.0,338.5,507.98,422.21
2016,11,28,10,30,373.0,176.0,3.1,11.0,347.0,495.49,411.48
2016,11,28,10,45,469.5,161.0,3.2,11.0,384.5,574.23,475.41
2016,11,28,11,0,566.0,146.0,3.3,11.0,422.0,642.04,529.68
2016,11,28,11,15,565.5,149.5,3.4,11.0,430.0,653.3,538.02
2016,11,28,11,30,565.0,153.0,3.5,11.0,438.0,662.32,545.0
2016,11,28,11,45,482.0,175.5,3.6,11.5,420.0,623.05,511.93
2016,11,28,12,0,399.0,198.0,3.7,12.0,402.0,567.49,466.59
2016,11,28,12,15,579.5,157.5,3.7,12.0,450.5,681.8,559.15
2016,11,28,12,30,760.0,117.0,3.7,12.0,499.0,784.76,637.46
2016,11,28,12,45,625.0,140.5,3.75,12.0,449.5,693.81,568.37
2016,11,28,13,0,490.0,164.0,3.8,12.0,400.0,599.42,493.93
2016,11,28,13,15,505.5,153.0,3.8,12.0,388.5,589.38,487.35
2016,11,28,13,30,521.0,142.0,3.8,12.0,377.0,576.77,478.18
2016,11,28,13,45,492.0,144.5,3.8,12.0,356.0,544.87,452.65
2016,11,28,14,0,463.0,147.0,3.8,12.0,335.0,512.65,426.67
2016,11,28,14,15,278.0,147.0,3.65,12.0,257.0,362.75,303.21
2016,11,28,14,30,93.0,147.0,3.5,12.0,179.0,217.43,180.42
2016,11,28,14,45,356.0,111.5,3.4,12.0,216.5,357.05,299.65
2016,11,28,15,0,619.0,76.0,3.3,12.0,254.0,450.05,374.91
2016,11,28,15,15,568.0,70.0,2.85,11.5,214.5,388.76,321.69
2016,11,28,15,30,517.0,64.0,2.4,11.0,175.0,330.5,270.45
2016,11,28,15,45,458.5,54.0,2.0,10.5,136.5,268.59,215.34
2016,11,28,16,0,400.0,44.0,1.6,10.0,98.0,211.61,163.37
2016,11,28,16,15,200.0,36.0,1.5,9.5,63.0,119.3,83.15
2016,11,28,16,30,0.0,28.0,1.4,9.0,28.0,30.91,0.0
2016,11,28,16,45,0.0,14.0,1.3,8.5,14.0,13.34,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
