Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,29,7,15,203.5,10.0,2.1,4.5,22.5,55.04,0.0
2016,11,29,7,30,407.0,20.0,2.3,5.0,45.0,143.25,57.34
2016,11,29,7,45,511.5,26.5,2.5,5.5,84.5,212.09,157.52
2016,11,29,8,0,616.0,33.0,2.7,6.0,124.0,286.52,227.93
2016,11,29,8,15,675.0,37.0,2.75,6.5,166.5,348.08,285.55
2016,11,29,8,30,734.0,41.0,2.8,7.0,209.0,413.9,345.04
2016,11,29,8,45,770.5,44.0,2.85,7.5,249.0,466.82,392.32
2016,11,29,9,0,807.0,47.0,2.9,8.0,289.0,524.14,441.37
2016,11,29,9,15,831.5,49.5,2.75,8.0,325.0,574.4,483.29
2016,11,29,9,30,856.0,52.0,2.6,8.0,361.0,624.16,523.37
2016,11,29,9,45,872.0,53.5,2.5,8.5,392.0,666.0,553.96
2016,11,29,10,0,888.0,55.0,2.4,9.0,423.0,706.07,581.94
2016,11,29,10,15,899.0,56.5,2.3,9.5,447.5,740.41,604.97
2016,11,29,10,30,910.0,58.0,2.2,10.0,472.0,772.18,625.67
2016,11,29,10,45,916.0,59.0,2.15,10.5,489.5,796.62,641.06
2016,11,29,11,0,922.0,60.0,2.1,11.0,507.0,817.91,654.1
2016,11,29,11,15,926.0,60.5,2.1,11.0,517.5,833.65,664.76
2016,11,29,11,30,930.0,61.0,2.1,11.0,528.0,845.95,673.1
2016,11,29,11,45,929.0,62.0,2.15,11.5,531.0,851.23,675.79
2016,11,29,12,0,928.0,63.0,2.2,12.0,534.0,852.9,676.1
2016,11,29,12,15,658.5,129.0,2.25,12.0,462.0,719.1,578.98
2016,11,29,12,30,389.0,195.0,2.3,12.0,390.0,551.69,449.38
2016,11,29,12,45,640.5,132.0,2.35,12.0,444.0,696.22,565.72
2016,11,29,13,0,892.0,69.0,2.4,12.0,498.0,800.95,642.96
2016,11,29,13,15,883.5,68.0,2.4,12.0,478.5,777.21,625.21
2016,11,29,13,30,875.0,67.0,2.4,12.0,459.0,750.57,606.5
2016,11,29,13,45,861.0,65.5,2.4,12.0,433.0,716.57,582.2
2016,11,29,14,0,847.0,64.0,2.4,12.0,407.0,685.78,560.14
2016,11,29,14,15,827.5,62.0,2.35,12.0,375.0,642.89,528.25
2016,11,29,14,30,808.0,60.0,2.3,12.0,343.0,598.62,493.12
2016,11,29,14,45,780.5,57.0,2.25,12.0,306.0,547.3,451.53
2016,11,29,15,0,753.0,54.0,2.2,12.0,269.0,495.86,408.64
2016,11,29,15,15,710.0,50.0,1.9,11.5,228.5,435.57,357.28
2016,11,29,15,30,667.0,46.0,1.6,11.0,188.0,377.28,306.03
2016,11,29,15,45,597.5,40.5,1.3,10.5,146.5,308.77,245.37
2016,11,29,16,0,528.0,35.0,1.0,10.0,105.0,245.73,187.92
2016,11,29,16,15,403.0,26.0,1.0,9.5,67.5,168.31,115.63
2016,11,29,16,30,278.0,17.0,1.0,9.0,30.0,97.21,0.0
2016,11,29,16,45,139.0,8.5,1.05,8.5,15.0,36.92,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,7,15,120.0,11.0,1.0,7.0,18.5,37.07,0.0
2016,11,30,7,30,240.0,22.0,0.9,7.0,37.0,100.34,31.55
2016,11,30,7,45,349.0,32.0,0.85,7.5,73.0,166.76,122.04
2016,11,30,8,0,458.0,42.0,0.8,8.0,109.0,238.08,186.8
2016,11,30,8,15,527.0,48.5,0.8,8.0,149.0,298.98,241.64
2016,11,30,8,30,596.0,55.0,0.8,8.0,189.0,365.5,299.79
2016,11,30,8,45,640.0,59.5,0.85,8.5,228.0,421.66,347.8
2016,11,30,9,0,684.0,64.0,0.9,9.0,267.0,480.05,395.98
2016,11,30,9,15,714.5,67.5,0.95,9.0,302.5,527.8,435.19
2016,11,30,9,30,745.0,71.0,1.0,9.0,338.0,578.88,475.86
2016,11,30,9,45,411.5,122.5,1.1,9.5,272.0,437.85,362.32
2016,11,30,10,0,78.0,174.0,1.2,10.0,206.0,242.8,200.0
2016,11,30,10,15,80.0,185.0,1.2,10.0,219.5,258.35,213.49
2016,11,30,10,30,82.0,196.0,1.2,10.0,233.0,273.97,225.89
2016,11,30,10,45,48.5,187.0,1.25,10.5,209.0,237.27,194.55
2016,11,30,11,0,15.0,178.0,1.3,11.0,185.0,188.93,153.64
2016,11,30,11,15,7.5,146.5,1.35,11.0,150.0,148.37,120.04
2016,11,30,11,30,0.0,115.0,1.4,11.0,115.0,109.26,87.22
2016,11,30,11,45,0.0,136.0,1.5,11.0,136.0,130.93,105.4
2016,11,30,12,0,0.0,157.0,1.6,11.0,157.0,153.18,123.84
2016,11,30,12,15,19.0,179.5,1.7,11.0,189.0,193.37,157.76
2016,11,30,12,30,38.0,202.0,1.8,11.0,221.0,246.9,202.13
2016,11,30,12,45,24.0,185.5,1.95,11.0,197.5,204.34,166.93
2016,11,30,13,0,10.0,169.0,2.1,11.0,174.0,175.08,142.61
2016,11,30,13,15,6.0,159.5,2.15,11.0,163.0,161.92,131.78
2016,11,30,13,30,2.0,150.0,2.2,11.0,152.0,149.02,121.09
2016,11,30,13,45,1.0,110.5,2.25,11.0,111.5,106.49,85.52
2016,11,30,14,0,0.0,71.0,2.3,11.0,71.0,66.06,51.29
2016,11,30,14,15,0.0,65.5,2.15,11.0,65.5,60.93,47.0
2016,11,30,14,30,0.0,60.0,2.0,11.0,60.0,55.79,42.66
2016,11,30,14,45,0.0,53.5,1.9,11.0,53.5,49.73,37.49
2016,11,30,15,0,0.0,47.0,1.8,11.0,47.0,43.66,32.26
2016,11,30,15,15,276.0,53.0,1.6,10.5,111.5,214.69,179.62
2016,11,30,15,30,552.0,59.0,1.4,10.0,176.0,341.68,279.61
2016,11,30,15,45,464.5,52.0,1.25,9.5,135.5,269.34,215.56
2016,11,30,16,0,377.0,45.0,1.1,9.0,95.0,204.4,157.88
2016,11,30,16,15,256.0,32.5,1.1,8.5,60.5,132.43,91.68
2016,11,30,16,30,135.0,20.0,1.1,8.0,26.0,64.79,0.0
2016,11,30,16,45,67.5,10.0,1.15,8.0,13.0,23.57,0.0
2016,11,30,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,15,172.5,9.5,1.9,4.5,19.5,46.95,0.0
2016,12,1,7,30,345.0,19.0,2.1,5.0,39.0,122.53,28.45
2016,12,1,7,45,462.5,26.5,2.3,5.5,78.0,193.71,141.48
2016,12,1,8,0,580.0,34.0,2.5,6.0,117.0,271.13,214.62
2016,12,1,8,15,644.0,39.0,2.8,6.5,159.0,334.05,273.49
2016,12,1,8,30,708.0,44.0,3.1,7.0,201.0,401.79,334.99
2016,12,1,8,45,750.0,47.5,3.4,7.5,242.0,460.62,387.71
2016,12,1,9,0,792.0,51.0,3.7,8.0,283.0,521.2,440.27
2016,12,1,9,15,818.5,53.5,3.8,8.0,319.5,572.5,484.26
2016,12,1,9,30,845.0,56.0,3.9,8.0,356.0,618.62,523.13
2016,12,1,9,45,858.5,59.0,4.0,8.5,387.0,660.3,555.62
2016,12,1,10,0,872.0,62.0,4.1,9.0,418.0,700.1,585.19
2016,12,1,10,15,884.5,63.5,4.1,9.5,443.0,735.14,610.17
2016,12,1,10,30,897.0,65.0,4.1,10.0,468.0,767.76,633.0
2016,12,1,10,45,905.5,66.0,4.15,10.5,486.5,793.98,651.09
2016,12,1,11,0,914.0,67.0,4.2,11.0,505.0,817.19,666.88
2016,12,1,11,15,918.5,67.5,4.2,11.0,516.0,833.37,678.33
2016,12,1,11,30,923.0,68.0,4.2,11.0,527.0,846.16,687.39
2016,12,1,11,45,924.5,68.0,4.25,11.5,530.5,852.36,690.78
2016,12,1,12,0,926.0,68.0,4.3,12.0,534.0,854.99,691.7
2016,12,1,12,15,924.5,67.5,4.3,12.0,529.5,850.94,688.77
2016,12,1,12,30,923.0,67.0,4.3,12.0,525.0,843.33,683.39
2016,12,1,12,45,917.0,66.5,4.3,12.5,513.0,828.58,671.57
2016,12,1,13,0,911.0,66.0,4.3,13.0,501.0,810.5,657.44
2016,12,1,13,15,902.0,65.0,4.25,13.0,481.5,786.25,639.7
2016,12,1,13,30,893.0,64.0,4.2,13.0,462.0,759.06,619.77
2016,12,1,13,45,877.5,63.0,4.2,13.0,435.5,724.37,594.38
2016,12,1,14,0,862.0,62.0,4.2,13.0,409.0,687.49,567.09
2016,12,1,14,15,842.0,60.0,4.0,12.5,376.5,649.49,538.91
2016,12,1,14,30,822.0,58.0,3.8,12.0,344.0,604.64,503.22
2016,12,1,14,45,792.0,55.5,3.65,12.0,306.5,552.13,459.67
2016,12,1,15,0,762.0,53.0,3.5,12.0,269.0,499.64,415.02
2016,12,1,15,15,718.5,49.0,3.1,11.5,228.5,438.9,362.66
2016,12,1,15,30,675.0,45.0,2.7,11.0,188.0,380.18,310.46
2016,12,1,15,45,603.0,39.5,2.3,10.5,146.0,310.4,248.13
2016,12,1,16,0,531.0,34.0,1.9,10.0,104.0,246.33,189.29
2016,12,1,16,15,405.0,25.5,2.0,9.0,67.0,168.96,116.09
2016,12,1,16,30,279.0,17.0,2.1,8.0,30.0,97.63,0.0
2016,12,1,16,45,139.5,8.5,2.25,7.5,15.0,37.22,0.0
2016,12,1,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,7,15,180.5,9.0,2.75,3.5,19.0,47.88,0.0
2016,12,2,7,30,361.0,18.0,3.0,4.0,38.0,124.75,15.65
2016,12,2,7,45,472.5,25.5,3.25,5.0,76.5,194.91,141.37
2016,12,2,8,0,584.0,33.0,3.5,6.0,115.0,270.24,213.85
2016,12,2,8,15,647.5,38.0,3.65,6.5,156.5,332.96,272.89
2016,12,2,8,30,711.0,43.0,3.8,7.0,198.0,400.46,334.43
2016,12,2,8,45,749.0,46.5,4.0,7.5,238.5,457.24,385.7
2016,12,2,9,0,787.0,50.0,4.2,8.0,279.0,515.45,436.63
2016,12,2,9,15,813.5,52.5,4.35,8.5,315.0,566.5,480.14
2016,12,2,9,30,840.0,55.0,4.5,9.0,351.0,612.4,518.46
2016,12,2,9,45,853.5,58.0,4.7,9.5,382.0,653.92,551.64
2016,12,2,10,0,867.0,61.0,4.9,10.0,413.0,693.59,581.82
2016,12,2,10,15,879.5,62.5,4.85,10.5,438.0,728.53,606.84
2016,12,2,10,30,892.0,64.0,4.8,11.0,463.0,761.06,629.66
2016,12,2,10,45,900.0,65.0,4.75,11.5,481.0,786.84,647.04
2016,12,2,11,0,908.0,66.0,4.7,12.0,499.0,809.62,662.06
2016,12,2,11,15,912.5,66.5,4.65,12.0,510.0,825.79,673.31
2016,12,2,11,30,917.0,67.0,4.6,12.0,521.0,838.6,682.13
2016,12,2,11,45,918.5,67.0,4.6,12.0,524.5,844.86,686.52
2016,12,2,12,0,920.0,67.0,4.6,12.0,528.0,847.58,688.45
2016,12,2,12,15,918.0,67.0,4.6,12.0,523.5,843.86,685.74
2016,12,2,12,30,916.0,67.0,4.6,12.0,519.0,836.62,680.59
2016,12,2,12,45,909.0,67.0,4.7,12.5,507.0,821.88,669.31
2016,12,2,13,0,902.0,67.0,4.8,13.0,495.0,803.86,655.67
2016,12,2,13,15,892.5,65.5,4.8,13.0,475.5,778.86,637.47
2016,12,2,13,30,883.0,64.0,4.8,13.0,456.0,750.97,617.06
2016,12,2,13,45,867.0,63.0,4.85,13.0,429.5,716.29,591.54
2016,12,2,14,0,851.0,62.0,4.9,13.0,403.0,679.47,564.12
2016,12,2,14,15,830.5,60.0,4.65,12.5,371.0,641.6,535.39
2016,12,2,14,30,810.0,58.0,4.4,12.0,339.0,596.93,499.07
2016,12,2,14,45,779.5,55.5,4.2,12.0,302.0,544.68,455.1
2016,12,2,15,0,749.0,53.0,4.0,12.0,265.0,492.51,410.26
2016,12,2,15,15,704.5,49.0,3.6,11.5,224.5,431.9,357.88
2016,12,2,15,30,660.0,45.0,3.2,11.0,184.0,373.43,305.78
2016,12,2,15,45,588.5,39.5,2.8,10.5,143.0,304.62,244.12
2016,12,2,16,0,517.0,34.0,2.4,10.0,102.0,241.49,185.97
2016,12,2,16,15,390.5,25.5,2.4,9.5,65.5,168.3,115.52
2016,12,2,16,30,264.0,17.0,2.4,9.0,29.0,95.85,0.0
2016,12,2,16,45,132.0,8.5,2.4,8.5,14.5,35.75,0.0
2016,12,2,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,7,15,145.0,9.0,1.8,5.5,16.5,39.86,0.0
2016,12,3,7,30,290.0,18.0,2.1,6.0,33.0,106.56,0.0
2016,12,3,7,45,407.5,26.0,2.4,6.5,69.5,173.36,123.49
2016,12,3,8,0,525.0,34.0,2.7,7.0,106.0,247.9,194.76
2016,12,3,8,15,591.5,39.5,2.7,7.0,146.5,309.48,252.41
2016,12,3,8,30,658.0,45.0,2.7,7.0,187.0,376.23,313.09
2016,12,3,8,45,703.0,48.0,2.7,7.5,226.5,433.66,364.11
2016,12,3,9,0,748.0,51.0,2.7,8.0,266.0,493.17,415.09
2016,12,3,9,15,776.0,54.0,2.7,8.5,302.0,544.16,457.5
2016,12,3,9,30,804.0,57.0,2.7,9.0,338.0,595.05,498.44
2016,12,3,9,45,820.0,59.5,2.7,9.5,368.5,636.79,530.81
2016,12,3,10,0,836.0,62.0,2.7,10.0,399.0,676.92,559.79
2016,12,3,10,15,849.0,63.5,2.7,10.5,424.0,705.89,579.78
2016,12,3,10,30,862.0,65.0,2.7,11.0,449.0,738.1,602.05
2016,12,3,10,45,872.5,65.5,2.75,11.5,467.0,764.62,620.1
2016,12,3,11,0,883.0,66.0,2.8,12.0,485.0,788.34,636.02
2016,12,3,11,15,887.5,66.5,2.85,12.0,496.0,804.25,647.38
2016,12,3,11,30,892.0,67.0,2.9,12.0,507.0,816.91,656.5
2016,12,3,11,45,893.5,67.0,2.95,12.5,510.5,823.11,659.84
2016,12,3,12,0,895.0,67.0,3.0,13.0,514.0,825.88,660.84
2016,12,3,12,15,893.5,67.0,3.0,13.0,510.0,822.73,658.6
2016,12,3,12,30,892.0,67.0,3.0,13.0,506.0,816.15,654.04
2016,12,3,12,45,887.0,66.5,3.0,13.5,494.5,802.73,643.43
2016,12,3,13,0,882.0,66.0,3.0,14.0,483.0,786.07,630.62
2016,12,3,13,15,873.5,65.0,2.95,14.0,464.5,762.94,614.01
2016,12,3,13,30,865.0,64.0,2.9,14.0,446.0,736.95,595.32
2016,12,3,13,45,850.5,63.0,2.9,14.0,421.0,703.92,571.53
2016,12,3,14,0,836.0,62.0,2.9,14.0,396.0,674.18,550.08
2016,12,3,14,15,816.5,60.0,2.7,14.0,364.5,632.1,517.98
2016,12,3,14,30,797.0,58.0,2.5,14.0,333.0,588.65,482.85
2016,12,3,14,45,765.0,56.0,2.3,14.0,296.5,536.7,440.25
2016,12,3,15,0,733.0,54.0,2.1,14.0,260.0,484.95,396.79
2016,12,3,15,15,689.0,50.0,1.8,13.0,220.5,425.33,346.97
2016,12,3,15,30,645.0,46.0,1.5,12.0,181.0,367.81,297.19
2016,12,3,15,45,568.0,40.5,1.25,11.5,140.0,297.42,235.52
2016,12,3,16,0,491.0,35.0,1.0,11.0,99.0,236.81,180.55
2016,12,3,16,15,365.5,26.0,1.05,10.5,63.5,161.33,109.66
2016,12,3,16,30,240.0,17.0,1.1,10.0,28.0,89.73,0.0
2016,12,3,16,45,120.0,8.5,1.15,10.0,14.0,33.34,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,7,15,119.0,9.5,0.65,6.0,15.0,34.5,0.0
2016,12,4,7,30,238.0,19.0,0.6,6.0,30.0,92.53,0.0
2016,12,4,7,45,360.5,28.0,0.55,6.5,66.0,163.24,114.52
2016,12,4,8,0,483.0,37.0,0.5,7.0,102.0,237.81,184.52
2016,12,4,8,15,553.5,43.0,0.4,7.5,142.0,299.14,239.29
2016,12,4,8,30,624.0,49.0,0.3,8.0,182.0,363.17,294.34
2016,12,4,8,45,669.5,53.5,0.25,8.5,221.5,421.17,342.87
2016,12,4,9,0,715.0,58.0,0.2,9.0,261.0,481.38,391.08
2016,12,4,9,15,744.5,61.0,0.25,9.5,297.0,532.09,431.09
2016,12,4,9,30,774.0,64.0,0.3,10.0,333.0,582.85,469.89
2016,12,4,9,45,773.5,71.5,0.35,10.5,360.5,618.54,496.12
2016,12,4,10,0,773.0,79.0,0.4,11.0,388.0,651.61,519.47
2016,12,4,10,15,787.5,81.0,0.35,11.0,412.5,686.59,542.78
2016,12,4,10,30,802.0,83.0,0.3,11.0,437.0,719.5,564.2
2016,12,4,10,45,814.0,83.5,0.3,11.0,455.5,746.42,581.95
2016,12,4,11,0,826.0,84.0,0.3,11.0,474.0,770.71,597.88
2016,12,4,11,15,831.0,84.5,0.25,11.0,485.0,786.58,607.14
2016,12,4,11,30,836.0,85.0,0.2,11.0,496.0,799.34,614.47
2016,12,4,11,45,839.5,84.5,0.2,11.5,499.5,806.46,617.79
2016,12,4,12,0,843.0,84.0,0.2,12.0,503.0,810.3,619.09
2016,12,4,12,15,841.0,84.0,0.35,12.0,499.0,806.91,619.43
2016,12,4,12,30,839.0,84.0,0.5,12.0,495.0,800.22,617.87
2016,12,4,12,45,588.0,137.0,0.7,12.5,422.0,656.43,518.36
2016,12,4,13,0,337.0,190.0,0.9,13.0,349.0,494.27,396.51
2016,12,4,13,15,368.0,176.5,1.05,13.0,344.0,496.09,401.49
2016,12,4,13,30,399.0,163.0,1.2,13.0,339.0,507.9,412.05
2016,12,4,13,45,409.0,151.0,1.35,13.0,322.5,490.94,400.27
2016,12,4,14,0,419.0,139.0,1.5,13.0,306.0,471.97,386.77
2016,12,4,14,15,383.0,137.0,1.3,12.5,280.5,431.85,354.7
2016,12,4,14,30,347.0,135.0,1.1,12.0,255.0,383.15,315.69
2016,12,4,14,45,337.0,121.0,0.95,12.0,227.0,347.81,286.72
2016,12,4,15,0,327.0,107.0,0.8,12.0,199.0,321.2,263.87
2016,12,4,15,15,296.5,93.5,0.8,11.5,167.5,267.28,219.31
2016,12,4,15,30,266.0,80.0,0.8,11.0,136.0,224.33,182.57
2016,12,4,15,45,230.5,64.5,0.8,10.5,105.0,179.14,143.08
2016,12,4,16,0,195.0,49.0,0.8,10.0,74.0,143.61,110.7
2016,12,4,16,15,97.5,34.5,0.85,9.5,47.0,80.45,54.43
2016,12,4,16,30,0.0,20.0,0.9,9.0,20.0,20.1,0.0
2016,12,4,16,45,0.0,10.0,0.95,9.0,10.0,9.53,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,1.35,6.0,1.5,1.43,0.0
2016,12,5,7,30,0.0,3.0,1.5,6.0,3.0,2.77,0.0
2016,12,5,7,45,0.0,8.0,1.7,6.5,8.0,7.4,0.17
2016,12,5,8,0,0.0,13.0,1.9,7.0,13.0,12.04,4.62
2016,12,5,8,15,0.0,18.5,1.9,7.0,18.5,17.14,9.26
2016,12,5,8,30,0.0,24.0,1.9,7.0,24.0,22.25,13.87
2016,12,5,8,45,0.0,29.0,1.9,7.5,29.0,26.9,18.01
2016,12,5,9,0,0.0,34.0,1.9,8.0,34.0,31.55,22.09
2016,12,5,9,15,0.0,39.0,1.9,8.0,39.0,36.21,26.17
2016,12,5,9,30,0.0,44.0,1.9,8.0,44.0,40.87,30.21
2016,12,5,9,45,0.0,83.0,1.95,8.0,83.0,78.21,62.58
2016,12,5,10,0,0.0,122.0,2.0,8.0,122.0,118.85,97.29
2016,12,5,10,15,168.5,148.0,2.0,8.0,222.0,288.6,244.43
2016,12,5,10,30,337.0,174.0,2.0,8.0,322.0,462.25,387.56
2016,12,5,10,45,285.5,189.5,2.0,8.5,318.5,448.24,373.05
2016,12,5,11,0,234.0,205.0,2.0,9.0,315.0,418.65,347.55
2016,12,5,11,15,302.5,199.0,2.0,9.0,345.0,481.85,399.16
2016,12,5,11,30,371.0,193.0,2.0,9.0,375.0,532.95,440.19
2016,12,5,11,45,325.0,203.0,2.05,9.0,363.0,509.65,420.57
2016,12,5,12,0,279.0,213.0,2.1,9.0,351.0,484.79,400.13
2016,12,5,12,15,209.5,216.5,2.05,9.0,320.0,418.53,346.27
2016,12,5,12,30,140.0,220.0,2.0,9.0,289.0,365.49,302.23
2016,12,5,12,45,182.5,213.0,1.95,9.0,300.0,389.91,323.39
2016,12,5,13,0,225.0,206.0,1.9,9.0,311.0,412.82,342.76
2016,12,5,13,15,186.5,199.5,1.8,9.0,285.0,371.89,308.92
2016,12,5,13,30,148.0,193.0,1.7,9.0,259.0,331.93,275.96
2016,12,5,13,45,120.5,181.0,1.6,9.0,232.5,294.47,245.12
2016,12,5,14,0,93.0,169.0,1.5,9.0,206.0,247.71,206.41
2016,12,5,14,15,84.5,157.5,1.35,9.0,189.0,226.85,189.13
2016,12,5,14,30,76.0,146.0,1.2,9.0,172.0,206.54,172.05
2016,12,5,14,45,73.5,130.5,1.05,9.0,153.5,185.32,154.17
2016,12,5,15,0,71.0,115.0,0.9,9.0,135.0,164.3,136.19
2016,12,5,15,15,62.0,98.0,0.85,8.5,113.5,138.19,113.83
2016,12,5,15,30,53.0,81.0,0.8,8.0,92.0,112.85,91.74
2016,12,5,15,45,42.5,63.5,0.75,8.0,71.0,86.96,68.73
2016,12,5,16,0,32.0,46.0,0.7,8.0,50.0,61.87,46.23
2016,12,5,16,15,16.0,29.5,0.7,7.5,31.5,36.99,22.95
2016,12,5,16,30,0.0,13.0,0.7,7.0,13.0,12.06,0.0
2016,12,5,16,45,0.0,6.5,0.7,7.0,6.5,6.2,0.0
2016,12,5,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,15,132.5,8.5,1.0,2.5,14.0,35.95,0.0
2016,12,6,7,30,265.0,17.0,1.1,3.0,28.0,95.7,0.0
2016,12,6,7,45,392.0,25.5,1.25,3.5,64.5,168.97,116.35
2016,12,6,8,0,519.0,34.0,1.4,4.0,101.0,241.92,189.54
2016,12,6,8,15,590.0,40.0,1.35,4.5,142.0,305.34,248.37
2016,12,6,8,30,661.0,46.0,1.3,5.0,183.0,374.34,309.95
2016,12,6,8,45,555.5,66.0,1.3,6.0,197.5,377.7,315.86
2016,12,6,9,0,450.0,86.0,1.3,7.0,212.0,363.91,305.92
2016,12,6,9,15,471.0,94.5,1.5,7.5,241.5,404.91,341.18
2016,12,6,9,30,492.0,103.0,1.7,8.0,271.0,446.27,375.47
2016,12,6,9,45,546.5,103.0,1.9,8.5,305.5,504.51,422.89
2016,12,6,10,0,601.0,103.0,2.1,9.0,340.0,560.79,467.87
2016,12,6,10,15,638.0,100.5,2.15,9.0,367.0,602.42,500.84
2016,12,6,10,30,675.0,98.0,2.2,9.0,394.0,643.43,532.43
2016,12,6,10,45,782.5,83.5,2.25,9.5,440.0,719.53,588.7
2016,12,6,11,0,890.0,69.0,2.3,10.0,486.0,793.61,641.85
2016,12,6,11,15,894.5,70.0,2.35,10.0,497.5,810.48,653.42
2016,12,6,11,30,899.0,71.0,2.4,10.0,509.0,824.08,663.23
2016,12,6,11,45,896.0,72.5,2.45,10.0,512.0,828.82,666.73
2016,12,6,12,0,893.0,74.0,2.5,10.0,515.0,830.08,667.92
2016,12,6,12,15,891.5,74.0,2.55,10.0,511.0,827.23,666.28
2016,12,6,12,30,890.0,74.0,2.6,10.0,507.0,820.97,662.31
2016,12,6,12,45,885.0,73.0,2.7,10.0,495.5,807.27,653.34
2016,12,6,13,0,880.0,72.0,2.8,10.0,484.0,790.34,642.07
2016,12,6,13,15,666.0,112.0,2.9,10.0,417.0,668.53,551.13
2016,12,6,13,30,452.0,152.0,3.0,10.0,350.0,534.8,444.89
2016,12,6,13,45,441.0,145.5,3.1,10.0,330.0,507.74,424.49
2016,12,6,14,0,430.0,139.0,3.2,10.0,310.0,479.68,402.31
2016,12,6,14,15,609.5,101.0,3.1,10.0,321.5,545.54,457.37
2016,12,6,14,30,789.0,63.0,3.0,10.0,333.0,589.84,493.17
2016,12,6,14,45,757.5,60.0,2.95,10.0,296.5,537.45,449.36
2016,12,6,15,0,726.0,57.0,2.9,10.0,260.0,485.24,405.09
2016,12,6,15,15,680.5,53.0,2.55,9.5,220.5,425.25,353.25
2016,12,6,15,30,635.0,49.0,2.2,9.0,181.0,367.4,301.72
2016,12,6,15,45,563.5,42.5,1.85,8.5,140.5,302.11,242.99
2016,12,6,16,0,492.0,36.0,1.5,8.0,100.0,239.53,185.38
2016,12,6,16,15,361.5,27.0,1.45,7.5,64.0,162.23,111.68
2016,12,6,16,30,231.0,18.0,1.4,7.0,28.0,89.03,0.0
2016,12,6,16,45,115.5,9.0,1.4,6.5,14.0,33.2,0.0
2016,12,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.5,1.7,3.0,6.5,6.2,0.0
2016,12,7,7,30,0.0,13.0,1.7,3.0,13.0,12.39,0.0
2016,12,7,7,45,11.5,28.5,1.75,3.0,30.0,34.58,20.76
2016,12,7,8,0,23.0,44.0,1.8,3.0,47.0,56.31,42.36
2016,12,7,8,15,32.0,60.5,1.65,3.0,66.5,78.99,63.22
2016,12,7,8,30,41.0,77.0,1.5,3.0,86.0,102.37,84.51
2016,12,7,8,45,46.5,93.0,1.35,3.5,105.0,124.11,103.94
2016,12,7,9,0,52.0,109.0,1.2,4.0,124.0,146.34,123.39
2016,12,7,9,15,56.0,123.5,1.15,4.5,141.0,166.26,140.47
2016,12,7,9,30,60.0,138.0,1.1,5.0,158.0,186.53,157.5
2016,12,7,9,45,224.0,140.0,1.1,5.5,226.5,317.93,270.23
2016,12,7,10,0,388.0,142.0,1.1,6.0,295.0,452.41,380.24
2016,12,7,10,15,265.0,166.5,1.1,6.0,274.0,392.31,328.7
2016,12,7,10,30,142.0,191.0,1.1,6.0,253.0,324.84,271.53
2016,12,7,10,45,222.0,192.0,1.1,6.5,294.0,389.6,325.58
2016,12,7,11,0,302.0,193.0,1.1,7.0,335.0,469.59,389.15
2016,12,7,11,15,191.0,203.0,1.2,7.0,293.5,384.13,318.71
2016,12,7,11,30,80.0,213.0,1.3,7.0,252.0,295.54,244.9
2016,12,7,11,45,40.0,140.0,1.45,7.5,159.5,176.31,146.08
2016,12,7,12,0,0.0,67.0,1.6,8.0,67.0,62.34,48.26
2016,12,7,12,15,28.0,136.5,1.7,8.0,150.0,162.57,134.68
2016,12,7,12,30,56.0,206.0,1.8,8.0,233.0,267.43,222.16
2016,12,7,12,45,28.0,177.5,1.95,8.0,191.0,210.25,173.92
2016,12,7,13,0,0.0,149.0,2.1,8.0,149.0,145.82,119.35
2016,12,7,13,15,70.5,170.5,2.1,8.0,201.5,235.05,196.82
2016,12,7,13,30,141.0,192.0,2.1,8.0,254.0,325.62,273.03
2016,12,7,13,45,70.5,153.5,2.15,8.0,184.5,213.45,178.6
2016,12,7,14,0,0.0,115.0,2.2,8.0,115.0,111.37,90.7
2016,12,7,14,15,0.0,105.5,2.05,7.5,105.5,101.9,83.04
2016,12,7,14,30,0.0,96.0,1.9,7.0,96.0,92.52,75.21
2016,12,7,14,45,0.0,85.5,1.8,7.0,85.5,82.13,66.28
2016,12,7,15,0,0.0,75.0,1.7,7.0,75.0,71.81,57.33
2016,12,7,15,15,0.0,63.5,1.55,7.0,63.5,60.46,47.37
2016,12,7,15,30,0.0,52.0,1.4,7.0,52.0,49.16,37.32
2016,12,7,15,45,0.0,40.0,1.25,7.0,40.0,37.32,26.73
2016,12,7,16,0,0.0,28.0,1.1,7.0,28.0,26.0,16.51
2016,12,7,16,15,0.0,18.0,1.15,6.5,18.0,16.7,7.47
2016,12,7,16,30,0.0,8.0,1.2,6.0,8.0,7.41,0.0
2016,12,7,16,45,0.0,4.0,1.25,6.0,4.0,3.81,0.0
2016,12,7,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,4.2,10.0,2.5,2.38,0.0
2016,12,8,7,30,0.0,5.0,4.2,10.0,5.0,4.77,0.0
2016,12,8,7,45,0.0,12.5,4.25,10.5,12.5,11.58,2.86
2016,12,8,8,0,0.0,20.0,4.3,11.0,20.0,18.55,9.82
2016,12,8,8,15,0.0,29.0,4.2,11.0,29.0,26.91,17.31
2016,12,8,8,30,0.0,38.0,4.1,11.0,38.0,35.29,24.75
2016,12,8,8,45,0.0,47.0,4.1,11.0,47.0,43.68,32.15
2016,12,8,9,0,0.0,56.0,4.1,11.0,56.0,52.07,39.48
2016,12,8,9,15,0.0,64.0,4.0,11.0,64.0,59.69,46.06
2016,12,8,9,30,0.0,72.0,3.9,11.0,72.0,67.44,52.7
2016,12,8,9,45,0.0,76.0,3.85,11.5,76.0,71.15,55.7
2016,12,8,10,0,0.0,80.0,3.8,12.0,80.0,74.92,58.72
2016,12,8,10,15,10.0,122.0,3.75,12.0,126.5,125.58,101.87
2016,12,8,10,30,20.0,164.0,3.7,12.0,173.0,178.85,146.56
2016,12,8,10,45,24.0,173.5,3.65,12.5,184.5,192.16,157.19
2016,12,8,11,0,28.0,183.0,3.6,13.0,196.0,217.27,177.51
2016,12,8,11,15,14.0,156.5,3.5,13.0,163.0,164.9,133.69
2016,12,8,11,30,0.0,130.0,3.4,13.0,130.0,125.13,100.09
2016,12,8,11,45,0.0,131.0,3.3,13.0,131.0,126.08,100.89
2016,12,8,12,0,0.0,132.0,3.2,13.0,132.0,127.09,101.71
2016,12,8,12,15,0.0,133.0,3.1,13.0,133.0,128.17,102.61
2016,12,8,12,30,0.0,134.0,3.0,13.0,134.0,129.32,103.59
2016,12,8,12,45,0.0,117.0,2.9,13.0,117.0,111.68,88.92
2016,12,8,13,0,0.0,100.0,2.8,13.0,100.0,94.38,74.51
2016,12,8,13,15,0.0,87.5,2.65,13.0,87.5,81.9,64.08
2016,12,8,13,30,0.0,75.0,2.5,13.0,75.0,69.8,53.95
2016,12,8,13,45,0.0,91.5,2.4,13.0,91.5,86.31,68.0
2016,12,8,14,0,0.0,108.0,2.3,13.0,108.0,103.91,82.94
2016,12,8,14,15,0.0,99.5,2.15,13.0,99.5,95.51,75.94
2016,12,8,14,30,0.0,91.0,2.0,13.0,91.0,87.18,69.0
2016,12,8,14,45,0.0,81.0,1.85,13.0,81.0,77.33,60.69
2016,12,8,15,0,0.0,71.0,1.7,13.0,71.0,67.53,52.35
2016,12,8,15,15,0.0,60.0,1.6,12.5,60.0,56.71,43.14
2016,12,8,15,30,0.0,49.0,1.5,12.0,49.0,45.93,33.81
2016,12,8,15,45,0.0,37.5,1.45,12.0,37.5,34.84,24.05
2016,12,8,16,0,0.0,26.0,1.4,12.0,26.0,24.13,14.56
2016,12,8,16,15,0.0,16.5,1.35,11.5,16.5,15.3,6.17
2016,12,8,16,30,0.0,7.0,1.3,11.0,7.0,6.48,0.0
2016,12,8,16,45,0.0,3.5,1.3,11.0,3.5,3.34,0.0
2016,12,8,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.0,1.0,10.0,11.0,10.48,0.0
2016,12,9,7,30,0.0,22.0,1.0,10.0,22.0,20.97,0.0
2016,12,9,7,45,232.0,27.5,1.0,10.5,55.5,117.13,73.28
2016,12,9,8,0,464.0,33.0,1.0,11.0,89.0,221.36,167.48
2016,12,9,8,15,537.0,39.0,1.3,11.5,128.0,278.67,220.24
2016,12,9,8,30,610.0,45.0,1.6,12.0,167.0,345.65,279.59
2016,12,9,8,45,660.5,48.5,1.9,12.5,206.0,403.94,330.89
2016,12,9,9,0,711.0,52.0,2.2,13.0,245.0,464.91,382.98
2016,12,9,9,15,372.0,91.5,2.35,13.0,193.5,340.61,283.23
2016,12,9,9,30,33.0,131.0,2.5,13.0,142.0,161.07,131.44
2016,12,9,9,45,16.5,130.0,2.65,13.5,135.5,140.16,113.69
2016,12,9,10,0,0.0,129.0,2.8,14.0,129.0,126.92,101.87
2016,12,9,10,15,0.0,131.0,2.9,14.0,131.0,128.21,102.83
2016,12,9,10,30,0.0,133.0,3.0,14.0,133.0,129.69,103.93
2016,12,9,10,45,20.0,160.5,3.15,14.0,170.0,174.56,141.7
2016,12,9,11,0,40.0,188.0,3.3,14.0,207.0,232.91,190.0
2016,12,9,11,15,125.5,201.0,3.3,14.0,261.0,329.29,270.41
2016,12,9,11,30,211.0,214.0,3.3,14.0,315.0,415.32,340.81
2016,12,9,11,45,224.0,214.5,3.35,14.5,323.0,427.57,349.83
2016,12,9,12,0,237.0,215.0,3.4,15.0,331.0,439.24,358.67
2016,12,9,12,15,201.5,216.0,3.25,15.0,314.0,411.3,335.48
2016,12,9,12,30,166.0,217.0,3.1,15.0,297.0,383.0,312.1
2016,12,9,12,45,216.0,207.5,3.0,15.0,309.5,409.98,334.98
2016,12,9,13,0,266.0,198.0,2.9,15.0,322.0,447.91,365.78
2016,12,9,13,15,165.0,191.0,2.8,14.5,267.0,345.0,282.62
2016,12,9,13,30,64.0,184.0,2.7,14.0,212.0,246.58,201.45
2016,12,9,13,45,171.5,171.0,2.6,14.0,240.0,319.39,263.79
2016,12,9,14,0,279.0,158.0,2.5,14.0,268.0,385.85,318.98
2016,12,9,14,15,271.0,146.5,2.25,14.0,246.5,358.42,296.18
2016,12,9,14,30,263.0,135.0,2.0,14.0,225.0,330.77,273.36
2016,12,9,14,45,256.5,120.5,1.8,14.0,200.5,300.16,247.94
2016,12,9,15,0,250.0,106.0,1.6,14.0,176.0,269.44,221.94
2016,12,9,15,15,410.0,77.5,1.4,13.5,171.5,315.98,259.01
2016,12,9,15,30,570.0,49.0,1.2,13.0,167.0,341.69,275.69
2016,12,9,15,45,501.5,42.5,1.05,13.0,129.0,277.54,218.91
