Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,16,0,433.0,36.0,0.9,13.0,91.0,219.12,166.31
2016,12,9,16,15,313.0,26.5,0.9,12.5,58.0,147.41,99.73
2016,12,9,16,30,193.0,17.0,0.9,12.0,25.0,78.84,0.0
2016,12,9,16,45,96.5,8.5,0.9,12.0,12.5,28.98,0.0
2016,12,9,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,4.5,12.0,1.0,0.95,0.0
2016,12,10,7,30,0.0,2.0,4.5,12.0,2.0,1.91,0.0
2016,12,10,7,45,0.0,6.0,4.5,12.5,6.0,5.55,0.0
2016,12,10,8,0,0.0,10.0,4.5,13.0,10.0,9.26,1.98
2016,12,10,8,15,0.0,14.5,4.5,13.0,14.5,13.43,5.71
2016,12,10,8,30,0.0,19.0,4.5,13.0,19.0,17.61,9.41
2016,12,10,8,45,0.0,23.5,4.5,13.0,23.5,21.79,13.1
2016,12,10,9,0,0.0,28.0,4.5,13.0,28.0,25.97,16.75
2016,12,10,9,15,0.0,32.0,4.45,13.0,32.0,29.69,19.97
2016,12,10,9,30,0.0,36.0,4.4,13.0,36.0,33.42,23.16
2016,12,10,9,45,0.0,42.0,4.4,13.0,42.0,39.01,27.92
2016,12,10,10,0,0.0,48.0,4.4,13.0,48.0,44.6,32.66
2016,12,10,10,15,0.0,38.0,4.4,13.0,38.0,35.29,24.65
2016,12,10,10,30,0.0,28.0,4.4,13.0,28.0,25.99,16.65
2016,12,10,10,45,0.0,35.0,4.4,13.0,35.0,32.51,22.2
2016,12,10,11,0,0.0,42.0,4.4,13.0,42.0,39.03,27.73
2016,12,10,11,15,0.0,67.5,4.35,13.0,67.5,62.81,47.91
2016,12,10,11,30,0.0,93.0,4.3,13.0,93.0,87.2,68.47
2016,12,10,11,45,0.0,111.5,4.25,13.0,111.5,105.9,84.14
2016,12,10,12,0,0.0,130.0,4.2,13.0,130.0,125.06,100.14
2016,12,10,12,15,0.0,127.0,4.1,13.0,127.0,121.94,97.51
2016,12,10,12,30,0.0,124.0,4.0,13.0,124.0,118.88,94.98
2016,12,10,12,45,0.0,99.5,3.95,13.0,99.5,93.79,73.99
2016,12,10,13,0,0.0,75.0,3.9,13.0,75.0,69.81,53.83
2016,12,10,13,15,0.0,94.5,3.8,13.0,94.5,88.97,70.1
2016,12,10,13,30,0.0,114.0,3.7,13.0,114.0,109.33,87.33
2016,12,10,13,45,0.0,92.5,3.6,13.0,92.5,87.35,68.88
2016,12,10,14,0,0.0,71.0,3.5,13.0,71.0,66.06,50.93
2016,12,10,14,15,0.0,65.5,3.3,12.5,65.5,60.93,46.74
2016,12,10,14,30,0.0,60.0,3.1,12.0,60.0,55.79,42.5
2016,12,10,14,45,0.0,53.0,2.95,12.0,53.0,49.26,36.92
2016,12,10,15,0,0.0,46.0,2.8,12.0,46.0,42.73,31.31
2016,12,10,15,15,0.0,39.0,2.65,12.0,39.0,36.21,25.63
2016,12,10,15,30,0.0,32.0,2.5,12.0,32.0,29.7,19.91
2016,12,10,15,45,0.0,24.5,2.45,12.0,24.5,22.72,13.73
2016,12,10,16,0,0.0,17.0,2.4,12.0,17.0,15.75,7.54
2016,12,10,16,15,0.0,11.0,2.35,11.5,11.0,10.19,2.23
2016,12,10,16,30,0.0,5.0,2.3,11.0,5.0,4.62,0.0
2016,12,10,16,45,0.0,2.5,2.25,11.0,2.5,2.38,0.0
2016,12,10,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,0.9,4.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,0.8,4.0,12.0,11.44,0.0
2016,12,11,7,45,39.0,27.0,0.75,4.5,31.5,45.35,25.13
2016,12,11,8,0,78.0,42.0,0.7,5.0,51.0,79.31,60.0
2016,12,11,8,15,93.0,59.0,0.75,5.0,74.0,108.43,87.05
2016,12,11,8,30,108.0,76.0,0.8,5.0,97.0,138.7,114.59
2016,12,11,8,45,116.5,92.0,0.9,5.5,119.5,165.59,138.65
2016,12,11,9,0,125.0,108.0,1.0,6.0,142.0,193.1,162.72
2016,12,11,9,15,131.5,123.0,1.05,6.0,162.5,218.69,184.9
2016,12,11,9,30,138.0,138.0,1.1,6.0,183.0,244.61,206.96
2016,12,11,9,45,133.0,151.5,1.15,6.5,198.5,261.32,220.4
2016,12,11,10,0,128.0,165.0,1.2,7.0,214.0,277.47,233.13
2016,12,11,10,15,112.5,175.0,1.3,7.5,220.5,281.15,235.27
2016,12,11,10,30,97.0,185.0,1.4,8.0,227.0,272.48,227.34
2016,12,11,10,45,143.5,194.0,1.55,8.5,258.5,331.64,276.36
2016,12,11,11,0,190.0,203.0,1.7,9.0,290.0,380.95,316.47
2016,12,11,11,15,191.5,208.5,1.75,9.0,298.0,391.08,324.22
2016,12,11,11,30,193.0,214.0,1.8,9.0,306.0,400.69,331.8
2016,12,11,11,45,156.0,216.0,1.85,9.5,291.0,374.15,309.0
2016,12,11,12,0,119.0,218.0,1.9,10.0,276.0,346.83,285.7
2016,12,11,12,15,221.0,208.0,1.85,10.0,315.0,417.16,344.87
2016,12,11,12,30,323.0,198.0,1.8,10.0,354.0,499.43,411.27
2016,12,11,12,45,212.5,201.0,1.8,10.5,303.0,399.13,328.93
2016,12,11,13,0,102.0,204.0,1.8,11.0,252.0,301.63,248.13
2016,12,11,13,15,73.0,190.5,1.85,11.0,224.0,261.81,215.71
2016,12,11,13,30,44.0,177.0,1.9,11.0,196.0,223.06,183.51
2016,12,11,13,45,31.5,162.5,1.95,11.0,176.0,196.42,161.51
2016,12,11,14,0,19.0,148.0,2.0,11.0,156.0,161.33,132.23
2016,12,11,14,15,16.5,137.0,1.8,10.5,143.5,147.98,121.37
2016,12,11,14,30,14.0,126.0,1.6,10.0,131.0,134.88,110.57
2016,12,11,14,45,10.0,113.0,1.45,10.0,116.5,118.86,96.96
2016,12,11,15,0,6.0,100.0,1.3,10.0,102.0,103.26,83.58
2016,12,11,15,15,3.0,85.5,1.15,9.5,86.5,86.84,69.52
2016,12,11,15,30,0.0,71.0,1.0,9.0,71.0,70.75,55.55
2016,12,11,15,45,0.0,55.0,0.85,8.5,55.0,54.42,41.21
2016,12,11,16,0,0.0,39.0,0.7,8.0,39.0,37.98,26.6
2016,12,11,16,15,0.0,25.0,0.75,7.5,25.0,23.69,13.02
2016,12,11,16,30,0.0,11.0,0.8,7.0,11.0,10.2,0.0
2016,12,11,16,45,0.0,5.5,0.85,7.0,5.5,5.24,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.1,4.5,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,1.2,5.0,18.0,17.16,0.0
2016,12,12,7,45,218.5,25.5,1.3,5.5,50.5,107.88,61.79
2016,12,12,8,0,437.0,33.0,1.4,6.0,83.0,209.01,159.72
2016,12,12,8,15,515.0,39.5,1.5,6.0,122.0,270.37,217.38
2016,12,12,8,30,593.0,46.0,1.6,6.0,161.0,338.54,279.13
2016,12,12,8,45,638.0,51.0,1.7,6.5,199.5,391.61,326.99
2016,12,12,9,0,683.0,56.0,1.8,7.0,238.0,450.3,377.86
2016,12,12,9,15,715.5,59.5,1.7,7.0,274.0,501.92,421.42
2016,12,12,9,30,748.0,63.0,1.6,7.0,310.0,553.99,463.81
2016,12,12,9,45,599.0,95.0,1.55,7.5,305.0,524.12,437.99
2016,12,12,10,0,450.0,127.0,1.5,8.0,300.0,474.44,396.28
2016,12,12,10,15,506.0,125.0,1.5,8.0,331.5,525.31,437.77
2016,12,12,10,30,562.0,123.0,1.5,8.0,363.0,582.2,482.25
2016,12,12,10,45,548.0,133.5,1.55,8.5,375.5,591.68,488.06
2016,12,12,11,0,534.0,144.0,1.6,9.0,388.0,603.41,495.78
2016,12,12,11,15,441.5,168.0,1.6,9.0,373.5,566.08,464.83
2016,12,12,11,30,349.0,192.0,1.6,9.0,359.0,511.88,421.16
2016,12,12,11,45,338.0,196.0,1.65,9.0,358.5,510.1,420.06
2016,12,12,12,0,327.0,200.0,1.7,9.0,358.0,506.96,417.5
2016,12,12,12,15,297.0,203.0,1.75,9.0,346.5,485.93,400.61
2016,12,12,12,30,267.0,206.0,1.8,9.0,335.0,463.99,383.05
2016,12,12,12,45,320.0,193.0,1.85,9.0,343.5,488.12,403.91
2016,12,12,13,0,373.0,180.0,1.9,9.0,352.0,509.96,422.53
2016,12,12,13,15,317.5,180.5,1.85,9.0,323.5,462.0,383.48
2016,12,12,13,30,262.0,181.0,1.8,9.0,295.0,415.01,345.25
2016,12,12,13,45,211.0,174.5,1.8,9.0,263.0,352.74,294.76
2016,12,12,14,0,160.0,168.0,1.8,9.0,231.0,304.55,254.83
2016,12,12,14,15,152.5,156.5,1.7,9.0,212.5,281.75,236.13
2016,12,12,14,30,145.0,145.0,1.6,9.0,194.0,259.17,217.27
2016,12,12,14,45,139.5,129.5,1.55,9.0,173.0,232.95,195.26
2016,12,12,15,0,134.0,114.0,1.5,9.0,152.0,206.93,173.03
2016,12,12,15,15,123.0,98.0,1.3,8.5,128.5,177.67,147.77
2016,12,12,15,30,112.0,82.0,1.1,8.0,105.0,149.21,122.7
2016,12,12,15,45,96.5,64.5,0.95,8.0,81.5,117.64,94.43
2016,12,12,16,0,81.0,47.0,0.8,8.0,58.0,87.24,66.89
2016,12,12,16,15,40.5,31.5,0.8,7.5,37.0,52.73,35.06
2016,12,12,16,30,0.0,16.0,0.8,7.0,16.0,15.05,0.0
2016,12,12,16,45,0.0,8.0,0.8,7.0,8.0,7.63,0.0
2016,12,12,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,50.5,6.0,0.75,6.5,7.5,0.0,0.0
2016,12,13,7,30,101.0,12.0,0.8,7.0,15.0,36.38,0.0
2016,12,13,7,45,223.5,23.5,0.85,7.5,44.5,106.49,57.57
2016,12,13,8,0,346.0,35.0,0.9,8.0,74.0,178.24,134.6
2016,12,13,8,15,425.0,43.0,0.95,8.0,111.0,237.2,188.88
2016,12,13,8,30,504.0,51.0,1.0,8.0,148.0,303.22,247.56
2016,12,13,8,45,252.0,50.0,1.05,8.5,98.5,195.84,162.67
2016,12,13,9,0,0.0,49.0,1.1,9.0,49.0,45.54,33.99
2016,12,13,9,15,0.0,57.0,1.0,9.0,57.0,53.0,40.67
2016,12,13,9,30,0.0,65.0,0.9,9.0,65.0,60.46,47.12
2016,12,13,9,45,0.0,71.5,0.8,9.5,71.5,66.7,52.34
2016,12,13,10,0,0.0,78.0,0.7,10.0,78.0,73.0,57.54
2016,12,13,10,15,36.0,129.5,0.6,10.0,144.5,160.21,132.1
2016,12,13,10,30,72.0,181.0,0.5,10.0,211.0,249.06,205.05
2016,12,13,10,45,281.0,167.0,0.45,10.5,294.0,414.91,340.03
2016,12,13,11,0,490.0,153.0,0.4,11.0,377.0,579.26,464.83
2016,12,13,11,15,635.0,120.0,0.35,11.0,418.0,668.57,529.18
2016,12,13,11,30,780.0,87.0,0.3,11.0,459.0,748.55,583.49
2016,12,13,11,45,401.0,136.0,0.3,11.0,327.5,502.93,401.76
2016,12,13,12,0,22.0,185.0,0.3,11.0,196.0,202.9,162.12
2016,12,13,12,15,166.5,192.0,0.3,11.0,272.5,353.1,287.7
2016,12,13,12,30,311.0,199.0,0.3,11.0,349.0,490.87,394.49
2016,12,13,12,45,306.5,196.0,0.3,11.0,341.0,481.02,385.41
2016,12,13,13,0,302.0,193.0,0.3,11.0,333.0,470.16,377.42
2016,12,13,13,15,205.0,191.0,0.35,11.0,284.5,376.06,304.33
2016,12,13,13,30,108.0,189.0,0.4,11.0,236.0,297.67,241.85
2016,12,13,13,45,54.0,101.0,0.45,11.0,124.5,140.94,115.09
2016,12,13,14,0,0.0,13.0,0.5,11.0,13.0,12.05,4.8
2016,12,13,14,15,0.0,12.0,0.45,11.0,12.0,11.12,4.06
2016,12,13,14,30,0.0,11.0,0.4,11.0,11.0,10.19,3.26
2016,12,13,14,45,0.0,10.0,0.4,11.0,10.0,9.26,2.46
2016,12,13,15,0,0.0,9.0,0.4,11.0,9.0,8.33,1.64
2016,12,13,15,15,0.0,7.5,0.4,10.5,7.5,6.94,0.42
2016,12,13,15,30,0.0,6.0,0.4,10.0,6.0,5.55,0.0
2016,12,13,15,45,0.0,4.5,0.45,10.0,4.5,4.16,0.0
2016,12,13,16,0,0.0,3.0,0.5,10.0,3.0,2.77,0.0
2016,12,13,16,15,0.0,1.5,0.5,9.5,1.5,1.39,0.0
2016,12,13,16,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.55,9.5,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,1.7,10.0,8.0,7.63,0.0
2016,12,14,7,45,7.0,23.0,1.85,10.5,23.5,26.26,10.02
2016,12,14,8,0,14.0,38.0,2.0,11.0,39.0,46.41,32.23
2016,12,14,8,15,26.5,54.5,2.1,11.0,58.5,70.1,53.43
2016,12,14,8,30,39.0,71.0,2.2,11.0,78.0,94.75,75.27
2016,12,14,8,45,47.0,87.0,2.35,11.5,98.0,117.6,95.3
2016,12,14,9,0,55.0,103.0,2.5,12.0,118.0,141.15,115.64
2016,12,14,9,15,59.5,118.0,2.55,12.0,136.0,162.08,133.62
2016,12,14,9,30,64.0,133.0,2.6,12.0,154.0,183.38,151.68
2016,12,14,9,45,65.5,145.5,2.65,12.0,169.0,199.9,165.47
2016,12,14,10,0,67.0,158.0,2.7,12.0,184.0,216.56,179.21
2016,12,14,10,15,64.5,168.0,2.65,12.0,194.5,227.32,187.82
2016,12,14,10,30,62.0,178.0,2.6,12.0,205.0,237.97,196.27
2016,12,14,10,45,146.0,188.0,2.55,12.5,253.5,325.89,269.52
2016,12,14,11,0,230.0,198.0,2.5,13.0,302.0,405.52,334.12
2016,12,14,11,15,192.5,206.0,2.5,13.0,294.5,388.53,319.05
2016,12,14,11,30,155.0,214.0,2.5,13.0,287.0,370.05,303.2
2016,12,14,11,45,81.5,191.5,2.5,13.0,230.0,270.77,221.74
2016,12,14,12,0,8.0,169.0,2.5,13.0,173.0,173.71,140.27
2016,12,14,12,15,12.5,174.0,2.5,13.0,180.0,182.93,148.25
2016,12,14,12,30,17.0,179.0,2.5,13.0,187.0,192.26,156.1
2016,12,14,12,45,9.5,166.5,2.5,13.0,171.0,172.51,139.63
2016,12,14,13,0,2.0,154.0,2.5,13.0,155.0,153.11,123.46
2016,12,14,13,15,1.0,126.5,2.45,13.0,127.0,123.0,98.54
2016,12,14,13,30,0.0,99.0,2.4,13.0,99.0,93.78,74.15
2016,12,14,13,45,0.0,101.5,2.35,13.0,101.5,96.66,76.72
2016,12,14,14,0,0.0,104.0,2.3,13.0,104.0,99.73,79.41
2016,12,14,14,15,0.0,95.5,2.1,12.5,95.5,91.32,72.55
2016,12,14,14,30,0.0,87.0,1.9,12.0,87.0,82.97,65.68
2016,12,14,14,45,0.0,77.5,1.7,12.0,77.5,73.62,57.77
2016,12,14,15,0,0.0,68.0,1.5,12.0,68.0,64.33,49.84
2016,12,14,15,15,0.0,57.5,1.45,12.0,57.5,54.03,40.94
2016,12,14,15,30,0.0,47.0,1.4,12.0,47.0,43.77,31.98
2016,12,14,15,45,0.0,36.5,1.35,12.0,36.5,33.9,23.28
2016,12,14,16,0,0.0,26.0,1.3,12.0,26.0,24.13,14.6
2016,12,14,16,15,0.0,16.5,1.3,11.5,16.5,15.3,6.34
2016,12,14,16,30,0.0,7.0,1.3,11.0,7.0,6.48,0.0
2016,12,14,16,45,0.0,3.5,1.35,11.0,3.5,3.34,0.0
2016,12,14,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.75,11.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.7,11.0,3.0,2.86,0.0
2016,12,15,7,45,0.0,10.0,4.7,11.5,10.0,9.26,0.0
2016,12,15,8,0,0.0,17.0,4.7,12.0,17.0,15.76,7.21
2016,12,15,8,15,0.0,25.5,4.5,12.0,25.5,23.66,14.34
2016,12,15,8,30,0.0,34.0,4.3,12.0,34.0,31.57,21.37
2016,12,15,8,45,0.0,42.5,4.1,12.0,42.5,39.48,28.36
2016,12,15,9,0,0.0,51.0,3.9,12.0,51.0,47.4,35.29
2016,12,15,9,15,0.0,59.0,3.7,12.0,59.0,54.87,41.74
2016,12,15,9,30,0.0,67.0,3.5,12.0,67.0,62.51,48.29
2016,12,15,9,45,0.0,74.0,3.35,12.0,74.0,69.28,54.02
2016,12,15,10,0,0.0,81.0,3.2,12.0,81.0,76.09,59.75
2016,12,15,10,15,0.0,97.0,3.1,12.0,97.0,92.22,73.37
2016,12,15,10,30,0.0,113.0,3.0,12.0,113.0,108.58,87.07
2016,12,15,10,45,0.0,115.5,2.95,12.5,115.5,110.82,88.66
2016,12,15,11,0,0.0,118.0,2.9,13.0,118.0,113.15,90.33
2016,12,15,11,15,0.0,92.5,2.85,13.0,92.5,86.81,68.14
2016,12,15,11,30,0.0,67.0,2.8,13.0,67.0,62.34,47.47
2016,12,15,11,45,0.0,67.5,2.8,13.0,67.5,62.81,47.86
2016,12,15,12,0,0.0,68.0,2.8,13.0,68.0,63.28,48.25
2016,12,15,12,15,0.0,53.5,2.8,13.0,53.5,49.75,36.79
2016,12,15,12,30,0.0,39.0,2.8,13.0,39.0,36.24,25.32
2016,12,15,12,45,0.0,38.5,2.8,13.0,38.5,35.77,24.95
2016,12,15,13,0,0.0,38.0,2.8,13.0,38.0,35.3,24.57
2016,12,15,13,15,0.0,56.0,2.8,13.0,56.0,52.07,38.89
2016,12,15,13,30,0.0,74.0,2.8,13.0,74.0,68.87,53.2
2016,12,15,13,45,0.0,59.5,2.8,13.0,59.5,55.33,41.74
2016,12,15,14,0,0.0,45.0,2.8,13.0,45.0,41.81,30.27
2016,12,15,14,15,0.0,41.5,2.75,13.0,41.5,38.54,27.53
2016,12,15,14,30,0.0,38.0,2.7,13.0,38.0,35.28,24.77
2016,12,15,14,45,0.0,34.0,2.65,13.0,34.0,31.55,21.58
2016,12,15,15,0,0.0,30.0,2.6,13.0,30.0,27.83,18.38
2016,12,15,15,15,0.0,25.5,2.45,12.5,25.5,23.65,14.78
2016,12,15,15,30,0.0,21.0,2.3,12.0,21.0,19.46,11.13
2016,12,15,15,45,0.0,16.0,2.15,12.0,16.0,14.82,7.02
2016,12,15,16,0,0.0,11.0,2.0,12.0,11.0,10.18,2.9
2016,12,15,16,15,0.0,7.0,1.9,12.0,7.0,6.48,0.0
2016,12,15,16,30,0.0,3.0,1.8,12.0,3.0,2.77,0.0
2016,12,15,16,45,0.0,1.5,1.7,12.0,1.5,1.43,0.0
2016,12,15,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,7,15,78.5,6.0,4.25,5.0,7.5,0.0,0.0
2016,12,16,7,30,157.0,12.0,4.3,5.0,15.0,49.35,0.0
2016,12,16,7,45,313.5,22.0,4.4,5.5,48.5,128.67,58.83
2016,12,16,8,0,470.0,32.0,4.5,6.0,82.0,215.86,163.21
2016,12,16,8,15,553.0,38.0,4.6,6.0,122.5,276.11,222.5
2016,12,16,8,30,636.0,44.0,4.7,6.0,163.0,347.63,288.9
2016,12,16,8,45,686.0,48.5,4.8,6.5,203.5,407.67,344.24
2016,12,16,9,0,736.0,53.0,4.9,7.0,244.0,470.39,400.24
2016,12,16,9,15,768.5,56.0,4.9,7.0,281.0,523.54,447.37
2016,12,16,9,30,801.0,59.0,4.9,7.0,318.0,577.02,493.46
2016,12,16,9,45,825.5,61.0,4.95,7.5,350.5,624.05,532.35
2016,12,16,10,0,850.0,63.0,5.0,8.0,383.0,670.09,568.82
2016,12,16,10,15,865.0,64.5,4.9,8.0,409.5,707.43,597.19
2016,12,16,10,30,880.0,66.0,4.8,8.0,436.0,736.69,618.83
2016,12,16,10,45,888.5,67.5,4.75,8.5,455.5,764.25,638.05
2016,12,16,11,0,897.0,69.0,4.7,9.0,475.0,788.96,654.88
2016,12,16,11,15,902.5,69.5,4.65,9.0,487.5,807.02,667.77
2016,12,16,11,30,908.0,70.0,4.6,9.0,500.0,821.85,678.25
2016,12,16,11,45,909.5,70.5,4.55,9.0,505.0,830.1,683.83
2016,12,16,12,0,911.0,71.0,4.5,9.0,510.0,834.9,686.96
2016,12,16,12,15,910.5,71.0,4.4,9.0,507.5,833.95,685.54
2016,12,16,12,30,910.0,71.0,4.3,9.0,505.0,829.52,681.67
2016,12,16,12,45,906.0,70.0,4.2,9.5,495.0,817.56,671.01
2016,12,16,13,0,902.0,69.0,4.1,10.0,485.0,802.27,658.04
2016,12,16,13,15,894.0,68.5,4.0,9.5,468.0,781.29,643.58
2016,12,16,13,30,886.0,68.0,3.9,9.0,451.0,757.32,626.82
2016,12,16,13,45,872.5,66.5,3.8,9.0,426.5,731.07,607.13
2016,12,16,14,0,859.0,65.0,3.7,9.0,402.0,696.32,580.75
2016,12,16,14,15,839.5,63.0,3.5,9.0,371.5,654.75,548.47
2016,12,16,14,30,820.0,61.0,3.3,9.0,341.0,611.64,512.99
2016,12,16,14,45,792.0,58.0,3.1,9.0,305.0,560.98,470.63
2016,12,16,15,0,764.0,55.0,2.9,9.0,269.0,510.06,427.0
2016,12,16,15,15,721.0,51.0,2.6,8.5,229.0,450.25,375.44
2016,12,16,15,30,678.0,47.0,2.3,8.0,189.0,392.2,323.82
2016,12,16,15,45,610.0,41.0,2.0,7.5,148.0,323.48,262.21
2016,12,16,16,0,542.0,35.0,1.7,7.0,107.0,259.85,203.46
2016,12,16,16,15,271.0,34.0,1.7,6.5,70.0,143.94,103.03
2016,12,16,16,30,0.0,33.0,1.7,6.0,33.0,38.96,0.0
2016,12,16,16,45,0.0,16.5,1.7,5.5,16.5,15.73,0.0
2016,12,16,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,15,108.0,5.5,1.85,0.0,7.5,0.0,0.0
2016,12,17,7,30,216.0,11.0,2.1,0.0,15.0,62.28,0.0
2016,12,17,7,45,371.5,20.0,2.35,0.5,49.5,139.86,60.19
2016,12,17,8,0,527.0,29.0,2.6,1.0,84.0,227.52,173.36
2016,12,17,8,15,606.0,35.0,2.6,1.5,126.0,293.0,237.96
2016,12,17,8,30,685.0,41.0,2.6,2.0,168.0,364.98,304.65
2016,12,17,8,45,733.5,45.0,2.65,3.0,209.0,425.76,359.95
2016,12,17,9,0,782.0,49.0,2.7,4.0,250.0,489.03,415.24
2016,12,17,9,15,812.5,52.0,2.75,4.0,288.0,542.82,462.41
2016,12,17,9,30,843.0,55.0,2.8,4.0,326.0,596.72,508.24
2016,12,17,9,45,863.5,57.0,2.9,4.5,359.0,637.73,541.97
2016,12,17,10,0,884.0,59.0,3.0,5.0,392.0,681.87,576.09
2016,12,17,10,15,898.0,60.5,3.0,5.5,418.5,719.17,603.09
2016,12,17,10,30,912.0,62.0,3.0,6.0,445.0,754.21,627.96
2016,12,17,10,45,920.0,63.5,3.0,6.5,465.0,782.2,647.16
2016,12,17,11,0,928.0,65.0,3.0,7.0,485.0,807.21,664.0
2016,12,17,11,15,933.5,65.5,2.95,7.0,497.5,825.83,676.88
2016,12,17,11,30,939.0,66.0,2.9,7.0,510.0,841.1,687.34
2016,12,17,11,45,939.5,66.5,2.85,7.5,515.0,848.89,691.1
2016,12,17,12,0,940.0,67.0,2.8,8.0,520.0,853.09,692.38
2016,12,17,12,15,939.0,67.0,2.7,8.0,517.0,851.84,690.69
2016,12,17,12,30,938.0,67.0,2.6,8.0,514.0,846.99,686.54
2016,12,17,12,45,928.0,68.0,2.55,8.0,503.0,832.68,675.96
2016,12,17,13,0,918.0,69.0,2.5,8.0,492.0,815.05,663.13
2016,12,17,13,15,909.5,68.0,2.4,8.0,474.5,792.91,646.67
2016,12,17,13,30,901.0,67.0,2.3,8.0,457.0,767.74,628.02
2016,12,17,13,45,887.0,66.0,2.25,8.0,432.0,735.71,604.56
2016,12,17,14,0,873.0,65.0,2.2,8.0,407.0,706.76,583.33
2016,12,17,14,15,853.5,62.5,2.0,8.0,376.0,664.25,550.5
2016,12,17,14,30,834.0,60.0,1.8,8.0,345.0,620.16,514.67
2016,12,17,14,45,804.5,57.5,1.6,8.0,309.0,568.76,472.13
2016,12,17,15,0,775.0,55.0,1.4,8.0,273.0,517.15,428.4
2016,12,17,15,15,732.0,51.0,1.25,7.5,232.5,456.91,377.6
2016,12,17,15,30,689.0,47.0,1.1,7.0,192.0,398.39,326.56
2016,12,17,15,45,618.5,41.5,1.0,6.5,150.5,328.56,265.14
2016,12,17,16,0,548.0,36.0,0.9,6.0,109.0,263.93,206.38
2016,12,17,16,15,274.0,35.0,0.9,5.5,71.5,146.25,105.27
2016,12,17,16,30,0.0,34.0,0.9,5.0,34.0,40.48,0.0
2016,12,17,16,45,0.0,17.0,0.95,4.5,17.0,16.2,0.0
2016,12,17,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,7,45,262.5,14.0,2.35,0.0,41.0,101.34,38.63
2016,12,18,8,0,525.0,28.0,2.6,0.0,82.0,224.93,171.3
2016,12,18,8,15,606.0,34.0,2.5,0.5,124.0,290.86,236.6
2016,12,18,8,30,687.0,40.0,2.4,1.0,166.0,363.57,304.0
2016,12,18,8,45,737.0,44.0,2.35,1.5,207.5,425.1,360.49
2016,12,18,9,0,787.0,48.0,2.3,2.0,249.0,489.28,417.13
2016,12,18,9,15,818.5,50.5,2.35,2.5,287.5,543.24,463.77
2016,12,18,9,30,850.0,53.0,2.4,3.0,326.0,592.87,505.49
2016,12,18,9,45,869.0,56.0,2.45,3.5,359.0,638.91,542.84
2016,12,18,10,0,888.0,59.0,2.5,4.0,392.0,683.57,576.99
2016,12,18,10,15,903.0,60.5,2.55,4.5,419.0,721.77,604.81
2016,12,18,10,30,918.0,62.0,2.6,5.0,446.0,757.75,630.57
2016,12,18,10,45,928.0,63.0,2.65,5.5,466.5,786.84,650.81
2016,12,18,11,0,938.0,64.0,2.7,6.0,487.0,813.01,668.77
2016,12,18,11,15,943.5,64.5,2.7,6.0,500.5,831.89,682.08
2016,12,18,11,30,949.0,65.0,2.7,6.0,514.0,847.39,693.01
2016,12,18,11,45,951.5,65.5,2.7,6.5,519.0,856.98,698.43
2016,12,18,12,0,954.0,66.0,2.7,7.0,524.0,862.96,701.36
2016,12,18,12,15,953.0,65.5,2.75,7.0,521.5,861.19,700.39
2016,12,18,12,30,952.0,65.0,2.8,7.0,519.0,855.77,696.95
2016,12,18,12,45,947.5,64.5,2.85,7.5,509.0,843.94,687.68
2016,12,18,13,0,943.0,64.0,2.9,8.0,499.0,828.62,675.99
2016,12,18,13,15,935.0,63.0,2.85,8.0,481.0,806.58,659.93
2016,12,18,13,30,927.0,62.0,2.8,8.0,463.0,781.4,641.58
2016,12,18,13,45,914.0,61.0,2.8,8.0,438.5,749.61,618.5
2016,12,18,14,0,901.0,60.0,2.8,8.0,414.0,715.29,593.32
2016,12,18,14,15,882.5,58.0,2.6,7.5,383.0,673.71,562.23
2016,12,18,14,30,864.0,56.0,2.4,7.0,352.0,630.45,528.33
2016,12,18,14,45,836.5,53.5,2.2,7.0,315.5,584.13,489.3
2016,12,18,15,0,809.0,51.0,2.0,7.0,279.0,532.55,445.22
2016,12,18,15,15,768.0,47.5,1.8,6.0,238.5,472.65,394.67
2016,12,18,15,30,727.0,44.0,1.6,5.0,198.0,414.23,343.49
2016,12,18,15,45,661.0,39.0,1.4,4.5,156.0,345.23,281.5
2016,12,18,16,0,595.0,34.0,1.2,4.0,114.0,280.98,221.83
2016,12,18,16,15,475.5,26.0,1.2,3.5,75.0,201.48,146.27
2016,12,18,16,30,356.0,18.0,1.2,3.0,36.0,127.58,16.43
2016,12,18,16,45,178.0,9.0,1.3,3.0,18.0,49.35,0.0
2016,12,18,17,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,234.5,15.0,1.65,0.5,38.5,95.08,32.13
2016,12,19,8,0,469.0,30.0,1.8,1.0,77.0,206.48,155.83
2016,12,19,8,15,551.5,36.0,1.8,1.5,117.5,270.5,218.65
2016,12,19,8,30,634.0,42.0,1.8,2.0,158.0,341.31,283.72
2016,12,19,8,45,685.5,46.5,1.8,2.5,198.0,401.79,338.78
2016,12,19,9,0,737.0,51.0,1.8,3.0,238.0,465.16,394.34
2016,12,19,9,15,769.5,54.0,1.85,3.5,275.0,518.35,439.96
2016,12,19,9,30,802.0,57.0,1.9,4.0,312.0,571.91,484.36
2016,12,19,9,45,817.0,60.5,1.95,4.5,343.5,614.8,518.85
2016,12,19,10,0,832.0,64.0,2.0,5.0,375.0,656.13,550.85
2016,12,19,10,15,847.5,66.0,2.1,5.5,401.5,694.16,578.83
2016,12,19,10,30,863.0,68.0,2.2,6.0,428.0,730.13,604.88
2016,12,19,10,45,872.5,69.0,2.3,6.5,448.0,758.02,624.57
2016,12,19,11,0,882.0,70.0,2.4,7.0,468.0,776.72,637.32
2016,12,19,11,15,888.0,71.0,2.4,7.0,481.0,795.9,650.94
2016,12,19,11,30,894.0,72.0,2.4,7.0,494.0,811.92,662.26
2016,12,19,11,45,895.5,72.5,2.4,7.5,499.0,820.4,666.91
2016,12,19,12,0,897.0,73.0,2.4,8.0,504.0,825.49,669.23
2016,12,19,12,15,769.0,97.0,2.4,8.0,465.5,761.65,621.74
2016,12,19,12,30,641.0,121.0,2.4,8.0,427.0,683.96,563.66
2016,12,19,12,45,607.0,127.5,2.45,8.0,412.5,658.83,545.55
2016,12,19,13,0,573.0,134.0,2.5,8.0,398.0,631.59,524.44
2016,12,19,13,15,598.0,122.0,2.4,8.0,389.0,628.13,522.31
2016,12,19,13,30,623.0,110.0,2.3,8.0,380.0,621.22,517.23
2016,12,19,13,45,731.5,88.0,2.25,8.0,388.5,659.54,547.67
2016,12,19,14,0,840.0,66.0,2.2,8.0,397.0,686.23,568.3
2016,12,19,14,15,820.0,64.0,2.0,8.0,366.5,645.12,535.92
2016,12,19,14,30,800.0,62.0,1.8,8.0,336.0,602.55,501.09
2016,12,19,14,45,769.5,59.5,1.6,8.0,300.5,551.84,459.04
2016,12,19,15,0,739.0,57.0,1.4,8.0,265.0,501.06,415.99
2016,12,19,15,15,695.0,53.0,1.3,7.5,226.0,441.78,366.19
2016,12,19,15,30,651.0,49.0,1.2,7.0,187.0,384.34,316.27
2016,12,19,15,45,579.5,43.0,1.1,6.5,146.5,315.15,255.43
2016,12,19,16,0,508.0,37.0,1.0,6.0,106.0,255.23,200.69
2016,12,19,16,15,254.0,35.0,1.0,5.5,69.5,141.32,102.9
2016,12,19,16,30,0.0,33.0,1.0,5.0,33.0,38.45,3.96
2016,12,19,16,45,0.0,16.5,1.05,5.0,16.5,15.73,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
