Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,20,7,45,203.0,15.0,1.75,2.0,35.0,85.4,24.54
2016,12,20,8,0,406.0,30.0,1.9,3.0,70.0,188.68,141.05
2016,12,20,8,15,490.5,36.5,1.9,3.5,108.5,249.88,200.69
2016,12,20,8,30,575.0,43.0,1.9,4.0,147.0,315.49,260.88
2016,12,20,8,45,628.0,47.5,1.95,4.5,186.0,374.02,314.09
2016,12,20,9,0,681.0,52.0,2.0,5.0,225.0,435.67,368.28
2016,12,20,9,15,715.0,55.5,2.0,5.5,261.0,488.05,413.07
2016,12,20,9,30,749.0,59.0,2.0,6.0,297.0,541.08,456.87
2016,12,20,9,45,778.5,59.5,2.0,6.5,329.0,587.86,494.41
2016,12,20,10,0,808.0,60.0,2.0,7.0,361.0,634.09,530.11
2016,12,20,10,15,823.0,62.0,2.05,7.5,387.0,671.1,556.93
2016,12,20,10,30,838.0,64.0,2.1,8.0,413.0,706.14,581.92
2016,12,20,10,45,848.5,65.0,2.15,8.5,433.0,728.12,596.79
2016,12,20,11,0,859.0,66.0,2.2,9.0,453.0,753.39,614.17
2016,12,20,11,15,865.5,66.5,2.2,9.0,465.5,772.08,627.32
2016,12,20,11,30,872.0,67.0,2.2,9.0,478.0,787.72,638.3
2016,12,20,11,45,873.5,67.5,2.25,9.5,483.5,796.16,643.33
2016,12,20,12,0,875.0,68.0,2.3,10.0,489.0,801.28,646.09
2016,12,20,12,15,874.5,68.0,2.3,10.0,487.0,800.8,645.69
2016,12,20,12,30,874.0,68.0,2.3,10.0,485.0,796.97,643.03
2016,12,20,12,45,863.0,69.5,2.35,10.5,474.5,783.33,632.53
2016,12,20,13,0,852.0,71.0,2.4,11.0,464.0,773.2,624.82
2016,12,20,13,15,844.0,70.0,2.4,11.0,448.0,752.59,610.15
2016,12,20,13,30,836.0,69.0,2.4,11.0,432.0,729.11,593.43
2016,12,20,13,45,822.5,67.5,2.4,11.0,408.5,698.28,571.11
2016,12,20,14,0,809.0,66.0,2.4,11.0,385.0,665.19,546.94
2016,12,20,14,15,790.0,64.0,2.2,10.5,356.0,625.74,517.5
2016,12,20,14,30,771.0,62.0,2.0,10.0,327.0,584.86,485.0
2016,12,20,14,45,745.0,59.0,1.85,10.0,293.0,537.38,445.91
2016,12,20,15,0,719.0,56.0,1.7,10.0,259.0,489.57,405.62
2016,12,20,15,15,677.0,52.0,1.5,9.5,221.5,432.21,357.06
2016,12,20,15,30,635.0,48.0,1.3,9.0,184.0,376.59,308.48
2016,12,20,15,45,572.5,42.0,1.1,8.5,145.0,312.06,251.45
2016,12,20,16,0,510.0,36.0,0.9,8.0,106.0,252.13,196.89
2016,12,20,16,15,394.0,27.5,0.95,7.5,70.0,180.92,131.02
2016,12,20,16,30,278.0,19.0,1.0,7.0,34.0,110.57,25.09
2016,12,20,16,45,139.0,9.5,1.05,6.5,17.0,41.34,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,21,7,45,194.0,14.5,1.95,5.5,34.0,81.59,19.11
2016,12,21,8,0,388.0,29.0,2.2,6.0,68.0,180.84,133.14
2016,12,21,8,15,473.5,36.5,2.2,6.0,106.0,242.49,193.02
2016,12,21,8,30,559.0,44.0,2.2,6.0,144.0,312.06,256.45
2016,12,21,8,45,613.5,48.5,2.2,6.5,182.5,367.15,306.57
2016,12,21,9,0,668.0,53.0,2.2,7.0,221.0,428.99,360.63
2016,12,21,9,15,703.0,56.5,2.2,7.5,257.0,481.45,405.38
2016,12,21,9,30,738.0,60.0,2.2,8.0,293.0,534.68,449.25
2016,12,21,9,45,768.5,61.0,2.25,8.5,326.0,582.4,487.68
2016,12,21,10,0,799.0,62.0,2.3,9.0,359.0,629.7,524.59
2016,12,21,10,15,815.5,63.5,2.25,9.5,385.0,666.98,551.04
2016,12,21,10,30,832.0,65.0,2.2,10.0,411.0,702.38,575.61
2016,12,21,10,45,843.5,66.0,2.2,10.5,431.5,731.24,595.23
2016,12,21,11,0,855.0,67.0,2.2,11.0,452.0,751.14,608.05
2016,12,21,11,15,862.0,67.5,2.25,11.0,465.0,770.27,621.85
2016,12,21,11,30,869.0,68.0,2.3,11.0,478.0,786.38,633.49
2016,12,21,11,45,873.5,68.0,2.4,11.5,484.0,796.68,640.21
2016,12,21,12,0,878.0,68.0,2.5,12.0,490.0,803.71,644.67
2016,12,21,12,15,878.0,68.0,2.55,12.0,488.5,803.75,644.99
2016,12,21,12,30,878.0,68.0,2.6,12.0,487.0,800.42,643.05
2016,12,21,12,45,872.5,68.0,2.65,12.5,478.0,789.35,634.4
2016,12,21,13,0,867.0,68.0,2.7,13.0,469.0,775.09,623.57
2016,12,21,13,15,860.0,67.0,2.7,13.0,452.5,755.32,609.58
2016,12,21,13,30,853.0,66.0,2.7,13.0,436.0,732.63,593.48
2016,12,21,13,45,841.5,64.5,2.7,13.0,413.5,709.14,576.75
2016,12,21,14,0,830.0,63.0,2.7,13.0,391.0,677.08,553.41
2016,12,21,14,15,812.0,61.0,2.55,12.5,362.0,637.79,524.61
2016,12,21,14,30,794.0,59.0,2.4,12.0,333.0,596.94,492.88
2016,12,21,14,45,767.0,56.5,2.3,12.0,298.5,548.73,453.59
2016,12,21,15,0,740.0,54.0,2.2,12.0,264.0,500.19,413.03
2016,12,21,15,15,698.5,50.0,1.9,11.0,226.0,442.29,364.59
2016,12,21,15,30,657.0,46.0,1.6,10.0,188.0,386.05,315.92
2016,12,21,15,45,592.0,40.5,1.3,9.5,148.0,319.98,257.44
2016,12,21,16,0,527.0,35.0,1.0,9.0,108.0,258.71,201.68
2016,12,21,16,15,413.0,27.0,1.05,8.5,71.5,183.93,133.26
2016,12,21,16,30,299.0,19.0,1.1,8.0,35.0,117.4,32.68
2016,12,21,16,45,149.5,9.5,1.15,8.0,17.5,44.03,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,219.0,14.5,1.55,4.5,36.0,88.14,17.12
2016,12,22,8,0,438.0,29.0,1.6,5.0,72.0,196.92,144.61
2016,12,22,8,15,524.5,36.0,1.5,5.5,111.5,257.2,203.92
2016,12,22,8,30,611.0,43.0,1.4,6.0,151.0,329.25,268.69
2016,12,22,8,45,664.0,47.5,1.35,6.5,191.5,389.43,322.34
2016,12,22,9,0,717.0,52.0,1.3,7.0,232.0,452.67,376.53
2016,12,22,9,15,750.5,55.0,1.3,7.5,269.0,505.73,420.89
2016,12,22,9,30,784.0,58.0,1.3,8.0,306.0,559.31,464.05
2016,12,22,9,45,807.0,60.5,1.35,8.5,338.5,605.69,500.52
2016,12,22,10,0,830.0,63.0,1.4,9.0,371.0,651.09,535.02
2016,12,22,10,15,845.5,64.5,1.5,9.5,398.0,688.68,562.02
2016,12,22,10,30,861.0,66.0,1.6,10.0,425.0,724.23,587.22
2016,12,22,10,45,871.5,67.5,1.7,10.5,445.0,747.6,603.21
2016,12,22,11,0,882.0,69.0,1.8,11.0,465.0,774.13,621.57
2016,12,22,11,15,888.5,69.5,1.8,11.0,478.5,793.4,634.76
2016,12,22,11,30,895.0,70.0,1.8,11.0,492.0,809.52,645.79
2016,12,22,11,45,898.0,70.5,1.85,11.5,498.0,819.57,651.87
2016,12,22,12,0,901.0,71.0,1.9,12.0,504.0,826.22,655.69
2016,12,22,12,15,900.5,71.0,1.9,12.0,502.0,825.97,655.43
2016,12,22,12,30,900.0,71.0,1.9,12.0,500.0,822.27,652.92
2016,12,22,12,45,897.5,70.0,1.9,12.5,491.0,812.28,644.87
2016,12,22,13,0,895.0,69.0,1.9,13.0,482.0,798.94,634.61
2016,12,22,13,15,887.0,68.0,1.8,13.0,465.5,778.07,619.29
2016,12,22,13,30,879.0,67.0,1.7,13.0,449.0,754.22,601.91
2016,12,22,13,45,867.0,65.5,1.6,13.0,425.5,723.99,579.89
2016,12,22,14,0,855.0,64.0,1.5,13.0,402.0,696.87,560.12
2016,12,22,14,15,835.5,62.0,1.25,12.5,372.0,655.89,529.5
2016,12,22,14,30,816.0,60.0,1.0,12.0,342.0,613.36,496.17
2016,12,22,14,45,786.5,57.5,0.8,12.0,306.5,562.87,455.2
2016,12,22,15,0,757.0,55.0,0.6,12.0,271.0,512.16,413.2
2016,12,22,15,15,714.5,51.0,0.65,11.5,232.0,453.0,366.31
2016,12,22,15,30,672.0,47.0,0.7,11.0,193.0,395.53,318.73
2016,12,22,15,45,604.0,41.5,0.75,10.5,152.0,327.35,260.81
2016,12,22,16,0,536.0,36.0,0.8,10.0,111.0,264.18,205.02
2016,12,22,16,15,421.0,28.0,0.85,9.5,74.0,188.34,136.48
2016,12,22,16,30,306.0,20.0,0.9,9.0,37.0,121.36,39.52
2016,12,22,16,45,153.0,10.0,1.0,8.5,18.5,45.59,0.0
2016,12,22,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,189.0,14.5,4.2,6.0,33.0,79.15,11.06
2016,12,23,8,0,378.0,29.0,4.3,6.0,66.0,176.21,128.92
2016,12,23,8,15,465.0,36.5,4.35,6.0,103.5,237.73,189.69
2016,12,23,8,30,552.0,44.0,4.4,6.0,141.0,307.36,254.05
2016,12,23,8,45,603.5,49.0,4.45,6.5,179.5,364.26,306.63
2016,12,23,9,0,655.0,54.0,4.5,7.0,218.0,421.51,358.17
2016,12,23,9,15,691.0,57.5,4.65,7.0,254.0,474.09,405.3
2016,12,23,9,30,727.0,61.0,4.8,7.0,290.0,527.55,452.05
2016,12,23,9,45,447.5,109.0,4.95,7.5,255.0,430.52,369.09
2016,12,23,10,0,168.0,157.0,5.1,8.0,220.0,293.52,249.71
2016,12,23,10,15,84.0,99.0,5.1,8.0,130.5,167.95,142.04
2016,12,23,10,30,0.0,41.0,5.1,8.0,41.0,38.08,27.57
2016,12,23,10,45,0.0,29.5,5.2,8.5,29.5,27.39,18.21
2016,12,23,11,0,0.0,18.0,5.3,9.0,18.0,16.7,8.87
2016,12,23,11,15,0.0,57.0,5.05,9.0,57.0,53.01,40.27
2016,12,23,11,30,0.0,96.0,4.8,9.0,96.0,90.29,72.23
2016,12,23,11,45,20.5,146.5,4.55,9.5,156.5,159.39,131.43
2016,12,23,12,0,41.0,197.0,4.3,10.0,217.0,244.8,202.9
2016,12,23,12,15,20.5,108.0,4.3,10.0,118.0,125.02,102.04
2016,12,23,12,30,0.0,19.0,4.3,10.0,19.0,17.64,9.59
2016,12,23,12,45,0.0,19.0,4.3,10.0,19.0,17.64,9.61
2016,12,23,13,0,0.0,19.0,4.3,10.0,19.0,17.63,9.62
2016,12,23,13,15,0.0,30.0,4.45,9.5,30.0,27.86,18.51
2016,12,23,13,30,0.0,41.0,4.6,9.0,41.0,38.09,27.45
2016,12,23,13,45,0.0,42.5,4.8,9.0,42.5,39.48,28.7
2016,12,23,14,0,0.0,44.0,5.0,9.0,44.0,40.87,29.95
2016,12,23,14,15,0.0,40.5,5.0,9.0,40.5,37.61,27.16
2016,12,23,14,30,0.0,37.0,5.0,9.0,37.0,34.35,24.36
2016,12,23,14,45,0.0,33.0,5.0,9.0,33.0,30.62,21.13
2016,12,23,15,0,0.0,29.0,5.0,9.0,29.0,26.9,17.89
2016,12,23,15,15,0.0,25.0,4.7,8.5,25.0,23.18,14.65
2016,12,23,15,30,0.0,21.0,4.4,8.0,21.0,19.46,11.37
2016,12,23,15,45,0.0,16.5,4.15,7.5,16.5,15.29,7.64
2016,12,23,16,0,0.0,12.0,3.9,7.0,12.0,11.11,3.89
2016,12,23,16,15,0.0,8.0,3.6,6.5,8.0,7.4,0.45
2016,12,23,16,30,0.0,4.0,3.3,6.0,4.0,3.7,0.0
2016,12,23,16,45,0.0,2.0,3.05,6.0,2.0,1.91,0.0
2016,12,23,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,45,224.5,13.5,2.25,3.5,35.0,86.19,8.74
2016,12,24,8,0,449.0,27.0,2.5,4.0,70.0,193.15,141.08
2016,12,24,8,15,536.0,33.5,2.45,4.0,110.0,257.52,205.45
2016,12,24,8,30,623.0,40.0,2.4,4.0,150.0,329.51,271.94
2016,12,24,8,45,678.0,44.0,2.4,4.5,190.5,390.42,327.62
2016,12,24,9,0,733.0,48.0,2.4,5.0,231.0,454.61,384.25
2016,12,24,9,15,766.5,51.0,2.45,5.5,268.0,508.27,430.63
2016,12,24,9,30,800.0,54.0,2.5,6.0,305.0,562.48,475.89
2016,12,24,9,45,825.0,55.5,2.65,6.5,338.0,609.53,514.49
2016,12,24,10,0,850.0,57.0,2.8,7.0,371.0,650.46,546.85
2016,12,24,10,15,865.5,58.5,2.9,7.0,398.0,688.41,575.92
2016,12,24,10,30,881.0,60.0,3.0,7.0,425.0,724.34,603.16
2016,12,24,10,45,891.5,60.5,3.1,7.5,446.0,752.94,623.5
2016,12,24,11,0,902.0,61.0,3.2,8.0,467.0,778.8,641.68
2016,12,24,11,15,908.5,62.0,3.2,8.0,480.5,799.24,656.34
2016,12,24,11,30,915.0,63.0,3.2,8.0,494.0,816.47,668.68
2016,12,24,11,45,918.0,63.0,3.25,8.0,500.0,826.27,675.86
2016,12,24,12,0,921.0,63.0,3.3,8.0,506.0,832.61,680.65
2016,12,24,12,15,921.0,63.0,3.3,8.0,504.5,833.0,680.88
2016,12,24,12,30,921.0,63.0,3.3,8.0,503.0,829.87,678.66
2016,12,24,12,45,910.5,64.5,3.35,8.0,493.0,816.72,669.4
2016,12,24,13,0,900.0,66.0,3.4,8.0,483.0,800.32,657.84
2016,12,24,13,15,893.0,65.5,3.35,8.0,467.0,780.99,643.61
2016,12,24,13,30,886.0,65.0,3.3,8.0,451.0,758.61,627.13
2016,12,24,13,45,874.5,63.0,3.25,8.0,428.0,728.13,604.42
2016,12,24,14,0,863.0,61.0,3.2,8.0,405.0,695.14,579.68
2016,12,24,14,15,845.5,59.5,3.0,8.0,375.5,661.71,553.76
2016,12,24,14,30,828.0,58.0,2.8,8.0,346.0,620.92,520.8
2016,12,24,14,45,802.5,55.0,2.6,8.0,311.0,571.94,480.01
2016,12,24,15,0,777.0,52.0,2.4,8.0,276.0,522.43,437.83
2016,12,24,15,15,737.0,48.5,2.05,7.5,237.0,464.42,387.87
2016,12,24,15,30,697.0,45.0,1.7,7.0,198.0,407.83,337.62
2016,12,24,15,45,634.5,40.0,1.4,6.5,157.5,341.44,278.24
2016,12,24,16,0,572.0,35.0,1.1,6.0,117.0,279.47,221.18
2016,12,24,16,15,459.0,27.5,1.1,5.5,79.0,202.71,150.74
2016,12,24,16,30,346.0,20.0,1.1,5.0,41.0,132.31,55.68
2016,12,24,16,45,173.0,10.0,1.15,4.5,20.5,50.94,0.0
2016,12,24,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,7,45,218.5,14.0,1.55,1.5,34.5,85.79,5.02
2016,12,25,8,0,437.0,28.0,1.8,2.0,69.0,189.22,138.47
2016,12,25,8,15,524.5,34.5,1.8,2.5,108.5,253.31,202.53
2016,12,25,8,30,612.0,41.0,1.8,3.0,148.0,324.97,268.24
2016,12,25,8,45,665.0,45.5,1.85,3.5,188.0,385.05,323.16
2016,12,25,9,0,718.0,50.0,1.9,4.0,228.0,448.26,378.94
2016,12,25,9,15,752.5,53.0,1.95,4.5,265.5,501.97,425.23
2016,12,25,9,30,787.0,56.0,2.0,5.0,303.0,556.33,470.49
2016,12,25,9,45,805.0,59.5,2.05,5.5,335.0,601.01,506.59
2016,12,25,10,0,823.0,63.0,2.1,6.0,367.0,644.43,540.61
2016,12,25,10,15,838.5,65.0,2.1,6.0,394.0,682.69,569.17
2016,12,25,10,30,854.0,67.0,2.1,6.0,421.0,718.97,595.86
2016,12,25,10,45,864.5,68.0,2.15,6.5,441.5,748.0,616.08
2016,12,25,11,0,875.0,69.0,2.2,7.0,462.0,767.98,629.41
2016,12,25,11,15,668.0,118.0,2.25,7.0,423.0,688.39,568.74
2016,12,25,11,30,461.0,167.0,2.3,7.0,384.0,583.07,484.64
2016,12,25,11,45,675.5,119.5,2.35,7.5,442.0,710.41,586.1
2016,12,25,12,0,890.0,72.0,2.4,8.0,500.0,819.17,665.59
2016,12,25,12,15,888.5,72.0,2.45,8.0,498.0,818.44,664.35
2016,12,25,12,30,887.0,72.0,2.5,8.0,496.0,814.31,661.82
2016,12,25,12,45,881.5,71.5,2.55,8.0,487.0,802.97,654.08
2016,12,25,13,0,876.0,71.0,2.6,8.0,478.0,788.39,644.08
2016,12,25,13,15,867.5,70.0,2.6,8.0,461.5,774.14,634.07
2016,12,25,13,30,859.0,69.0,2.6,8.0,445.0,750.32,616.88
2016,12,25,13,45,845.5,67.5,2.6,8.0,421.5,719.4,594.32
2016,12,25,14,0,832.0,66.0,2.6,8.0,398.0,686.11,569.79
2016,12,25,14,15,813.0,64.0,2.45,8.0,369.0,646.32,539.2
2016,12,25,14,30,794.0,62.0,2.3,8.0,340.0,604.98,505.93
2016,12,25,14,45,767.0,59.0,2.15,8.0,305.5,556.27,465.71
2016,12,25,15,0,740.0,56.0,2.0,8.0,271.0,507.21,424.27
2016,12,25,15,15,699.0,52.5,1.9,7.5,232.5,450.09,376.03
2016,12,25,15,30,658.0,49.0,1.8,7.0,194.0,394.49,327.46
2016,12,25,15,45,596.0,43.0,1.7,6.5,154.0,328.81,269.22
2016,12,25,16,0,534.0,37.0,1.6,6.0,114.0,267.59,213.22
2016,12,25,16,15,424.5,29.0,1.65,5.5,77.0,196.75,147.74
2016,12,25,16,30,315.0,21.0,1.7,5.0,40.0,128.09,59.07
2016,12,25,16,45,157.5,10.5,1.8,4.5,20.0,48.0,0.0
2016,12,25,17,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,7,45,226.5,13.5,2.0,0.5,34.5,85.77,1.32
2016,12,26,8,0,453.0,27.0,2.2,1.0,69.0,193.02,141.26
2016,12,26,8,15,540.0,33.5,2.35,1.5,109.0,257.47,206.68
2016,12,26,8,30,627.0,40.0,2.5,2.0,149.0,329.54,273.63
2016,12,26,8,45,677.0,44.5,2.7,2.5,189.0,388.83,328.84
2016,12,26,9,0,727.0,49.0,2.9,3.0,229.0,450.99,384.89
2016,12,26,9,15,761.0,52.0,2.85,3.5,267.0,504.81,431.83
2016,12,26,9,30,795.0,55.0,2.8,4.0,305.0,559.23,477.57
2016,12,26,9,45,814.5,58.5,2.8,4.5,337.5,605.23,515.12
2016,12,26,10,0,834.0,62.0,2.8,5.0,370.0,650.05,550.49
2016,12,26,10,15,850.0,63.5,2.75,5.5,397.0,688.46,578.33
2016,12,26,10,30,866.0,65.0,2.7,6.0,424.0,719.04,599.64
2016,12,26,10,45,876.5,66.5,2.65,6.5,445.0,748.78,620.04
2016,12,26,11,0,887.0,68.0,2.6,7.0,466.0,775.84,638.17
2016,12,26,11,15,893.0,68.5,2.5,7.0,479.5,795.23,651.2
2016,12,26,11,30,899.0,69.0,2.4,7.0,493.0,811.47,661.9
2016,12,26,11,45,902.0,69.0,2.35,7.5,499.0,821.38,667.16
2016,12,26,12,0,905.0,69.0,2.3,8.0,505.0,827.88,670.06
2016,12,26,12,15,904.0,69.0,2.25,8.0,503.5,827.69,669.39
2016,12,26,12,30,903.0,69.0,2.2,8.0,502.0,824.02,666.4
2016,12,26,12,45,899.5,68.5,2.2,8.5,493.0,814.28,658.36
2016,12,26,13,0,896.0,68.0,2.2,9.0,484.0,801.19,648.06
2016,12,26,13,15,887.5,67.0,2.15,9.0,468.0,780.31,632.9
2016,12,26,13,30,879.0,66.0,2.1,9.0,452.0,756.45,615.63
2016,12,26,13,45,866.5,64.5,2.1,9.0,428.5,726.19,593.94
2016,12,26,14,0,854.0,63.0,2.1,9.0,405.0,699.12,574.55
2016,12,26,14,15,835.5,61.5,2.0,8.5,375.5,659.75,545.86
2016,12,26,14,30,817.0,60.0,1.9,8.0,346.0,618.71,514.59
2016,12,26,14,45,789.5,57.0,1.85,8.0,311.0,568.94,474.34
2016,12,26,15,0,762.0,54.0,1.8,8.0,276.0,518.8,432.74
2016,12,26,15,15,722.0,50.5,1.65,7.0,237.5,461.35,384.98
2016,12,26,15,30,682.0,47.0,1.5,6.0,199.0,405.31,336.64
2016,12,26,15,45,620.0,42.0,1.35,5.5,158.5,339.61,278.29
2016,12,26,16,0,558.0,37.0,1.2,5.0,118.0,278.25,222.07
2016,12,26,16,15,450.5,29.0,1.2,4.5,80.5,203.11,153.2
2016,12,26,16,30,343.0,21.0,1.2,4.0,43.0,134.53,66.93
2016,12,26,16,45,171.5,10.5,1.25,3.5,21.5,51.71,0.0
2016,12,26,17,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,192.0,14.5,1.25,1.5,32.0,78.2,0.0
2016,12,27,8,0,384.0,29.0,1.3,2.0,64.0,175.84,127.83
2016,12,27,8,15,473.5,36.5,1.35,2.5,102.5,238.26,190.02
2016,12,27,8,30,563.0,44.0,1.4,3.0,141.0,309.09,254.55
2016,12,27,8,45,622.0,48.5,1.5,3.5,181.0,366.31,306.88
2016,12,27,9,0,681.0,53.0,1.6,4.0,221.0,430.88,363.73
2016,12,27,9,15,716.5,56.5,1.45,4.5,258.0,484.39,408.82
2016,12,27,9,30,752.0,60.0,1.3,5.0,295.0,538.72,452.6
2016,12,27,9,45,780.0,61.5,1.2,6.0,328.5,586.31,488.73
2016,12,27,10,0,808.0,63.0,1.1,7.0,362.0,633.35,522.86
2016,12,27,10,15,824.5,65.0,1.15,7.5,389.0,672.05,550.46
2016,12,27,10,30,841.0,67.0,1.2,8.0,416.0,708.88,576.27
2016,12,27,10,45,851.0,68.5,1.25,8.5,436.5,738.07,596.14
2016,12,27,11,0,861.0,70.0,1.3,9.0,457.0,764.61,614.01
2016,12,27,11,15,867.5,71.0,1.35,9.0,470.5,778.37,623.69
2016,12,27,11,30,874.0,72.0,1.4,9.0,484.0,795.44,636.02
2016,12,27,11,45,877.0,72.0,1.5,9.5,490.5,805.25,642.59
2016,12,27,12,0,880.0,72.0,1.6,10.0,497.0,811.76,646.94
2016,12,27,12,15,880.0,72.0,1.55,10.0,496.0,812.47,646.79
2016,12,27,12,30,880.0,72.0,1.5,10.0,495.0,809.8,644.4
2016,12,27,12,45,867.0,74.5,1.5,10.0,485.0,803.23,639.97
2016,12,27,13,0,854.0,77.0,1.5,10.0,475.0,786.63,628.46
2016,12,27,13,15,714.0,101.5,1.45,10.0,426.5,698.61,564.18
2016,12,27,13,30,574.0,126.0,1.4,10.0,378.0,606.74,495.14
2016,12,27,13,45,566.0,120.5,1.4,10.0,358.5,581.32,476.8
2016,12,27,14,0,558.0,115.0,1.4,10.0,339.0,554.13,456.16
2016,12,27,14,15,535.5,111.5,1.3,10.0,314.0,513.32,423.92
2016,12,27,14,30,513.0,108.0,1.2,10.0,289.0,477.03,394.69
2016,12,27,14,45,494.0,99.5,1.15,10.0,259.5,436.8,362.2
2016,12,27,15,0,475.0,91.0,1.1,10.0,230.0,396.56,328.93
2016,12,27,15,15,445.5,81.5,1.05,9.5,197.5,349.71,289.96
2016,12,27,15,30,416.0,72.0,1.0,9.0,165.0,304.3,251.01
2016,12,27,15,45,370.5,60.5,0.95,8.5,131.0,251.09,204.57
2016,12,27,16,0,325.0,49.0,0.9,8.0,97.0,201.56,160.18
2016,12,27,16,15,249.5,36.5,0.9,7.5,66.0,144.48,108.67
2016,12,27,16,30,174.0,24.0,0.9,7.0,35.0,90.6,46.86
2016,12,27,16,45,87.0,12.0,0.95,6.5,17.5,32.76,0.0
2016,12,27,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,28,7,45,225.5,13.0,2.7,2.5,33.5,84.03,0.0
2016,12,28,8,0,451.0,26.0,2.7,3.0,67.0,190.2,137.28
2016,12,28,8,15,538.0,32.5,2.55,3.5,107.0,254.26,202.37
2016,12,28,8,30,625.0,39.0,2.4,4.0,147.0,326.08,268.46
2016,12,28,8,45,680.0,42.5,2.25,4.5,187.5,386.45,323.62
2016,12,28,9,0,735.0,46.0,2.1,5.0,228.0,450.13,379.51
2016,12,28,9,15,768.0,49.0,2.1,5.5,265.5,503.73,425.63
2016,12,28,9,30,801.0,52.0,2.1,6.0,303.0,557.89,470.54
2016,12,28,9,45,827.5,53.0,2.15,6.5,336.0,600.69,505.43
2016,12,28,10,0,854.0,54.0,2.2,7.0,369.0,647.23,541.44
2016,12,28,10,15,869.0,55.5,2.3,7.5,396.5,685.33,569.36
2016,12,28,10,30,884.0,57.0,2.4,8.0,424.0,721.4,595.41
2016,12,28,10,45,894.5,57.5,2.55,8.5,444.5,750.5,616.24
2016,12,28,11,0,905.0,58.0,2.7,9.0,465.0,776.87,634.96
2016,12,28,11,15,911.0,59.0,2.7,9.5,479.0,797.43,648.32
2016,12,28,11,30,917.0,60.0,2.7,10.0,493.0,814.77,659.32
2016,12,28,11,45,919.5,60.0,2.75,10.5,499.0,824.65,665.26
2016,12,28,12,0,922.0,60.0,2.8,11.0,505.0,831.07,668.82
2016,12,28,12,15,921.5,60.0,2.75,11.0,504.0,831.52,668.71
2016,12,28,12,30,921.0,60.0,2.7,11.0,503.0,828.44,666.21
2016,12,28,12,45,915.0,60.5,2.7,11.0,494.5,818.06,658.88
2016,12,28,13,0,909.0,61.0,2.7,11.0,486.0,804.3,649.25
2016,12,28,13,15,901.5,60.5,2.65,11.0,470.0,784.84,635.18
2016,12,28,13,30,894.0,60.0,2.6,11.0,454.0,762.3,618.9
2016,12,28,13,45,883.0,58.5,2.6,11.5,431.5,732.96,596.75
2016,12,28,14,0,872.0,57.0,2.6,12.0,409.0,701.04,572.64
2016,12,28,14,15,855.0,55.5,2.4,11.5,380.0,662.65,544.39
2016,12,28,14,30,838.0,54.0,2.2,11.0,351.0,622.5,514.2
2016,12,28,14,45,813.0,51.5,2.0,11.0,316.5,574.65,474.98
2016,12,28,15,0,788.0,49.0,1.8,11.0,282.0,530.46,437.61
2016,12,28,15,15,751.0,46.0,1.6,10.0,243.5,474.24,391.23
2016,12,28,15,30,714.0,43.0,1.4,9.0,205.0,419.14,344.11
2016,12,28,15,45,656.0,38.5,1.2,8.5,164.5,354.34,287.06
2016,12,28,16,0,598.0,34.0,1.0,8.0,124.0,293.52,231.77
2016,12,28,16,15,496.5,27.0,1.05,7.5,85.5,219.28,164.65
2016,12,28,16,30,395.0,20.0,1.1,7.0,47.0,151.7,83.83
2016,12,28,16,45,197.5,10.0,1.15,6.5,23.5,58.32,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,29,7,45,201.0,14.5,3.25,3.5,32.5,79.88,0.0
2016,12,29,8,0,402.0,29.0,3.3,4.0,65.0,180.59,129.95
2016,12,29,8,15,494.5,36.5,3.3,4.0,105.0,244.93,195.08
2016,12,29,8,30,587.0,44.0,3.3,4.0,145.0,317.96,262.68
2016,12,29,8,45,642.5,49.0,3.3,4.5,185.5,375.19,315.78
2016,12,29,9,0,698.0,54.0,3.3,5.0,226.0,439.48,373.12
2016,12,29,9,15,734.5,57.5,3.35,5.5,264.0,494.4,421.11
2016,12,29,9,30,771.0,61.0,3.4,6.0,302.0,550.19,468.25
2016,12,29,9,45,781.5,66.5,3.5,6.5,333.5,592.23,502.91
2016,12,29,10,0,792.0,72.0,3.6,7.0,365.0,632.58,535.25
2016,12,29,10,15,810.0,74.5,3.55,7.5,392.5,672.75,565.45
2016,12,29,10,30,828.0,77.0,3.5,8.0,420.0,711.16,593.18
2016,12,29,10,45,842.5,77.5,3.45,8.5,442.0,742.54,615.05
2016,12,29,11,0,857.0,78.0,3.4,9.0,464.0,771.43,634.81
2016,12,29,11,15,864.5,79.0,3.35,9.5,478.0,792.74,648.68
2016,12,29,11,30,872.0,80.0,3.3,10.0,492.0,810.98,660.25
2016,12,29,11,45,877.0,79.5,3.25,10.5,499.0,822.16,666.59
2016,12,29,12,0,882.0,79.0,3.2,11.0,506.0,829.99,670.58
2016,12,29,12,15,881.5,79.0,3.15,11.0,505.0,830.53,670.57
2016,12,29,12,30,881.0,79.0,3.1,11.0,504.0,827.62,668.22
2016,12,29,12,45,888.0,75.5,3.1,11.5,497.5,822.99,663.87
2016,12,29,13,0,895.0,72.0,3.1,12.0,491.0,808.12,652.12
2016,12,29,13,15,887.0,71.0,3.0,12.0,475.0,787.93,637.22
2016,12,29,13,30,879.0,70.0,2.9,12.0,459.0,770.95,624.82
2016,12,29,13,45,866.5,68.5,2.8,12.0,435.5,740.64,602.44
2016,12,29,14,0,854.0,67.0,2.7,12.0,412.0,707.81,578.17
2016,12,29,14,15,835.5,65.0,2.5,12.0,383.0,667.94,547.86
2016,12,29,14,30,817.0,63.0,2.3,12.0,354.0,626.38,515.2
2016,12,29,14,45,790.0,60.0,2.15,12.0,319.0,576.95,475.26
2016,12,29,15,0,763.0,57.0,2.0,12.0,284.0,527.07,434.04
2016,12,29,15,15,723.0,53.5,1.75,11.0,245.0,469.46,386.63
2016,12,29,15,30,683.0,50.0,1.5,10.0,206.0,413.19,338.69
2016,12,29,15,45,619.0,45.0,1.25,9.5,165.0,346.18,280.11
2016,12,29,16,0,555.0,40.0,1.0,9.0,124.0,283.58,223.83
2016,12,29,16,15,448.5,31.5,1.05,8.5,85.5,211.46,159.28
2016,12,29,16,30,342.0,23.0,1.1,8.0,47.0,142.95,82.61
2016,12,29,16,45,171.0,11.5,1.15,7.5,23.5,53.54,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,45,169.5,15.0,0.6,5.5,30.5,71.56,0.0
2016,12,30,8,0,339.0,30.0,0.7,6.0,61.0,160.63,113.89
2016,12,30,8,15,431.5,38.5,0.85,6.0,99.0,222.9,174.82
2016,12,30,8,30,524.0,47.0,1.0,6.0,137.0,293.99,238.78
2016,12,30,8,45,578.0,53.0,1.15,6.5,176.0,352.07,290.98
2016,12,30,9,0,632.0,59.0,1.3,7.0,215.0,413.8,344.78
2016,12,30,9,15,670.0,63.5,1.35,7.5,252.0,467.91,390.54
2016,12,30,9,30,708.0,68.0,1.4,8.0,289.0,523.3,435.83
2016,12,30,9,45,635.5,87.0,1.45,8.5,301.5,526.47,437.92
2016,12,30,10,0,563.0,106.0,1.5,9.0,314.0,521.67,433.37
2016,12,30,10,15,587.0,107.0,1.55,9.5,338.0,558.05,461.85
2016,12,30,10,30,611.0,108.0,1.6,10.0,362.0,593.58,488.76
2016,12,30,10,45,607.5,117.0,1.7,10.5,380.0,616.43,505.33
2016,12,30,11,0,604.0,126.0,1.8,11.0,398.0,636.77,519.87
2016,12,30,11,15,610.0,128.5,1.85,11.0,410.5,654.91,533.59
2016,12,30,11,30,616.0,131.0,1.9,11.0,423.0,670.78,545.54
2016,12,30,11,45,739.0,104.5,1.95,11.5,459.5,745.24,599.86
2016,12,30,12,0,862.0,78.0,2.0,12.0,496.0,813.05,647.67
2016,12,30,12,15,862.0,78.0,2.05,12.0,495.5,814.08,648.11
2016,12,30,12,30,862.0,78.0,2.1,12.0,495.0,811.75,646.95
2016,12,30,12,45,857.5,77.5,2.15,12.0,486.5,801.8,640.44
2016,12,30,13,0,853.0,77.0,2.2,12.0,478.0,788.6,631.71
2016,12,30,13,15,845.0,76.0,2.3,12.0,462.5,768.89,618.66
2016,12,30,13,30,837.0,75.0,2.4,12.0,447.0,746.25,603.41
2016,12,30,13,45,824.0,73.5,2.5,12.0,424.5,716.51,582.72
2016,12,30,14,0,811.0,72.0,2.6,12.0,402.0,684.4,560.02
2016,12,30,14,15,792.0,70.0,2.6,11.5,373.5,645.41,532.2
2016,12,30,14,30,773.0,68.0,2.6,11.0,345.0,604.87,501.63
2016,12,30,14,45,744.0,65.5,2.6,11.0,310.5,556.26,462.52
2016,12,30,15,0,715.0,63.0,2.6,11.0,276.0,507.39,422.18
2016,12,30,15,15,674.5,58.5,2.4,10.5,238.5,450.17,374.14
2016,12,30,15,30,634.0,54.0,2.2,10.0,201.0,397.77,328.55
2016,12,30,15,45,565.0,49.0,2.0,9.5,160.5,330.79,269.91
2016,12,30,16,0,496.0,44.0,1.8,9.0,120.0,268.96,214.33
2016,12,30,16,15,391.0,35.0,1.9,8.5,83.0,195.81,148.99
2016,12,30,16,30,286.0,26.0,2.0,8.0,46.0,130.26,78.55
2016,12,30,16,45,143.0,13.0,2.1,7.5,23.0,48.29,0.0
2016,12,30,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
